Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,166.0,15.5,2.6,2.5,30.0,142.16,0.0
2016,1,1,8,0,332.0,31.0,2.7,3.0,60.0,289.7,222.17
2016,1,1,8,15,429.5,39.5,2.7,3.5,99.0,377.0,317.22
2016,1,1,8,30,527.0,48.0,2.7,4.0,138.0,469.92,400.72
2016,1,1,8,45,586.5,54.0,2.75,4.5,178.0,536.19,457.81
2016,1,1,9,0,646.0,60.0,2.8,5.0,218.0,603.58,513.5
2016,1,1,9,15,685.0,64.0,2.8,5.5,256.0,652.73,552.4
2016,1,1,9,30,724.0,68.0,2.8,6.0,294.0,700.87,589.14
2016,1,1,9,45,754.5,70.5,2.85,6.5,328.0,733.03,612.67
2016,1,1,10,0,785.0,73.0,2.9,7.0,362.0,769.07,638.66
2016,1,1,10,15,803.0,75.0,2.85,7.0,390.0,791.36,654.26
2016,1,1,10,30,821.0,77.0,2.8,7.0,418.0,810.56,667.43
2016,1,1,10,45,833.5,78.5,2.8,7.5,440.0,821.24,673.27
2016,1,1,11,0,846.0,80.0,2.8,8.0,462.0,828.48,676.65
2016,1,1,11,15,853.0,81.0,2.75,8.0,476.5,827.0,674.51
2016,1,1,11,30,860.0,82.0,2.7,8.0,491.0,821.99,669.97
2016,1,1,11,45,863.0,82.5,2.65,8.5,497.5,809.62,658.92
2016,1,1,12,0,866.0,83.0,2.6,9.0,504.0,793.84,645.57
2016,1,1,12,15,866.0,83.0,2.55,9.0,503.5,771.83,628.9
2016,1,1,12,30,866.0,83.0,2.5,9.0,503.0,746.68,610.01
2016,1,1,12,45,865.0,81.5,2.45,9.5,495.5,716.07,585.97
2016,1,1,13,0,864.0,80.0,2.4,10.0,488.0,682.65,558.86
2016,1,1,13,15,856.0,79.0,2.35,10.0,472.5,642.7,526.74
2016,1,1,13,30,848.0,78.0,2.3,10.0,457.0,600.75,492.47
2016,1,1,13,45,835.5,76.5,2.25,10.0,434.5,554.0,453.69
2016,1,1,14,0,823.0,75.0,2.2,10.0,412.0,506.11,413.04
2016,1,1,14,15,804.0,72.5,2.15,9.5,383.0,453.32,368.12
2016,1,1,14,30,785.0,70.0,2.1,9.0,354.0,400.57,321.87
2016,1,1,14,45,757.5,67.0,2.05,9.0,319.5,344.62,271.33
2016,1,1,15,0,730.0,64.0,2.0,9.0,285.0,290.21,221.17
2016,1,1,15,15,689.5,60.0,1.9,8.5,246.5,233.48,169.5
2016,1,1,15,30,649.0,56.0,1.8,8.0,208.0,179.16,120.64
2016,1,1,15,45,585.5,50.0,1.75,7.5,167.5,124.82,75.46
2016,1,1,16,0,522.0,44.0,1.7,7.0,127.0,77.45,41.41
2016,1,1,16,15,418.5,35.5,1.8,6.5,89.0,34.51,19.68
2016,1,1,16,30,315.0,27.0,1.9,6.0,51.0,22.4,10.54
2016,1,1,16,45,157.5,13.5,2.0,6.0,25.5,12.28,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,3.0,3.5,15.0,13.22,0.0
2016,1,2,8,0,0.0,30.0,3.1,4.0,30.0,31.77,19.1
2016,1,2,8,15,17.5,46.0,3.1,4.0,49.0,68.24,53.24
2016,1,2,8,30,35.0,62.0,3.1,4.0,68.0,99.13,81.75
2016,1,2,8,45,44.0,79.0,3.1,4.5,88.5,125.89,106.0
2016,1,2,9,0,53.0,96.0,3.1,5.0,109.0,152.63,129.84
2016,1,2,9,15,59.0,111.5,3.05,5.5,128.5,174.77,149.16
2016,1,2,9,30,65.0,127.0,3.0,6.0,148.0,196.96,168.14
2016,1,2,9,45,72.5,140.5,3.0,6.5,165.5,217.48,185.44
2016,1,2,10,0,80.0,154.0,3.0,7.0,183.0,238.09,202.52
2016,1,2,10,15,97.5,167.0,2.95,7.5,205.5,266.33,226.07
2016,1,2,10,30,115.0,180.0,2.9,8.0,228.0,309.82,261.74
2016,1,2,10,45,398.5,140.0,2.85,8.5,318.5,527.99,445.48
2016,1,2,11,0,682.0,100.0,2.8,9.0,409.0,721.26,595.93
2016,1,2,11,15,556.0,136.5,2.7,9.0,393.5,644.58,534.26
2016,1,2,11,30,430.0,173.0,2.6,9.0,378.0,574.92,476.62
2016,1,2,11,45,355.0,190.0,2.55,9.5,361.0,509.55,422.89
2016,1,2,12,0,280.0,207.0,2.5,10.0,344.0,460.94,381.68
2016,1,2,12,15,321.5,200.0,2.4,10.0,357.0,474.67,393.15
2016,1,2,12,30,363.0,193.0,2.3,10.0,370.0,485.49,401.75
2016,1,2,12,45,261.5,202.0,2.2,10.5,328.5,410.29,338.82
2016,1,2,13,0,160.0,211.0,2.1,11.0,287.0,329.41,271.46
2016,1,2,13,15,80.0,178.5,2.0,11.0,216.5,225.38,185.61
2016,1,2,13,30,0.0,146.0,1.9,11.0,146.0,133.44,108.04
2016,1,2,13,45,0.0,100.5,1.85,11.5,100.5,89.83,71.38
2016,1,2,14,0,0.0,55.0,1.8,12.0,55.0,48.57,36.22
2016,1,2,14,15,0.0,73.0,1.7,12.0,73.0,64.56,50.02
2016,1,2,14,30,0.0,91.0,1.6,12.0,91.0,81.04,64.14
2016,1,2,14,45,0.0,82.0,1.5,12.0,82.0,72.81,57.15
2016,1,2,15,0,0.0,73.0,1.4,12.0,73.0,64.66,50.2
2016,1,2,15,15,0.0,63.0,1.4,11.5,63.0,55.68,42.56
2016,1,2,15,30,0.0,53.0,1.4,11.0,53.0,46.79,34.87
2016,1,2,15,45,0.0,42.5,1.45,10.5,42.5,37.5,26.73
2016,1,2,16,0,0.0,32.0,1.5,10.0,32.0,28.21,18.5
2016,1,2,16,15,0.0,22.5,1.65,9.5,22.5,19.81,10.92
2016,1,2,16,30,0.0,13.0,1.8,9.0,13.0,11.43,2.79
2016,1,2,16,45,0.0,6.5,1.95,8.5,6.5,5.91,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,13.0,2.4,6.5,13.0,11.45,0.0
2016,1,3,8,0,0.0,26.0,2.4,7.0,26.0,24.81,13.47
2016,1,3,8,15,3.5,43.0,2.3,7.0,43.5,46.83,34.19
2016,1,3,8,30,7.0,60.0,2.2,7.0,61.0,67.79,53.14
2016,1,3,8,45,14.5,76.0,2.1,7.5,79.0,89.8,72.86
2016,1,3,9,0,22.0,92.0,2.0,8.0,97.0,122.67,101.63
2016,1,3,9,15,26.5,106.5,2.0,8.0,114.0,141.66,118.24
2016,1,3,9,30,31.0,121.0,2.0,8.0,131.0,160.79,134.75
2016,1,3,9,45,34.5,133.5,2.0,8.5,146.0,176.38,147.72
2016,1,3,10,0,38.0,146.0,2.0,9.0,161.0,192.08,160.58
2016,1,3,10,15,19.0,142.0,2.05,9.0,149.5,154.67,128.13
2016,1,3,10,30,0.0,138.0,2.1,9.0,138.0,132.09,108.15
2016,1,3,10,45,107.5,167.0,2.2,9.0,216.0,282.88,238.12
2016,1,3,11,0,215.0,196.0,2.3,9.0,294.0,406.44,340.74
2016,1,3,11,15,154.0,203.0,2.45,9.0,274.5,359.46,300.19
2016,1,3,11,30,93.0,210.0,2.6,9.0,255.0,298.49,248.76
2016,1,3,11,45,130.0,215.0,2.8,9.5,278.0,344.44,286.95
2016,1,3,12,0,167.0,220.0,3.0,10.0,301.0,374.03,311.14
2016,1,3,12,15,183.5,218.5,3.1,10.0,308.0,378.14,314.64
2016,1,3,12,30,200.0,217.0,3.2,10.0,315.0,380.99,317.17
2016,1,3,12,45,209.0,213.0,3.3,10.0,313.5,374.23,311.74
2016,1,3,13,0,218.0,209.0,3.4,10.0,312.0,366.41,305.39
2016,1,3,13,15,332.0,183.5,3.25,10.0,335.5,410.91,342.7
2016,1,3,13,30,446.0,158.0,3.1,10.0,359.0,445.74,370.71
2016,1,3,13,45,427.0,153.0,3.0,10.5,338.0,407.53,337.57
2016,1,3,14,0,408.0,148.0,2.9,11.0,317.0,369.89,304.91
2016,1,3,14,15,345.5,145.5,2.7,11.0,282.0,308.61,253.22
2016,1,3,14,30,283.0,143.0,2.5,11.0,247.0,260.61,212.26
2016,1,3,14,45,264.0,132.5,2.4,11.0,222.0,226.14,182.03
2016,1,3,15,0,245.0,122.0,2.3,11.0,197.0,193.38,152.99
2016,1,3,15,15,229.5,107.0,2.2,10.5,170.5,159.18,122.84
2016,1,3,15,30,214.0,92.0,2.1,10.0,144.0,126.74,94.31
2016,1,3,15,45,183.5,77.0,2.05,10.0,115.5,94.14,66.89
2016,1,3,16,0,153.0,62.0,2.0,10.0,87.0,65.23,44.11
2016,1,3,16,15,112.0,45.5,2.05,9.5,61.0,38.8,25.45
2016,1,3,16,30,71.0,29.0,2.1,9.0,35.0,23.37,12.07
2016,1,3,16,45,35.5,14.5,2.15,9.0,17.5,13.19,0.0
2016,1,3,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,33.0,15.5,2.6,9.5,18.0,41.66,0.0
2016,1,4,8,0,66.0,31.0,2.6,10.0,36.0,92.23,65.67
2016,1,4,8,15,93.0,47.5,2.6,10.0,60.0,133.22,107.68
2016,1,4,8,30,120.0,64.0,2.6,10.0,84.0,174.56,145.44
2016,1,4,8,45,137.0,80.5,2.6,10.5,109.5,209.35,176.33
2016,1,4,9,0,154.0,97.0,2.6,11.0,135.0,244.37,206.63
2016,1,4,9,15,162.5,112.5,2.65,11.5,158.5,271.31,229.29
2016,1,4,9,30,171.0,128.0,2.7,12.0,182.0,297.97,251.14
2016,1,4,9,45,170.0,143.0,2.8,12.5,201.5,315.72,264.99
2016,1,4,10,0,169.0,158.0,2.9,13.0,221.0,332.75,277.98
2016,1,4,10,15,174.0,169.0,2.95,13.0,238.0,348.57,290.52
2016,1,4,10,30,179.0,180.0,3.0,13.0,255.0,363.89,302.52
2016,1,4,10,45,258.5,180.0,3.1,13.5,294.5,443.22,366.96
2016,1,4,11,0,338.0,180.0,3.2,14.0,334.0,505.65,416.65
2016,1,4,11,15,345.5,185.0,3.3,14.0,347.0,512.3,421.29
2016,1,4,11,30,353.0,190.0,3.4,14.0,360.0,517.43,425.03
2016,1,4,11,45,302.0,201.5,3.5,14.5,348.5,481.58,394.61
2016,1,4,12,0,251.0,213.0,3.6,15.0,337.0,446.03,364.55
2016,1,4,12,15,228.0,215.5,3.6,15.0,328.0,408.84,334.64
2016,1,4,12,30,205.0,218.0,3.6,15.0,319.0,386.11,315.88
2016,1,4,12,45,117.5,203.5,3.65,15.0,261.5,299.06,244.26
2016,1,4,13,0,30.0,189.0,3.7,15.0,204.0,207.23,167.83
2016,1,4,13,15,38.5,188.0,3.6,14.5,206.0,209.32,170.23
2016,1,4,13,30,47.0,187.0,3.5,14.0,208.0,210.7,171.81
2016,1,4,13,45,23.5,117.0,3.4,14.0,127.5,122.84,98.71
2016,1,4,14,0,0.0,47.0,3.3,14.0,47.0,41.48,29.85
2016,1,4,14,15,0.0,29.5,3.15,13.5,29.5,25.99,16.72
2016,1,4,14,30,0.0,12.0,3.0,13.0,12.0,10.55,3.47
2016,1,4,14,45,0.0,11.0,2.9,13.0,11.0,9.67,2.71
2016,1,4,15,0,0.0,10.0,2.8,13.0,10.0,8.79,1.95
2016,1,4,15,15,0.0,8.5,2.65,12.5,8.5,7.46,0.81
2016,1,4,15,30,0.0,7.0,2.5,12.0,7.0,6.14,0.0
2016,1,4,15,45,0.0,5.5,2.45,12.0,5.5,4.82,0.0
2016,1,4,16,0,0.0,4.0,2.4,12.0,4.0,3.51,0.0
2016,1,4,16,15,0.0,2.5,2.4,12.0,2.5,2.19,0.0
2016,1,4,16,30,0.0,1.0,2.4,12.0,1.0,0.88,0.0
2016,1,4,16,45,0.0,0.5,2.45,12.0,0.5,0.44,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.5,2.15,10.5,11.5,10.12,0.0
2016,1,5,8,0,0.0,23.0,2.3,11.0,23.0,20.28,9.75
2016,1,5,8,15,0.0,38.0,2.4,11.0,38.0,36.78,25.15
2016,1,5,8,30,0.0,53.0,2.5,11.0,53.0,52.54,39.18
2016,1,5,8,45,0.0,69.0,2.65,11.5,69.0,69.21,53.77
2016,1,5,9,0,0.0,85.0,2.8,12.0,85.0,85.59,67.93
2016,1,5,9,15,2.5,98.5,2.85,12.0,99.5,100.53,80.9
2016,1,5,9,30,5.0,112.0,2.9,12.0,114.0,115.62,93.86
2016,1,5,9,45,8.0,123.5,3.0,12.0,127.0,128.8,105.07
2016,1,5,10,0,11.0,135.0,3.1,12.0,140.0,142.16,116.34
2016,1,5,10,15,5.5,71.0,3.2,12.0,73.5,67.4,52.59
2016,1,5,10,30,0.0,7.0,3.3,12.0,7.0,6.16,0.0
2016,1,5,10,45,0.0,51.0,3.4,12.5,51.0,45.03,33.09
2016,1,5,11,0,0.0,95.0,3.5,13.0,95.0,85.28,67.17
2016,1,5,11,15,0.0,86.5,3.55,12.5,86.5,76.84,60.04
2016,1,5,11,30,0.0,78.0,3.6,12.0,78.0,69.02,53.47
2016,1,5,11,45,0.0,80.0,3.7,12.0,80.0,70.8,54.96
2016,1,5,12,0,0.0,82.0,3.8,12.0,82.0,72.58,56.45
2016,1,5,12,15,0.0,53.5,3.8,12.0,53.5,47.26,34.89
2016,1,5,12,30,0.0,25.0,3.8,12.0,25.0,22.04,13.3
2016,1,5,12,45,0.0,33.5,3.85,12.0,33.5,29.55,19.76
2016,1,5,13,0,0.0,42.0,3.9,12.0,42.0,37.07,26.22
2016,1,5,13,15,0.0,76.5,3.8,12.0,76.5,67.68,52.4
2016,1,5,13,30,0.0,111.0,3.7,12.0,111.0,99.67,79.61
2016,1,5,13,45,0.0,66.5,3.65,12.0,66.5,58.78,44.88
2016,1,5,14,0,0.0,22.0,3.6,12.0,22.0,19.37,11.09
2016,1,5,14,15,252.5,66.5,3.55,12.0,160.0,192.45,158.61
2016,1,5,14,30,505.0,111.0,3.5,12.0,298.0,328.72,266.71
2016,1,5,14,45,475.0,106.5,3.45,12.0,269.5,284.07,226.36
2016,1,5,15,0,445.0,102.0,3.4,12.0,241.0,241.71,188.14
2016,1,5,15,15,510.0,83.0,3.15,11.5,222.5,215.18,160.18
2016,1,5,15,30,575.0,64.0,2.9,11.0,204.0,178.12,122.56
2016,1,5,15,45,510.5,57.5,2.7,11.0,165.5,126.73,79.63
2016,1,5,16,0,446.0,51.0,2.5,11.0,127.0,82.53,47.08
2016,1,5,16,15,347.0,41.5,2.35,10.5,90.0,42.31,24.59
2016,1,5,16,30,248.0,32.0,2.2,10.0,53.0,25.14,14.17
2016,1,5,16,45,124.0,16.0,2.1,9.5,26.5,12.63,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.0,3.65,11.0,9.0,7.91,0.0
2016,1,6,8,0,0.0,18.0,3.6,11.0,18.0,15.84,6.39
2016,1,6,8,15,0.0,31.5,3.55,11.0,31.5,27.79,17.62
2016,1,6,8,30,0.0,45.0,3.5,11.0,45.0,41.74,29.99
2016,1,6,8,45,0.0,58.5,3.45,11.5,58.5,55.39,41.98
2016,1,6,9,0,0.0,72.0,3.4,12.0,72.0,68.87,53.68
2016,1,6,9,15,0.0,85.5,3.35,12.0,85.5,82.26,65.26
2016,1,6,9,30,0.0,99.0,3.3,12.0,99.0,95.6,76.67
2016,1,6,9,45,0.0,110.0,3.25,12.0,110.0,105.99,85.45
2016,1,6,10,0,0.0,121.0,3.2,12.0,121.0,116.45,94.21
2016,1,6,10,15,0.0,79.0,3.2,12.0,79.0,70.32,54.86
2016,1,6,10,30,0.0,37.0,3.2,12.0,37.0,32.63,22.51
2016,1,6,10,45,23.0,112.5,3.25,12.0,123.0,131.22,107.4
2016,1,6,11,0,46.0,188.0,3.3,12.0,209.0,238.96,197.48
2016,1,6,11,15,35.0,187.0,3.35,11.5,203.5,225.38,185.76
2016,1,6,11,30,24.0,186.0,3.4,11.0,198.0,198.87,163.61
2016,1,6,11,45,72.5,204.0,3.45,11.0,240.0,270.65,224.45
2016,1,6,12,0,121.0,222.0,3.5,11.0,282.0,340.62,282.43
2016,1,6,12,15,229.0,212.0,3.4,11.0,325.0,406.12,337.68
2016,1,6,12,30,337.0,202.0,3.3,11.0,368.0,479.0,397.21
2016,1,6,12,45,210.5,206.5,3.25,11.5,309.5,368.9,305.4
2016,1,6,13,0,84.0,211.0,3.2,12.0,251.0,268.11,220.52
2016,1,6,13,15,169.0,203.0,3.1,11.5,281.0,319.2,264.36
2016,1,6,13,30,254.0,195.0,3.0,11.0,311.0,362.22,300.2
2016,1,6,13,45,158.0,185.5,2.95,11.0,256.5,276.21,228.41
2016,1,6,14,0,62.0,176.0,2.9,11.0,202.0,200.69,165.1
2016,1,6,14,15,31.0,124.5,2.85,11.0,137.5,130.69,106.38
2016,1,6,14,30,0.0,73.0,2.8,11.0,73.0,64.58,50.2
2016,1,6,14,45,0.0,66.0,2.8,11.0,66.0,58.33,44.94
2016,1,6,15,0,0.0,59.0,2.8,11.0,59.0,52.11,39.6
2016,1,6,15,15,0.0,51.0,2.75,10.5,51.0,45.01,33.52
2016,1,6,15,30,0.0,43.0,2.7,10.0,43.0,37.92,27.37
2016,1,6,15,45,0.0,35.0,2.65,10.0,35.0,30.84,21.09
2016,1,6,16,0,0.0,27.0,2.6,10.0,27.0,23.77,14.77
2016,1,6,16,15,0.0,19.0,2.55,9.5,19.0,16.71,8.45
2016,1,6,16,30,0.0,11.0,2.5,9.0,11.0,9.66,2.13
2016,1,6,16,45,0.0,5.5,2.5,9.0,5.5,4.82,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,86.5,18.0,0.6,8.5,25.5,95.34,0.0
2016,1,7,8,0,173.0,36.0,0.6,9.0,51.0,196.96,145.37
2016,1,7,8,15,266.5,48.5,0.65,9.0,87.0,278.23,227.05
2016,1,7,8,30,360.0,61.0,0.7,9.0,123.0,366.61,303.86
2016,1,7,8,45,449.0,66.0,0.8,9.5,163.5,448.63,372.64
2016,1,7,9,0,538.0,71.0,0.9,10.0,204.0,535.19,441.89
2016,1,7,9,15,581.0,76.5,0.9,10.0,241.0,587.98,482.42
2016,1,7,9,30,624.0,82.0,0.9,10.0,278.0,640.13,521.41
2016,1,7,9,45,688.5,77.5,0.95,10.5,315.5,696.27,561.75
2016,1,7,10,0,753.0,73.0,1.0,11.0,353.0,745.78,596.14
2016,1,7,10,15,771.5,75.0,1.0,11.0,381.5,768.91,611.4
2016,1,7,10,30,790.0,77.0,1.0,11.0,410.0,789.09,624.71
2016,1,7,10,45,803.0,78.5,1.05,11.0,431.5,800.85,632.73
2016,1,7,11,0,816.0,80.0,1.1,11.0,453.0,809.3,638.57
2016,1,7,11,15,824.0,81.0,1.15,11.0,468.0,809.51,638.7
2016,1,7,11,30,832.0,82.0,1.2,11.0,483.0,806.27,636.59
2016,1,7,11,45,836.5,82.0,1.25,11.5,491.0,795.5,628.13
2016,1,7,12,0,841.0,82.0,1.3,12.0,499.0,781.36,617.45
2016,1,7,12,15,672.5,124.0,1.35,12.0,457.5,682.8,546.58
2016,1,7,12,30,504.0,166.0,1.4,12.0,416.0,576.95,465.66
2016,1,7,12,45,673.0,122.0,1.45,12.0,451.0,637.39,514.51
2016,1,7,13,0,842.0,78.0,1.5,12.0,486.0,675.64,544.29
2016,1,7,13,15,835.0,77.0,1.5,12.0,471.0,637.41,513.96
2016,1,7,13,30,828.0,76.0,1.5,12.0,456.0,597.15,482.2
2016,1,7,13,45,817.5,74.5,1.55,12.0,435.0,552.52,446.61
2016,1,7,14,0,807.0,73.0,1.6,12.0,414.0,506.59,408.94
2016,1,7,14,15,790.0,70.5,1.55,12.0,386.0,455.47,365.66
2016,1,7,14,30,773.0,68.0,1.5,12.0,358.0,404.18,321.09
2016,1,7,14,45,753.0,64.5,1.45,12.0,325.5,350.89,273.77
2016,1,7,15,0,733.0,61.0,1.4,12.0,293.0,298.33,225.99
2016,1,7,15,15,696.5,57.0,1.3,11.5,255.5,241.99,175.33
2016,1,7,15,30,660.0,53.0,1.2,11.0,218.0,188.81,127.67
2016,1,7,15,45,609.5,47.5,1.1,10.5,179.0,135.63,82.67
2016,1,7,16,0,559.0,42.0,1.0,10.0,140.0,86.06,45.35
2016,1,7,16,15,469.0,35.0,1.0,9.5,101.0,41.21,20.86
2016,1,7,16,30,379.0,28.0,1.0,9.0,62.0,22.82,13.01
2016,1,7,16,45,189.5,14.0,1.05,9.0,31.0,11.12,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,25.5,15.5,1.65,6.5,17.5,37.09,0.0
2016,1,8,8,0,51.0,31.0,1.7,7.0,35.0,82.3,58.88
2016,1,8,8,15,76.0,48.0,1.7,7.0,58.5,122.36,99.43
2016,1,8,8,30,101.0,65.0,1.7,7.0,82.0,162.55,136.27
2016,1,8,8,45,115.0,82.0,1.75,7.0,106.5,195.32,165.83
2016,1,8,9,0,129.0,99.0,1.8,7.0,131.0,228.19,194.86
2016,1,8,9,15,137.5,115.0,1.75,7.0,154.0,255.25,218.15
2016,1,8,9,30,146.0,131.0,1.7,7.0,177.0,282.12,240.74
2016,1,8,9,45,148.0,144.5,1.65,7.5,195.5,299.73,254.58
2016,1,8,10,0,150.0,158.0,1.6,8.0,214.0,316.91,267.77
2016,1,8,10,15,160.0,170.5,1.55,8.5,234.5,338.95,284.91
2016,1,8,10,30,170.0,183.0,1.5,9.0,255.0,360.51,301.32
2016,1,8,10,45,264.0,181.0,1.45,9.5,299.0,450.11,373.74
2016,1,8,11,0,358.0,179.0,1.4,10.0,343.0,522.83,430.44
2016,1,8,11,15,179.0,154.5,1.45,10.0,236.5,336.91,279.65
2016,1,8,11,30,0.0,130.0,1.5,10.0,130.0,119.55,96.17
2016,1,8,11,45,10.0,159.5,1.55,10.5,164.5,157.52,128.56
2016,1,8,12,0,20.0,189.0,1.6,11.0,199.0,195.65,160.02
2016,1,8,12,15,66.0,206.0,1.6,11.0,239.0,260.94,214.63
2016,1,8,12,30,112.0,223.0,1.6,11.0,279.0,311.33,256.06
2016,1,8,12,45,143.5,220.0,1.65,11.5,290.5,336.88,276.38
2016,1,8,13,0,175.0,217.0,1.7,12.0,302.0,347.75,284.94
2016,1,8,13,15,265.0,199.0,1.65,12.0,323.5,387.75,317.73
2016,1,8,13,30,355.0,181.0,1.6,12.0,345.0,409.6,335.2
2016,1,8,13,45,282.5,181.5,1.6,12.0,308.0,351.31,287.31
2016,1,8,14,0,210.0,182.0,1.6,12.0,271.0,291.01,237.95
2016,1,8,14,15,105.0,154.0,1.5,12.0,198.5,201.0,163.87
2016,1,8,14,30,0.0,126.0,1.4,12.0,126.0,113.4,91.21
2016,1,8,14,45,0.0,114.0,1.35,12.0,114.0,102.04,81.9
2016,1,8,15,0,0.0,102.0,1.3,12.0,102.0,90.82,72.45
2016,1,8,15,15,0.0,88.5,1.3,11.5,88.5,78.38,62.0
2016,1,8,15,30,0.0,75.0,1.3,11.0,75.0,66.11,51.51
2016,1,8,15,45,0.0,61.0,1.3,10.5,61.0,53.57,40.63
2016,1,8,16,0,0.0,47.0,1.3,10.0,47.0,41.22,29.77
2016,1,8,16,15,0.0,34.0,1.35,10.0,34.0,29.92,19.64
2016,1,8,16,30,0.0,21.0,1.4,10.0,21.0,18.5,9.61
2016,1,8,16,45,0.0,10.5,1.5,10.0,10.5,9.23,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,16.0,15.5,3.05,9.0,17.0,25.51,0.0
2016,1,9,8,0,32.0,31.0,3.1,9.0,34.0,70.04,48.85
2016,1,9,8,15,56.0,48.0,3.1,9.0,56.5,108.73,87.05
2016,1,9,8,30,80.0,65.0,3.1,9.0,79.0,147.56,122.45
2016,1,9,8,45,92.5,82.5,3.1,9.5,102.5,179.44,150.84
2016,1,9,9,0,105.0,100.0,3.1,10.0,126.0,211.33,178.61
2016,1,9,9,15,113.0,116.0,3.05,10.0,148.0,237.39,201.06
2016,1,9,9,30,121.0,132.0,3.0,10.0,170.0,263.33,222.97
2016,1,9,9,45,119.0,145.5,2.95,10.0,186.5,277.21,234.18
2016,1,9,10,0,117.0,159.0,2.9,10.0,203.0,290.67,244.85
2016,1,9,10,15,58.5,113.5,2.75,10.0,135.5,164.92,137.95
2016,1,9,10,30,0.0,68.0,2.6,10.0,68.0,60.11,46.38
2016,1,9,10,45,0.0,100.5,2.5,10.5,100.5,91.02,72.74
2016,1,9,11,0,0.0,133.0,2.4,11.0,133.0,123.89,100.27
2016,1,9,11,15,0.5,146.5,2.25,11.0,147.0,137.69,111.7
2016,1,9,11,30,1.0,160.0,2.1,11.0,161.0,151.5,123.11
2016,1,9,11,45,7.0,171.0,2.0,11.0,175.0,167.13,136.21
2016,1,9,12,0,13.0,182.0,1.9,11.0,189.0,182.55,149.06
2016,1,9,12,15,24.5,192.5,1.8,11.0,205.0,201.4,164.86
2016,1,9,12,30,36.0,203.0,1.7,11.0,221.0,231.67,189.82
2016,1,9,12,45,18.0,180.5,1.6,11.0,189.5,181.49,147.96
2016,1,9,13,0,0.0,158.0,1.5,11.0,158.0,145.42,117.71
2016,1,9,13,15,0.0,144.5,1.35,11.0,144.5,131.86,106.54
2016,1,9,13,30,0.0,131.0,1.2,11.0,131.0,118.62,95.56
2016,1,9,13,45,0.0,111.5,1.1,11.0,111.5,100.02,80.02
2016,1,9,14,0,0.0,92.0,1.0,11.0,92.0,81.85,64.75
2016,1,9,14,15,22.5,122.5,0.95,11.0,131.0,124.79,101.28
2016,1,9,14,30,45.0,153.0,0.9,11.0,170.0,162.42,132.44
2016,1,9,14,45,41.0,140.5,0.85,11.0,155.0,145.42,117.92
2016,1,9,15,0,37.0,128.0,0.8,11.0,140.0,128.99,103.98
2016,1,9,15,15,31.5,112.5,0.8,11.0,122.0,109.98,87.83
2016,1,9,15,30,26.0,97.0,0.8,11.0,104.0,91.85,72.34
2016,1,9,15,45,17.5,80.5,0.85,11.0,85.0,72.79,56.15
2016,1,9,16,0,9.0,64.0,0.9,11.0,66.0,56.09,41.93
2016,1,9,16,15,4.5,46.5,0.9,10.5,47.5,40.04,28.06
2016,1,9,16,30,0.0,29.0,0.9,10.0,29.0,25.21,15.37
2016,1,9,16,45,0.0,14.5,0.95,10.0,14.5,12.77,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,149.5,16.0,2.75,7.5,29.0,132.51,0.0
2016,1,10,8,0,299.0,32.0,2.9,8.0,58.0,268.7,203.87
2016,1,10,8,15,393.0,41.0,2.85,8.5,96.5,353.59,293.12
2016,1,10,8,30,487.0,50.0,2.8,9.0,135.0,444.08,373.22
2016,1,10,8,45,552.5,56.0,2.8,9.5,175.5,514.44,432.9
2016,1,10,9,0,618.0,62.0,2.8,10.0,216.0,586.42,491.2
2016,1,10,9,15,657.0,66.0,2.75,10.0,253.5,635.88,530.41
2016,1,10,9,30,696.0,70.0,2.7,10.0,291.0,684.47,567.71
2016,1,10,9,45,446.5,113.5,2.7,10.5,261.0,537.01,449.88
2016,1,10,10,0,197.0,157.0,2.7,11.0,231.0,354.82,297.69
2016,1,10,10,15,497.5,117.5,2.6,11.0,324.5,590.0,492.42
2016,1,10,10,30,798.0,78.0,2.5,11.0,418.0,800.1,649.51
2016,1,10,10,45,727.5,94.0,2.45,11.5,416.0,763.95,618.43
2016,1,10,11,0,657.0,110.0,2.4,12.0,414.0,719.53,583.51
2016,1,10,11,15,593.5,133.0,2.3,12.0,414.5,685.61,557.26
2016,1,10,11,30,530.0,156.0,2.2,12.0,415.0,643.76,523.76
2016,1,10,11,45,326.0,191.0,2.1,12.5,351.0,491.28,401.42
2016,1,10,12,0,122.0,226.0,2.0,13.0,287.0,346.51,282.15
2016,1,10,12,15,120.5,226.5,1.95,13.0,287.0,340.26,277.57
2016,1,10,12,30,119.0,227.0,1.9,13.0,287.0,333.77,272.13
2016,1,10,12,45,92.0,219.0,1.85,13.5,265.0,287.31,233.86
2016,1,10,13,0,65.0,211.0,1.8,14.0,243.0,255.17,207.07
2016,1,10,13,15,153.5,205.5,1.75,14.0,278.5,312.9,255.1
2016,1,10,13,30,242.0,200.0,1.7,14.0,314.0,362.26,294.74
2016,1,10,13,45,452.5,149.0,1.7,14.0,349.0,424.8,345.07
2016,1,10,14,0,663.0,98.0,1.7,14.0,384.0,463.94,374.4
2016,1,10,14,15,402.5,130.5,1.65,13.5,300.5,333.54,269.45
2016,1,10,14,30,142.0,163.0,1.6,13.0,217.0,219.03,177.18
2016,1,10,14,45,135.5,149.5,1.55,13.0,197.5,193.95,156.12
2016,1,10,15,0,129.0,136.0,1.5,13.0,178.0,169.59,135.09
2016,1,10,15,15,122.5,119.5,1.4,12.5,155.5,143.24,112.43
2016,1,10,15,30,116.0,103.0,1.3,12.0,133.0,117.82,90.42
2016,1,10,15,45,104.5,86.0,1.25,11.5,109.5,92.2,68.61
2016,1,10,16,0,93.0,69.0,1.2,11.0,86.0,68.23,48.78
2016,1,10,16,15,73.5,52.0,1.3,10.5,63.0,45.77,31.44
2016,1,10,16,30,54.0,35.0,1.4,10.0,40.0,28.9,18.63
2016,1,10,16,45,27.0,17.5,1.5,10.0,20.0,15.02,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,2.15,9.0,11.0,9.67,0.0
2016,1,11,8,0,0.0,22.0,2.2,9.0,22.0,19.39,9.4
2016,1,11,8,15,0.0,36.0,2.2,9.0,36.0,33.54,22.71
2016,1,11,8,30,0.0,50.0,2.2,9.0,50.0,47.96,35.64
2016,1,11,8,45,0.0,65.0,2.25,9.5,65.0,63.34,49.2
2016,1,11,9,0,0.0,80.0,2.3,10.0,80.0,78.49,62.39
2016,1,11,9,15,0.0,94.0,2.25,10.0,94.0,92.26,74.34
2016,1,11,9,30,0.0,108.0,2.2,10.0,108.0,106.01,86.11
2016,1,11,9,45,1.0,120.0,2.2,10.5,120.5,118.18,96.27
2016,1,11,10,0,2.0,132.0,2.2,11.0,133.0,130.46,106.38
2016,1,11,10,15,74.0,158.5,2.2,11.0,190.5,234.48,195.95
2016,1,11,10,30,146.0,185.0,2.2,11.0,248.0,342.81,285.95
2016,1,11,10,45,87.0,183.5,2.25,11.5,222.0,271.08,224.64
2016,1,11,11,0,28.0,182.0,2.3,12.0,196.0,215.64,176.68
2016,1,11,11,15,14.0,160.0,2.25,12.0,167.0,163.3,132.93
2016,1,11,11,30,0.0,138.0,2.2,12.0,138.0,127.57,102.6
2016,1,11,11,45,2.5,155.0,2.15,12.5,156.5,146.53,118.27
2016,1,11,12,0,5.0,172.0,2.1,13.0,175.0,165.47,133.69
2016,1,11,12,15,18.5,187.0,2.05,13.0,196.5,190.8,154.88
2016,1,11,12,30,32.0,202.0,2.0,13.0,218.0,227.37,185.0
2016,1,11,12,45,23.0,191.5,2.0,13.5,203.0,196.3,158.98
2016,1,11,13,0,14.0,181.0,2.0,14.0,188.0,178.03,143.63
2016,1,11,13,15,79.0,194.5,1.95,14.0,232.0,242.55,197.74
2016,1,11,13,30,144.0,208.0,1.9,14.0,276.0,301.68,245.88
2016,1,11,13,45,222.5,191.5,1.9,14.0,290.5,320.75,261.51
2016,1,11,14,0,301.0,175.0,1.9,14.0,305.0,340.49,276.86
2016,1,11,14,15,181.0,167.0,1.8,14.0,244.0,251.07,203.53
2016,1,11,14,30,61.0,159.0,1.7,14.0,183.0,175.26,141.46
2016,1,11,14,45,57.5,145.5,1.6,14.0,166.5,156.53,125.88
2016,1,11,15,0,54.0,132.0,1.5,14.0,150.0,138.34,110.44
2016,1,11,15,15,354.0,93.5,1.4,13.5,188.0,187.73,141.88
2016,1,11,15,30,654.0,55.0,1.3,13.0,226.0,195.65,133.64
2016,1,11,15,45,602.5,50.0,1.2,13.0,186.5,141.02,86.97
2016,1,11,16,0,551.0,45.0,1.1,13.0,147.0,93.16,50.4
2016,1,11,16,15,468.0,37.5,1.1,12.5,108.5,47.67,23.97
2016,1,11,16,30,385.0,30.0,1.1,12.0,70.0,24.24,14.75
