Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,192.5,15.0,1.15,11.5,35.0,11.77,0.0
2016,1,11,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,176.5,14.0,2.35,8.5,30.0,146.08,0.0
2016,1,12,8,0,353.0,28.0,2.4,9.0,60.0,299.58,228.15
2016,1,12,8,15,444.0,36.0,2.3,9.0,99.0,382.37,315.77
2016,1,12,8,30,535.0,44.0,2.2,9.0,138.0,471.04,393.82
2016,1,12,8,45,592.5,49.0,2.1,9.5,178.0,535.27,447.19
2016,1,12,9,0,650.0,54.0,2.0,10.0,218.0,595.04,494.53
2016,1,12,9,15,535.5,80.0,1.95,10.0,229.5,558.2,465.94
2016,1,12,9,30,421.0,106.0,1.9,10.0,241.0,502.43,421.06
2016,1,12,9,45,440.0,114.5,1.9,10.5,269.0,533.74,445.4
2016,1,12,10,0,459.0,123.0,1.9,11.0,297.0,563.81,467.5
2016,1,12,10,15,455.0,134.5,1.9,11.5,318.5,576.56,475.32
2016,1,12,10,30,451.0,146.0,1.9,12.0,340.0,587.12,481.42
2016,1,12,10,45,377.5,169.0,1.95,12.5,337.0,532.92,436.91
2016,1,12,11,0,304.0,192.0,2.0,13.0,334.0,494.88,404.62
2016,1,12,11,15,267.5,204.0,2.0,13.0,332.0,473.37,386.6
2016,1,12,11,30,231.0,216.0,2.0,13.0,330.0,435.74,356.13
2016,1,12,11,45,298.0,209.0,2.0,13.5,358.5,490.82,399.53
2016,1,12,12,0,365.0,202.0,2.0,14.0,387.0,527.48,427.65
2016,1,12,12,15,335.0,208.0,1.95,14.0,377.5,499.83,404.87
2016,1,12,12,30,305.0,214.0,1.9,14.0,368.0,472.2,382.53
2016,1,12,12,45,191.0,215.0,1.9,14.0,311.5,366.29,297.72
2016,1,12,13,0,77.0,216.0,1.9,14.0,255.0,268.95,218.14
2016,1,12,13,15,113.0,213.0,1.8,14.0,267.5,294.98,239.91
2016,1,12,13,30,149.0,210.0,1.7,14.0,280.0,307.11,249.74
2016,1,12,13,45,282.0,183.5,1.65,14.0,309.0,355.49,289.22
2016,1,12,14,0,415.0,157.0,1.6,14.0,338.0,391.19,316.7
2016,1,12,14,15,267.0,161.5,1.55,14.0,275.5,293.88,237.5
2016,1,12,14,30,119.0,166.0,1.5,14.0,213.0,212.58,171.47
2016,1,12,14,45,112.5,152.0,1.45,14.0,193.5,188.15,151.08
2016,1,12,15,0,106.0,138.0,1.4,14.0,174.0,164.5,130.92
2016,1,12,15,15,99.5,122.0,1.5,13.5,152.5,139.83,110.01
2016,1,12,15,30,93.0,106.0,1.6,13.0,131.0,116.11,89.7
2016,1,12,15,45,82.0,89.0,1.7,13.0,108.0,91.8,68.99
2016,1,12,16,0,71.0,72.0,1.8,13.0,85.0,69.09,50.06
2016,1,12,16,15,53.0,54.5,1.85,12.5,63.0,47.45,33.02
2016,1,12,16,30,35.0,37.0,1.9,12.0,41.0,31.18,20.73
2016,1,12,16,45,17.5,22.0,1.95,12.0,24.0,18.96,3.62
2016,1,12,17,0,0.0,7.0,2.0,12.0,7.0,6.37,0.0
2016,1,12,17,15,0.0,3.5,2.0,12.0,3.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,126.5,17.0,3.5,12.5,29.0,117.76,0.0
2016,1,13,8,0,253.0,34.0,3.6,13.0,58.0,243.3,183.39
2016,1,13,8,15,351.0,44.0,3.65,13.0,95.5,328.57,269.25
2016,1,13,8,30,449.0,54.0,3.7,13.0,133.0,422.15,351.66
2016,1,13,8,45,510.5,61.0,3.8,13.5,173.0,490.28,409.84
2016,1,13,9,0,572.0,68.0,3.9,14.0,213.0,559.85,466.47
2016,1,13,9,15,614.0,73.0,4.05,14.0,251.0,612.44,508.89
2016,1,13,9,30,656.0,78.0,4.2,14.0,289.0,664.38,549.79
2016,1,13,9,45,343.5,113.5,4.35,14.0,225.0,452.94,379.57
2016,1,13,10,0,31.0,149.0,4.5,14.0,161.0,188.96,154.97
2016,1,13,10,15,15.5,146.5,4.6,14.0,152.5,156.07,127.16
2016,1,13,10,30,0.0,144.0,4.7,14.0,144.0,137.94,111.22
2016,1,13,10,45,37.5,173.0,4.85,14.0,190.5,215.19,176.82
2016,1,13,11,0,75.0,202.0,5.0,14.0,237.0,280.56,231.5
2016,1,13,11,15,176.5,206.5,5.0,14.0,293.0,383.79,318.12
2016,1,13,11,30,278.0,211.0,5.0,14.0,349.0,484.69,400.66
2016,1,13,11,45,318.5,207.5,5.05,14.0,368.0,506.33,418.16
2016,1,13,12,0,359.0,204.0,5.1,14.0,387.0,525.64,433.97
2016,1,13,12,15,394.5,197.0,5.1,14.0,398.0,534.2,441.05
2016,1,13,12,30,430.0,190.0,5.1,14.0,409.0,553.42,456.15
2016,1,13,12,45,444.0,184.0,5.1,14.0,407.5,540.86,445.96
2016,1,13,13,0,458.0,178.0,5.1,14.0,406.0,525.94,433.87
2016,1,13,13,15,229.0,149.0,5.0,13.5,263.0,312.47,259.42
2016,1,13,13,30,0.0,120.0,4.9,13.0,120.0,107.98,86.03
2016,1,13,13,45,200.5,140.5,4.85,13.0,228.5,263.99,219.29
2016,1,13,14,0,401.0,161.0,4.8,13.0,337.0,388.7,320.98
2016,1,13,14,15,413.0,147.5,4.55,13.0,319.0,358.35,293.96
2016,1,13,14,30,425.0,134.0,4.3,13.0,301.0,326.14,265.18
2016,1,13,14,45,557.5,105.0,4.05,13.0,304.0,326.6,260.71
2016,1,13,15,0,690.0,76.0,3.8,13.0,307.0,308.82,238.64
2016,1,13,15,15,652.5,72.0,3.5,12.5,270.0,253.44,188.44
2016,1,13,15,30,615.0,68.0,3.2,12.0,233.0,201.36,141.4
2016,1,13,15,45,578.5,60.0,2.95,11.5,194.5,149.32,96.03
2016,1,13,16,0,542.0,52.0,2.7,11.0,156.0,101.17,57.78
2016,1,13,16,15,454.0,44.0,2.55,10.5,116.0,55.08,29.86
2016,1,13,16,30,366.0,36.0,2.4,10.0,76.0,29.5,19.62
2016,1,13,16,45,222.5,24.0,2.3,10.0,45.0,19.83,5.56
2016,1,13,17,0,79.0,12.0,2.2,10.0,14.0,10.91,0.0
2016,1,13,17,15,39.5,6.0,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,13.0,1.85,8.5,13.0,11.44,0.0
2016,1,14,8,0,0.0,26.0,1.9,9.0,26.0,23.99,13.22
2016,1,14,8,15,0.0,43.0,1.95,9.0,43.0,43.3,31.01
2016,1,14,8,30,0.0,60.0,2.0,9.0,60.0,61.5,47.26
2016,1,14,8,45,4.0,76.0,2.1,9.5,77.0,80.67,64.24
2016,1,14,9,0,8.0,92.0,2.2,10.0,94.0,99.86,81.02
2016,1,14,9,15,12.0,106.5,2.25,10.0,110.0,117.18,96.11
2016,1,14,9,30,16.0,121.0,2.3,10.0,126.0,134.69,111.17
2016,1,14,9,45,19.0,133.5,2.4,10.5,140.0,149.04,123.12
2016,1,14,10,0,22.0,146.0,2.5,11.0,154.0,163.55,135.05
2016,1,14,10,15,71.5,167.0,2.65,11.0,197.5,243.22,203.11
2016,1,14,10,30,121.0,188.0,2.8,11.0,241.0,325.3,271.46
2016,1,14,10,45,80.0,189.5,2.95,11.5,225.5,272.45,226.02
2016,1,14,11,0,39.0,191.0,3.1,12.0,210.0,235.74,193.92
2016,1,14,11,15,49.0,201.5,3.15,12.0,226.0,254.08,209.19
2016,1,14,11,30,59.0,212.0,3.2,12.0,242.0,272.06,223.94
2016,1,14,11,45,58.0,215.5,3.3,12.0,245.0,272.05,223.68
2016,1,14,12,0,57.0,219.0,3.4,12.0,248.0,272.01,223.49
2016,1,14,12,15,60.0,220.0,3.4,12.0,250.5,272.15,223.58
2016,1,14,12,30,63.0,221.0,3.4,12.0,253.0,272.09,223.51
2016,1,14,12,45,57.5,216.0,3.45,12.0,245.5,258.82,212.5
2016,1,14,13,0,52.0,211.0,3.5,12.0,238.0,245.98,201.89
2016,1,14,13,15,26.0,147.0,3.45,12.0,160.5,157.82,128.57
2016,1,14,13,30,0.0,83.0,3.4,12.0,83.0,73.47,57.19
2016,1,14,13,45,0.0,62.0,3.4,12.0,62.0,54.79,41.41
2016,1,14,14,0,0.0,41.0,3.4,12.0,41.0,36.17,25.52
2016,1,14,14,15,0.0,23.5,3.45,12.0,23.5,20.7,12.24
2016,1,14,14,30,0.0,6.0,3.5,12.0,6.0,5.28,0.0
2016,1,14,14,45,0.0,5.5,3.55,12.0,5.5,4.83,0.0
2016,1,14,15,0,0.0,5.0,3.6,12.0,5.0,4.39,0.0
2016,1,14,15,15,0.0,4.5,3.7,11.5,4.5,3.95,0.0
2016,1,14,15,30,0.0,4.0,3.8,11.0,4.0,3.51,0.0
2016,1,14,15,45,0.0,3.0,3.95,11.0,3.0,2.63,0.0
2016,1,14,16,0,0.0,2.0,4.1,11.0,2.0,1.75,0.0
2016,1,14,16,15,0.0,1.5,4.1,11.0,1.5,1.31,0.0
2016,1,14,16,30,0.0,1.0,4.1,11.0,1.0,0.88,0.0
2016,1,14,16,45,0.0,0.5,4.2,11.0,0.5,0.44,0.0
2016,1,14,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,161.0,15.5,1.15,9.5,30.5,140.11,0.0
2016,1,15,8,0,322.0,31.0,1.2,10.0,61.0,283.15,216.65
2016,1,15,8,15,414.5,39.5,1.3,10.0,100.0,367.27,300.98
2016,1,15,8,30,507.0,48.0,1.4,10.0,139.0,457.17,379.23
2016,1,15,8,45,563.0,54.5,1.5,10.5,179.0,522.01,432.9
2016,1,15,9,0,619.0,61.0,1.6,11.0,219.0,588.16,485.48
2016,1,15,9,15,657.5,65.0,1.65,11.0,257.0,637.72,524.06
2016,1,15,9,30,696.0,69.0,1.7,11.0,295.0,686.49,560.95
2016,1,15,9,45,533.5,104.5,1.8,11.5,289.0,605.62,498.32
2016,1,15,10,0,371.0,140.0,1.9,12.0,283.0,512.34,423.14
2016,1,15,10,15,482.5,129.0,1.9,12.0,329.0,594.92,489.53
2016,1,15,10,30,594.0,118.0,1.9,12.0,375.0,684.89,556.88
2016,1,15,10,45,516.5,144.0,1.95,12.0,376.0,641.05,522.13
2016,1,15,11,0,439.0,170.0,2.0,12.0,377.0,601.62,490.17
2016,1,15,11,15,437.5,176.5,1.9,12.0,389.0,602.16,489.56
2016,1,15,11,30,436.0,183.0,1.8,12.0,401.0,600.72,487.13
2016,1,15,11,45,625.0,138.0,1.75,12.5,456.0,702.92,565.31
2016,1,15,12,0,814.0,93.0,1.7,13.0,511.0,785.7,622.86
2016,1,15,12,15,614.5,144.5,1.6,13.0,460.5,670.7,536.29
2016,1,15,12,30,415.0,196.0,1.5,13.0,410.0,550.33,442.42
2016,1,15,12,45,388.0,199.0,1.45,13.0,397.0,505.53,408.48
2016,1,15,13,0,361.0,202.0,1.4,13.0,384.0,474.28,383.68
2016,1,15,13,15,585.0,143.0,1.3,13.0,428.5,560.08,451.4
2016,1,15,13,30,809.0,84.0,1.2,13.0,473.0,609.31,488.19
2016,1,15,13,45,802.5,81.0,1.15,13.0,452.5,566.05,452.92
2016,1,15,14,0,796.0,78.0,1.1,13.0,432.0,521.17,416.5
2016,1,15,14,15,777.5,76.0,1.05,13.0,404.0,470.05,374.3
2016,1,15,14,30,759.0,74.0,1.0,13.0,376.0,418.88,330.95
2016,1,15,14,45,739.0,70.0,0.95,13.0,343.5,365.32,284.57
2016,1,15,15,0,719.0,66.0,0.9,13.0,311.0,312.5,237.64
2016,1,15,15,15,684.0,62.5,0.85,12.5,274.0,257.0,188.52
2016,1,15,15,30,649.0,59.0,0.8,12.0,237.0,203.12,140.62
2016,1,15,15,45,598.0,54.0,0.8,12.0,197.0,149.5,94.76
2016,1,15,16,0,547.0,49.0,0.8,12.0,157.0,101.33,57.1
2016,1,15,16,15,466.5,41.5,0.85,11.5,118.0,55.31,28.81
2016,1,15,16,30,386.0,34.0,0.9,11.0,79.0,27.41,18.02
2016,1,15,16,45,250.0,23.0,1.0,11.0,47.5,18.68,6.86
2016,1,15,17,0,114.0,12.0,1.1,11.0,16.0,10.91,0.0
2016,1,15,17,15,57.0,6.0,1.1,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,127.5,17.5,2.4,12.0,29.5,119.96,0.0
2016,1,16,8,0,255.0,35.0,2.4,12.0,59.0,245.74,188.25
2016,1,16,8,15,348.0,45.0,2.4,12.0,96.5,328.22,269.46
2016,1,16,8,30,441.0,55.0,2.4,12.0,134.0,418.53,348.37
2016,1,16,8,45,514.0,60.0,2.4,12.5,175.0,492.95,410.73
2016,1,16,9,0,587.0,65.0,2.4,13.0,216.0,569.26,471.46
2016,1,16,9,15,293.5,54.0,2.35,13.0,129.5,322.93,273.2
2016,1,16,9,30,0.0,43.0,2.3,13.0,43.0,37.92,26.95
2016,1,16,9,45,0.0,47.5,2.3,13.5,47.5,41.91,30.44
2016,1,16,10,0,0.0,52.0,2.3,14.0,52.0,45.9,33.73
2016,1,16,10,15,0.0,82.5,2.3,14.0,82.5,73.58,57.18
2016,1,16,10,30,0.0,113.0,2.3,14.0,113.0,104.12,82.78
2016,1,16,10,45,0.0,130.0,2.35,14.5,130.0,121.09,96.61
2016,1,16,11,0,0.0,147.0,2.4,15.0,147.0,138.12,110.38
2016,1,16,11,15,0.0,124.0,2.4,15.0,124.0,113.53,89.87
2016,1,16,11,30,0.0,101.0,2.4,15.0,101.0,90.51,70.67
2016,1,16,11,45,0.0,81.5,2.4,15.5,81.5,72.15,55.19
2016,1,16,12,0,0.0,62.0,2.4,16.0,62.0,54.81,40.58
2016,1,16,12,15,0.0,62.5,2.35,16.0,62.5,55.26,40.96
2016,1,16,12,30,0.0,63.0,2.3,16.0,63.0,55.7,41.33
2016,1,16,12,45,0.0,96.5,2.25,16.0,96.5,85.9,66.56
2016,1,16,13,0,0.0,130.0,2.2,16.0,130.0,117.63,92.85
2016,1,16,13,15,0.0,118.0,2.1,16.0,118.0,106.07,83.3
2016,1,16,13,30,0.0,106.0,2.0,16.0,106.0,94.73,73.99
2016,1,16,13,45,0.0,56.0,1.9,16.0,56.0,49.47,36.23
2016,1,16,14,0,0.0,6.0,1.8,16.0,6.0,5.28,0.0
2016,1,16,14,15,0.0,47.0,1.7,16.0,47.0,41.48,29.66
2016,1,16,14,30,0.0,88.0,1.6,16.0,88.0,78.12,60.58
2016,1,16,14,45,0.0,80.5,1.55,16.0,80.5,71.33,54.91
2016,1,16,15,0,0.0,73.0,1.5,16.0,73.0,64.58,49.31
2016,1,16,15,15,0.0,64.0,1.45,15.5,64.0,56.56,42.65
2016,1,16,15,30,0.0,55.0,1.4,15.0,55.0,48.57,35.93
2016,1,16,15,45,0.0,45.5,1.35,15.0,45.5,40.15,28.67
2016,1,16,16,0,0.0,36.0,1.3,15.0,36.0,31.73,21.34
2016,1,16,16,15,0.0,27.0,1.3,14.5,27.0,23.77,14.39
2016,1,16,16,30,0.0,18.0,1.3,14.0,18.0,15.83,7.94
2016,1,16,16,45,0.0,11.0,1.35,13.5,11.0,9.66,1.13
2016,1,16,17,0,0.0,4.0,1.4,13.0,4.0,3.64,0.0
2016,1,16,17,15,0.0,2.0,1.45,13.0,2.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.0,3.05,13.5,5.0,4.38,0.0
2016,1,17,8,0,0.0,10.0,3.1,14.0,10.0,8.78,1.22
2016,1,17,8,15,0.0,16.5,3.05,14.0,16.5,14.5,6.46
2016,1,17,8,30,0.0,23.0,3.0,14.0,23.0,20.23,11.54
2016,1,17,8,45,0.0,30.0,3.0,14.0,30.0,26.41,16.97
2016,1,17,9,0,0.0,37.0,3.0,14.0,37.0,32.6,22.38
2016,1,17,9,15,0.0,43.0,3.0,14.0,43.0,37.92,26.97
2016,1,17,9,30,0.0,49.0,3.0,14.0,49.0,43.23,31.53
2016,1,17,9,45,0.0,55.0,3.05,14.0,55.0,48.56,36.04
2016,1,17,10,0,0.0,61.0,3.1,14.0,61.0,53.89,40.53
2016,1,17,10,15,0.0,58.0,3.1,14.0,58.0,51.23,38.2
2016,1,17,10,30,0.0,55.0,3.1,14.0,55.0,48.57,35.88
2016,1,17,10,45,0.0,38.0,3.15,14.5,38.0,33.52,22.96
2016,1,17,11,0,0.0,21.0,3.2,15.0,21.0,18.51,10.12
2016,1,17,11,15,0.0,79.0,3.25,15.0,79.0,69.91,53.57
2016,1,17,11,30,0.0,137.0,3.3,15.0,137.0,126.15,100.4
2016,1,17,11,45,0.0,140.5,3.35,15.0,140.5,129.21,102.79
2016,1,17,12,0,0.0,144.0,3.4,15.0,144.0,132.3,105.31
2016,1,17,12,15,0.0,120.5,3.4,15.0,120.5,108.87,85.87
2016,1,17,12,30,0.0,97.0,3.4,15.0,97.0,86.38,67.16
2016,1,17,12,45,0.0,118.5,3.4,15.0,118.5,106.68,84.13
2016,1,17,13,0,0.0,140.0,3.4,15.0,140.0,127.24,101.22
2016,1,17,13,15,3.5,155.0,3.35,14.5,157.0,143.95,115.4
2016,1,17,13,30,7.0,170.0,3.3,14.0,174.0,160.41,129.38
2016,1,17,13,45,3.5,94.5,3.3,14.0,96.5,86.08,67.45
2016,1,17,14,0,0.0,19.0,3.3,14.0,19.0,16.74,8.68
2016,1,17,14,15,0.0,45.0,3.3,14.0,45.0,39.71,28.36
2016,1,17,14,30,0.0,71.0,3.3,14.0,71.0,62.78,48.05
2016,1,17,14,45,0.0,65.0,3.3,14.0,65.0,57.44,43.57
2016,1,17,15,0,0.0,59.0,3.3,14.0,59.0,52.11,39.08
2016,1,17,15,15,0.0,52.0,3.3,14.0,52.0,45.9,33.8
2016,1,17,15,30,0.0,45.0,3.3,14.0,45.0,39.69,28.47
2016,1,17,15,45,0.0,37.5,3.3,14.0,37.5,33.05,22.71
2016,1,17,16,0,0.0,30.0,3.3,14.0,30.0,26.42,16.9
2016,1,17,16,15,0.0,23.0,3.25,14.0,23.0,20.24,11.44
2016,1,17,16,30,0.0,16.0,3.2,14.0,16.0,14.06,6.45
2016,1,17,16,45,0.0,9.5,3.2,14.0,9.5,8.34,0.43
2016,1,17,17,0,0.0,3.0,3.2,14.0,3.0,2.73,0.0
2016,1,17,17,15,0.0,1.5,3.2,13.5,1.5,1.36,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,205.0,14.0,1.45,11.5,34.5,165.16,16.34
2016,1,18,8,0,410.0,28.0,1.5,12.0,69.0,336.42,259.57
2016,1,18,8,15,498.5,35.5,1.5,12.5,109.5,419.63,341.03
2016,1,18,8,30,587.0,43.0,1.5,13.0,150.0,501.75,410.3
2016,1,18,8,45,643.5,47.5,1.5,13.5,192.0,567.92,463.41
2016,1,18,9,0,700.0,52.0,1.5,14.0,234.0,634.88,514.62
2016,1,18,9,15,734.5,55.5,1.55,14.0,273.5,683.32,551.28
2016,1,18,9,30,769.0,59.0,1.6,14.0,313.0,730.49,585.97
2016,1,18,9,45,386.5,98.5,1.65,14.5,226.5,470.85,387.07
2016,1,18,10,0,4.0,138.0,1.7,15.0,140.0,138.04,110.19
2016,1,18,10,15,6.0,147.5,1.75,15.0,150.5,148.31,119.35
2016,1,18,10,30,8.0,157.0,1.8,15.0,161.0,158.71,127.8
2016,1,18,10,45,425.0,116.5,1.9,15.5,320.5,530.09,434.88
2016,1,18,11,0,842.0,76.0,2.0,16.0,480.0,841.6,661.8
2016,1,18,11,15,711.5,112.0,2.05,16.0,461.5,771.45,608.23
2016,1,18,11,30,581.0,148.0,2.1,16.0,443.0,691.96,550.74
2016,1,18,11,45,376.0,192.5,2.15,16.0,385.0,538.92,432.99
2016,1,18,12,0,171.0,237.0,2.2,16.0,327.0,399.78,321.64
2016,1,18,12,15,147.5,237.5,2.15,16.0,315.0,374.92,302.02
2016,1,18,12,30,124.0,238.0,2.1,16.0,303.0,350.75,282.32
2016,1,18,12,45,80.5,223.5,2.1,16.0,265.5,283.82,228.55
2016,1,18,13,0,37.0,209.0,2.1,16.0,228.0,232.9,186.99
2016,1,18,13,15,80.5,214.0,2.1,15.5,254.5,264.66,214.03
2016,1,18,13,30,124.0,219.0,2.1,15.0,281.0,302.11,244.88
2016,1,18,13,45,62.0,159.5,2.1,15.0,190.5,188.04,151.93
2016,1,18,14,0,0.0,100.0,2.1,15.0,100.0,89.09,69.62
2016,1,18,14,15,0.0,79.0,2.0,15.0,79.0,69.9,53.73
2016,1,18,14,30,0.0,58.0,1.9,15.0,58.0,51.23,38.05
2016,1,18,14,45,0.0,53.0,1.8,15.0,53.0,46.79,34.36
2016,1,18,15,0,0.0,48.0,1.7,15.0,48.0,42.35,30.63
2016,1,18,15,15,0.0,42.5,1.65,14.5,42.5,37.47,26.56
2016,1,18,15,30,0.0,37.0,1.6,14.0,37.0,32.6,22.43
2016,1,18,15,45,0.0,31.0,1.55,14.0,31.0,27.3,17.82
2016,1,18,16,0,0.0,25.0,1.5,14.0,25.0,22.0,13.18
2016,1,18,16,15,0.0,19.0,1.5,13.5,19.0,16.7,8.53
2016,1,18,16,30,0.0,13.0,1.5,13.0,13.0,11.42,4.26
2016,1,18,16,45,0.0,8.0,1.5,13.0,8.0,7.02,0.0
2016,1,18,17,0,0.0,3.0,1.5,13.0,3.0,2.73,0.0
2016,1,18,17,15,0.0,1.5,1.5,13.0,1.5,1.36,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.0,5.4,13.5,7.0,6.14,0.0
2016,1,19,8,0,0.0,14.0,5.5,14.0,14.0,12.3,4.07
2016,1,19,8,15,0.0,23.0,5.55,14.0,23.0,20.24,11.26
2016,1,19,8,30,0.0,32.0,5.6,14.0,32.0,28.19,18.28
2016,1,19,8,45,0.0,41.5,5.65,14.0,41.5,36.6,25.65
2016,1,19,9,0,0.0,51.0,5.7,14.0,51.0,45.02,32.98
2016,1,19,9,15,0.0,60.0,5.6,14.0,60.0,53.01,39.86
2016,1,19,9,30,0.0,69.0,5.5,14.0,69.0,61.38,47.0
2016,1,19,9,45,116.0,116.0,5.4,14.5,161.5,233.39,195.99
2016,1,19,10,0,232.0,163.0,5.3,15.0,254.0,409.12,341.83
2016,1,19,10,15,120.5,161.0,5.25,15.0,208.5,292.22,242.64
2016,1,19,10,30,9.0,159.0,5.2,15.0,163.0,161.67,130.72
2016,1,19,10,45,4.5,119.5,5.2,15.5,121.5,113.79,90.46
2016,1,19,11,0,0.0,80.0,5.2,16.0,80.0,70.8,54.09
2016,1,19,11,15,0.0,93.0,5.1,16.0,93.0,82.87,64.15
2016,1,19,11,30,0.0,106.0,5.0,16.0,106.0,95.27,74.42
2016,1,19,11,45,0.0,119.5,4.9,16.0,119.5,108.22,85.13
2016,1,19,12,0,0.0,133.0,4.8,16.0,133.0,121.23,95.85
2016,1,19,12,15,9.0,165.5,4.7,15.5,170.5,160.5,128.77
2016,1,19,12,30,18.0,198.0,4.6,15.0,208.0,199.88,161.55
2016,1,19,12,45,18.5,198.0,4.5,15.0,208.0,199.01,160.77
2016,1,19,13,0,19.0,198.0,4.4,15.0,208.0,198.12,160.05
2016,1,19,13,15,205.0,194.0,4.45,15.0,295.5,337.05,277.17
2016,1,19,13,30,391.0,190.0,4.5,15.0,383.0,450.14,369.23
2016,1,19,13,45,442.0,170.5,4.55,15.0,380.0,450.0,368.35
2016,1,19,14,0,493.0,151.0,4.6,15.0,377.0,434.61,355.22
2016,1,19,14,15,480.0,143.5,4.4,15.0,352.5,393.63,320.2
2016,1,19,14,30,467.0,136.0,4.2,15.0,328.0,352.9,284.89
2016,1,19,14,45,508.0,116.5,4.05,15.0,310.0,322.49,256.86
2016,1,19,15,0,549.0,97.0,3.9,15.0,292.0,290.44,226.12
2016,1,19,15,15,495.5,97.0,3.7,14.5,258.0,238.15,180.41
2016,1,19,15,30,442.0,97.0,3.5,14.0,224.0,194.11,141.99
2016,1,19,15,45,406.5,85.5,3.3,14.0,188.5,148.37,102.43
2016,1,19,16,0,371.0,74.0,3.1,14.0,153.0,106.6,68.56
2016,1,19,16,15,310.0,61.0,2.85,13.5,117.0,66.36,41.09
2016,1,19,16,30,249.0,48.0,2.6,13.0,81.0,37.09,26.5
2016,1,19,16,45,124.5,34.5,2.35,13.0,51.0,27.56,15.8
2016,1,19,17,0,0.0,21.0,2.1,13.0,21.0,17.67,0.0
2016,1,19,17,15,0.0,10.5,2.0,12.5,10.5,9.55,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,10.5,0.95,10.5,10.5,9.23,0.0
2016,1,20,8,0,0.0,21.0,1.0,11.0,21.0,18.49,9.25
2016,1,20,8,15,0.0,33.5,1.05,11.0,33.5,29.55,19.39
2016,1,20,8,30,0.0,46.0,1.1,11.0,46.0,41.74,30.22
2016,1,20,8,45,0.0,58.5,1.15,11.5,58.5,54.05,40.99
2016,1,20,9,0,0.0,71.0,1.2,12.0,71.0,66.25,51.52
2016,1,20,9,15,0.0,83.0,1.2,12.0,83.0,77.84,61.48
2016,1,20,9,30,0.0,95.0,1.2,12.0,95.0,89.42,71.3
2016,1,20,9,45,66.5,132.0,1.3,12.5,158.5,198.23,164.77
2016,1,20,10,0,133.0,169.0,1.4,13.0,222.0,316.73,262.13
2016,1,20,10,15,99.5,179.0,1.4,13.0,220.5,282.05,232.19
2016,1,20,10,30,66.0,189.0,1.4,13.0,219.0,262.33,214.85
2016,1,20,10,45,83.5,202.0,1.45,13.5,241.5,290.5,237.44
2016,1,20,11,0,101.0,215.0,1.5,14.0,264.0,318.34,259.24
2016,1,20,11,15,165.0,221.0,1.45,14.0,304.5,392.55,318.75
2016,1,20,11,30,229.0,227.0,1.4,14.0,345.0,449.26,363.22
2016,1,20,11,45,309.5,217.5,1.35,14.5,379.5,514.22,412.73
2016,1,20,12,0,390.0,208.0,1.3,15.0,414.0,560.1,446.86
2016,1,20,12,15,313.0,222.0,1.25,15.0,388.0,503.17,401.35
2016,1,20,12,30,236.0,236.0,1.2,15.0,362.0,434.95,347.93
2016,1,20,12,45,401.0,197.0,1.15,15.5,407.0,529.74,422.03
2016,1,20,13,0,566.0,158.0,1.1,16.0,452.0,588.51,465.88
2016,1,20,13,15,579.5,149.0,1.05,16.0,443.5,569.52,450.28
2016,1,20,13,30,593.0,140.0,1.0,16.0,435.0,542.75,429.5
2016,1,20,13,45,567.5,140.5,1.0,16.0,413.5,494.74,392.46
2016,1,20,14,0,542.0,141.0,1.0,16.0,392.0,452.5,359.14
2016,1,20,14,15,486.5,142.5,1.0,16.0,357.5,397.0,314.9
2016,1,20,14,30,431.0,144.0,1.0,16.0,323.0,345.47,273.18
2016,1,20,14,45,394.0,136.5,1.0,16.0,290.0,297.28,233.45
2016,1,20,15,0,357.0,129.0,1.0,16.0,257.0,252.34,195.78
2016,1,20,15,15,343.0,116.5,0.95,15.5,228.5,213.06,162.03
2016,1,20,15,30,329.0,104.0,0.9,15.0,200.0,175.1,129.04
2016,1,20,15,45,306.0,90.5,0.9,14.5,169.0,136.15,95.98
2016,1,20,16,0,283.0,77.0,0.9,14.0,138.0,99.88,66.54
2016,1,20,16,15,251.5,61.0,0.85,13.5,106.5,63.86,40.58
2016,1,20,16,30,220.0,45.0,0.8,13.0,75.0,34.62,24.48
2016,1,20,16,45,110.0,32.5,0.8,13.0,47.5,26.12,15.16
2016,1,20,17,0,0.0,20.0,0.8,13.0,20.0,17.05,0.0
2016,1,20,17,15,0.0,10.0,0.7,13.0,10.0,9.1,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,168.0,16.5,2.9,10.5,34.0,149.03,44.59
2016,1,21,8,0,336.0,33.0,2.9,11.0,68.0,295.33,233.55
2016,1,21,8,15,423.5,41.5,2.85,11.0,107.0,377.49,312.74
2016,1,21,8,30,511.0,50.0,2.8,11.0,146.0,465.04,389.25
2016,1,21,8,45,572.0,55.0,2.75,11.5,187.5,532.51,445.02
2016,1,21,9,0,633.0,60.0,2.7,12.0,229.0,601.54,499.62
2016,1,21,9,15,669.5,64.0,2.55,12.5,267.5,650.5,536.05
2016,1,21,9,30,706.0,68.0,2.4,13.0,306.0,693.37,566.4
2016,1,21,9,45,733.5,70.0,2.3,13.5,341.0,730.48,591.61
2016,1,21,10,0,761.0,72.0,2.2,14.0,376.0,765.39,614.44
2016,1,21,10,15,652.0,103.5,2.1,14.5,377.5,722.28,579.61
2016,1,21,10,30,543.0,135.0,2.0,15.0,379.0,659.77,531.04
2016,1,21,10,45,678.0,108.0,1.95,15.5,428.5,751.91,597.26
2016,1,21,11,0,813.0,81.0,1.9,16.0,478.0,827.66,648.26
2016,1,21,11,15,819.5,82.0,1.9,16.0,493.5,827.79,646.84
2016,1,21,11,30,826.0,83.0,1.9,16.0,509.0,824.48,643.94
2016,1,21,11,45,820.5,86.5,1.95,16.5,516.0,810.66,633.05
2016,1,21,12,0,815.0,90.0,2.0,17.0,523.0,793.66,620.13
2016,1,21,12,15,466.0,166.5,2.0,17.0,414.0,578.3,460.24
2016,1,21,12,30,117.0,243.0,2.0,17.0,305.0,351.15,280.03
2016,1,21,12,45,260.0,223.0,2.0,17.0,359.5,441.52,354.28
2016,1,21,13,0,403.0,203.0,2.0,17.0,414.0,509.63,408.03
2016,1,21,13,15,319.5,211.5,1.95,16.5,376.0,444.72,356.66
2016,1,21,13,30,236.0,220.0,1.9,16.0,338.0,374.92,301.75
2016,1,21,13,45,181.0,213.0,1.85,16.0,301.5,322.37,259.65
2016,1,21,14,0,126.0,206.0,1.8,16.0,265.0,274.24,220.69
2016,1,21,14,15,100.0,191.5,1.8,15.5,236.5,231.64,186.66
2016,1,21,14,30,74.0,177.0,1.8,15.0,208.0,199.13,160.43
2016,1,21,14,45,62.5,161.5,1.8,15.0,186.5,174.32,140.0
2016,1,21,15,0,51.0,146.0,1.8,15.0,165.0,150.97,120.67
2016,1,21,15,15,46.0,130.5,1.8,14.5,146.5,131.02,104.13
2016,1,21,15,30,41.0,115.0,1.8,14.0,128.0,111.85,88.08
2016,1,21,15,45,34.5,98.5,1.8,14.0,108.0,92.35,71.58
2016,1,21,16,0,28.0,82.0,1.8,14.0,88.0,73.9,56.0
2016,1,21,16,15,17.0,64.5,1.8,14.0,68.0,55.53,40.76
2016,1,21,16,30,6.0,47.0,1.8,14.0,48.0,39.83,28.93
2016,1,21,16,45,3.0,30.0,1.85,14.0,30.5,25.87,15.21
2016,1,21,17,0,0.0,13.0,1.9,14.0,13.0,11.44,0.0
2016,1,21,17,15,0.0,6.5,1.95,14.0,6.5,5.91,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
