Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.0,3.05,14.0,7.0,6.14,0.0
2016,1,22,8,0,0.0,14.0,2.9,14.0,14.0,12.3,4.22
2016,1,22,8,15,0.0,22.0,2.85,14.0,22.0,19.36,10.59
2016,1,22,8,30,0.0,30.0,2.8,14.0,30.0,26.42,16.84
2016,1,22,8,45,0.0,38.5,2.75,14.0,38.5,33.94,23.44
2016,1,22,9,0,0.0,47.0,2.7,14.0,47.0,41.47,29.99
2016,1,22,9,15,0.0,55.5,2.75,14.0,55.5,49.01,36.47
2016,1,22,9,30,0.0,64.0,2.8,14.0,64.0,56.55,42.9
2016,1,22,9,45,12.5,109.0,2.9,14.0,114.0,113.47,91.58
2016,1,22,10,0,25.0,154.0,3.0,14.0,164.0,174.03,142.41
2016,1,22,10,15,12.5,131.0,3.05,14.0,136.0,134.72,108.9
2016,1,22,10,30,0.0,108.0,3.1,14.0,108.0,98.53,77.96
2016,1,22,10,45,19.5,154.0,3.2,14.0,164.0,163.09,132.53
2016,1,22,11,0,39.0,200.0,3.3,14.0,220.0,245.17,200.24
2016,1,22,11,15,37.0,205.0,3.35,14.0,224.5,246.46,200.76
2016,1,22,11,30,35.0,210.0,3.4,14.0,229.0,247.82,201.57
2016,1,22,11,45,17.5,154.5,3.5,14.5,164.0,157.69,126.95
2016,1,22,12,0,0.0,99.0,3.6,15.0,99.0,88.27,68.63
2016,1,22,12,15,1.5,137.5,3.55,15.0,138.5,126.4,100.41
2016,1,22,12,30,3.0,176.0,3.5,15.0,178.0,165.45,132.56
2016,1,22,12,45,1.5,138.0,3.5,15.0,139.0,126.35,100.28
2016,1,22,13,0,0.0,100.0,3.5,15.0,100.0,89.06,69.36
2016,1,22,13,15,0.0,130.5,3.35,14.5,130.5,117.71,93.47
2016,1,22,13,30,0.0,161.0,3.2,14.0,161.0,146.79,117.83
2016,1,22,13,45,0.0,150.5,3.1,14.0,150.5,136.44,109.33
2016,1,22,14,0,0.0,140.0,3.0,14.0,140.0,126.26,101.03
2016,1,22,14,15,0.0,88.5,3.0,14.0,88.5,78.5,61.13
2016,1,22,14,30,0.0,37.0,3.0,14.0,37.0,32.63,22.31
2016,1,22,14,45,0.0,38.0,3.0,14.0,38.0,33.5,23.12
2016,1,22,15,0,0.0,39.0,3.0,14.0,39.0,34.38,23.91
2016,1,22,15,15,0.0,34.5,3.0,14.0,34.5,30.4,20.52
2016,1,22,15,30,0.0,30.0,3.0,14.0,30.0,26.41,17.1
2016,1,22,15,45,0.0,25.5,3.0,14.0,25.5,22.44,13.66
2016,1,22,16,0,0.0,21.0,3.0,14.0,21.0,18.46,10.18
2016,1,22,16,15,0.0,16.0,3.0,13.5,16.0,14.06,6.32
2016,1,22,16,30,0.0,11.0,3.0,13.0,11.0,9.65,2.8
2016,1,22,16,45,0.0,7.0,3.0,13.0,7.0,6.14,0.0
2016,1,22,17,0,0.0,3.0,3.0,13.0,3.0,2.63,0.0
2016,1,22,17,15,0.0,1.5,3.0,13.0,1.5,1.36,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,44.5,24.5,3.9,11.5,29.0,65.68,23.84
2016,1,23,8,0,89.0,49.0,4.0,12.0,58.0,140.38,109.17
2016,1,23,8,15,165.0,67.0,4.05,12.0,94.5,225.73,186.1
2016,1,23,8,30,241.0,85.0,4.1,12.0,131.0,305.86,256.8
2016,1,23,8,45,288.5,100.0,4.15,12.0,168.5,364.36,307.97
2016,1,23,9,0,336.0,115.0,4.2,12.0,206.0,425.25,359.84
2016,1,23,9,15,187.0,124.5,4.25,12.0,177.0,306.6,259.51
2016,1,23,9,30,38.0,134.0,4.3,12.0,148.0,180.45,149.7
2016,1,23,9,45,73.0,153.5,4.35,12.5,182.5,232.16,193.96
2016,1,23,10,0,108.0,173.0,4.4,13.0,217.0,300.26,250.49
2016,1,23,10,15,226.0,176.0,4.4,13.0,276.0,419.84,350.72
2016,1,23,10,30,344.0,179.0,4.4,13.0,335.0,524.46,436.29
2016,1,23,10,45,198.0,193.5,4.4,13.0,284.0,395.37,328.41
2016,1,23,11,0,52.0,208.0,4.4,13.0,233.0,266.19,218.59
2016,1,23,11,15,139.0,220.5,4.45,13.0,292.5,369.46,305.34
2016,1,23,11,30,226.0,233.0,4.5,13.0,352.0,454.57,375.24
2016,1,23,11,45,135.0,228.5,4.55,13.0,300.0,365.98,301.24
2016,1,23,12,0,44.0,224.0,4.6,13.0,248.0,265.77,217.22
2016,1,23,12,15,52.0,229.0,4.6,13.0,257.5,274.9,225.0
2016,1,23,12,30,60.0,234.0,4.6,13.0,267.0,283.47,232.1
2016,1,23,12,45,199.5,227.0,4.7,13.0,333.5,388.81,321.04
2016,1,23,13,0,339.0,220.0,4.8,13.0,400.0,483.92,399.24
2016,1,23,13,15,222.0,223.5,4.8,13.0,340.5,381.57,314.6
2016,1,23,13,30,105.0,227.0,4.8,13.0,281.0,289.45,237.7
2016,1,23,13,45,268.5,199.0,4.8,13.0,328.0,369.71,305.4
2016,1,23,14,0,432.0,171.0,4.8,13.0,375.0,425.17,350.42
2016,1,23,14,15,284.5,178.0,4.7,13.0,309.5,325.35,267.23
2016,1,23,14,30,137.0,185.0,4.6,13.0,244.0,241.37,197.33
2016,1,23,14,45,68.5,155.0,4.55,13.0,184.5,170.65,138.59
2016,1,23,15,0,0.0,125.0,4.5,13.0,125.0,111.26,89.47
2016,1,23,15,15,0.0,111.0,4.35,12.5,111.0,98.24,78.73
2016,1,23,15,30,0.0,97.0,4.2,12.0,97.0,85.38,67.93
2016,1,23,15,45,262.0,81.5,4.05,12.0,140.5,122.21,87.88
2016,1,23,16,0,524.0,66.0,3.9,12.0,184.0,123.15,76.36
2016,1,23,16,15,446.5,57.5,3.7,11.5,143.0,76.06,44.46
2016,1,23,16,30,369.0,49.0,3.5,11.0,102.0,39.96,29.55
2016,1,23,16,45,258.5,36.0,3.3,10.5,66.5,28.15,17.9
2016,1,23,17,0,148.0,23.0,3.1,10.0,31.0,18.17,0.0
2016,1,23,17,15,74.0,11.5,3.05,10.0,15.5,10.46,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,2.05,8.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,2.0,8.0,8.0,7.28,0.0
2016,1,24,7,45,70.0,24.0,1.95,8.5,31.5,89.19,39.48
2016,1,24,8,0,140.0,40.0,1.9,9.0,55.0,164.2,130.85
2016,1,24,8,15,181.5,56.5,1.85,9.0,86.0,217.27,181.05
2016,1,24,8,30,223.0,73.0,1.8,9.0,117.0,272.56,230.45
2016,1,24,8,45,251.0,88.5,1.8,9.5,149.0,318.06,269.78
2016,1,24,9,0,279.0,104.0,1.8,10.0,181.0,364.39,308.5
2016,1,24,9,15,306.0,115.0,1.75,10.0,211.0,403.92,341.11
2016,1,24,9,30,333.0,126.0,1.7,10.0,241.0,443.84,373.15
2016,1,24,9,45,351.5,138.0,1.7,10.5,271.0,477.83,398.98
2016,1,24,10,0,370.0,150.0,1.7,11.0,301.0,528.33,436.65
2016,1,24,10,15,330.5,169.5,1.7,11.0,311.5,502.36,414.52
2016,1,24,10,30,291.0,189.0,1.7,11.0,322.0,491.28,404.11
2016,1,24,10,45,340.0,190.5,1.7,11.5,354.0,533.22,436.37
2016,1,24,11,0,389.0,192.0,1.7,12.0,386.0,574.01,466.75
2016,1,24,11,15,423.5,191.5,1.65,12.0,408.5,614.77,496.53
2016,1,24,11,30,458.0,191.0,1.6,12.0,431.0,636.6,512.17
2016,1,24,11,45,659.5,137.5,1.6,12.5,490.5,744.02,592.69
2016,1,24,12,0,861.0,84.0,1.6,13.0,550.0,830.1,651.77
2016,1,24,12,15,862.0,84.0,1.7,13.0,552.0,810.34,637.7
2016,1,24,12,30,863.0,84.0,1.8,13.0,554.0,787.28,622.43
2016,1,24,12,45,869.5,81.0,1.9,13.5,549.5,755.84,599.88
2016,1,24,13,0,876.0,78.0,2.0,14.0,545.0,727.46,579.5
2016,1,24,13,15,870.0,77.0,2.15,14.0,531.5,689.5,553.2
2016,1,24,13,30,864.0,76.0,2.3,14.0,518.0,649.22,522.77
2016,1,24,13,45,848.5,76.5,2.45,14.0,496.0,605.94,488.95
2016,1,24,14,0,833.0,77.0,2.6,14.0,474.0,557.65,450.31
2016,1,24,14,15,818.0,75.0,2.6,13.5,446.5,506.1,408.31
2016,1,24,14,30,803.0,73.0,2.6,13.0,419.0,454.02,364.5
2016,1,24,14,45,780.0,71.0,2.65,13.0,385.5,398.4,316.01
2016,1,24,15,0,757.0,69.0,2.7,13.0,352.0,343.65,266.95
2016,1,24,15,15,726.5,66.0,2.55,12.5,314.0,286.85,215.7
2016,1,24,15,30,696.0,63.0,2.4,12.0,276.0,232.39,166.08
2016,1,24,15,45,656.0,57.5,2.25,12.0,235.0,174.73,114.88
2016,1,24,16,0,616.0,52.0,2.1,12.0,194.0,122.66,71.67
2016,1,24,16,15,547.0,46.0,2.0,11.5,152.0,72.73,38.0
2016,1,24,16,30,478.0,40.0,1.9,11.0,110.0,31.82,22.47
2016,1,24,16,45,365.0,30.0,1.85,10.5,72.5,24.2,14.82
2016,1,24,17,0,252.0,20.0,1.8,10.0,35.0,16.38,0.11
2016,1,24,17,15,126.0,10.0,1.75,9.5,17.5,9.1,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,38.0,5.5,0.85,10.0,6.0,0.0,0.0
2016,1,25,7,30,76.0,11.0,0.8,10.0,12.0,52.66,0.0
2016,1,25,7,45,213.5,23.5,0.8,10.5,43.5,189.03,97.09
2016,1,25,8,0,351.0,36.0,0.8,11.0,75.0,309.33,245.68
2016,1,25,8,15,436.5,44.5,0.75,11.0,115.5,391.65,320.13
2016,1,25,8,30,522.0,53.0,0.7,11.0,156.0,478.99,392.82
2016,1,25,8,45,579.5,58.0,0.7,11.5,198.0,544.87,444.44
2016,1,25,9,0,637.0,63.0,0.7,12.0,240.0,612.04,494.73
2016,1,25,9,15,426.0,101.5,0.65,12.0,227.5,499.81,408.11
2016,1,25,9,30,215.0,140.0,0.6,12.0,215.0,365.69,300.21
2016,1,25,9,45,252.5,151.5,0.55,12.5,248.5,412.57,337.65
2016,1,25,10,0,290.0,163.0,0.5,13.0,282.0,459.72,372.57
2016,1,25,10,15,516.0,130.5,0.45,13.0,361.0,633.49,504.74
2016,1,25,10,30,742.0,98.0,0.4,13.0,440.0,801.45,619.46
2016,1,25,10,45,443.5,161.5,0.4,13.5,369.0,607.13,476.1
2016,1,25,11,0,145.0,225.0,0.4,14.0,298.0,384.72,304.93
2016,1,25,11,15,223.5,225.0,0.35,14.0,341.5,448.61,356.82
2016,1,25,11,30,302.0,225.0,0.3,14.0,385.0,526.84,414.68
2016,1,25,11,45,177.5,228.5,0.3,14.0,323.0,402.04,317.96
2016,1,25,12,0,53.0,232.0,0.3,14.0,261.0,282.11,223.58
2016,1,25,12,15,58.5,235.0,0.3,14.0,267.5,286.65,228.14
2016,1,25,12,30,64.0,238.0,0.3,14.0,274.0,290.79,231.37
2016,1,25,12,45,438.0,167.0,0.3,14.5,403.5,529.9,419.71
2016,1,25,13,0,812.0,96.0,0.3,15.0,533.0,708.89,547.86
2016,1,25,13,15,805.5,95.0,0.3,15.0,519.5,671.92,518.71
2016,1,25,13,30,799.0,94.0,0.3,15.0,506.0,632.84,490.24
2016,1,25,13,45,792.5,91.5,0.35,15.0,486.0,590.24,459.21
2016,1,25,14,0,786.0,89.0,0.4,15.0,466.0,545.97,425.96
2016,1,25,14,15,533.0,133.5,0.45,15.0,382.5,417.3,327.97
2016,1,25,14,30,280.0,178.0,0.5,15.0,299.0,306.95,242.69
2016,1,25,14,45,500.5,127.0,0.55,15.0,323.5,336.24,263.1
2016,1,25,15,0,721.0,76.0,0.6,15.0,348.0,338.55,257.57
2016,1,25,15,15,690.0,72.5,0.6,14.5,310.5,282.56,208.79
2016,1,25,15,30,659.0,69.0,0.6,14.0,273.0,229.05,161.8
2016,1,25,15,45,616.5,63.5,0.6,14.0,232.5,174.32,114.58
2016,1,25,16,0,574.0,58.0,0.6,14.0,192.0,124.06,73.76
2016,1,25,16,15,505.0,50.5,0.65,13.5,150.5,75.06,40.72
2016,1,25,16,30,436.0,43.0,0.7,13.0,109.0,34.3,24.52
2016,1,25,16,45,327.5,32.5,0.8,12.5,72.5,26.27,16.61
2016,1,25,17,0,219.0,22.0,0.9,12.0,36.0,18.09,2.7
2016,1,25,17,15,109.5,11.0,0.9,12.0,18.0,10.01,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.5,1.25,9.0,6.5,0.0,0.0
2016,1,26,7,30,0.0,13.0,1.3,9.0,13.0,11.82,0.0
2016,1,26,7,45,192.0,24.0,1.4,9.5,46.0,176.14,98.09
2016,1,26,8,0,384.0,35.0,1.5,10.0,79.0,330.13,265.59
2016,1,26,8,15,468.5,43.0,1.5,10.0,120.5,412.33,341.0
2016,1,26,8,30,553.0,51.0,1.5,10.0,162.0,499.52,414.93
2016,1,26,8,45,609.5,56.5,1.55,10.5,205.0,566.27,468.66
2016,1,26,9,0,666.0,62.0,1.6,11.0,248.0,634.31,521.13
2016,1,26,9,15,333.0,71.0,1.6,11.5,164.0,382.79,321.79
2016,1,26,9,30,0.0,80.0,1.6,12.0,80.0,72.37,56.36
2016,1,26,9,45,0.5,110.5,1.6,12.5,111.0,104.41,83.77
2016,1,26,10,0,1.0,141.0,1.6,13.0,142.0,137.17,110.86
2016,1,26,10,15,3.0,151.0,1.55,13.0,153.0,148.04,119.68
2016,1,26,10,30,5.0,161.0,1.5,13.0,164.0,159.02,128.59
2016,1,26,10,45,6.5,169.0,1.5,13.5,172.5,167.43,135.09
2016,1,26,11,0,8.0,177.0,1.5,14.0,181.0,175.91,141.61
2016,1,26,11,15,203.0,194.5,1.45,14.0,302.5,393.74,321.94
2016,1,26,11,30,398.0,212.0,1.4,14.0,424.0,594.71,476.66
2016,1,26,11,45,405.5,212.5,1.4,14.0,431.5,592.92,473.05
2016,1,26,12,0,413.0,213.0,1.4,14.0,439.0,604.13,480.67
2016,1,26,12,15,492.5,190.5,1.4,14.0,461.0,631.59,502.24
2016,1,26,12,30,572.0,168.0,1.4,14.0,483.0,653.33,519.15
2016,1,26,12,45,548.0,174.0,1.4,14.5,473.5,621.78,493.79
2016,1,26,13,0,524.0,180.0,1.4,15.0,464.0,589.43,468.25
2016,1,26,13,15,483.0,185.5,1.4,15.0,442.0,544.34,433.67
2016,1,26,13,30,442.0,191.0,1.4,15.0,420.0,500.38,399.62
2016,1,26,13,45,492.0,170.5,1.4,15.0,416.5,487.4,389.9
2016,1,26,14,0,542.0,150.0,1.4,15.0,413.0,468.98,375.07
2016,1,26,14,15,547.5,139.0,1.4,14.5,391.5,431.44,345.13
2016,1,26,14,30,553.0,128.0,1.4,14.0,370.0,392.29,312.99
2016,1,26,14,45,518.0,123.0,1.4,14.0,336.0,340.68,269.65
2016,1,26,15,0,483.0,118.0,1.4,14.0,302.0,291.79,227.81
2016,1,26,15,15,453.5,111.5,1.3,13.5,270.0,246.2,188.24
2016,1,26,15,30,424.0,105.0,1.2,13.0,238.0,203.32,150.68
2016,1,26,15,45,394.5,93.5,1.1,13.0,203.0,158.96,112.22
2016,1,26,16,0,365.0,82.0,1.0,13.0,168.0,117.9,78.28
2016,1,26,16,15,324.5,67.5,1.05,12.5,132.5,77.07,48.63
2016,1,26,16,30,284.0,53.0,1.1,12.0,97.0,41.28,30.8
2016,1,26,16,45,209.0,38.5,1.2,11.5,65.0,29.87,19.88
2016,1,26,17,0,134.0,24.0,1.3,11.0,33.0,18.84,4.73
2016,1,26,17,15,67.0,12.0,1.3,10.5,16.5,10.91,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,2.3,9.0,14.0,12.73,0.0
2016,1,27,7,45,171.0,26.5,2.35,9.5,46.0,168.92,100.09
2016,1,27,8,0,342.0,39.0,2.4,10.0,78.0,307.15,249.08
2016,1,27,8,15,426.0,48.0,2.3,10.0,119.5,389.44,324.6
2016,1,27,8,30,510.0,57.0,2.2,10.0,161.0,476.47,399.61
2016,1,27,8,45,566.5,63.5,2.15,10.5,203.5,543.65,454.16
2016,1,27,9,0,623.0,70.0,2.1,11.0,246.0,612.08,507.3
2016,1,27,9,15,660.5,74.5,2.1,11.0,286.0,663.21,546.3
2016,1,27,9,30,698.0,79.0,2.1,11.0,326.0,713.48,583.56
2016,1,27,9,45,712.0,78.5,2.15,11.5,353.0,735.78,598.28
2016,1,27,10,0,726.0,78.0,2.2,12.0,380.0,750.94,607.62
2016,1,27,10,15,773.5,79.5,2.05,12.5,422.5,800.59,640.56
2016,1,27,10,30,821.0,81.0,1.9,13.0,465.0,847.78,670.33
2016,1,27,10,45,835.5,82.0,1.8,13.5,489.5,862.14,676.68
2016,1,27,11,0,850.0,83.0,1.7,14.0,514.0,873.03,680.87
2016,1,27,11,15,857.5,84.0,1.55,14.0,531.0,874.16,678.93
2016,1,27,11,30,865.0,85.0,1.4,14.0,548.0,871.65,674.6
2016,1,27,11,45,870.5,85.0,1.3,14.5,558.0,862.53,665.26
2016,1,27,12,0,876.0,85.0,1.2,15.0,568.0,849.78,653.66
2016,1,27,12,15,877.0,85.0,1.15,15.0,570.0,829.75,639.17
2016,1,27,12,30,878.0,85.0,1.1,15.0,572.0,806.35,622.54
2016,1,27,12,45,881.0,82.5,1.05,15.5,567.0,772.38,597.53
2016,1,27,13,0,884.0,80.0,1.0,16.0,562.0,741.71,575.0
2016,1,27,13,15,879.0,79.5,1.0,16.0,549.0,704.63,549.56
2016,1,27,13,30,874.0,79.0,1.0,16.0,536.0,665.1,520.52
2016,1,27,13,45,867.0,77.0,1.0,16.0,515.5,623.69,489.08
2016,1,27,14,0,860.0,75.0,1.0,16.0,495.0,576.49,452.59
2016,1,27,14,15,846.5,73.5,0.95,16.0,467.5,524.82,411.31
2016,1,27,14,30,833.0,72.0,0.9,16.0,440.0,472.38,368.25
2016,1,27,14,45,815.0,69.0,0.9,16.0,406.5,416.01,321.18
2016,1,27,15,0,797.0,66.0,0.9,16.0,373.0,359.93,272.87
2016,1,27,15,15,769.0,63.0,0.8,15.5,334.5,301.39,221.72
2016,1,27,15,30,741.0,60.0,0.7,15.0,296.0,244.84,171.56
2016,1,27,15,45,701.5,56.0,0.65,15.0,254.0,187.47,121.6
2016,1,27,16,0,662.0,52.0,0.6,15.0,212.0,134.1,77.86
2016,1,27,16,15,599.0,46.0,0.65,14.5,168.5,81.59,42.24
2016,1,27,16,30,536.0,40.0,0.7,14.0,125.0,33.75,24.02
2016,1,27,16,45,430.0,31.0,0.75,13.5,85.0,24.86,15.6
2016,1,27,17,0,324.0,22.0,0.8,13.0,45.0,17.97,5.41
2016,1,27,17,15,162.0,11.0,0.8,12.5,22.5,10.01,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,10.0,5.0,4.55,0.0
2016,1,28,7,45,0.0,15.5,1.05,10.0,15.5,13.64,3.23
2016,1,28,8,0,0.0,26.0,1.1,10.0,26.0,22.91,13.45
2016,1,28,8,15,0.0,39.0,1.1,10.5,39.0,34.81,24.12
2016,1,28,8,30,0.0,52.0,1.1,11.0,52.0,47.7,35.48
2016,1,28,8,45,0.0,65.5,1.15,11.5,65.5,61.02,47.07
2016,1,28,9,0,0.0,79.0,1.2,12.0,79.0,74.24,58.39
2016,1,28,9,15,0.0,92.0,1.15,12.0,92.0,86.83,69.12
2016,1,28,9,30,0.0,105.0,1.1,12.0,105.0,99.41,79.7
2016,1,28,9,45,0.0,102.0,1.1,12.5,102.0,94.41,75.18
2016,1,28,10,0,0.0,99.0,1.1,13.0,99.0,90.22,71.37
2016,1,28,10,15,393.0,90.5,1.2,13.0,275.5,476.04,395.27
2016,1,28,10,30,786.0,82.0,1.3,13.0,452.0,819.8,647.61
2016,1,28,10,45,530.5,151.0,1.45,13.5,406.5,674.12,537.83
2016,1,28,11,0,275.0,220.0,1.6,14.0,361.0,510.06,409.77
2016,1,28,11,15,137.5,191.5,1.55,14.0,262.0,332.98,270.43
2016,1,28,11,30,0.0,163.0,1.5,14.0,163.0,151.63,120.61
2016,1,28,11,45,0.0,166.0,1.5,14.5,166.5,154.01,122.72
2016,1,28,12,0,0.0,169.0,1.5,15.0,170.0,156.44,124.4
2016,1,28,12,15,0.0,123.5,1.5,15.0,124.0,111.34,87.44
2016,1,28,12,30,0.0,78.0,1.5,15.0,78.0,69.06,52.47
2016,1,28,12,45,17.5,150.5,1.55,15.5,160.5,150.3,120.03
2016,1,28,13,0,35.0,223.0,1.6,16.0,243.0,245.13,196.32
2016,1,28,13,15,173.0,222.5,1.55,16.0,315.0,348.05,280.16
2016,1,28,13,30,311.0,222.0,1.5,16.0,387.0,438.54,351.06
2016,1,28,13,45,214.0,220.5,1.5,16.0,332.0,351.95,281.94
2016,1,28,14,0,117.0,219.0,1.5,16.0,277.0,283.05,226.76
2016,1,28,14,15,58.5,153.5,1.45,16.0,182.5,173.3,138.58
2016,1,28,14,30,0.0,88.0,1.4,16.0,88.0,78.0,60.11
2016,1,28,14,45,15.0,119.5,1.35,16.0,125.5,112.7,89.19
2016,1,28,15,0,30.0,151.0,1.3,16.0,163.0,148.16,118.18
2016,1,28,15,15,27.0,136.5,1.2,15.5,146.0,130.9,103.98
2016,1,28,15,30,24.0,122.0,1.1,15.0,129.0,114.17,90.23
2016,1,28,15,45,18.5,105.5,1.05,15.0,111.0,95.34,74.54
2016,1,28,16,0,13.0,89.0,1.0,15.0,93.0,78.47,60.44
2016,1,28,16,15,6.5,72.0,1.0,14.5,74.0,61.99,46.71
2016,1,28,16,30,0.0,55.0,1.0,14.0,55.0,46.59,35.31
2016,1,28,16,45,0.0,37.5,1.0,13.5,37.5,32.21,21.97
2016,1,28,17,0,0.0,20.0,1.0,13.0,20.0,17.63,6.13
2016,1,28,17,15,0.0,10.0,1.0,13.0,10.0,9.1,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,2.4,13.0,1.0,0.0,0.0
2016,1,29,7,30,0.0,2.0,2.5,13.0,2.0,1.82,0.0
2016,1,29,7,45,0.0,8.0,2.65,13.5,8.0,7.02,0.0
2016,1,29,8,0,0.0,14.0,2.8,14.0,14.0,12.3,4.47
2016,1,29,8,15,0.0,21.5,2.8,14.0,21.5,18.91,10.33
2016,1,29,8,30,0.0,29.0,2.8,14.0,29.0,25.53,16.17
2016,1,29,8,45,0.0,36.5,2.85,14.5,36.5,32.16,21.93
2016,1,29,9,0,0.0,44.0,2.9,15.0,44.0,38.8,27.61
2016,1,29,9,15,0.0,51.0,2.9,15.0,51.0,45.01,32.91
2016,1,29,9,30,0.0,58.0,2.9,15.0,58.0,51.22,38.16
2016,1,29,9,45,0.0,59.0,2.95,15.0,59.0,52.11,38.85
2016,1,29,10,0,0.0,60.0,3.0,15.0,60.0,53.01,39.53
2016,1,29,10,15,0.0,51.5,3.0,15.0,51.5,45.47,33.07
2016,1,29,10,30,0.0,43.0,3.0,15.0,43.0,37.95,26.64
2016,1,29,10,45,0.0,37.5,3.0,15.0,37.5,33.09,22.48
2016,1,29,11,0,0.0,32.0,3.0,15.0,32.0,28.23,18.33
2016,1,29,11,15,0.0,57.5,3.0,15.0,57.5,50.83,37.37
2016,1,29,11,30,0.0,83.0,3.0,15.0,83.0,73.5,56.33
2016,1,29,11,45,0.0,83.0,3.0,15.0,83.0,73.5,56.27
2016,1,29,12,0,0.0,83.0,3.0,15.0,83.0,73.51,56.25
2016,1,29,12,15,0.0,81.0,3.0,15.0,81.0,71.73,54.75
2016,1,29,12,30,0.0,79.0,3.0,15.0,79.0,69.95,53.26
2016,1,29,12,45,0.0,107.0,3.0,15.0,107.0,95.51,74.58
2016,1,29,13,0,0.0,135.0,3.0,15.0,135.0,121.82,96.39
2016,1,29,13,15,0.0,144.5,3.0,15.0,144.5,130.68,103.75
2016,1,29,13,30,0.0,154.0,3.0,15.0,154.0,139.52,111.12
2016,1,29,13,45,0.0,110.5,3.0,15.0,110.5,98.59,77.33
2016,1,29,14,0,0.0,67.0,3.0,15.0,67.0,59.25,44.53
2016,1,29,14,15,143.0,126.0,3.0,15.0,190.5,196.76,160.23
2016,1,29,14,30,286.0,185.0,3.0,15.0,314.0,318.55,257.67
2016,1,29,14,45,143.0,100.5,3.0,15.0,165.0,158.89,126.96
2016,1,29,15,0,0.0,16.0,3.0,15.0,16.0,14.08,6.39
2016,1,29,15,15,0.0,14.0,3.0,14.5,14.0,12.31,4.94
2016,1,29,15,30,0.0,12.0,3.0,14.0,12.0,10.55,3.44
2016,1,29,15,45,0.0,10.5,3.0,14.0,10.5,9.22,2.3
2016,1,29,16,0,0.0,9.0,3.0,14.0,9.0,7.9,1.14
2016,1,29,16,15,0.0,7.0,2.95,14.0,7.0,6.14,0.0
2016,1,29,16,30,0.0,5.0,2.9,14.0,5.0,4.38,0.0
2016,1,29,16,45,0.0,3.5,2.9,14.0,3.5,3.07,0.0
2016,1,29,17,0,0.0,2.0,2.9,14.0,2.0,1.75,0.0
2016,1,29,17,15,0.0,1.0,2.8,14.0,1.0,0.91,0.0
2016,1,29,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.5,2.4,9.0,6.5,0.0,0.0
2016,1,30,7,30,0.0,13.0,2.5,9.0,13.0,11.82,0.0
2016,1,30,7,45,90.0,28.0,2.65,9.5,39.0,110.82,73.42
2016,1,30,8,0,180.0,43.0,2.8,10.0,65.0,207.44,169.09
2016,1,30,8,15,210.5,60.0,2.85,10.0,96.0,241.17,202.38
2016,1,30,8,30,241.0,77.0,2.9,10.0,127.0,290.85,246.88
2016,1,30,8,45,265.0,92.0,2.95,10.5,159.5,333.58,283.79
2016,1,30,9,0,289.0,107.0,3.0,11.0,192.0,376.91,319.99
2016,1,30,9,15,302.0,122.0,3.0,11.0,221.5,411.49,348.33
2016,1,30,9,30,315.0,137.0,3.0,11.0,251.0,445.45,375.51
2016,1,30,9,45,574.5,100.0,3.05,11.5,334.5,649.4,539.05
2016,1,30,10,0,834.0,63.0,3.1,12.0,418.0,821.11,665.93
2016,1,30,10,15,735.5,91.5,3.1,12.0,421.0,791.93,641.65
2016,1,30,10,30,637.0,120.0,3.1,12.0,424.0,742.79,604.06
2016,1,30,10,45,762.0,95.0,3.1,12.5,477.0,817.96,658.28
2016,1,30,11,0,887.0,70.0,3.1,13.0,530.0,886.32,705.33
2016,1,30,11,15,679.0,134.0,3.1,13.0,493.0,787.0,631.49
2016,1,30,11,30,471.0,198.0,3.1,13.0,456.0,661.68,535.11
2016,1,30,11,45,382.5,222.0,3.15,13.5,434.0,587.16,476.1
2016,1,30,12,0,294.0,246.0,3.2,14.0,412.0,530.2,429.22
2016,1,30,12,15,600.5,160.5,3.2,14.0,500.0,697.85,563.8
2016,1,30,12,30,907.0,75.0,3.2,14.0,588.0,817.36,651.99
2016,1,30,12,45,695.0,137.5,3.2,14.0,528.5,706.59,568.89
2016,1,30,13,0,483.0,200.0,3.2,14.0,469.0,585.01,473.0
2016,1,30,13,15,341.0,221.5,3.2,14.0,409.0,475.68,386.47
2016,1,30,13,30,199.0,243.0,3.2,14.0,349.0,377.76,307.05
2016,1,30,13,45,203.5,232.5,3.2,14.0,337.5,358.37,291.82
2016,1,30,14,0,208.0,222.0,3.2,14.0,326.0,338.28,275.48
2016,1,30,14,15,221.5,208.0,3.2,13.5,313.5,318.75,259.85
2016,1,30,14,30,235.0,194.0,3.2,13.0,301.0,303.54,247.17
2016,1,30,14,45,122.0,168.5,3.25,13.0,223.5,210.82,171.01
2016,1,30,15,0,9.0,143.0,3.3,13.0,146.0,130.51,105.25
2016,1,30,15,15,5.5,129.5,3.15,12.5,131.5,116.18,93.63
2016,1,30,15,30,2.0,116.0,3.0,12.0,117.0,102.36,82.26
2016,1,30,15,45,1.0,100.0,2.95,12.0,100.5,87.42,69.59
2016,1,30,16,0,0.0,84.0,2.9,12.0,84.0,72.8,57.03
2016,1,30,16,15,0.0,67.5,2.75,11.5,67.5,58.18,44.36
2016,1,30,16,30,0.0,51.0,2.6,11.0,51.0,43.85,33.41
2016,1,30,16,45,0.0,35.5,2.5,10.5,35.5,30.86,21.28
2016,1,30,17,0,0.0,20.0,2.4,10.0,20.0,17.62,7.56
2016,1,30,17,15,0.0,10.0,2.4,9.5,10.0,9.1,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,8.0,10.5,9.55,0.0
2016,1,31,7,30,0.0,21.0,2.3,8.0,21.0,19.1,0.0
2016,1,31,7,45,222.5,28.5,2.4,8.0,56.5,207.77,147.22
2016,1,31,8,0,445.0,36.0,2.5,8.0,92.0,373.44,308.27
2016,1,31,8,15,523.5,42.5,2.6,8.0,135.0,452.63,380.95
2016,1,31,8,30,602.0,49.0,2.7,8.0,178.0,536.24,452.58
2016,1,31,8,45,654.0,53.0,2.8,8.5,221.5,594.29,500.21
2016,1,31,9,0,706.0,57.0,2.9,9.0,265.0,659.34,551.41
2016,1,31,9,15,749.5,56.5,3.0,9.5,305.5,711.6,590.86
2016,1,31,9,30,793.0,56.0,3.1,10.0,346.0,762.77,628.35
2016,1,31,9,45,789.0,63.0,3.25,10.5,376.0,782.14,641.27
2016,1,31,10,0,785.0,70.0,3.4,11.0,406.0,798.03,651.55
2016,1,31,10,15,836.0,70.5,3.5,11.0,452.0,850.58,690.0
2016,1,31,10,30,887.0,71.0,3.6,11.0,498.0,891.77,719.36
2016,1,31,10,45,902.0,71.0,3.7,11.0,524.0,905.84,728.82
2016,1,31,11,0,917.0,71.0,3.8,11.0,550.0,916.32,735.97
2016,1,31,11,15,924.5,72.0,3.95,11.0,568.0,917.64,736.89
2016,1,31,11,30,932.0,73.0,4.1,11.0,586.0,915.12,735.21
2016,1,31,11,45,937.5,73.0,4.3,11.5,596.5,905.75,727.95
2016,1,31,12,0,943.0,73.0,4.5,12.0,607.0,892.54,718.19
2016,1,31,12,15,943.5,73.0,4.65,12.0,609.0,871.37,703.56
2016,1,31,12,30,944.0,73.0,4.8,12.0,611.0,846.65,686.26
2016,1,31,12,45,935.0,75.5,4.95,12.0,604.0,814.05,662.95
2016,1,31,13,0,926.0,78.0,5.1,12.0,597.0,778.6,637.3
2016,1,31,13,15,920.5,77.0,5.1,12.0,583.0,739.05,607.58
2016,1,31,13,30,915.0,76.0,5.1,12.0,569.0,696.94,574.67
2016,1,31,13,45,901.0,76.5,5.2,12.0,547.0,648.84,535.61
2016,1,31,14,0,887.0,77.0,5.3,12.0,525.0,599.28,494.44
2016,1,31,14,15,873.0,75.5,5.3,11.5,496.5,548.34,451.67
2016,1,31,14,30,859.0,74.0,5.3,11.0,468.0,494.02,404.88
2016,1,31,14,45,834.0,73.0,5.3,11.0,432.5,434.99,352.26
2016,1,31,15,0,809.0,72.0,5.3,11.0,397.0,376.89,299.18
2016,1,31,15,15,781.0,69.0,5.2,10.5,357.0,317.13,244.24
2016,1,31,15,30,753.0,66.0,5.1,10.0,317.0,259.35,190.45
2016,1,31,15,45,709.0,62.5,5.05,10.0,273.5,200.27,136.65
2016,1,31,16,0,665.0,59.0,5.0,10.0,230.0,143.4,87.86
2016,1,31,16,15,601.5,53.0,4.95,9.5,185.0,89.58,48.99
2016,1,31,16,30,538.0,47.0,4.9,9.0,140.0,43.29,27.3
2016,1,31,16,45,434.0,37.5,4.85,9.0,98.0,30.17,20.87
2016,1,31,17,0,330.0,28.0,4.8,9.0,56.0,23.04,12.25
2016,1,31,17,15,165.0,14.0,4.95,9.0,28.0,12.73,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,143.0,7.0,3.35,6.5,12.5,6.37,0.0
2016,2,1,7,30,286.0,14.0,3.4,7.0,25.0,175.28,0.0
2016,2,1,7,45,424.5,23.0,3.5,7.5,65.0,320.1,234.91
2016,2,1,8,0,563.0,32.0,3.6,8.0,105.0,439.04,363.73
2016,2,1,8,15,636.5,37.5,3.7,8.5,151.0,519.17,436.25
2016,2,1,8,30,710.0,43.0,3.8,9.0,197.0,602.6,506.75
2016,2,1,8,45,755.0,46.5,3.95,9.5,242.5,664.23,557.08
2016,2,1,9,0,800.0,50.0,4.1,10.0,288.0,725.92,605.42
2016,2,1,9,15,766.5,58.0,4.1,10.0,312.0,728.94,607.27
2016,2,1,9,30,733.0,66.0,4.1,10.0,336.0,727.2,605.23
2016,2,1,9,45,804.0,66.5,4.15,10.5,390.5,801.31,660.26
2016,2,1,10,0,875.0,67.0,4.2,11.0,445.0,865.79,706.18
2016,2,1,10,15,889.5,69.0,4.1,11.0,477.0,888.98,721.03
2016,2,1,10,30,904.0,71.0,4.0,11.0,509.0,908.85,733.73
2016,2,1,10,45,909.5,73.5,3.95,11.5,533.0,917.77,737.34
2016,2,1,11,0,915.0,76.0,3.9,12.0,557.0,922.97,738.4
2016,2,1,11,15,921.0,77.0,3.85,12.0,574.5,922.93,737.18
2016,2,1,11,30,927.0,78.0,3.8,12.0,592.0,919.08,733.41
2016,2,1,11,45,928.0,79.0,3.75,12.0,601.5,907.05,723.9
2016,2,1,12,0,929.0,80.0,3.7,12.0,611.0,891.33,711.93
2016,2,1,12,15,929.5,80.0,3.6,12.0,613.0,870.36,696.02
2016,2,1,12,30,930.0,80.0,3.5,12.0,615.0,845.87,677.69
2016,2,1,12,45,926.5,80.0,3.45,12.0,608.5,814.86,654.95
