Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,923.0,80.0,3.4,12.0,602.0,780.79,629.97
2016,2,1,13,15,917.5,79.5,3.35,12.0,588.0,741.84,601.28
2016,2,1,13,30,912.0,79.0,3.3,12.0,574.0,700.32,569.52
2016,2,1,13,45,904.5,77.0,3.3,12.0,552.5,653.56,532.28
2016,2,1,14,0,897.0,75.0,3.3,12.0,531.0,604.85,492.63
2016,2,1,14,15,830.0,78.5,3.25,12.0,483.0,530.62,431.75
2016,2,1,14,30,763.0,82.0,3.2,12.0,435.0,458.06,371.18
2016,2,1,14,45,724.0,83.5,3.15,12.0,398.5,400.33,321.16
2016,2,1,15,0,685.0,85.0,3.1,12.0,362.0,344.24,271.47
2016,2,1,15,15,731.5,73.0,2.9,11.5,343.0,306.89,234.67
2016,2,1,15,30,778.0,61.0,2.7,11.0,324.0,262.33,190.39
2016,2,1,15,45,741.0,57.0,2.55,11.0,280.5,202.61,136.24
2016,2,1,16,0,704.0,53.0,2.4,11.0,237.0,146.56,88.17
2016,2,1,16,15,645.0,48.0,2.4,10.5,192.0,91.88,48.83
2016,2,1,16,30,586.0,43.0,2.4,10.0,147.0,44.22,26.99
2016,2,1,16,45,490.0,35.0,2.4,9.5,104.0,27.93,18.97
2016,2,1,17,0,394.0,27.0,2.4,9.0,61.0,22.07,11.98
2016,2,1,17,15,197.0,13.5,2.45,8.5,30.5,10.83,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.0,2.05,8.0,6.0,5.46,0.0
2016,2,2,7,30,0.0,12.0,2.0,8.0,12.0,10.56,0.0
2016,2,2,7,45,13.0,29.5,1.95,8.5,31.5,44.04,28.19
2016,2,2,8,0,26.0,47.0,1.9,9.0,51.0,74.06,57.41
2016,2,2,8,15,41.5,66.5,1.85,9.0,74.5,108.75,88.67
2016,2,2,8,30,57.0,86.0,1.8,9.0,98.0,143.49,119.63
2016,2,2,8,45,70.0,104.5,1.75,9.5,123.0,175.13,147.14
2016,2,2,9,0,83.0,123.0,1.7,10.0,148.0,207.19,174.35
2016,2,2,9,15,92.5,139.5,1.6,10.0,171.5,233.8,196.62
2016,2,2,9,30,102.0,156.0,1.5,10.0,195.0,276.02,231.15
2016,2,2,9,45,64.0,162.5,1.4,10.0,188.0,232.91,193.8
2016,2,2,10,0,26.0,169.0,1.3,10.0,181.0,189.51,156.2
2016,2,2,10,15,177.5,183.5,1.3,10.0,270.0,370.45,308.47
2016,2,2,10,30,329.0,198.0,1.3,10.0,359.0,539.46,442.0
2016,2,2,10,45,271.0,218.0,1.3,10.5,355.0,509.6,414.29
2016,2,2,11,0,213.0,238.0,1.3,11.0,351.0,461.09,374.37
2016,2,2,11,15,161.5,246.5,1.35,11.0,334.0,420.68,341.61
2016,2,2,11,30,110.0,255.0,1.4,11.0,317.0,364.42,296.16
2016,2,2,11,45,498.5,171.0,1.45,11.5,457.0,648.21,523.07
2016,2,2,12,0,887.0,87.0,1.5,12.0,597.0,866.11,677.94
2016,2,2,12,15,888.0,87.0,1.55,12.0,599.5,846.35,661.84
2016,2,2,12,30,889.0,87.0,1.6,12.0,602.0,823.19,646.32
2016,2,2,12,45,895.5,84.0,1.65,12.0,598.0,797.57,629.03
2016,2,2,13,0,902.0,81.0,1.7,12.0,594.0,768.45,609.18
2016,2,2,13,15,896.5,80.0,1.7,12.0,580.5,729.65,581.73
2016,2,2,13,30,891.0,79.0,1.7,12.0,567.0,688.35,551.38
2016,2,2,13,45,881.0,78.5,1.75,12.0,545.5,642.49,516.2
2016,2,2,14,0,871.0,78.0,1.8,12.0,524.0,594.91,478.71
2016,2,2,14,15,857.5,76.0,1.8,12.0,496.0,544.33,437.49
2016,2,2,14,30,844.0,74.0,1.8,12.0,468.0,490.34,392.43
2016,2,2,14,45,823.0,72.5,1.8,12.0,433.5,433.11,343.45
2016,2,2,15,0,802.0,71.0,1.8,12.0,399.0,376.41,293.47
2016,2,2,15,15,775.0,68.0,1.75,11.5,359.5,317.17,240.71
2016,2,2,15,30,748.0,65.0,1.7,11.0,320.0,259.8,188.66
2016,2,2,15,45,701.0,62.0,1.7,11.0,276.5,200.63,136.0
2016,2,2,16,0,654.0,59.0,1.7,11.0,233.0,144.02,88.15
2016,2,2,16,15,594.0,53.0,1.7,10.5,188.5,90.84,49.64
2016,2,2,16,30,534.0,47.0,1.7,10.0,144.0,44.76,27.36
2016,2,2,16,45,430.5,38.5,1.75,9.5,102.0,30.76,21.53
2016,2,2,17,0,327.0,30.0,1.8,9.0,60.0,24.61,14.42
2016,2,2,17,15,163.5,15.0,1.85,8.5,30.0,12.08,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.5,1.85,5.0,8.5,7.73,0.0
2016,2,3,7,30,0.0,17.0,1.9,5.0,17.0,16.54,0.0
2016,2,3,7,45,64.0,33.5,1.95,5.5,42.0,93.55,68.67
2016,2,3,8,0,128.0,50.0,2.0,6.0,67.0,169.33,140.47
2016,2,3,8,15,153.5,68.5,2.0,6.5,97.0,214.37,181.66
2016,2,3,8,30,179.0,87.0,2.0,7.0,127.0,260.33,222.37
2016,2,3,8,45,194.0,104.5,2.05,7.5,156.5,297.59,254.43
2016,2,3,9,0,209.0,122.0,2.1,8.0,186.0,334.97,285.61
2016,2,3,9,15,225.0,137.0,2.1,8.5,214.5,369.59,313.63
2016,2,3,9,30,241.0,152.0,2.1,9.0,243.0,404.12,340.86
2016,2,3,9,45,227.0,170.0,2.1,9.5,262.5,416.32,348.7
2016,2,3,10,0,213.0,188.0,2.1,10.0,282.0,409.9,341.88
2016,2,3,10,15,190.0,204.0,2.05,10.0,292.0,408.13,338.87
2016,2,3,10,30,167.0,220.0,2.0,10.0,302.0,405.04,334.78
2016,2,3,10,45,493.0,158.5,2.0,10.5,418.0,655.82,536.56
2016,2,3,11,0,819.0,97.0,2.0,11.0,534.0,875.6,694.58
2016,2,3,11,15,827.0,98.5,2.0,11.0,552.0,878.16,693.14
2016,2,3,11,30,835.0,100.0,2.0,11.0,570.0,877.11,691.72
2016,2,3,11,45,631.0,162.5,2.0,11.5,521.0,761.94,607.29
2016,2,3,12,0,427.0,225.0,2.0,12.0,472.0,636.18,509.6
2016,2,3,12,15,233.5,233.5,1.95,12.0,369.0,457.43,370.32
2016,2,3,12,30,40.0,242.0,1.9,12.0,266.0,274.31,221.56
2016,2,3,12,45,39.0,240.0,1.9,12.5,263.5,268.26,217.0
2016,2,3,13,0,38.0,238.0,1.9,13.0,261.0,262.27,211.81
2016,2,3,13,15,19.0,163.0,1.85,13.0,174.5,161.47,129.82
2016,2,3,13,30,0.0,88.0,1.8,13.0,88.0,77.95,60.34
2016,2,3,13,45,49.5,159.0,1.75,13.0,185.0,180.3,146.53
2016,2,3,14,0,99.0,230.0,1.7,13.0,282.0,276.27,224.44
2016,2,3,14,15,202.5,211.0,1.6,12.5,309.0,312.7,254.12
2016,2,3,14,30,306.0,192.0,1.5,12.0,336.0,337.22,273.05
2016,2,3,14,45,353.5,169.5,1.45,12.0,324.5,316.63,254.51
2016,2,3,15,0,401.0,147.0,1.4,12.0,313.0,295.21,234.28
2016,2,3,15,15,375.0,138.0,1.35,11.5,281.5,251.86,196.98
2016,2,3,15,30,349.0,129.0,1.3,11.0,250.0,208.74,159.65
2016,2,3,15,45,326.0,114.5,1.3,11.0,215.5,167.42,123.67
2016,2,3,16,0,303.0,100.0,1.3,11.0,181.0,128.79,91.03
2016,2,3,16,15,271.0,84.0,1.35,10.5,146.5,91.05,62.14
2016,2,3,16,30,239.0,68.0,1.4,10.0,112.0,57.42,40.95
2016,2,3,16,45,186.5,51.0,1.45,10.0,79.5,40.3,29.95
2016,2,3,17,0,134.0,34.0,1.5,10.0,47.0,27.33,16.92
2016,2,3,17,15,67.0,17.0,1.45,10.0,23.5,14.0,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,98.0,9.0,2.5,6.0,13.5,59.96,0.0
2016,2,4,7,30,196.0,18.0,2.5,6.0,27.0,156.78,0.0
2016,2,4,7,45,320.5,29.0,2.55,6.5,64.5,272.39,211.17
2016,2,4,8,0,445.0,40.0,2.6,7.0,102.0,380.65,317.95
2016,2,4,8,15,520.0,47.0,2.55,7.5,146.0,459.1,388.22
2016,2,4,8,30,595.0,54.0,2.5,8.0,190.0,541.6,457.13
2016,2,4,8,45,640.5,60.0,2.5,8.5,233.5,603.28,506.56
2016,2,4,9,0,686.0,66.0,2.5,9.0,277.0,665.56,554.39
2016,2,4,9,15,718.5,70.0,2.5,9.0,318.0,708.99,587.05
2016,2,4,9,30,751.0,74.0,2.5,9.0,359.0,756.98,622.35
2016,2,4,9,45,770.5,77.5,2.55,9.5,395.5,791.32,645.76
2016,2,4,10,0,790.0,81.0,2.6,10.0,432.0,823.09,666.96
2016,2,4,10,15,806.5,83.5,2.55,10.0,463.0,848.11,683.4
2016,2,4,10,30,823.0,86.0,2.5,10.0,494.0,870.01,697.49
2016,2,4,10,45,835.5,87.0,2.5,10.5,519.0,883.09,704.34
2016,2,4,11,0,848.0,88.0,2.5,11.0,544.0,892.67,708.82
2016,2,4,11,15,855.5,89.0,2.4,11.5,561.5,894.11,706.74
2016,2,4,11,30,863.0,90.0,2.3,12.0,579.0,891.88,702.25
2016,2,4,11,45,868.0,90.5,2.25,12.5,589.5,883.13,693.83
2016,2,4,12,0,873.0,91.0,2.2,13.0,600.0,870.71,683.06
2016,2,4,12,15,873.5,91.0,2.05,13.0,602.0,850.3,667.14
2016,2,4,12,30,874.0,91.0,1.9,13.0,604.0,826.5,649.01
2016,2,4,12,45,872.5,90.5,1.8,13.5,598.5,797.26,626.45
2016,2,4,13,0,871.0,90.0,1.7,14.0,593.0,764.99,601.88
2016,2,4,13,15,866.0,89.0,1.6,14.0,579.5,726.76,574.19
2016,2,4,13,30,861.0,88.0,1.5,14.0,566.0,686.06,543.43
2016,2,4,13,45,646.0,140.5,1.45,14.0,492.0,568.18,452.36
2016,2,4,14,0,431.0,193.0,1.4,14.0,418.0,456.85,365.2
2016,2,4,14,15,463.0,174.5,1.3,14.0,404.5,431.02,344.68
2016,2,4,14,30,495.0,156.0,1.2,14.0,391.0,401.25,319.59
2016,2,4,14,45,474.0,147.5,1.2,14.0,359.5,353.99,280.39
2016,2,4,15,0,453.0,139.0,1.2,14.0,328.0,308.17,241.61
2016,2,4,15,15,431.0,130.5,1.1,13.5,296.5,263.69,203.42
2016,2,4,15,30,409.0,122.0,1.0,13.0,265.0,221.18,166.42
2016,2,4,15,45,392.0,107.5,0.95,13.0,230.0,176.67,127.52
2016,2,4,16,0,375.0,93.0,0.9,13.0,195.0,134.1,91.43
2016,2,4,16,15,341.0,79.0,0.95,12.5,159.0,92.63,60.15
2016,2,4,16,30,307.0,65.0,1.0,12.0,123.0,55.43,37.88
2016,2,4,16,45,255.0,49.5,1.05,11.5,88.5,38.0,27.83
2016,2,4,17,0,203.0,34.0,1.1,11.0,54.0,26.48,16.44
2016,2,4,17,15,101.5,17.0,1.15,10.5,27.0,13.34,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,91.0,9.5,2.35,6.5,14.0,56.81,0.0
2016,2,5,7,30,182.0,19.0,2.4,7.0,28.0,151.26,0.0
2016,2,5,7,45,304.5,31.5,2.45,7.5,66.5,265.44,207.58
2016,2,5,8,0,427.0,44.0,2.5,8.0,105.0,373.8,311.57
2016,2,5,8,15,503.5,52.0,2.5,8.5,149.5,454.52,383.13
2016,2,5,8,30,580.0,60.0,2.5,9.0,194.0,539.25,453.86
2016,2,5,8,45,629.0,66.0,2.5,9.5,238.5,603.49,505.01
2016,2,5,9,0,678.0,72.0,2.5,10.0,283.0,668.44,554.61
2016,2,5,9,15,712.5,76.0,2.5,10.5,325.0,718.88,591.3
2016,2,5,9,30,747.0,80.0,2.5,11.0,367.0,768.19,626.02
2016,2,5,9,45,607.0,115.0,2.5,11.5,363.0,702.4,573.95
2016,2,5,10,0,467.0,150.0,2.5,12.0,359.0,621.6,509.75
2016,2,5,10,15,652.0,119.5,2.4,12.5,433.0,761.35,614.28
2016,2,5,10,30,837.0,89.0,2.3,13.0,507.0,888.19,701.79
2016,2,5,10,45,847.0,91.0,2.25,13.5,532.0,900.33,706.16
2016,2,5,11,0,857.0,93.0,2.2,14.0,557.0,908.87,709.25
2016,2,5,11,15,864.0,94.5,2.05,14.0,575.0,910.42,707.84
2016,2,5,11,30,871.0,96.0,1.9,14.0,593.0,908.22,703.97
2016,2,5,11,45,868.5,98.5,1.75,14.5,601.5,895.11,691.38
2016,2,5,12,0,866.0,101.0,1.6,15.0,610.0,878.49,676.64
2016,2,5,12,15,866.0,101.5,1.45,15.0,612.0,858.24,660.83
2016,2,5,12,30,866.0,102.0,1.3,15.0,614.0,834.62,642.81
2016,2,5,12,45,866.0,100.5,1.15,15.0,608.5,805.49,621.08
2016,2,5,13,0,866.0,99.0,1.0,15.0,603.0,773.26,597.27
2016,2,5,13,15,860.0,98.0,1.0,15.0,589.0,734.31,570.77
2016,2,5,13,30,854.0,97.0,1.0,15.0,575.0,692.97,540.96
2016,2,5,13,45,853.5,92.5,1.0,15.0,555.5,649.22,508.5
2016,2,5,14,0,853.0,88.0,1.0,15.0,536.0,603.09,473.38
2016,2,5,14,15,840.5,86.0,1.05,15.0,508.0,550.9,432.99
2016,2,5,14,30,828.0,84.0,1.1,15.0,480.0,497.84,390.51
2016,2,5,14,45,814.0,80.0,1.15,15.0,446.5,441.51,344.0
2016,2,5,15,0,800.0,76.0,1.2,15.0,413.0,385.05,295.72
2016,2,5,15,15,774.5,73.0,1.2,14.5,374.0,326.0,244.44
2016,2,5,15,30,749.0,70.0,1.2,14.0,335.0,268.66,193.52
2016,2,5,15,45,706.0,67.0,1.2,14.0,291.0,207.68,140.05
2016,2,5,16,0,663.0,64.0,1.2,14.0,247.0,152.78,93.91
2016,2,5,16,15,605.0,57.5,1.2,13.0,202.0,98.24,54.38
2016,2,5,16,30,547.0,51.0,1.2,12.0,157.0,50.63,30.35
2016,2,5,16,45,444.5,42.5,1.2,11.5,113.0,33.91,24.31
2016,2,5,17,0,342.0,34.0,1.2,11.0,69.0,27.89,17.86
2016,2,5,17,15,171.0,17.0,1.2,11.0,34.5,13.61,0.0
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.0,9.5,2.25,7.5,15.5,67.53,0.0
2016,2,6,7,30,222.0,19.0,2.3,8.0,31.0,175.95,7.5
2016,2,6,7,45,341.0,30.0,2.35,8.5,69.5,287.0,226.1
2016,2,6,8,0,460.0,41.0,2.4,9.0,108.0,393.18,326.77
2016,2,6,8,15,532.0,48.0,2.3,9.5,152.0,470.47,394.66
2016,2,6,8,30,604.0,55.0,2.2,10.0,196.0,551.58,460.99
2016,2,6,8,45,656.5,59.0,2.1,10.5,241.0,616.49,511.43
2016,2,6,9,0,709.0,63.0,2.0,11.0,286.0,677.3,556.38
2016,2,6,9,15,740.0,66.5,1.9,11.5,327.5,725.47,589.9
2016,2,6,9,30,771.0,70.0,1.8,12.0,369.0,772.18,621.07
2016,2,6,9,45,792.0,72.5,1.75,12.5,405.5,807.02,643.09
2016,2,6,10,0,813.0,75.0,1.7,13.0,442.0,839.3,662.83
2016,2,6,10,15,828.5,77.0,1.6,13.5,473.5,863.16,675.65
2016,2,6,10,30,844.0,79.0,1.5,14.0,505.0,883.82,686.04
2016,2,6,10,45,856.5,80.0,1.4,14.5,530.0,897.08,691.18
2016,2,6,11,0,869.0,81.0,1.3,15.0,555.0,897.88,687.87
2016,2,6,11,15,875.0,81.5,1.35,15.0,572.0,897.57,687.57
2016,2,6,11,30,881.0,82.0,1.4,15.0,589.0,893.62,684.95
2016,2,6,11,45,562.5,175.5,1.45,15.5,501.5,713.72,557.61
2016,2,6,12,0,244.0,269.0,1.5,16.0,414.0,500.95,395.11
2016,2,6,12,15,337.0,250.5,1.5,16.0,451.0,564.15,445.64
2016,2,6,12,30,430.0,232.0,1.5,16.0,488.0,620.6,488.02
2016,2,6,12,45,653.5,158.5,1.55,16.0,544.0,707.44,555.16
2016,2,6,13,0,877.0,85.0,1.6,16.0,600.0,762.22,595.11
2016,2,6,13,15,872.0,84.5,1.6,16.0,586.5,725.0,568.37
2016,2,6,13,30,867.0,84.0,1.6,16.0,573.0,685.3,539.88
2016,2,6,13,45,859.5,82.0,1.6,16.5,552.5,640.12,504.69
2016,2,6,14,0,852.0,80.0,1.6,17.0,532.0,595.7,469.26
2016,2,6,14,15,506.5,147.0,1.55,16.5,412.0,429.25,340.68
2016,2,6,14,30,161.0,214.0,1.5,16.0,292.0,282.81,225.35
2016,2,6,14,45,293.0,181.0,1.45,16.0,310.5,302.67,240.39
2016,2,6,15,0,425.0,148.0,1.4,16.0,329.0,307.21,240.19
2016,2,6,15,15,305.0,147.5,1.25,15.5,271.0,236.13,182.99
2016,2,6,15,30,185.0,147.0,1.1,15.0,213.0,180.44,139.45
2016,2,6,15,45,175.5,129.5,1.0,15.0,186.0,149.47,113.11
2016,2,6,16,0,166.0,112.0,0.9,15.0,159.0,119.8,88.21
2016,2,6,16,15,365.0,79.0,0.95,14.5,158.5,95.59,61.08
2016,2,6,16,30,564.0,46.0,1.0,14.0,158.0,47.37,26.62
2016,2,6,16,45,475.5,38.5,1.05,13.5,115.0,30.32,21.01
2016,2,6,17,0,387.0,31.0,1.1,13.0,72.0,25.04,15.5
2016,2,6,17,15,193.5,15.5,1.1,13.0,36.0,12.22,0.0
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,9.0,2.35,9.5,18.0,91.4,0.0
2016,2,7,7,30,313.0,18.0,2.4,10.0,36.0,223.3,46.4
2016,2,7,7,45,433.0,26.5,2.5,10.5,76.5,332.96,263.08
2016,2,7,8,0,553.0,35.0,2.6,11.0,117.0,441.49,364.65
2016,2,7,8,15,620.5,40.5,2.65,11.5,163.0,518.05,430.58
2016,2,7,8,30,688.0,46.0,2.7,12.0,209.0,597.61,495.38
2016,2,7,8,45,731.5,49.5,2.8,12.5,254.5,658.21,542.84
2016,2,7,9,0,775.0,53.0,2.9,13.0,300.0,718.89,588.49
2016,2,7,9,15,804.0,55.5,2.8,13.5,342.5,765.65,621.01
2016,2,7,9,30,833.0,58.0,2.7,14.0,385.0,802.27,644.94
2016,2,7,9,45,845.5,62.5,2.65,14.5,421.5,833.45,664.58
2016,2,7,10,0,858.0,67.0,2.6,15.0,458.0,861.64,681.67
2016,2,7,10,15,873.0,68.5,2.5,15.0,490.0,884.9,695.86
2016,2,7,10,30,888.0,70.0,2.4,15.0,522.0,904.91,707.62
2016,2,7,10,45,898.5,71.5,2.35,15.5,547.5,917.34,713.19
2016,2,7,11,0,909.0,73.0,2.3,16.0,573.0,926.09,716.33
2016,2,7,11,15,915.5,73.5,2.3,16.5,590.5,926.17,714.11
2016,2,7,11,30,922.0,74.0,2.3,17.0,608.0,922.43,709.52
2016,2,7,11,45,926.0,74.5,2.3,17.5,618.5,912.62,700.98
2016,2,7,12,0,930.0,75.0,2.3,18.0,629.0,899.01,690.05
2016,2,7,12,15,930.5,75.0,2.25,18.0,631.0,878.08,675.08
2016,2,7,12,30,931.0,75.0,2.2,18.0,633.0,853.59,657.81
2016,2,7,12,45,930.5,74.0,2.2,18.0,627.5,823.69,637.28
2016,2,7,13,0,930.0,73.0,2.2,18.0,622.0,790.52,614.44
2016,2,7,13,15,925.0,72.5,2.2,18.0,608.5,751.55,587.38
2016,2,7,13,30,920.0,72.0,2.2,18.0,595.0,709.92,558.22
2016,2,7,13,45,912.0,70.5,2.2,18.5,573.5,662.83,521.49
2016,2,7,14,0,904.0,69.0,2.2,19.0,552.0,613.79,482.54
2016,2,7,14,15,892.0,68.0,2.1,19.0,524.0,561.38,440.54
2016,2,7,14,30,880.0,67.0,2.0,19.0,496.0,507.87,396.55
2016,2,7,14,45,864.0,65.0,1.95,19.0,461.5,450.75,348.71
2016,2,7,15,0,848.0,63.0,1.9,19.0,427.0,393.51,299.35
2016,2,7,15,15,824.0,60.5,1.75,18.5,387.0,332.48,246.19
2016,2,7,15,30,800.0,58.0,1.6,18.0,347.0,273.17,193.48
2016,2,7,15,45,766.5,54.5,1.45,17.5,303.5,212.67,140.29
2016,2,7,16,0,733.0,51.0,1.3,17.0,260.0,155.37,91.96
2016,2,7,16,15,681.5,46.5,1.3,16.5,214.5,99.12,51.05
2016,2,7,16,30,630.0,42.0,1.3,16.0,169.0,48.9,26.26
2016,2,7,16,45,545.0,35.5,1.3,15.5,124.5,30.32,20.85
2016,2,7,17,0,460.0,29.0,1.3,15.0,80.0,25.37,15.76
2016,2,7,17,15,230.0,14.5,1.3,14.5,40.0,11.33,0.0
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,10.5,2.95,10.5,18.0,76.44,0.0
2016,2,8,7,30,251.0,21.0,3.0,11.0,36.0,198.34,65.79
2016,2,8,7,45,370.0,31.5,3.15,12.0,76.0,307.71,244.06
2016,2,8,8,0,489.0,42.0,3.3,13.0,116.0,415.24,342.25
2016,2,8,8,15,561.5,48.5,3.2,13.5,162.0,493.73,410.05
2016,2,8,8,30,634.0,55.0,3.1,14.0,208.0,575.99,476.6
2016,2,8,8,45,677.0,60.0,3.05,14.5,253.0,630.54,518.81
2016,2,8,9,0,720.0,65.0,3.0,15.0,298.0,691.55,564.15
2016,2,8,9,15,752.0,68.5,2.9,15.5,340.5,741.08,598.84
2016,2,8,9,30,784.0,72.0,2.8,16.0,383.0,789.14,631.26
2016,2,8,9,45,813.5,73.0,2.75,16.5,422.0,829.92,657.75
2016,2,8,10,0,843.0,74.0,2.7,17.0,461.0,868.3,681.95
2016,2,8,10,15,858.0,75.5,2.65,17.0,493.0,891.51,696.3
2016,2,8,10,30,873.0,77.0,2.6,17.0,525.0,902.32,702.01
2016,2,8,10,45,883.5,78.5,2.55,17.5,550.0,914.63,707.62
2016,2,8,11,0,894.0,80.0,2.5,18.0,575.0,923.32,710.75
2016,2,8,11,15,900.5,81.0,2.45,18.0,593.0,924.01,709.85
2016,2,8,11,30,907.0,82.0,2.4,18.0,611.0,920.92,706.58
2016,2,8,11,45,911.0,82.0,2.35,18.5,621.5,910.59,697.21
2016,2,8,12,0,915.0,82.0,2.3,19.0,632.0,896.53,685.54
2016,2,8,12,15,915.5,82.5,2.25,19.0,634.0,876.38,671.17
2016,2,8,12,30,916.0,83.0,2.2,19.0,636.0,852.7,654.52
2016,2,8,12,45,919.5,80.5,2.15,19.5,631.5,824.54,633.65
2016,2,8,13,0,923.0,78.0,2.1,20.0,627.0,792.93,610.51
2016,2,8,13,15,918.5,77.0,2.0,20.0,613.5,753.88,582.92
2016,2,8,13,30,914.0,76.0,1.9,20.0,600.0,712.17,553.33
2016,2,8,13,45,905.5,75.5,1.85,20.0,578.5,665.98,518.45
2016,2,8,14,0,897.0,75.0,1.8,20.0,557.0,617.85,481.35
2016,2,8,14,15,885.0,73.5,1.75,20.0,529.0,565.07,439.84
2016,2,8,14,30,873.0,72.0,1.7,20.0,501.0,511.22,396.33
2016,2,8,14,45,855.0,70.0,1.65,20.0,466.0,453.4,348.52
2016,2,8,15,0,837.0,68.0,1.6,20.0,431.0,395.47,299.21
2016,2,8,15,15,813.0,65.5,1.5,19.5,391.5,335.14,247.21
2016,2,8,15,30,789.0,63.0,1.4,19.0,352.0,276.27,195.39
2016,2,8,15,45,753.5,59.5,1.3,18.5,308.0,215.79,142.76
2016,2,8,16,0,718.0,56.0,1.2,18.0,264.0,158.8,95.03
2016,2,8,16,15,665.5,51.0,1.2,17.5,218.0,102.73,54.29
2016,2,8,16,30,613.0,46.0,1.2,17.0,172.0,52.9,29.28
2016,2,8,16,45,526.0,39.0,1.3,16.5,127.0,30.64,21.07
2016,2,8,17,0,439.0,32.0,1.4,16.0,82.0,25.79,16.16
2016,2,8,17,15,281.5,21.0,1.4,15.5,47.0,17.07,4.06
2016,2,8,17,30,124.0,10.0,1.4,15.0,12.0,9.1,0.0
2016,2,8,17,45,62.0,5.0,1.45,15.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,139.5,11.0,2.6,10.5,19.5,84.55,0.0
2016,2,9,7,30,279.0,22.0,2.7,11.0,39.0,217.6,94.72
2016,2,9,7,45,397.0,31.5,2.8,11.5,80.5,325.12,259.76
2016,2,9,8,0,515.0,41.0,2.9,12.0,122.0,432.19,357.21
2016,2,9,8,15,585.5,47.5,2.9,12.5,168.5,510.34,424.35
2016,2,9,8,30,656.0,54.0,2.9,13.0,215.0,586.18,485.8
2016,2,9,8,45,701.5,58.5,2.95,13.5,261.0,649.27,534.82
2016,2,9,9,0,747.0,63.0,3.0,14.0,307.0,712.48,581.98
2016,2,9,9,15,543.5,106.5,2.9,14.5,297.0,620.1,508.93
2016,2,9,9,30,340.0,150.0,2.8,15.0,287.0,486.98,401.06
2016,2,9,9,45,502.0,128.5,2.7,15.5,351.0,624.23,509.12
2016,2,9,10,0,664.0,107.0,2.6,16.0,415.0,757.08,604.92
2016,2,9,10,15,649.5,120.0,2.4,16.5,438.5,765.47,606.32
2016,2,9,10,30,635.0,133.0,2.2,17.0,462.0,770.33,606.11
2016,2,9,10,45,770.5,106.5,2.05,17.5,524.0,856.53,663.71
2016,2,9,11,0,906.0,80.0,1.9,18.0,586.0,936.3,713.87
2016,2,9,11,15,912.5,81.0,1.8,18.0,604.0,936.95,711.35
2016,2,9,11,30,919.0,82.0,1.7,18.0,622.0,933.76,707.25
2016,2,9,11,45,662.0,163.0,1.6,18.5,555.5,798.74,612.16
2016,2,9,12,0,405.0,244.0,1.5,19.0,489.0,628.13,485.88
2016,2,9,12,15,663.5,164.0,1.35,19.0,567.0,768.69,590.44
2016,2,9,12,30,922.0,84.0,1.2,19.0,645.0,860.79,649.96
2016,2,9,12,45,921.0,83.0,1.1,19.5,639.5,830.57,625.94
2016,2,9,13,0,920.0,82.0,1.0,20.0,634.0,797.13,601.41
2016,2,9,13,15,914.5,81.5,0.85,20.0,620.0,757.91,573.44
2016,2,9,13,30,909.0,81.0,0.7,20.0,606.0,716.1,543.53
2016,2,9,13,45,663.0,144.5,0.55,20.5,520.0,589.46,448.47
2016,2,9,14,0,417.0,208.0,0.4,21.0,434.0,466.72,356.01
2016,2,9,14,15,353.0,208.0,0.3,20.5,393.0,399.98,306.99
2016,2,9,14,30,289.0,208.0,0.2,20.0,352.0,346.57,266.49
2016,2,9,14,45,280.5,195.5,0.15,20.0,327.5,311.8,239.3
2016,2,9,15,0,272.0,183.0,0.1,20.0,303.0,277.63,211.89
2016,2,9,15,15,213.5,169.0,0.15,19.5,257.5,223.56,170.23
2016,2,9,15,30,155.0,155.0,0.2,19.0,212.0,179.81,136.65
2016,2,9,15,45,144.0,137.5,0.25,18.5,185.5,150.12,112.76
2016,2,9,16,0,133.0,120.0,0.3,18.0,159.0,121.93,90.09
2016,2,9,16,15,120.5,100.5,0.35,17.5,131.5,93.66,68.07
2016,2,9,16,30,108.0,81.0,0.4,17.0,104.0,67.37,49.15
2016,2,9,16,45,89.0,61.5,0.5,17.0,77.0,49.17,37.11
2016,2,9,17,0,70.0,42.0,0.6,17.0,50.0,34.35,23.42
2016,2,9,17,15,35.0,25.0,0.65,16.5,29.0,20.92,7.53
2016,2,9,17,30,0.0,8.0,0.7,16.0,8.0,7.28,0.0
2016,2,9,17,45,0.0,4.0,0.75,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,33.0,12.0,1.15,11.5,14.0,28.6,0.0
2016,2,10,7,30,66.0,24.0,1.1,12.0,28.0,84.45,40.16
2016,2,10,7,45,116.5,41.5,1.1,12.5,57.0,147.46,115.95
2016,2,10,8,0,167.0,59.0,1.1,13.0,86.0,206.86,169.54
2016,2,10,8,15,192.5,77.5,1.15,13.0,118.0,253.46,210.48
2016,2,10,8,30,218.0,96.0,1.2,13.0,150.0,301.06,251.08
2016,2,10,8,45,232.0,114.0,1.25,13.5,182.0,339.74,282.58
2016,2,10,9,0,246.0,132.0,1.3,14.0,214.0,378.33,312.99
2016,2,10,9,15,262.0,146.5,1.2,14.0,244.0,413.5,340.07
2016,2,10,9,30,278.0,161.0,1.1,14.0,274.0,448.47,366.22
2016,2,10,9,45,459.5,137.5,1.0,14.5,344.0,599.03,481.81
2016,2,10,10,0,641.0,114.0,0.9,15.0,414.0,746.45,584.64
2016,2,10,10,15,741.0,101.0,0.85,15.0,470.0,826.38,636.43
2016,2,10,10,30,841.0,88.0,0.8,15.0,526.0,900.07,683.17
2016,2,10,10,45,851.0,89.5,0.8,15.5,551.0,911.79,687.49
2016,2,10,11,0,861.0,91.0,0.8,16.0,576.0,919.88,690.42
2016,2,10,11,15,630.5,164.5,0.85,16.0,526.0,794.06,605.81
2016,2,10,11,30,400.0,238.0,0.9,16.0,476.0,637.06,493.26
2016,2,10,11,45,332.0,257.5,0.95,16.5,457.0,590.27,458.7
2016,2,10,12,0,264.0,277.0,1.0,17.0,438.0,543.61,422.64
2016,2,10,12,15,575.0,185.5,1.0,17.0,537.5,711.62,550.6
2016,2,10,12,30,886.0,94.0,1.0,17.0,637.0,844.56,641.52
2016,2,10,12,45,886.0,92.5,1.05,17.5,631.5,815.45,619.67
2016,2,10,13,0,886.0,91.0,1.1,18.0,626.0,783.19,597.76
2016,2,10,13,15,881.0,90.5,1.1,18.0,612.5,745.37,572.35
2016,2,10,13,30,876.0,90.0,1.1,18.0,599.0,709.23,547.39
2016,2,10,13,45,683.5,140.5,1.15,18.5,529.5,599.83,465.44
2016,2,10,14,0,491.0,191.0,1.2,19.0,460.0,495.11,385.9
2016,2,10,14,15,534.5,168.0,1.15,19.0,447.0,468.59,365.73
2016,2,10,14,30,578.0,145.0,1.1,19.0,434.0,440.72,342.81
2016,2,10,14,45,467.0,157.0,1.1,19.0,380.5,364.26,282.66
2016,2,10,15,0,356.0,169.0,1.1,19.0,327.0,297.81,230.19
2016,2,10,15,15,353.0,153.0,1.05,18.5,297.5,258.53,197.51
2016,2,10,15,30,350.0,137.0,1.0,18.0,268.0,219.43,164.1
2016,2,10,15,45,324.5,124.5,1.0,17.5,234.5,178.75,130.04
2016,2,10,16,0,299.0,112.0,1.0,17.0,201.0,140.96,99.12
2016,2,10,16,15,274.5,95.0,1.05,16.5,166.5,102.74,69.85
2016,2,10,16,30,250.0,78.0,1.1,16.0,132.0,67.78,47.25
2016,2,10,16,45,212.0,60.5,1.15,15.5,98.0,47.41,35.87
2016,2,10,17,0,174.0,43.0,1.2,15.0,64.0,33.14,22.72
2016,2,10,17,15,87.0,27.0,1.2,15.0,37.5,21.84,9.24
2016,2,10,17,30,0.0,11.0,1.2,15.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.2,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,61.0,12.5,1.8,11.5,16.5,44.15,0.0
2016,2,11,7,30,122.0,25.0,1.8,12.0,33.0,131.96,74.19
2016,2,11,7,45,175.5,41.5,1.8,12.5,64.5,197.91,157.88
2016,2,11,8,0,229.0,58.0,1.8,13.0,96.0,260.76,214.94
2016,2,11,8,15,261.0,75.0,1.7,13.0,131.0,312.84,260.57
2016,2,11,8,30,293.0,92.0,1.6,13.0,166.0,351.16,293.78
2016,2,11,8,45,319.0,105.5,1.5,13.5,200.0,411.94,342.3
2016,2,11,9,0,345.0,119.0,1.4,14.0,234.0,457.91,377.55
2016,2,11,9,15,428.0,121.5,1.25,14.0,283.0,538.12,439.6
2016,2,11,9,30,511.0,124.0,1.1,14.0,332.0,620.77,500.33
2016,2,11,9,45,606.5,111.5,1.0,14.5,381.5,705.95,558.72
2016,2,11,10,0,702.0,99.0,0.9,15.0,431.0,784.01,609.44
2016,2,11,10,15,761.5,96.0,0.85,15.5,478.0,835.04,640.46
2016,2,11,10,30,821.0,93.0,0.8,16.0,525.0,889.8,673.44
2016,2,11,10,45,566.5,168.5,0.8,16.5,473.0,743.32,570.7
2016,2,11,11,0,312.0,244.0,0.8,17.0,421.0,577.16,447.15
2016,2,11,11,15,332.5,248.0,0.8,17.0,442.0,595.23,461.75
2016,2,11,11,30,353.0,252.0,0.8,17.0,463.0,611.56,473.05
2016,2,11,11,45,349.0,259.0,0.8,17.5,470.5,607.53,468.4
2016,2,11,12,0,345.0,266.0,0.8,18.0,478.0,602.0,462.98
2016,2,11,12,15,346.0,265.5,0.8,18.0,479.0,590.88,454.8
2016,2,11,12,30,347.0,265.0,0.8,18.0,480.0,578.37,445.69
2016,2,11,12,45,329.5,266.5,0.8,18.5,468.5,551.91,425.36
2016,2,11,13,0,312.0,268.0,0.8,19.0,457.0,525.22,404.95
2016,2,11,13,15,355.5,251.5,0.7,19.0,463.0,524.04,404.23
2016,2,11,13,30,399.0,235.0,0.6,19.0,469.0,518.88,400.05
2016,2,11,13,45,565.0,183.0,0.55,19.0,501.5,562.37,432.51
2016,2,11,14,0,731.0,131.0,0.5,19.0,534.0,584.95,447.92
2016,2,11,14,15,692.0,127.5,0.4,19.0,493.5,520.9,398.55
2016,2,11,14,30,653.0,124.0,0.3,19.0,453.0,459.01,350.78
2016,2,11,14,45,611.5,125.0,0.2,19.0,417.0,402.88,306.24
2016,2,11,15,0,570.0,126.0,0.1,19.0,381.0,349.84,263.23
2016,2,11,15,15,606.0,106.0,0.25,18.5,355.0,306.9,227.31
2016,2,11,15,30,642.0,86.0,0.4,18.0,329.0,259.13,185.48
2016,2,11,15,45,572.0,90.5,0.55,18.0,287.5,206.21,141.77
2016,2,11,16,0,502.0,95.0,0.7,18.0,246.0,158.53,103.99
2016,2,11,16,15,448.0,84.5,0.85,17.5,203.0,109.77,68.32
2016,2,11,16,30,394.0,74.0,1.0,17.0,160.0,67.56,44.17
2016,2,11,16,45,319.5,60.5,1.15,16.5,118.5,46.13,34.66
2016,2,11,17,0,245.0,47.0,1.3,16.0,77.0,36.37,25.47
2016,2,11,17,15,122.5,30.0,1.35,15.5,45.0,24.16,11.7
2016,2,11,17,30,0.0,13.0,1.4,15.0,13.0,11.82,0.0
2016,2,11,17,45,0.0,6.5,1.45,14.5,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
