Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.0,16.0,1.85,9.5,42.5,176.29,90.24
2016,2,22,7,30,464.0,32.0,1.9,10.0,85.0,356.91,287.24
2016,2,22,7,45,549.5,39.5,1.95,10.5,132.5,436.45,361.36
2016,2,22,8,0,635.0,47.0,2.0,11.0,180.0,529.81,440.06
2016,2,22,8,15,688.5,52.0,2.0,11.5,230.0,601.59,497.14
2016,2,22,8,30,742.0,57.0,2.0,12.0,280.0,675.0,552.71
2016,2,22,8,45,776.0,60.5,2.05,12.5,327.5,731.73,593.72
2016,2,22,9,0,810.0,64.0,2.1,13.0,375.0,787.72,632.81
2016,2,22,9,15,607.0,115.0,2.1,13.5,363.0,701.13,565.96
2016,2,22,9,30,404.0,166.0,2.1,14.0,351.0,587.57,476.39
2016,2,22,9,45,648.5,120.5,2.15,14.5,446.5,769.53,613.64
2016,2,22,10,0,893.0,75.0,2.2,15.0,542.0,932.66,725.59
2016,2,22,10,15,906.5,76.5,2.2,15.0,575.0,955.48,738.08
2016,2,22,10,30,920.0,78.0,2.2,15.0,608.0,974.77,749.69
2016,2,22,10,45,927.5,80.0,2.2,15.5,634.0,985.28,754.02
2016,2,22,11,0,935.0,82.0,2.2,16.0,660.0,991.87,755.92
2016,2,22,11,15,941.5,82.5,2.15,16.0,679.0,991.69,754.27
2016,2,22,11,30,948.0,83.0,2.1,16.0,698.0,987.49,750.16
2016,2,22,11,45,950.0,84.0,2.1,16.5,708.5,975.7,740.37
2016,2,22,12,0,952.0,85.0,2.1,17.0,719.0,959.97,728.18
2016,2,22,12,15,953.0,85.0,2.1,17.0,721.5,938.33,713.55
2016,2,22,12,30,954.0,85.0,2.1,17.0,724.0,912.94,696.49
2016,2,22,12,45,948.5,86.5,2.15,17.5,717.0,880.25,673.69
2016,2,22,13,0,943.0,88.0,2.2,18.0,710.0,844.39,648.7
2016,2,22,13,15,939.5,87.5,2.2,18.0,696.0,804.9,621.86
2016,2,22,13,30,936.0,87.0,2.2,18.0,682.0,762.54,592.81
2016,2,22,13,45,771.0,130.0,2.2,18.0,610.0,659.8,516.39
2016,2,22,14,0,606.0,173.0,2.2,18.0,538.0,560.43,440.54
2016,2,22,14,15,754.0,127.5,2.1,17.5,559.5,566.59,445.67
2016,2,22,14,30,902.0,82.0,2.0,17.0,581.0,554.92,434.87
2016,2,22,14,45,769.5,102.5,1.95,17.0,509.5,463.26,361.52
2016,2,22,15,0,637.0,123.0,1.9,17.0,438.0,381.1,295.2
2016,2,22,15,15,689.0,99.5,1.75,16.5,414.0,336.74,255.48
2016,2,22,15,30,741.0,76.0,1.6,16.0,390.0,287.72,209.85
2016,2,22,15,45,696.5,77.5,1.45,16.0,347.5,228.5,157.79
2016,2,22,16,0,652.0,79.0,1.3,16.0,305.0,175.85,112.94
2016,2,22,16,15,613.0,72.0,1.3,15.5,259.5,121.32,70.99
2016,2,22,16,30,574.0,65.0,1.3,15.0,214.0,71.51,41.79
2016,2,22,16,45,504.0,58.0,1.3,14.5,168.5,44.82,34.22
2016,2,22,17,0,434.0,51.0,1.3,14.0,123.0,40.69,30.22
2016,2,22,17,15,336.5,38.0,1.35,13.5,82.5,30.86,20.84
2016,2,22,17,30,239.0,25.0,1.4,13.0,42.0,20.64,7.33
2016,2,22,17,45,119.5,12.5,1.45,13.0,21.0,11.37,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,11.82,0.0
2016,2,23,7,15,223.5,24.5,1.55,10.0,51.0,185.28,108.79
2016,2,23,7,30,447.0,36.0,1.6,10.0,89.0,352.09,284.4
2016,2,23,7,45,536.5,44.0,1.65,10.5,138.0,441.34,364.63
2016,2,23,8,0,626.0,52.0,1.7,11.0,187.0,537.25,444.91
2016,2,23,8,15,680.5,57.5,1.8,11.5,237.0,603.73,497.81
2016,2,23,8,30,735.0,63.0,1.9,12.0,287.0,678.61,554.78
2016,2,23,8,45,774.5,66.5,2.0,12.5,336.5,739.9,599.31
2016,2,23,9,0,814.0,70.0,2.1,13.0,386.0,800.68,642.05
2016,2,23,9,15,839.0,73.0,2.1,13.0,431.0,847.22,673.67
2016,2,23,9,30,864.0,76.0,2.1,13.0,476.0,891.61,703.22
2016,2,23,9,45,883.5,78.0,2.1,13.5,516.0,927.17,724.75
2016,2,23,10,0,903.0,80.0,2.1,14.0,556.0,950.3,737.44
2016,2,23,10,15,915.5,81.5,1.95,14.5,589.5,972.23,747.54
2016,2,23,10,30,928.0,83.0,1.8,15.0,623.0,990.56,754.94
2016,2,23,10,45,936.5,84.5,1.7,15.5,649.0,1001.32,757.86
2016,2,23,11,0,945.0,86.0,1.6,16.0,675.0,1008.14,758.28
2016,2,23,11,15,950.5,87.0,1.55,16.0,693.5,1007.47,756.11
2016,2,23,11,30,956.0,88.0,1.5,16.0,712.0,1002.75,751.53
2016,2,23,11,45,956.5,89.0,1.45,16.5,721.5,989.34,740.08
2016,2,23,12,0,957.0,90.0,1.4,17.0,731.0,972.01,726.37
2016,2,23,12,15,957.0,90.5,1.3,17.0,733.0,949.82,710.22
2016,2,23,12,30,957.0,91.0,1.2,17.0,735.0,923.89,691.77
2016,2,23,12,45,951.5,92.0,1.2,17.5,727.5,890.37,668.71
2016,2,23,13,0,946.0,93.0,1.2,18.0,720.0,853.69,643.61
2016,2,23,13,15,941.0,92.0,1.1,18.0,705.5,812.28,615.07
2016,2,23,13,30,936.0,91.0,1.0,18.0,691.0,768.12,584.59
2016,2,23,13,45,926.0,90.5,0.95,18.0,668.0,718.61,549.53
2016,2,23,14,0,916.0,90.0,0.9,18.0,645.0,667.2,511.5
2016,2,23,14,15,905.0,88.5,0.85,18.0,615.0,612.6,470.17
2016,2,23,14,30,894.0,87.0,0.8,18.0,585.0,557.74,427.4
2016,2,23,14,45,704.0,124.5,0.75,18.5,501.5,453.82,347.01
2016,2,23,15,0,514.0,162.0,0.7,19.0,418.0,363.85,277.17
2016,2,23,15,15,519.0,145.5,0.65,18.5,385.5,316.68,238.4
2016,2,23,15,30,524.0,129.0,0.6,18.0,353.0,268.52,197.29
2016,2,23,15,45,491.0,122.0,0.55,18.0,314.0,218.85,155.29
2016,2,23,16,0,458.0,115.0,0.5,18.0,275.0,172.72,117.24
2016,2,23,16,15,431.0,101.0,0.55,17.5,234.5,125.38,81.06
2016,2,23,16,30,404.0,87.0,0.6,17.0,194.0,81.49,53.53
2016,2,23,16,45,349.5,73.5,0.7,16.5,152.0,55.03,42.9
2016,2,23,17,0,295.0,60.0,0.8,16.0,110.0,45.69,34.36
2016,2,23,17,15,221.5,43.5,0.9,15.5,74.0,33.62,23.12
2016,2,23,17,30,148.0,27.0,1.0,15.0,38.0,21.16,8.6
2016,2,23,17,45,74.0,13.5,1.1,15.0,19.0,12.28,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,41.0,5.5,1.1,10.5,6.5,0.0,0.0
2016,2,24,7,0,82.0,11.0,1.1,11.0,13.0,52.03,0.0
2016,2,24,7,15,219.0,25.0,1.2,11.0,48.0,185.86,119.0
2016,2,24,7,30,356.0,39.0,1.3,11.0,83.0,300.45,242.93
2016,2,24,7,45,447.0,48.0,1.4,11.5,129.5,388.28,320.84
2016,2,24,8,0,538.0,57.0,1.5,12.0,176.0,483.01,400.44
2016,2,24,8,15,594.0,64.0,1.45,12.0,224.0,555.16,458.08
2016,2,24,8,30,650.0,71.0,1.4,12.0,272.0,629.62,514.64
2016,2,24,8,45,693.5,74.5,1.4,12.5,319.5,690.89,558.39
2016,2,24,9,0,737.0,78.0,1.4,13.0,367.0,747.19,596.96
2016,2,24,9,15,763.0,81.5,1.3,13.5,410.5,793.35,625.88
2016,2,24,9,30,789.0,85.0,1.2,14.0,454.0,837.62,652.49
2016,2,24,9,45,811.0,86.5,1.2,14.5,493.0,873.53,673.96
2016,2,24,10,0,833.0,88.0,1.2,15.0,532.0,906.71,693.33
2016,2,24,10,15,846.5,90.0,1.15,15.5,564.0,929.51,704.68
2016,2,24,10,30,860.0,92.0,1.1,16.0,596.0,948.9,713.77
2016,2,24,10,45,869.0,93.5,1.1,16.5,621.5,959.78,718.19
2016,2,24,11,0,878.0,95.0,1.1,17.0,647.0,957.27,714.07
2016,2,24,11,15,883.5,96.0,1.05,17.0,664.5,956.83,712.1
2016,2,24,11,30,889.0,97.0,1.0,17.0,682.0,952.6,707.78
2016,2,24,11,45,891.0,98.0,1.0,17.5,692.0,941.32,698.69
2016,2,24,12,0,893.0,99.0,1.0,18.0,702.0,926.33,687.45
2016,2,24,12,15,893.5,99.0,0.95,18.0,704.0,905.24,672.8
2016,2,24,12,30,894.0,99.0,0.9,18.0,706.0,880.65,656.04
2016,2,24,12,45,891.0,99.0,0.85,18.5,699.5,849.77,634.02
2016,2,24,13,0,888.0,99.0,0.8,19.0,693.0,815.82,610.11
2016,2,24,13,15,883.0,98.5,0.75,19.0,678.5,776.92,584.04
2016,2,24,13,30,878.0,98.0,0.7,19.0,664.0,735.46,556.14
2016,2,24,13,45,870.5,96.5,0.7,19.0,642.5,688.92,523.66
2016,2,24,14,0,863.0,95.0,0.7,19.0,621.0,643.14,490.36
2016,2,24,14,15,851.0,93.0,0.7,19.0,592.0,589.1,450.24
2016,2,24,14,30,839.0,91.0,0.7,19.0,563.0,534.11,408.17
2016,2,24,14,45,822.5,89.0,0.7,19.0,527.5,476.34,362.58
2016,2,24,15,0,806.0,87.0,0.7,19.0,492.0,418.65,315.46
2016,2,24,15,15,695.0,101.5,0.7,18.5,430.5,341.73,254.33
2016,2,24,15,30,584.0,116.0,0.7,18.0,369.0,277.35,202.7
2016,2,24,15,45,551.5,110.0,0.7,18.0,328.5,225.01,158.24
2016,2,24,16,0,519.0,104.0,0.7,18.0,288.0,174.1,115.94
2016,2,24,16,15,564.5,83.0,0.8,17.5,256.5,126.34,76.35
2016,2,24,16,30,610.0,62.0,0.9,17.0,225.0,70.9,39.7
2016,2,24,16,45,543.5,54.5,1.0,16.5,177.5,41.66,31.22
2016,2,24,17,0,477.0,47.0,1.1,16.0,130.0,36.9,26.75
2016,2,24,17,15,369.0,36.0,1.2,15.5,87.5,28.78,19.06
2016,2,24,17,30,261.0,25.0,1.3,15.0,45.0,20.39,8.86
2016,2,24,17,45,130.5,12.5,1.4,14.5,22.5,11.37,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,35.5,6.0,0.8,11.5,7.0,0.0,0.0
2016,2,25,7,0,71.0,12.0,0.8,12.0,14.0,47.44,0.0
2016,2,25,7,15,196.0,27.5,0.85,12.0,49.0,176.63,119.7
2016,2,25,7,30,321.0,43.0,0.9,12.0,84.0,283.54,228.72
2016,2,25,7,45,399.0,54.5,0.95,12.5,128.5,364.6,299.57
2016,2,25,8,0,477.0,66.0,1.0,13.0,173.0,451.52,371.76
2016,2,25,8,15,533.5,74.0,0.95,13.5,220.5,523.45,428.4
2016,2,25,8,30,590.0,82.0,0.9,14.0,268.0,597.67,483.07
2016,2,25,8,45,628.5,88.0,0.9,14.5,313.5,656.47,524.35
2016,2,25,9,0,667.0,94.0,0.9,15.0,359.0,715.21,564.16
2016,2,25,9,15,694.5,98.5,0.9,15.5,401.5,761.91,594.15
2016,2,25,9,30,722.0,103.0,0.9,16.0,444.0,807.08,622.4
2016,2,25,9,45,748.5,104.0,0.9,16.5,482.5,844.95,645.05
2016,2,25,10,0,775.0,105.0,0.9,17.0,521.0,874.96,662.1
2016,2,25,10,15,789.5,107.5,0.9,17.5,553.0,898.7,674.88
2016,2,25,10,30,804.0,110.0,0.9,18.0,585.0,919.19,685.54
2016,2,25,10,45,602.5,184.0,0.95,18.5,548.5,817.89,616.4
2016,2,25,11,0,401.0,258.0,1.0,19.0,512.0,682.34,518.88
2016,2,25,11,15,336.0,281.5,0.95,19.0,499.0,642.13,489.19
2016,2,25,11,30,271.0,305.0,0.9,19.0,486.0,600.8,457.52
2016,2,25,11,45,272.5,309.5,0.85,19.5,493.5,599.06,454.96
2016,2,25,12,0,274.0,314.0,0.8,20.0,501.0,595.95,451.07
2016,2,25,12,15,566.5,212.5,0.75,20.0,599.5,748.42,562.93
2016,2,25,12,30,859.0,111.0,0.7,20.0,698.0,872.87,644.55
2016,2,25,12,45,866.0,107.0,0.65,20.5,694.5,845.96,623.19
2016,2,25,13,0,873.0,103.0,0.6,21.0,691.0,809.52,597.87
2016,2,25,13,15,869.0,102.5,0.55,21.0,677.5,771.8,572.94
2016,2,25,13,30,865.0,102.0,0.5,21.0,664.0,735.91,549.13
2016,2,25,13,45,854.5,102.0,0.45,21.0,642.0,688.53,515.57
2016,2,25,14,0,844.0,102.0,0.4,21.0,620.0,639.5,480.08
2016,2,25,14,15,832.5,100.0,0.4,21.0,591.5,586.49,441.53
2016,2,25,14,30,821.0,98.0,0.4,21.0,563.0,532.52,401.02
2016,2,25,14,45,800.5,97.0,0.4,21.0,527.5,474.62,356.26
2016,2,25,15,0,780.0,96.0,0.4,21.0,492.0,417.26,310.39
2016,2,25,15,15,758.0,93.0,0.5,20.5,451.5,358.38,262.95
2016,2,25,15,30,736.0,90.0,0.6,20.0,411.0,298.55,213.08
2016,2,25,15,45,603.0,99.5,0.75,19.5,344.5,227.8,157.7
2016,2,25,16,0,470.0,109.0,0.9,19.0,278.0,170.22,114.6
2016,2,25,16,15,525.5,89.0,0.95,18.5,252.5,127.67,78.78
2016,2,25,16,30,581.0,69.0,1.0,18.0,227.0,75.82,44.18
2016,2,25,16,45,524.5,59.5,1.1,17.5,180.5,45.66,34.59
2016,2,25,17,0,468.0,50.0,1.2,17.0,134.0,39.35,28.8
2016,2,25,17,15,363.0,38.5,1.2,16.5,91.0,30.88,20.84
2016,2,25,17,30,258.0,27.0,1.2,16.0,48.0,22.12,10.69
2016,2,25,17,45,129.0,13.5,1.25,15.5,24.0,12.28,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.85,12.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.9,12.0,10.0,9.1,0.0
2016,2,26,7,15,27.5,29.0,1.0,12.5,33.0,50.63,32.12
2016,2,26,7,30,55.0,48.0,1.1,13.0,56.0,101.58,79.62
2016,2,26,7,45,75.0,69.0,1.2,13.5,84.0,142.39,115.72
2016,2,26,8,0,95.0,90.0,1.3,14.0,112.0,183.81,151.57
2016,2,26,8,15,108.0,111.5,1.35,14.0,142.0,221.65,183.71
2016,2,26,8,30,121.0,133.0,1.4,14.0,172.0,259.79,215.33
2016,2,26,8,45,133.5,152.0,1.5,14.5,200.5,294.26,242.91
2016,2,26,9,0,146.0,171.0,1.6,15.0,229.0,329.03,270.11
2016,2,26,9,15,272.5,174.0,1.6,15.0,298.0,460.07,375.47
2016,2,26,9,30,399.0,177.0,1.6,15.0,367.0,598.8,481.45
2016,2,26,9,45,243.0,208.5,1.65,15.5,327.0,481.09,386.15
2016,2,26,10,0,87.0,240.0,1.7,16.0,287.0,338.57,271.02
2016,2,26,10,15,336.5,209.0,1.7,16.0,407.0,569.97,455.4
2016,2,26,10,30,586.0,178.0,1.7,16.0,527.0,790.36,617.07
2016,2,26,10,45,714.5,144.0,1.7,16.5,587.5,881.62,675.97
2016,2,26,11,0,843.0,110.0,1.7,17.0,648.0,954.99,722.36
2016,2,26,11,15,641.5,188.5,1.7,17.0,604.5,851.45,650.49
2016,2,26,11,30,440.0,267.0,1.7,17.0,561.0,732.2,563.15
2016,2,26,11,45,653.5,189.5,1.75,17.5,633.0,841.75,644.58
2016,2,26,12,0,867.0,112.0,1.8,18.0,705.0,929.21,701.89
2016,2,26,12,15,866.5,112.0,1.85,18.0,706.5,906.97,686.33
2016,2,26,12,30,866.0,112.0,1.9,18.0,708.0,881.31,669.7
2016,2,26,12,45,865.5,110.5,2.0,18.0,701.5,850.69,650.13
2016,2,26,13,0,865.0,109.0,2.1,18.0,695.0,816.92,628.19
2016,2,26,13,15,859.0,108.0,2.15,17.5,680.0,776.52,602.09
2016,2,26,13,30,853.0,107.0,2.2,17.0,665.0,733.69,573.88
2016,2,26,13,45,577.5,190.0,2.3,17.0,562.5,588.57,463.55
2016,2,26,14,0,302.0,273.0,2.4,17.0,460.0,457.21,361.14
2016,2,26,14,15,557.5,185.5,2.45,17.0,511.0,508.43,402.85
2016,2,26,14,30,813.0,98.0,2.5,17.0,562.0,529.11,417.44
2016,2,26,14,45,800.5,94.0,2.6,17.0,527.0,472.4,370.35
2016,2,26,15,0,788.0,90.0,2.7,17.0,492.0,415.45,321.95
2016,2,26,15,15,671.0,108.5,2.7,16.5,431.5,340.61,260.13
2016,2,26,15,30,554.0,127.0,2.7,16.0,371.0,276.4,207.07
2016,2,26,15,45,349.5,138.5,2.7,15.5,287.0,200.63,149.0
2016,2,26,16,0,145.0,150.0,2.7,15.0,203.0,149.39,114.04
2016,2,26,16,15,133.5,130.0,2.55,14.5,173.5,119.54,90.18
2016,2,26,16,30,122.0,110.0,2.4,14.0,144.0,91.49,69.41
2016,2,26,16,45,106.0,89.0,2.3,14.0,114.0,69.48,56.2
2016,2,26,17,0,90.0,68.0,2.2,14.0,84.0,54.11,42.16
2016,2,26,17,15,58.5,48.5,2.05,13.5,57.5,39.3,28.47
2016,2,26,17,30,27.0,29.0,1.9,13.0,31.0,24.72,13.39
2016,2,26,17,45,13.5,14.5,1.8,12.5,15.5,13.19,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,10.5,11.0,10.01,0.0
2016,2,27,7,0,0.0,22.0,1.5,11.0,22.0,20.01,0.0
2016,2,27,7,15,220.5,30.5,1.5,11.0,61.0,196.85,145.53
2016,2,27,7,30,441.0,39.0,1.5,11.0,100.0,355.44,290.47
2016,2,27,7,45,522.0,46.5,1.55,11.5,147.5,439.04,363.42
2016,2,27,8,0,603.0,54.0,1.6,12.0,195.0,528.54,437.3
2016,2,27,8,15,653.5,59.5,1.55,12.5,244.0,597.43,490.25
2016,2,27,8,30,704.0,65.0,1.5,13.0,293.0,663.24,538.33
2016,2,27,8,45,738.5,68.5,1.5,13.5,340.5,719.66,577.78
2016,2,27,9,0,773.0,72.0,1.5,14.0,388.0,775.39,615.35
2016,2,27,9,15,797.5,75.5,1.4,14.5,431.5,821.2,643.55
2016,2,27,9,30,822.0,79.0,1.3,15.0,475.0,865.0,669.4
2016,2,27,9,45,838.0,81.5,1.2,15.5,513.0,897.28,686.58
2016,2,27,10,0,854.0,84.0,1.1,16.0,551.0,926.57,701.38
2016,2,27,10,15,867.0,85.5,1.05,16.0,583.5,938.82,706.8
2016,2,27,10,30,880.0,87.0,1.0,16.0,616.0,957.25,716.56
2016,2,27,10,45,888.5,88.5,0.95,16.5,641.5,967.77,719.72
2016,2,27,11,0,897.0,90.0,0.9,17.0,667.0,974.51,720.63
2016,2,27,11,15,679.5,175.0,0.9,17.0,619.0,874.19,654.07
2016,2,27,11,30,462.0,260.0,0.9,17.0,571.0,745.99,564.14
2016,2,27,11,45,687.5,177.0,0.95,17.0,647.0,860.95,648.25
2016,2,27,12,0,913.0,94.0,1.0,17.0,723.0,943.38,701.68
2016,2,27,12,15,913.5,94.0,1.0,17.0,725.0,921.74,686.19
2016,2,27,12,30,914.0,94.0,1.0,17.0,727.0,896.53,669.87
2016,2,27,12,45,733.0,161.0,1.0,17.0,666.0,800.04,605.63
2016,2,27,13,0,552.0,228.0,1.0,17.0,605.0,690.74,527.89
2016,2,27,13,15,712.5,166.5,1.0,17.0,642.5,730.16,559.34
2016,2,27,13,30,873.0,105.0,1.0,17.0,680.0,746.94,572.43
2016,2,27,13,45,870.0,101.5,1.05,17.0,659.0,700.4,539.24
2016,2,27,14,0,867.0,98.0,1.1,17.0,638.0,651.6,503.92
2016,2,27,14,15,856.0,96.5,1.1,17.0,609.0,598.16,463.53
2016,2,27,14,30,845.0,95.0,1.1,17.0,580.0,543.63,421.05
2016,2,27,14,45,835.0,90.5,1.1,17.0,545.5,485.83,374.69
2016,2,27,15,0,825.0,86.0,1.1,17.0,511.0,427.46,326.23
2016,2,27,15,15,707.0,102.5,1.1,16.5,446.0,348.21,262.4
2016,2,27,15,30,589.0,119.0,1.1,16.0,381.0,282.32,208.93
2016,2,27,15,45,662.5,94.5,1.1,16.0,360.0,237.69,166.2
2016,2,27,16,0,736.0,70.0,1.1,16.0,339.0,186.8,118.16
2016,2,27,16,15,694.0,65.5,1.15,15.5,291.0,129.01,73.64
2016,2,27,16,30,652.0,61.0,1.2,15.0,243.0,72.47,39.87
2016,2,27,16,45,593.5,53.5,1.25,14.5,194.5,40.62,30.61
2016,2,27,17,0,535.0,46.0,1.3,14.0,146.0,35.8,26.12
2016,2,27,17,15,428.5,37.0,1.35,13.5,101.0,29.4,19.99
2016,2,27,17,30,322.0,28.0,1.4,13.0,56.0,22.86,12.41
2016,2,27,17,45,161.0,14.0,1.5,12.5,28.0,12.73,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,0.0,0.5,2.0,11.0,0.5,0.44,0.0
2016,2,28,7,30,0.0,1.0,2.0,11.0,1.0,0.88,0.0
2016,2,28,7,45,0.0,2.0,2.05,11.5,2.0,1.75,0.0
2016,2,28,8,0,0.0,3.0,2.1,12.0,3.0,2.63,0.0
2016,2,28,8,15,0.0,4.0,2.1,12.5,4.0,3.51,0.0
2016,2,28,8,30,0.0,5.0,2.1,13.0,5.0,4.39,0.0
2016,2,28,8,45,0.0,6.0,2.1,13.5,6.0,5.27,0.0
2016,2,28,9,0,0.0,7.0,2.1,14.0,7.0,6.16,0.0
2016,2,28,9,15,1.0,84.0,2.05,14.0,84.5,75.49,58.74
2016,2,28,9,30,2.0,161.0,2.0,14.0,162.0,155.21,124.95
2016,2,28,9,45,11.0,184.0,1.95,14.5,190.5,186.58,150.24
2016,2,28,10,0,20.0,207.0,1.9,15.0,219.0,218.17,175.39
2016,2,28,10,15,94.0,244.5,1.85,15.0,301.5,346.57,279.48
2016,2,28,10,30,168.0,282.0,1.8,15.0,384.0,477.75,381.0
2016,2,28,10,45,172.0,294.5,1.8,15.5,402.5,492.91,390.15
2016,2,28,11,0,176.0,307.0,1.8,16.0,421.0,507.19,399.39
2016,2,28,11,15,284.5,296.0,1.8,16.0,486.0,610.39,477.98
2016,2,28,11,30,393.0,285.0,1.8,16.0,551.0,693.11,539.17
2016,2,28,11,45,414.0,283.5,1.85,16.5,567.5,701.3,543.6
2016,2,28,12,0,435.0,282.0,1.9,17.0,584.0,721.62,556.99
2016,2,28,12,15,290.0,309.5,1.95,17.0,511.0,594.55,462.07
2016,2,28,12,30,145.0,337.0,2.0,17.0,438.0,473.11,369.38
2016,2,28,12,45,159.0,334.0,2.05,17.0,444.0,473.02,370.53
2016,2,28,13,0,173.0,331.0,2.1,17.0,450.0,471.5,369.82
2016,2,28,13,15,492.0,230.5,2.1,17.0,559.5,622.93,489.36
2016,2,28,13,30,811.0,130.0,2.1,17.0,669.0,729.16,570.1
2016,2,28,13,45,500.0,212.0,2.1,17.0,541.0,558.88,439.31
2016,2,28,14,0,189.0,294.0,2.1,17.0,413.0,399.21,314.62
2016,2,28,14,15,480.0,208.0,2.05,16.5,491.0,485.62,384.61
2016,2,28,14,30,771.0,122.0,2.0,16.0,569.0,531.36,418.65
2016,2,28,14,45,493.5,175.5,2.0,16.0,455.0,401.32,316.0
2016,2,28,15,0,216.0,229.0,2.0,16.0,341.0,294.94,232.83
2016,2,28,15,15,259.5,204.0,1.95,16.0,328.5,274.28,214.72
2016,2,28,15,30,303.0,179.0,1.9,16.0,316.0,245.83,188.89
2016,2,28,15,45,264.5,163.5,1.9,16.0,274.0,201.02,151.82
2016,2,28,16,0,226.0,148.0,1.9,16.0,232.0,160.98,119.43
2016,2,28,16,15,202.5,131.5,1.85,15.5,199.0,126.66,92.68
2016,2,28,16,30,179.0,115.0,1.8,15.0,166.0,97.57,72.73
2016,2,28,16,45,159.0,94.0,1.75,14.5,133.0,73.16,59.38
2016,2,28,17,0,139.0,73.0,1.7,14.0,100.0,56.12,44.02
2016,2,28,17,15,101.0,53.0,1.8,13.5,69.5,42.71,31.59
2016,2,28,17,30,63.0,33.0,1.9,13.0,39.0,27.25,16.27
2016,2,28,17,45,31.5,16.5,2.0,13.0,19.5,14.01,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.5,9.0,1.45,9.5,13.5,51.6,0.0
2016,2,29,7,0,183.0,18.0,1.4,10.0,27.0,140.6,10.54
2016,2,29,7,15,314.0,30.0,1.45,10.5,67.5,252.43,197.93
2016,2,29,7,30,445.0,42.0,1.5,11.0,108.0,364.15,299.54
2016,2,29,7,45,533.0,48.5,1.55,11.5,157.5,452.06,375.2
2016,2,29,8,0,621.0,55.0,1.6,12.0,207.0,546.35,451.76
2016,2,29,8,15,670.0,60.5,1.55,12.5,256.5,610.28,500.1
2016,2,29,8,30,719.0,66.0,1.5,13.0,306.0,681.12,551.4
2016,2,29,8,45,406.0,121.0,1.5,13.5,260.5,511.76,419.0
2016,2,29,9,0,93.0,176.0,1.5,14.0,215.0,272.43,222.65
2016,2,29,9,15,93.0,195.0,1.5,14.5,237.5,294.19,240.14
2016,2,29,9,30,93.0,214.0,1.5,15.0,260.0,315.58,255.82
2016,2,29,9,45,93.0,231.5,1.5,16.0,280.5,334.64,268.95
2016,2,29,10,0,93.0,249.0,1.5,17.0,301.0,353.3,281.55
2016,2,29,10,15,192.0,259.5,1.45,17.0,374.5,475.63,376.8
2016,2,29,10,30,291.0,270.0,1.4,17.0,448.0,599.53,468.54
2016,2,29,10,45,445.0,233.5,1.35,17.0,518.5,720.88,556.99
2016,2,29,11,0,599.0,197.0,1.3,17.0,589.0,830.6,633.97
2016,2,29,11,15,752.0,146.5,1.3,17.0,651.5,914.69,688.76
2016,2,29,11,30,905.0,96.0,1.3,17.0,714.0,975.97,727.51
2016,2,29,11,45,915.0,93.0,1.3,17.5,725.5,967.05,719.03
2016,2,29,12,0,925.0,90.0,1.3,18.0,737.0,954.14,709.05
2016,2,29,12,15,926.0,90.0,1.25,18.0,739.0,932.56,694.12
2016,2,29,12,30,927.0,90.0,1.2,18.0,741.0,907.32,676.98
2016,2,29,12,45,927.0,89.0,1.2,18.5,735.0,876.58,655.81
2016,2,29,13,0,927.0,88.0,1.2,19.0,729.0,842.48,632.47
2016,2,29,13,15,922.5,87.5,1.15,19.0,715.0,802.25,605.46
2016,2,29,13,30,918.0,87.0,1.1,19.0,701.0,759.28,576.49
2016,2,29,13,45,907.0,87.5,1.05,19.5,678.0,710.4,541.37
2016,2,29,14,0,896.0,88.0,1.0,20.0,655.0,659.76,503.07
2016,2,29,14,15,885.5,87.0,0.9,20.0,625.5,606.41,462.45
2016,2,29,14,30,875.0,86.0,0.8,20.0,596.0,551.83,419.84
2016,2,29,14,45,853.0,86.0,0.75,20.0,558.5,491.78,372.41
2016,2,29,15,0,831.0,86.0,0.7,20.0,521.0,431.6,323.45
2016,2,29,15,15,810.0,83.5,0.6,20.0,479.5,370.34,271.99
2016,2,29,15,30,789.0,81.0,0.5,20.0,438.0,310.28,220.34
2016,2,29,15,45,657.5,93.0,0.4,20.0,370.0,235.9,161.08
2016,2,29,16,0,526.0,105.0,0.3,20.0,302.0,179.0,118.06
2016,2,29,16,15,487.0,97.0,0.25,19.5,259.5,129.14,80.63
2016,2,29,16,30,448.0,89.0,0.2,19.0,217.0,85.74,54.75
2016,2,29,16,45,396.0,76.5,0.2,19.0,173.5,56.8,44.13
2016,2,29,17,0,344.0,64.0,0.2,19.0,130.0,48.34,36.53
2016,2,29,17,15,273.0,48.5,0.2,18.5,91.0,37.21,26.42
2016,2,29,17,30,202.0,33.0,0.2,18.0,52.0,25.7,15.28
2016,2,29,17,45,101.0,16.5,0.2,18.0,26.0,12.97,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,99.0,10.0,1.6,11.5,15.0,56.24,0.0
2016,3,1,7,0,198.0,20.0,1.6,12.0,30.0,152.91,43.33
2016,3,1,7,15,320.5,32.0,1.65,12.5,71.0,259.02,203.89
2016,3,1,7,30,443.0,44.0,1.7,13.0,112.0,366.16,299.99
2016,3,1,7,45,525.5,50.5,1.8,13.5,160.5,450.64,372.5
2016,3,1,8,0,608.0,57.0,1.9,14.0,209.0,540.91,445.85
2016,3,1,8,15,671.5,57.0,1.9,14.5,257.5,608.59,497.33
2016,3,1,8,30,735.0,57.0,1.9,15.0,306.0,683.85,552.3
2016,3,1,8,45,625.5,92.0,1.95,15.5,325.5,666.85,537.34
2016,3,1,9,0,516.0,127.0,2.0,16.0,345.0,625.56,504.68
2016,3,1,9,15,489.0,149.5,2.1,16.0,373.5,641.55,515.67
2016,3,1,9,30,462.0,172.0,2.2,16.0,402.0,653.51,522.77
2016,3,1,9,45,543.0,161.5,2.3,16.5,451.5,723.22,573.92
2016,3,1,10,0,624.0,151.0,2.4,17.0,501.0,802.21,628.59
2016,3,1,10,15,767.0,116.5,2.45,17.0,571.5,897.15,693.86
2016,3,1,10,30,910.0,82.0,2.5,17.0,642.0,986.75,753.71
2016,3,1,10,45,920.0,82.0,2.55,17.5,668.0,996.92,757.58
2016,3,1,11,0,930.0,82.0,2.6,18.0,694.0,1003.22,759.79
2016,3,1,11,15,935.5,83.0,2.6,18.0,712.5,1002.41,758.35
2016,3,1,11,30,941.0,84.0,2.6,18.0,731.0,997.56,754.45
2016,3,1,11,45,946.0,83.5,2.6,18.0,741.5,986.44,746.52
2016,3,1,12,0,951.0,83.0,2.6,18.0,752.0,971.31,736.1
2016,3,1,12,15,951.5,83.0,2.55,18.0,754.0,948.74,720.33
2016,3,1,12,30,952.0,83.0,2.5,18.0,756.0,922.43,702.17
2016,3,1,12,45,949.5,83.0,2.5,18.0,749.0,889.98,680.3
2016,3,1,13,0,947.0,83.0,2.5,18.0,742.0,854.21,656.13
2016,3,1,13,15,942.0,82.5,2.5,18.0,727.0,812.85,627.92
2016,3,1,13,30,937.0,82.0,2.5,18.0,712.0,768.73,597.56
2016,3,1,13,45,930.5,80.5,2.5,18.0,689.5,720.0,563.12
2016,3,1,14,0,924.0,79.0,2.5,18.0,667.0,669.1,524.53
2016,3,1,14,15,912.5,77.5,2.45,17.5,636.5,613.35,481.95
2016,3,1,14,30,901.0,76.0,2.4,17.0,606.0,556.43,437.06
2016,3,1,14,45,887.0,74.0,2.4,17.0,569.5,496.94,388.04
2016,3,1,15,0,873.0,72.0,2.4,17.0,533.0,437.1,337.13
2016,3,1,15,15,852.5,70.0,2.35,16.5,490.5,374.89,283.34
2016,3,1,15,30,832.0,68.0,2.3,16.0,448.0,313.65,228.94
2016,3,1,15,45,720.5,79.0,2.3,16.0,384.0,241.32,168.03
2016,3,1,16,0,609.0,90.0,2.3,16.0,320.0,180.31,118.82
2016,3,1,16,15,574.5,82.5,2.1,15.5,276.0,127.91,77.8
2016,3,1,16,30,540.0,75.0,1.9,15.0,232.0,79.76,48.41
2016,3,1,16,45,554.0,60.0,1.75,14.5,194.5,45.23,34.75
2016,3,1,17,0,568.0,45.0,1.6,14.0,157.0,34.59,25.15
2016,3,1,17,15,470.0,37.0,1.5,13.5,111.0,29.03,19.86
2016,3,1,17,30,372.0,29.0,1.4,13.0,65.0,23.35,13.87
2016,3,1,17,45,186.0,14.5,1.35,13.0,32.5,11.49,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.0,0.9,12.5,4.0,3.64,0.0
2016,3,2,7,0,0.0,8.0,1.0,13.0,8.0,7.02,0.0
2016,3,2,7,15,0.0,18.5,1.05,13.5,18.5,16.27,7.66
2016,3,2,7,30,0.0,29.0,1.1,14.0,29.0,25.55,15.95
2016,3,2,7,45,0.0,41.0,1.15,14.5,41.0,36.16,25.23
2016,3,2,8,0,0.0,53.0,1.2,15.0,53.0,46.8,34.4
2016,3,2,8,15,0.0,65.0,1.2,15.0,65.0,57.86,43.87
2016,3,2,8,30,0.0,77.0,1.2,15.0,77.0,69.21,53.43
2016,3,2,8,45,1.0,110.5,1.2,15.5,111.0,104.13,82.51
2016,3,2,9,0,2.0,144.0,1.2,16.0,145.0,139.74,111.5
2016,3,2,9,15,10.0,165.0,1.2,16.5,170.5,167.75,134.04
2016,3,2,9,30,18.0,186.0,1.2,17.0,196.0,196.05,156.44
2016,3,2,9,45,145.0,217.0,1.3,17.5,299.5,381.77,305.8
2016,3,2,10,0,272.0,248.0,1.4,18.0,403.0,557.41,438.2
2016,3,2,10,15,574.0,168.5,1.45,18.0,518.0,780.11,602.84
2016,3,2,10,30,876.0,89.0,1.5,18.0,633.0,964.17,724.91
2016,3,2,10,45,882.5,91.0,1.6,18.0,658.0,973.18,728.83
2016,3,2,11,0,889.0,93.0,1.7,18.0,683.0,978.4,732.62
2016,3,2,11,15,895.0,94.0,1.8,18.0,701.0,978.1,732.93
2016,3,2,11,30,901.0,95.0,1.9,18.0,719.0,973.92,730.83
2016,3,2,11,45,719.0,170.5,2.0,18.5,672.5,888.34,672.73
2016,3,2,12,0,537.0,246.0,2.1,19.0,626.0,778.94,594.88
2016,3,2,12,15,530.5,249.0,2.15,18.5,625.5,759.74,583.35
2016,3,2,12,30,524.0,252.0,2.2,18.0,625.0,738.48,569.42
2016,3,2,12,45,335.0,295.5,2.3,18.0,533.5,591.72,460.13
2016,3,2,13,0,146.0,339.0,2.4,18.0,442.0,457.1,356.63
2016,3,2,13,15,140.0,336.0,2.4,18.0,433.0,439.67,344.05
2016,3,2,13,30,134.0,333.0,2.4,18.0,424.0,422.22,330.79
2016,3,2,13,45,227.5,307.0,2.45,18.0,455.5,450.11,354.04
2016,3,2,14,0,321.0,281.0,2.5,18.0,487.0,476.56,375.04
2016,3,2,14,15,312.5,269.0,2.5,17.5,462.0,439.41,346.64
2016,3,2,14,30,304.0,257.0,2.5,17.0,437.0,402.59,318.26
2016,3,2,14,45,275.5,244.5,2.5,17.0,400.5,356.31,281.37
2016,3,2,15,0,247.0,232.0,2.5,17.0,364.0,312.88,246.34
2016,3,2,15,15,151.0,211.0,2.45,16.5,290.0,239.57,188.7
2016,3,2,15,30,55.0,190.0,2.4,16.0,216.0,180.01,142.59
2016,3,2,15,45,54.0,171.5,2.35,16.0,195.0,158.39,124.89
2016,3,2,16,0,53.0,153.0,2.3,16.0,174.0,137.13,107.36
2016,3,2,16,15,44.5,133.5,2.15,15.5,149.5,114.69,89.49
2016,3,2,16,30,36.0,114.0,2.0,15.0,125.0,93.64,73.05
2016,3,2,16,45,30.0,93.5,1.9,14.5,101.5,75.17,61.26
2016,3,2,17,0,24.0,73.0,1.8,14.0,78.0,59.63,47.29
2016,3,2,17,15,12.0,52.5,1.8,13.5,55.0,44.49,33.42
2016,3,2,17,30,0.0,32.0,1.8,13.0,32.0,27.71,17.68
2016,3,2,17,45,0.0,16.0,1.8,13.0,16.0,14.1,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.55,13.0,9.0,8.19,0.0
2016,3,3,7,0,0.0,18.0,1.6,13.0,18.0,15.86,3.32
2016,3,3,7,15,10.5,37.5,1.55,13.0,39.5,48.28,34.23
2016,3,3,7,30,21.0,57.0,1.5,13.0,61.0,77.7,60.45
2016,3,3,7,45,33.0,78.0,1.5,13.5,85.5,110.31,88.95
2016,3,3,8,0,45.0,99.0,1.5,14.0,110.0,143.24,117.23
2016,3,3,8,15,53.0,119.5,1.4,14.0,135.5,172.9,142.27
2016,3,3,8,30,61.0,140.0,1.3,14.0,161.0,202.83,166.96
2016,3,3,8,45,41.5,151.5,1.2,14.5,166.5,198.0,161.52
2016,3,3,9,0,22.0,163.0,1.1,15.0,172.0,178.32,143.99
2016,3,3,9,15,11.0,151.5,1.1,15.0,156.0,153.44,122.96
2016,3,3,9,30,0.0,140.0,1.1,15.0,140.0,129.82,102.89
2016,3,3,9,45,22.0,188.5,1.1,15.0,201.5,200.23,160.82
2016,3,3,10,0,44.0,237.0,1.1,15.0,263.0,290.54,232.51
2016,3,3,10,15,31.5,234.0,1.1,15.0,253.0,272.13,216.61
