Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,30,19.0,231.0,1.1,15.0,243.0,237.91,188.9
2016,3,3,10,45,12.5,217.5,1.15,15.5,226.0,216.15,171.03
2016,3,3,11,0,6.0,204.0,1.2,16.0,209.0,195.13,153.68
2016,3,3,11,15,30.0,255.0,1.3,16.0,276.5,284.75,225.02
2016,3,3,11,30,54.0,306.0,1.4,16.0,344.0,361.35,284.13
2016,3,3,11,45,55.0,309.5,1.5,16.0,348.5,362.52,284.61
2016,3,3,12,0,56.0,313.0,1.6,16.0,353.0,363.46,285.4
2016,3,3,12,15,41.0,296.5,1.5,16.0,326.0,328.5,257.88
2016,3,3,12,30,26.0,280.0,1.4,16.0,299.0,281.92,221.46
2016,3,3,12,45,36.0,292.0,1.35,16.0,317.5,312.59,245.58
2016,3,3,13,0,46.0,304.0,1.3,16.0,336.0,329.26,258.4
2016,3,3,13,15,46.5,297.5,1.2,16.0,329.5,318.88,250.23
2016,3,3,13,30,47.0,291.0,1.1,16.0,323.0,308.44,242.17
2016,3,3,13,45,31.5,262.0,1.05,16.0,283.5,265.41,208.7
2016,3,3,14,0,16.0,233.0,1.0,16.0,244.0,219.28,172.64
2016,3,3,14,15,13.0,218.5,1.0,16.0,227.5,202.68,159.88
2016,3,3,14,30,10.0,204.0,1.0,16.0,211.0,186.53,147.3
2016,3,3,14,45,26.5,212.0,1.0,16.0,227.0,199.92,158.32
2016,3,3,15,0,43.0,220.0,1.0,16.0,243.0,212.32,168.17
2016,3,3,15,15,21.5,173.5,0.9,15.5,185.0,159.43,126.19
2016,3,3,15,30,0.0,127.0,0.8,15.0,127.0,111.27,87.79
2016,3,3,15,45,5.0,132.5,0.7,15.0,134.5,116.22,92.05
2016,3,3,16,0,10.0,138.0,0.6,15.0,142.0,119.75,94.9
2016,3,3,16,15,5.0,120.5,0.6,14.5,122.5,102.85,81.41
2016,3,3,16,30,0.0,103.0,0.6,14.0,103.0,86.76,68.37
2016,3,3,16,45,0.0,83.0,0.6,14.0,83.0,70.0,56.8
2016,3,3,17,0,0.0,63.0,0.6,14.0,63.0,53.82,42.21
2016,3,3,17,15,0.0,45.0,0.6,14.0,45.0,38.94,28.6
2016,3,3,17,30,0.0,27.0,0.6,14.0,27.0,23.81,14.51
2016,3,3,17,45,0.0,13.5,0.65,14.0,13.5,11.88,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,1.3,12.5,7.0,6.37,0.0
2016,3,4,7,0,0.0,14.0,1.3,13.0,14.0,12.31,2.22
2016,3,4,7,15,0.0,30.0,1.3,13.0,30.0,26.46,16.27
2016,3,4,7,30,0.0,46.0,1.3,13.0,46.0,42.53,30.47
2016,3,4,7,45,0.0,64.0,1.3,13.5,64.0,60.66,46.24
2016,3,4,8,0,0.0,82.0,1.3,14.0,82.0,78.48,61.48
2016,3,4,8,15,0.0,100.5,1.35,14.5,100.5,96.7,76.77
2016,3,4,8,30,0.0,119.0,1.4,15.0,119.0,114.78,91.63
2016,3,4,8,45,0.0,108.0,1.5,15.5,108.0,100.13,79.03
2016,3,4,9,0,0.0,97.0,1.6,16.0,97.0,87.6,68.26
2016,3,4,9,15,36.5,159.0,1.75,16.0,178.0,196.91,159.5
2016,3,4,9,30,73.0,221.0,1.9,16.0,259.0,303.83,245.51
2016,3,4,9,45,36.5,172.0,2.05,16.5,191.0,208.79,167.47
2016,3,4,10,0,0.0,123.0,2.2,17.0,123.0,111.25,86.55
2016,3,4,10,15,0.0,137.5,2.2,17.0,137.5,125.03,97.76
2016,3,4,10,30,0.0,152.0,2.2,17.0,152.0,138.81,108.73
2016,3,4,10,45,0.0,137.0,2.25,17.0,137.0,123.91,96.47
2016,3,4,11,0,0.0,122.0,2.3,17.0,122.0,109.48,84.64
2016,3,4,11,15,0.0,70.0,2.25,16.5,70.0,62.05,45.86
2016,3,4,11,30,0.0,18.0,2.2,16.0,18.0,15.92,7.65
2016,3,4,11,45,0.0,49.0,2.2,16.0,49.0,43.4,30.53
2016,3,4,12,0,0.0,80.0,2.2,16.0,80.0,70.97,53.27
2016,3,4,12,15,0.0,59.5,2.3,16.0,59.5,52.74,38.2
2016,3,4,12,30,0.0,39.0,2.4,16.0,39.0,34.53,23.13
2016,3,4,12,45,0.0,64.0,2.5,16.0,64.0,56.74,41.54
2016,3,4,13,0,0.0,89.0,2.6,16.0,89.0,78.98,59.88
2016,3,4,13,15,0.0,87.0,2.6,16.0,87.0,77.19,58.43
2016,3,4,13,30,0.0,85.0,2.6,16.0,85.0,75.39,57.01
2016,3,4,13,45,0.0,58.5,2.65,16.0,58.5,51.81,37.57
2016,3,4,14,0,0.0,32.0,2.7,16.0,32.0,28.29,18.05
2016,3,4,14,15,35.0,148.5,2.6,15.5,170.0,155.3,123.68
2016,3,4,14,30,70.0,265.0,2.5,15.0,308.0,276.5,221.3
2016,3,4,14,45,43.0,231.0,2.4,15.0,257.0,226.78,181.11
2016,3,4,15,0,16.0,197.0,2.3,15.0,206.0,179.72,143.42
2016,3,4,15,15,8.0,151.5,2.25,15.0,156.0,135.76,107.87
2016,3,4,15,30,0.0,106.0,2.2,15.0,106.0,93.33,73.14
2016,3,4,15,45,0.0,68.0,2.15,15.0,68.0,60.11,45.48
2016,3,4,16,0,0.0,30.0,2.1,15.0,30.0,26.43,16.98
2016,3,4,16,15,0.0,26.0,2.15,15.0,26.0,22.89,14.0
2016,3,4,16,30,0.0,22.0,2.2,15.0,22.0,19.35,10.98
2016,3,4,16,45,0.0,17.5,2.3,15.0,17.5,15.38,8.13
2016,3,4,17,0,0.0,13.0,2.4,15.0,13.0,11.42,4.52
2016,3,4,17,15,0.0,9.0,2.45,14.5,9.0,7.9,1.3
2016,3,4,17,30,0.0,5.0,2.5,14.0,5.0,4.38,0.0
2016,3,4,17,45,0.0,2.5,2.6,14.0,2.5,2.19,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.0,3.15,14.5,3.0,2.73,0.0
2016,3,5,7,0,0.0,6.0,3.3,15.0,6.0,5.26,0.0
2016,3,5,7,15,0.0,12.5,3.35,15.0,12.5,10.98,3.41
2016,3,5,7,30,0.0,19.0,3.4,15.0,19.0,16.7,8.47
2016,3,5,7,45,0.0,26.5,3.5,15.0,26.5,23.32,14.27
2016,3,5,8,0,0.0,34.0,3.6,15.0,34.0,29.95,20.02
2016,3,5,8,15,0.0,41.5,3.75,15.0,41.5,36.59,25.72
2016,3,5,8,30,0.0,49.0,3.9,15.0,49.0,43.24,31.35
2016,3,5,8,45,0.0,50.0,4.05,15.5,50.0,44.13,31.96
2016,3,5,9,0,0.0,51.0,4.2,16.0,51.0,45.03,32.55
2016,3,5,9,15,0.0,43.5,4.25,16.0,43.5,38.4,26.86
2016,3,5,9,30,0.0,36.0,4.3,16.0,36.0,31.78,21.2
2016,3,5,9,45,3.5,113.5,4.35,16.0,115.5,105.59,82.91
2016,3,5,10,0,7.0,191.0,4.4,16.0,195.0,186.67,149.25
2016,3,5,10,15,3.5,180.0,4.45,16.0,182.0,170.77,135.75
2016,3,5,10,30,0.0,169.0,4.5,16.0,169.0,155.52,122.95
2016,3,5,10,45,0.0,124.0,4.6,16.5,124.0,111.47,86.64
2016,3,5,11,0,0.0,79.0,4.7,17.0,79.0,70.04,52.41
2016,3,5,11,15,0.0,122.0,4.75,17.0,122.5,109.37,84.62
2016,3,5,11,30,0.0,165.0,4.8,17.0,166.0,149.89,117.44
2016,3,5,11,45,2.5,181.5,4.85,17.5,184.5,167.71,131.57
2016,3,5,12,0,5.0,198.0,4.9,18.0,203.0,185.38,145.52
2016,3,5,12,15,2.5,123.0,4.9,17.5,125.5,112.24,86.63
2016,3,5,12,30,0.0,48.0,4.9,17.0,48.0,42.53,29.58
2016,3,5,12,45,21.0,176.0,4.9,17.0,191.0,183.47,145.35
2016,3,5,13,0,42.0,304.0,4.9,17.0,334.0,325.41,258.4
2016,3,5,13,15,43.0,297.0,5.05,17.0,327.5,315.11,250.21
2016,3,5,13,30,44.0,290.0,5.2,17.0,321.0,304.74,242.31
2016,3,5,13,45,25.5,248.0,5.35,17.0,266.0,241.02,191.52
2016,3,5,14,0,7.0,206.0,5.5,17.0,211.0,188.79,149.47
2016,3,5,14,15,3.5,132.0,6.0,16.5,134.5,119.32,93.37
2016,3,5,14,30,0.0,58.0,6.5,16.0,58.0,51.32,37.33
2016,3,5,14,45,0.0,47.5,7.05,16.0,47.5,41.99,29.63
2016,3,5,15,0,0.0,37.0,7.6,16.0,37.0,32.67,21.88
2016,3,5,15,15,0.0,22.5,7.85,16.0,22.5,19.84,11.12
2016,3,5,15,30,0.0,8.0,8.1,16.0,8.0,7.04,0.31
2016,3,5,15,45,0.0,8.0,8.4,16.0,8.0,7.04,0.32
2016,3,5,16,0,0.0,8.0,8.7,16.0,8.0,7.04,0.33
2016,3,5,16,15,0.0,7.0,8.65,15.5,7.0,6.15,0.0
2016,3,5,16,30,0.0,6.0,8.6,15.0,6.0,5.27,0.0
2016,3,5,16,45,0.0,4.5,8.6,15.0,4.5,3.95,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,61.0,16.5,2.5,11.5,21.5,44.67,0.0
2016,3,6,7,0,122.0,33.0,2.5,12.0,43.0,128.28,88.53
2016,3,6,7,15,235.0,49.0,2.65,12.0,85.0,230.82,187.61
2016,3,6,7,30,348.0,65.0,2.8,12.0,127.0,333.16,277.79
2016,3,6,7,45,426.0,75.5,3.0,12.5,175.5,414.37,347.87
2016,3,6,8,0,504.0,86.0,3.2,13.0,224.0,505.47,423.43
2016,3,6,8,15,556.5,93.5,3.3,13.0,273.5,576.62,480.94
2016,3,6,8,30,609.0,101.0,3.4,13.0,323.0,649.44,537.14
2016,3,6,8,45,355.0,146.5,3.5,13.5,280.0,486.22,404.11
2016,3,6,9,0,101.0,192.0,3.6,14.0,237.0,296.77,244.46
2016,3,6,9,15,415.0,157.5,3.65,14.0,370.5,588.35,484.51
2016,3,6,9,30,729.0,123.0,3.7,14.0,504.0,853.92,684.16
2016,3,6,9,45,746.5,127.0,3.75,14.0,541.5,887.54,705.17
2016,3,6,10,0,764.0,131.0,3.8,14.0,579.0,918.41,725.87
2016,3,6,10,15,778.0,133.5,3.8,14.0,611.5,941.08,740.38
2016,3,6,10,30,792.0,136.0,3.8,14.0,644.0,960.47,752.67
2016,3,6,10,45,586.5,213.0,3.8,14.5,597.0,839.1,662.64
2016,3,6,11,0,381.0,290.0,3.8,15.0,550.0,703.31,556.45
2016,3,6,11,15,412.5,287.5,3.85,15.0,575.5,724.67,573.38
2016,3,6,11,30,444.0,285.0,3.9,15.0,601.0,759.91,599.07
2016,3,6,11,45,428.0,295.5,3.95,15.0,603.5,744.84,586.92
2016,3,6,12,0,412.0,306.0,4.0,15.0,606.0,714.15,563.97
2016,3,6,12,15,315.5,329.5,4.1,15.0,559.5,638.57,505.35
2016,3,6,12,30,219.0,353.0,4.2,15.0,513.0,552.06,438.07
2016,3,6,12,45,188.5,351.5,4.3,15.0,488.5,513.75,408.64
2016,3,6,13,0,158.0,350.0,4.4,15.0,464.0,476.7,379.73
2016,3,6,13,15,156.0,344.0,4.45,15.0,454.5,458.68,366.0
2016,3,6,13,30,154.0,338.0,4.5,15.0,445.0,440.37,351.91
2016,3,6,13,45,134.0,323.5,4.6,15.0,414.5,401.38,321.36
2016,3,6,14,0,114.0,309.0,4.7,15.0,384.0,357.71,286.96
2016,3,6,14,15,143.5,296.0,4.75,14.5,386.5,359.36,289.29
2016,3,6,14,30,173.0,283.0,4.8,14.0,389.0,351.35,283.46
2016,3,6,14,45,93.5,240.0,4.85,14.0,297.0,258.5,208.39
2016,3,6,15,0,14.0,197.0,4.9,14.0,205.0,178.8,143.74
2016,3,6,15,15,7.0,163.0,4.9,13.5,167.0,145.22,116.64
2016,3,6,15,30,0.0,129.0,4.9,13.0,129.0,112.98,90.32
2016,3,6,15,45,0.0,123.5,4.9,13.0,123.5,107.61,86.08
2016,3,6,16,0,0.0,118.0,4.9,13.0,118.0,102.09,81.64
2016,3,6,16,15,0.0,101.5,4.9,12.5,101.5,87.62,69.65
2016,3,6,16,30,0.0,85.0,4.9,12.0,85.0,73.33,57.63
2016,3,6,16,45,0.0,68.0,4.9,12.0,68.0,58.98,47.5
2016,3,6,17,0,0.0,51.0,4.9,12.0,51.0,44.78,34.55
2016,3,6,17,15,0.0,36.5,4.95,12.0,36.5,32.2,22.94
2016,3,6,17,30,0.0,22.0,5.0,12.0,22.0,19.37,11.05
2016,3,6,17,45,0.0,11.0,5.1,12.0,11.0,9.66,0.27
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.0,2.9,9.0,13.0,11.82,0.0
2016,3,7,7,0,0.0,26.0,3.0,9.0,26.0,24.45,13.09
2016,3,7,7,15,11.5,46.0,3.1,9.0,48.0,53.24,39.68
2016,3,7,7,30,23.0,66.0,3.2,9.0,70.0,89.17,71.7
2016,3,7,7,45,32.0,86.5,3.3,9.5,94.5,118.68,97.84
2016,3,7,8,0,41.0,107.0,3.4,10.0,119.0,148.47,123.75
2016,3,7,8,15,47.5,127.5,3.45,10.0,143.5,176.7,147.99
2016,3,7,8,30,54.0,148.0,3.5,10.0,168.0,205.13,171.96
2016,3,7,8,45,27.0,83.5,3.55,10.0,93.5,103.53,84.8
2016,3,7,9,0,0.0,19.0,3.6,10.0,19.0,16.74,8.87
2016,3,7,9,15,0.0,25.5,3.6,10.0,25.5,22.48,13.83
2016,3,7,9,30,0.0,32.0,3.6,10.0,32.0,28.24,18.74
2016,3,7,9,45,0.0,48.5,3.65,10.5,48.5,42.87,31.16
2016,3,7,10,0,0.0,65.0,3.7,11.0,65.0,57.53,43.46
2016,3,7,10,15,50.0,182.5,3.75,11.0,214.5,230.53,189.77
2016,3,7,10,30,100.0,300.0,3.8,11.0,364.0,411.62,335.92
2016,3,7,10,45,105.5,313.0,3.85,11.5,383.5,428.68,347.65
2016,3,7,11,0,111.0,326.0,3.9,12.0,403.0,445.22,359.55
2016,3,7,11,15,94.5,329.0,3.95,12.0,396.0,428.38,345.34
2016,3,7,11,30,78.0,332.0,4.0,12.0,389.0,411.6,331.35
2016,3,7,11,45,107.0,344.5,4.1,12.0,423.0,448.41,361.03
2016,3,7,12,0,136.0,357.0,4.2,12.0,457.0,498.96,400.78
2016,3,7,12,15,240.0,344.0,4.25,12.0,520.5,571.29,459.44
2016,3,7,12,30,344.0,331.0,4.3,12.0,584.0,651.51,522.6
2016,3,7,12,45,318.5,334.0,4.35,12.5,566.5,617.45,494.73
2016,3,7,13,0,293.0,337.0,4.4,13.0,549.0,583.63,467.59
2016,3,7,13,15,342.5,317.0,4.4,13.0,560.0,585.28,470.1
2016,3,7,13,30,392.0,297.0,4.4,13.0,571.0,582.41,468.7
2016,3,7,13,45,366.5,293.0,4.4,13.0,543.0,538.68,434.2
2016,3,7,14,0,341.0,289.0,4.4,13.0,515.0,496.2,400.48
2016,3,7,14,15,253.0,287.5,4.35,13.0,451.0,420.94,339.91
2016,3,7,14,30,165.0,286.0,4.3,13.0,387.0,349.55,282.23
2016,3,7,14,45,83.0,227.0,4.25,13.0,278.0,241.93,195.36
2016,3,7,15,0,1.0,168.0,4.2,13.0,169.0,148.23,118.95
2016,3,7,15,15,360.5,138.5,4.05,13.0,312.0,255.5,201.8
2016,3,7,15,30,720.0,109.0,3.9,13.0,455.0,313.78,236.12
2016,3,7,15,45,699.5,101.5,3.8,13.0,410.5,253.97,181.7
2016,3,7,16,0,679.0,94.0,3.7,13.0,366.0,196.16,130.54
2016,3,7,16,15,636.0,88.0,3.55,12.5,317.0,139.35,85.62
2016,3,7,16,30,593.0,82.0,3.4,12.0,268.0,87.87,54.1
2016,3,7,16,45,539.5,73.0,3.3,12.0,219.0,54.98,43.92
2016,3,7,17,0,486.0,64.0,3.2,12.0,170.0,49.59,38.89
2016,3,7,17,15,390.0,53.0,3.25,11.5,123.5,42.07,31.81
2016,3,7,17,30,294.0,42.0,3.3,11.0,77.0,32.61,22.67
2016,3,7,17,45,162.0,26.0,3.35,10.5,43.5,20.4,7.96
2016,3,7,18,0,30.0,10.0,3.4,10.0,10.0,9.1,0.0
2016,3,7,18,15,15.0,5.0,3.45,10.0,5.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,72.5,15.5,2.05,8.5,22.0,69.45,0.0
2016,3,8,7,0,145.0,31.0,2.0,9.0,44.0,147.68,110.89
2016,3,8,7,15,202.5,49.0,1.95,9.5,80.0,210.96,173.65
2016,3,8,7,30,260.0,67.0,1.9,10.0,116.0,279.49,234.61
2016,3,8,7,45,284.5,86.0,1.85,10.5,154.5,331.19,279.24
2016,3,8,8,0,309.0,105.0,1.8,11.0,193.0,369.16,311.23
2016,3,8,8,15,342.0,118.0,1.75,11.0,232.0,437.01,366.12
2016,3,8,8,30,375.0,131.0,1.7,11.0,271.0,491.36,408.74
2016,3,8,8,45,555.0,115.0,1.7,11.5,353.5,643.14,526.43
2016,3,8,9,0,735.0,99.0,1.7,12.0,436.0,798.57,637.37
2016,3,8,9,15,539.5,157.0,1.75,12.0,417.0,701.71,563.73
2016,3,8,9,30,344.0,215.0,1.8,12.0,398.0,581.55,469.28
2016,3,8,9,45,449.0,201.0,1.85,12.5,458.0,686.78,549.3
2016,3,8,10,0,554.0,187.0,1.9,13.0,518.0,775.88,613.61
2016,3,8,10,15,493.0,222.0,1.9,13.0,528.0,760.52,598.4
2016,3,8,10,30,432.0,257.0,1.9,13.0,538.0,740.4,580.94
2016,3,8,10,45,361.0,287.0,1.95,13.0,528.0,685.16,538.83
2016,3,8,11,0,290.0,317.0,2.0,13.0,518.0,645.49,507.57
2016,3,8,11,15,221.5,333.5,1.95,13.0,489.5,573.85,452.43
2016,3,8,11,30,153.0,350.0,1.9,13.0,461.0,520.23,410.04
2016,3,8,11,45,96.5,331.0,1.9,13.0,401.5,423.23,335.37
2016,3,8,12,0,40.0,312.0,1.9,13.0,342.0,345.73,274.18
2016,3,8,12,15,77.0,334.5,1.9,13.0,391.5,399.41,317.09
2016,3,8,12,30,114.0,357.0,1.9,13.0,441.0,450.43,356.61
2016,3,8,12,45,57.0,258.0,1.95,13.0,300.0,294.55,235.01
2016,3,8,13,0,0.0,159.0,2.0,13.0,159.0,142.69,112.43
2016,3,8,13,15,25.5,233.0,2.05,12.5,251.5,238.16,191.05
2016,3,8,13,30,51.0,307.0,2.1,12.0,344.0,325.56,261.04
2016,3,8,13,45,26.5,244.5,2.2,12.0,264.0,244.3,196.02
2016,3,8,14,0,2.0,182.0,2.3,12.0,184.0,163.69,130.76
2016,3,8,14,15,1.0,147.5,2.15,12.0,148.5,131.66,104.78
2016,3,8,14,30,0.0,113.0,2.0,12.0,113.0,100.19,78.88
2016,3,8,14,45,0.0,107.5,1.85,12.0,107.5,95.22,74.94
2016,3,8,15,0,0.0,102.0,1.7,12.0,102.0,90.27,70.98
2016,3,8,15,15,0.0,122.0,1.55,11.5,122.0,107.47,85.75
2016,3,8,15,30,0.0,142.0,1.4,11.0,142.0,123.98,99.96
2016,3,8,15,45,9.0,145.5,1.3,11.0,149.5,127.96,103.19
2016,3,8,16,0,18.0,149.0,1.2,11.0,157.0,130.06,104.73
2016,3,8,16,15,13.0,131.0,1.2,10.5,136.0,112.14,90.25
2016,3,8,16,30,8.0,113.0,1.2,10.0,115.0,95.02,76.35
2016,3,8,16,45,4.0,93.0,1.3,10.0,94.0,77.85,64.83
2016,3,8,17,0,0.0,73.0,1.4,10.0,73.0,61.74,50.15
2016,3,8,17,15,0.0,53.5,1.45,9.5,53.5,45.84,35.5
2016,3,8,17,30,0.0,34.0,1.5,9.0,34.0,29.71,20.46
2016,3,8,17,45,0.0,19.5,1.6,9.0,19.5,17.18,6.59
2016,3,8,18,0,0.0,5.0,1.7,9.0,5.0,4.55,0.0
2016,3,8,18,15,0.0,2.5,1.7,9.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.5,2.4,11.0,1.5,1.31,0.0
2016,3,9,7,0,0.0,3.0,2.4,11.0,3.0,2.63,0.0
2016,3,9,7,15,0.0,5.5,2.4,11.0,5.5,4.82,0.0
2016,3,9,7,30,0.0,8.0,2.4,11.0,8.0,7.02,0.4
2016,3,9,7,45,0.0,10.5,2.4,11.5,10.5,9.22,2.35
2016,3,9,8,0,0.0,13.0,2.4,12.0,13.0,11.42,4.28
2016,3,9,8,15,0.0,16.0,2.35,12.0,16.0,14.07,6.57
2016,3,9,8,30,0.0,19.0,2.3,12.0,19.0,16.72,8.85
2016,3,9,8,45,0.0,76.5,2.3,12.5,76.5,67.67,52.47
2016,3,9,9,0,0.0,134.0,2.3,13.0,134.0,125.06,100.47
2016,3,9,9,15,16.5,173.5,2.25,13.0,182.5,180.62,146.81
2016,3,9,9,30,33.0,213.0,2.2,13.0,231.0,254.08,206.65
2016,3,9,9,45,20.5,205.5,2.15,13.5,216.5,215.43,173.82
2016,3,9,10,0,8.0,198.0,2.1,14.0,202.0,194.03,155.34
2016,3,9,10,15,57.5,252.0,2.1,14.0,289.0,315.76,254.24
2016,3,9,10,30,107.0,306.0,2.1,14.0,376.0,424.57,339.27
2016,3,9,10,45,83.5,308.5,2.15,14.5,364.5,400.89,318.57
2016,3,9,11,0,60.0,311.0,2.2,15.0,353.0,377.17,298.64
2016,3,9,11,15,38.5,286.0,2.25,15.0,313.5,325.04,257.49
2016,3,9,11,30,17.0,261.0,2.3,15.0,274.0,259.86,205.73
2016,3,9,11,45,15.0,254.5,2.35,15.5,266.0,250.21,197.8
2016,3,9,12,0,13.0,248.0,2.4,16.0,258.0,240.8,189.91
2016,3,9,12,15,9.5,228.0,2.4,16.0,235.5,217.23,171.15
2016,3,9,12,30,6.0,208.0,2.4,16.0,213.0,194.29,152.85
2016,3,9,12,45,16.5,248.0,2.45,16.5,260.0,240.35,189.48
2016,3,9,13,0,27.0,288.0,2.5,17.0,307.0,296.04,232.86
2016,3,9,13,15,22.0,271.5,2.5,17.0,287.5,263.91,207.59
2016,3,9,13,30,17.0,255.0,2.5,17.0,268.0,242.94,191.23
2016,3,9,13,45,20.0,255.0,2.55,17.0,269.5,243.29,191.83
2016,3,9,14,0,23.0,255.0,2.6,17.0,271.0,243.22,192.04
2016,3,9,14,15,19.5,239.0,2.6,17.0,252.0,224.46,177.33
2016,3,9,14,30,16.0,223.0,2.6,17.0,233.0,206.23,163.05
2016,3,9,14,45,34.5,229.5,2.6,17.0,249.5,220.68,174.91
2016,3,9,15,0,53.0,236.0,2.6,17.0,266.0,229.46,181.87
2016,3,9,15,15,54.0,219.5,2.5,16.5,247.5,209.79,166.32
2016,3,9,15,30,55.0,203.0,2.4,16.0,229.0,190.14,150.62
2016,3,9,15,45,42.5,180.0,2.3,16.0,199.0,162.22,128.2
2016,3,9,16,0,30.0,157.0,2.2,16.0,169.0,136.35,107.53
2016,3,9,16,15,24.5,138.0,2.05,15.5,147.0,118.79,93.67
2016,3,9,16,30,19.0,119.0,1.9,15.0,125.0,100.0,78.81
2016,3,9,16,45,12.5,99.0,1.75,15.0,103.0,82.28,67.49
2016,3,9,17,0,6.0,79.0,1.6,15.0,81.0,66.23,53.12
2016,3,9,17,15,3.0,58.5,1.6,14.5,59.5,49.66,38.16
2016,3,9,17,30,0.0,38.0,1.6,14.0,38.0,32.88,22.8
2016,3,9,17,45,0.0,22.0,1.6,13.5,22.0,19.37,8.52
2016,3,9,18,0,0.0,6.0,1.6,13.0,6.0,5.46,0.0
2016,3,9,18,15,0.0,3.0,1.65,13.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,3.35,13.5,8.5,7.46,0.0
2016,3,10,7,0,0.0,17.0,3.4,14.0,17.0,14.95,6.3
2016,3,10,7,15,0.0,29.5,3.45,14.0,29.5,25.99,16.2
2016,3,10,7,30,0.0,42.0,3.5,14.0,42.0,37.06,25.95
2016,3,10,7,45,0.0,56.0,3.55,14.5,56.0,49.86,37.02
2016,3,10,8,0,0.0,70.0,3.6,15.0,70.0,63.23,48.41
2016,3,10,8,15,0.0,84.0,3.75,15.0,84.0,76.57,59.68
2016,3,10,8,30,0.0,98.0,3.9,15.0,98.0,89.88,70.78
2016,3,10,8,45,0.0,118.0,4.05,15.5,118.0,109.48,86.86
2016,3,10,9,0,0.0,138.0,4.2,16.0,138.0,129.07,102.69
2016,3,10,9,15,0.0,79.5,4.15,16.0,79.5,70.37,53.58
2016,3,10,9,30,0.0,21.0,4.1,16.0,21.0,18.52,9.98
2016,3,10,9,45,0.0,63.5,4.1,16.0,63.5,56.18,41.53
2016,3,10,10,0,0.0,106.0,4.1,16.0,106.0,94.69,73.35
2016,3,10,10,15,0.0,108.5,4.0,16.0,108.5,96.95,75.02
2016,3,10,10,30,0.0,111.0,3.9,16.0,111.0,99.22,76.75
2016,3,10,10,45,0.0,72.0,3.8,16.0,72.0,63.82,47.46
2016,3,10,11,0,0.0,33.0,3.7,16.0,33.0,29.2,18.71
2016,3,10,11,15,0.0,65.5,3.6,16.0,65.5,58.07,42.64
2016,3,10,11,30,0.0,98.0,3.5,16.0,98.0,87.13,66.5
2016,3,10,11,45,0.0,99.0,3.45,16.0,99.0,88.05,67.18
2016,3,10,12,0,0.0,100.0,3.4,16.0,100.0,88.96,67.9
2016,3,10,12,15,0.0,108.0,3.3,16.0,108.0,96.24,73.84
2016,3,10,12,30,0.0,116.0,3.2,16.0,116.0,103.5,79.75
2016,3,10,12,45,0.0,103.0,3.15,16.0,103.0,91.63,70.07
2016,3,10,13,0,0.0,90.0,3.1,16.0,90.0,79.91,60.51
2016,3,10,13,15,0.0,74.5,3.0,16.0,74.5,66.09,49.19
2016,3,10,13,30,0.0,59.0,2.9,16.0,59.0,52.29,37.85
2016,3,10,13,45,0.0,64.5,2.8,16.0,64.5,57.16,41.95
2016,3,10,14,0,0.0,70.0,2.7,16.0,70.0,62.03,46.04
2016,3,10,14,15,0.0,58.0,2.55,16.0,58.0,51.35,37.26
2016,3,10,14,30,0.0,46.0,2.4,16.0,46.0,40.68,28.45
2016,3,10,14,45,0.0,45.0,2.3,16.0,45.0,39.78,27.78
2016,3,10,15,0,0.0,44.0,2.2,16.0,44.0,38.88,27.1
2016,3,10,15,15,0.0,45.0,2.1,15.5,45.0,39.75,27.97
2016,3,10,15,30,0.0,46.0,2.0,15.0,46.0,40.62,28.86
2016,3,10,15,45,0.0,68.0,1.9,15.0,68.0,60.12,45.45
2016,3,10,16,0,0.0,90.0,1.8,15.0,90.0,79.09,61.57
2016,3,10,16,15,0.0,78.0,1.75,15.0,78.0,68.65,52.89
2016,3,10,16,30,0.0,66.0,1.7,15.0,66.0,58.3,44.2
2016,3,10,16,45,0.0,54.0,1.7,15.0,54.0,47.68,36.96
2016,3,10,17,0,0.0,42.0,1.7,15.0,42.0,37.04,27.38
2016,3,10,17,15,0.0,31.0,1.8,14.5,31.0,27.31,18.54
2016,3,10,17,30,0.0,20.0,1.9,14.0,20.0,17.59,9.63
2016,3,10,17,45,0.0,11.5,2.05,14.0,11.5,10.1,1.98
2016,3,10,18,0,0.0,3.0,2.2,14.0,3.0,2.73,0.0
2016,3,10,18,15,0.0,1.5,2.3,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,5.15,13.0,4.5,3.94,0.0
2016,3,11,7,0,0.0,9.0,5.2,13.0,9.0,7.9,0.74
2016,3,11,7,15,0.0,15.5,5.15,13.0,15.5,13.62,5.86
2016,3,11,7,30,0.0,22.0,5.1,13.0,22.0,19.35,10.93
2016,3,11,7,45,0.0,28.5,5.05,13.0,28.5,25.09,15.98
2016,3,11,8,0,0.0,35.0,5.0,13.0,35.0,30.83,20.98
2016,3,11,8,15,0.0,42.0,4.85,12.5,42.0,37.03,26.35
2016,3,11,8,30,0.0,49.0,4.7,12.0,49.0,43.24,31.69
2016,3,11,8,45,0.0,50.0,4.55,12.0,50.0,44.14,32.37
2016,3,11,9,0,0.0,51.0,4.4,12.0,51.0,45.04,33.04
2016,3,11,9,15,0.0,78.0,4.45,12.0,78.0,69.03,53.35
2016,3,11,9,30,0.0,105.0,4.5,12.0,105.0,94.07,74.33
2016,3,11,9,45,0.0,79.0,4.6,12.0,79.0,69.96,53.81
2016,3,11,10,0,0.0,53.0,4.7,12.0,53.0,46.89,34.2
2016,3,11,10,15,14.0,157.5,4.45,12.0,167.5,157.78,127.53
2016,3,11,10,30,28.0,262.0,4.2,12.0,282.0,294.99,239.26
2016,3,11,10,45,23.5,260.5,4.0,12.5,277.5,269.52,217.36
2016,3,11,11,0,19.0,259.0,3.8,13.0,273.0,262.07,210.48
2016,3,11,11,15,9.5,207.5,3.6,13.0,214.5,200.24,160.11
2016,3,11,11,30,0.0,156.0,3.4,13.0,156.0,141.06,111.49
2016,3,11,11,45,10.0,216.0,3.25,13.5,223.5,207.55,165.62
2016,3,11,12,0,20.0,276.0,3.1,14.0,291.0,274.46,218.7
2016,3,11,12,15,42.0,310.0,3.15,14.0,342.0,340.9,271.44
2016,3,11,12,30,64.0,344.0,3.2,14.0,393.0,391.79,311.36
2016,3,11,12,45,32.0,222.5,3.25,14.0,247.0,237.69,189.59
2016,3,11,13,0,0.0,101.0,3.3,14.0,101.0,89.8,69.0
2016,3,11,13,15,129.0,220.0,3.6,14.0,312.5,314.22,254.58
2016,3,11,13,30,258.0,339.0,3.9,14.0,524.0,524.52,419.28
2016,3,11,13,45,304.0,317.5,4.2,14.0,528.5,518.39,414.98
2016,3,11,14,0,350.0,296.0,4.5,14.0,533.0,507.72,407.85
2016,3,11,14,15,190.5,273.5,4.65,13.5,402.0,365.27,294.93
2016,3,11,14,30,31.0,251.0,4.8,13.0,271.0,241.82,194.98
2016,3,11,14,45,15.5,182.0,4.95,13.0,192.0,168.04,135.05
2016,3,11,15,0,0.0,113.0,5.1,13.0,113.0,99.91,78.77
2016,3,11,15,15,0.0,133.0,5.0,12.5,133.0,116.95,93.48
2016,3,11,15,30,0.0,153.0,4.9,12.0,153.0,133.22,107.58
2016,3,11,15,45,0.0,123.0,4.85,12.0,123.0,107.27,85.98
2016,3,11,16,0,0.0,93.0,4.8,12.0,93.0,81.62,64.45
2016,3,11,16,15,0.0,81.0,4.65,11.5,81.0,71.17,55.79
2016,3,11,16,30,0.0,69.0,4.5,11.0,69.0,60.79,47.06
2016,3,11,16,45,0.0,56.5,4.4,11.0,56.5,49.9,39.56
2016,3,11,17,0,0.0,44.0,4.3,11.0,44.0,38.82,29.44
2016,3,11,17,15,0.0,32.5,4.2,10.5,32.5,28.64,20.07
2016,3,11,17,30,0.0,21.0,4.1,10.0,21.0,18.48,10.64
2016,3,11,17,45,0.0,12.0,4.05,10.0,12.0,10.54,2.64
2016,3,11,18,0,0.0,3.0,4.0,10.0,3.0,2.73,0.0
2016,3,11,18,15,0.0,1.5,3.95,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.0,3.45,10.5,15.0,13.2,0.39
2016,3,12,7,0,0.0,30.0,3.6,11.0,30.0,27.13,16.68
2016,3,12,7,15,1.5,51.5,3.7,11.0,51.5,51.2,37.97
2016,3,12,7,30,3.0,73.0,3.8,11.0,73.0,74.51,58.54
2016,3,12,7,45,12.0,94.0,3.95,11.0,97.5,102.02,82.74
2016,3,12,8,0,21.0,115.0,4.1,11.0,122.0,130.0,107.07
2016,3,12,8,15,30.0,135.0,4.2,11.0,146.0,169.45,140.76
2016,3,12,8,30,39.0,155.0,4.3,11.0,170.0,198.64,165.34
2016,3,12,8,45,27.0,164.0,4.4,11.5,175.5,196.3,162.18
2016,3,12,9,0,15.0,173.0,4.5,12.0,181.0,179.83,147.25
2016,3,12,9,15,75.0,211.5,4.55,12.0,253.0,292.23,241.91
2016,3,12,9,30,135.0,250.0,4.6,12.0,325.0,411.02,338.83
2016,3,12,9,45,69.5,219.5,4.65,12.5,258.5,292.62,239.98
2016,3,12,10,0,4.0,189.0,4.7,13.0,192.0,180.24,144.94
2016,3,12,10,15,5.0,197.0,4.75,13.0,201.0,188.35,151.5
2016,3,12,10,30,6.0,205.0,4.8,13.0,210.0,196.5,157.94
2016,3,12,10,45,11.0,228.0,4.85,13.0,236.0,223.69,180.03
2016,3,12,11,0,16.0,251.0,4.9,13.0,262.0,250.77,201.86
2016,3,12,11,15,10.0,220.5,5.0,13.0,227.5,213.39,171.18
2016,3,12,11,30,4.0,190.0,5.1,13.0,193.0,177.26,141.47
2016,3,12,11,45,4.5,194.5,5.2,13.0,198.0,181.57,144.98
2016,3,12,12,0,5.0,199.0,5.3,13.0,203.0,185.81,148.41
2016,3,12,12,15,2.5,153.5,5.2,13.0,155.5,140.37,111.12
2016,3,12,12,30,0.0,108.0,5.1,13.0,108.0,96.21,74.66
2016,3,12,12,45,0.0,63.0,5.1,13.5,63.0,55.88,41.11
2016,3,12,13,0,0.0,18.0,5.1,14.0,18.0,15.93,7.7
2016,3,12,13,15,0.0,60.0,5.05,14.0,60.0,53.2,38.87
2016,3,12,13,30,0.0,102.0,5.0,14.0,102.0,90.63,69.99
2016,3,12,13,45,0.0,61.5,4.95,14.0,61.5,54.5,40.02
2016,3,12,14,0,0.0,21.0,4.9,14.0,21.0,18.57,9.98
2016,3,12,14,15,0.0,40.0,4.75,14.0,40.0,35.38,24.16
2016,3,12,14,30,0.0,59.0,4.6,14.0,59.0,52.22,38.36
2016,3,12,14,45,0.0,34.5,4.5,14.0,34.5,30.48,20.14
2016,3,12,15,0,0.0,10.0,4.4,14.0,10.0,8.82,1.83
2016,3,12,15,15,0.0,56.5,4.3,13.5,56.5,49.95,36.83
2016,3,12,15,30,0.0,103.0,4.2,13.0,103.0,90.81,71.58
2016,3,12,15,45,16.0,132.5,4.1,13.0,139.5,119.0,94.91
2016,3,12,16,0,32.0,162.0,4.0,13.0,176.0,140.49,112.35
2016,3,12,16,15,25.5,142.5,3.9,13.0,153.0,119.76,95.44
2016,3,12,16,30,19.0,123.0,3.8,13.0,130.0,103.24,82.26
2016,3,12,16,45,10.5,102.5,3.75,13.0,106.0,85.15,70.65
2016,3,12,17,0,2.0,82.0,3.7,13.0,82.0,68.74,55.86
2016,3,12,17,15,1.0,60.5,3.6,13.0,60.5,51.45,40.08
2016,3,12,17,30,0.0,39.0,3.5,13.0,39.0,33.89,23.94
2016,3,12,17,45,0.0,22.5,3.4,13.0,22.5,19.83,10.1
2016,3,12,18,0,0.0,6.0,3.3,13.0,6.0,5.46,0.0
2016,3,12,18,15,0.0,3.0,3.2,12.5,3.0,2.73,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.0,3.6,13.0,4.0,3.5,0.0
2016,3,13,7,0,0.0,8.0,3.7,13.0,8.0,7.02,0.12
2016,3,13,7,15,0.0,13.5,3.75,13.0,13.5,11.85,4.42
2016,3,13,7,30,0.0,19.0,3.8,13.0,19.0,16.7,8.7
2016,3,13,7,45,0.0,25.0,3.9,13.0,25.0,22.0,13.35
2016,3,13,8,0,0.0,31.0,4.0,13.0,31.0,27.3,17.94
2016,3,13,8,15,0.0,37.0,4.05,13.0,37.0,32.61,22.49
2016,3,13,8,30,0.0,43.0,4.1,13.0,43.0,37.93,26.99
2016,3,13,8,45,0.0,59.5,4.2,13.0,59.5,52.57,39.41
2016,3,13,9,0,0.0,76.0,4.3,13.0,76.0,67.24,51.73
2016,3,13,9,15,0.0,77.5,4.3,13.0,77.5,68.59,52.71
2016,3,13,9,30,0.0,79.0,4.3,13.0,79.0,69.95,53.7
2016,3,13,9,45,0.0,78.0,4.3,13.5,78.0,69.08,52.72
2016,3,13,10,0,0.0,77.0,4.3,14.0,77.0,68.21,51.77
2016,3,13,10,15,0.5,126.0,4.35,14.0,126.5,113.95,89.68
2016,3,13,10,30,1.0,175.0,4.4,14.0,176.0,161.57,128.6
2016,3,13,10,45,0.5,159.0,4.45,14.0,159.5,145.09,114.86
2016,3,13,11,0,0.0,143.0,4.5,14.0,143.0,129.08,101.6
2016,3,13,11,15,1.0,157.5,4.55,14.0,158.0,143.6,113.45
2016,3,13,11,30,2.0,172.0,4.6,14.0,173.0,158.06,125.19
2016,3,13,11,45,4.0,190.0,4.65,14.0,193.5,176.73,140.37
2016,3,13,12,0,6.0,208.0,4.7,14.0,214.0,195.25,155.37
2016,3,13,12,15,4.5,193.0,4.65,14.0,197.5,179.1,142.17
2016,3,13,12,30,3.0,178.0,4.6,14.0,181.0,163.26,129.27
2016,3,13,12,45,6.0,202.0,4.6,14.0,207.5,187.74,149.28
2016,3,13,13,0,9.0,226.0,4.6,14.0,234.0,211.87,168.89
2016,3,13,13,15,6.0,202.5,4.5,14.0,207.5,186.86,148.62
2016,3,13,13,30,3.0,179.0,4.4,14.0,181.0,162.47,128.85
2016,3,13,13,45,1.5,169.0,4.35,14.0,170.0,151.89,120.34
2016,3,13,14,0,0.0,159.0,4.3,14.0,159.0,141.54,112.0
2016,3,13,14,15,0.0,87.5,4.2,14.0,87.5,77.6,59.37
2016,3,13,14,30,0.0,16.0,4.1,14.0,16.0,14.13,6.28
2016,3,13,14,45,0.0,48.0,4.05,14.0,48.0,42.45,30.23
2016,3,13,15,0,0.0,80.0,4.0,14.0,80.0,70.85,54.19
2016,3,13,15,15,0.0,102.0,3.9,14.0,102.0,90.16,70.51
2016,3,13,15,30,0.0,124.0,3.8,14.0,124.0,108.76,86.26
2016,3,13,15,45,0.0,92.0,3.75,14.0,92.0,81.16,63.31
2016,3,13,16,0,0.0,60.0,3.7,14.0,60.0,53.01,39.66
2016,3,13,16,15,0.0,52.5,3.65,14.0,52.5,46.34,34.1
2016,3,13,16,30,0.0,45.0,3.6,14.0,45.0,39.69,28.48
2016,3,13,16,45,0.0,37.0,3.55,14.0,37.0,32.6,23.64
2016,3,13,17,0,0.0,29.0,3.5,14.0,29.0,25.53,17.23
2016,3,13,17,15,0.0,21.5,3.45,13.5,21.5,18.91,11.2
2016,3,13,17,30,0.0,14.0,3.4,13.0,14.0,12.3,5.13
2016,3,13,17,45,0.0,8.0,3.35,13.0,8.0,7.02,0.01
2016,3,13,18,0,0.0,2.0,3.3,13.0,2.0,1.75,0.0
2016,3,13,18,15,0.0,1.0,3.15,13.0,1.0,0.91,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
