Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.0,23.5,2.5,10.5,31.5,73.74,42.24
2016,3,14,7,0,128.0,47.0,2.5,11.0,63.0,147.89,118.02
2016,3,14,7,15,189.0,66.5,2.5,11.0,102.0,214.14,177.87
2016,3,14,7,30,250.0,86.0,2.5,11.0,141.0,285.86,240.95
2016,3,14,7,45,294.0,103.0,2.55,11.5,184.0,347.08,293.16
2016,3,14,8,0,338.0,120.0,2.6,12.0,227.0,411.54,346.29
2016,3,14,8,15,392.0,126.0,2.6,12.0,270.0,488.75,408.55
2016,3,14,8,30,446.0,132.0,2.6,12.0,313.0,554.14,460.02
2016,3,14,8,45,476.0,143.5,2.65,12.0,358.0,607.74,500.73
2016,3,14,9,0,506.0,155.0,2.7,12.0,403.0,661.32,540.64
2016,3,14,9,15,464.0,183.5,2.65,12.0,426.0,668.42,542.56
2016,3,14,9,30,422.0,212.0,2.6,12.0,449.0,670.62,541.1
2016,3,14,9,45,300.5,252.0,2.6,12.5,426.5,588.53,473.84
2016,3,14,10,0,179.0,292.0,2.6,13.0,404.0,500.2,401.48
2016,3,14,10,15,253.5,296.0,2.6,13.0,463.5,594.86,474.93
2016,3,14,10,30,328.0,300.0,2.6,13.0,523.0,670.93,531.99
2016,3,14,10,45,228.0,323.5,2.6,13.5,481.0,577.09,457.27
2016,3,14,11,0,128.0,347.0,2.6,14.0,439.0,500.7,395.54
2016,3,14,11,15,100.5,346.5,2.6,14.0,420.5,450.74,356.88
2016,3,14,11,30,73.0,346.0,2.6,14.0,402.0,419.1,331.63
2016,3,14,11,45,155.5,358.0,2.6,14.5,477.0,522.58,411.91
2016,3,14,12,0,238.0,370.0,2.6,15.0,552.0,605.2,473.81
2016,3,14,12,15,134.5,340.5,2.65,15.0,443.5,470.05,369.89
2016,3,14,12,30,31.0,311.0,2.7,15.0,335.0,327.66,258.27
2016,3,14,12,45,60.0,334.0,2.75,15.0,379.5,372.1,294.18
2016,3,14,13,0,89.0,357.0,2.8,15.0,424.0,413.8,326.86
2016,3,14,13,15,277.0,319.5,2.85,15.0,522.5,535.49,423.99
2016,3,14,13,30,465.0,282.0,2.9,15.0,621.0,629.02,496.55
2016,3,14,13,45,644.5,207.5,3.0,15.0,661.5,659.41,521.52
2016,3,14,14,0,824.0,133.0,3.1,15.0,702.0,667.42,529.08
2016,3,14,14,15,565.5,207.0,3.15,14.5,590.5,535.51,426.21
2016,3,14,14,30,307.0,281.0,3.2,14.0,479.0,423.37,337.64
2016,3,14,14,45,535.5,202.5,3.3,14.0,522.5,445.58,354.45
2016,3,14,15,0,764.0,124.0,3.4,14.0,566.0,439.71,345.05
2016,3,14,15,15,741.5,120.0,3.4,13.5,523.5,378.68,292.17
2016,3,14,15,30,719.0,116.0,3.4,13.0,481.0,319.28,239.6
2016,3,14,15,45,584.0,128.0,3.45,13.0,406.0,248.53,181.01
2016,3,14,16,0,449.0,140.0,3.5,13.0,331.0,191.32,136.24
2016,3,14,16,15,405.0,132.5,3.45,12.5,289.0,146.98,101.86
2016,3,14,16,30,361.0,125.0,3.4,12.0,247.0,108.08,77.32
2016,3,14,16,45,323.5,108.0,3.35,12.0,204.0,78.01,64.55
2016,3,14,17,0,286.0,91.0,3.3,12.0,161.0,69.44,56.76
2016,3,14,17,15,281.5,72.0,3.2,11.5,127.0,54.2,42.85
2016,3,14,17,30,277.0,53.0,3.1,11.0,93.0,40.73,30.29
2016,3,14,17,45,164.5,35.0,3.05,10.5,56.0,27.25,16.84
2016,3,14,18,0,52.0,17.0,3.0,10.0,19.0,13.96,0.0
2016,3,14,18,15,26.0,8.5,2.95,10.0,9.5,7.73,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,1.8,7.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,1.8,8.0,11.0,29.9,0.0
2016,3,15,6,45,190.5,25.5,1.8,8.5,46.5,154.13,102.96
2016,3,15,7,0,335.0,41.0,1.8,9.0,82.0,268.06,218.82
2016,3,15,7,15,427.0,51.0,1.75,9.5,129.5,354.59,296.1
2016,3,15,7,30,519.0,61.0,1.7,10.0,177.0,449.28,376.57
2016,3,15,7,45,585.0,66.5,1.65,10.5,229.0,527.29,440.25
2016,3,15,8,0,651.0,72.0,1.6,11.0,281.0,609.17,502.54
2016,3,15,8,15,690.0,77.0,1.6,11.5,331.0,672.25,547.98
2016,3,15,8,30,729.0,82.0,1.6,12.0,381.0,735.87,592.26
2016,3,15,8,45,759.5,85.0,1.6,13.0,429.5,785.21,623.57
2016,3,15,9,0,790.0,88.0,1.6,14.0,478.0,838.14,656.55
2016,3,15,9,15,810.0,90.5,1.55,14.0,521.0,879.25,682.22
2016,3,15,9,30,830.0,93.0,1.5,14.0,564.0,917.93,705.88
2016,3,15,9,45,846.0,94.5,1.45,14.5,602.5,948.8,722.58
2016,3,15,10,0,862.0,96.0,1.4,15.0,641.0,966.37,730.26
2016,3,15,10,15,873.0,98.0,1.4,15.0,673.0,986.35,741.86
2016,3,15,10,30,884.0,100.0,1.4,15.0,705.0,1002.73,751.14
2016,3,15,10,45,892.5,100.5,1.4,15.5,730.0,1011.15,753.96
2016,3,15,11,0,901.0,101.0,1.4,16.0,755.0,1015.73,754.51
2016,3,15,11,15,906.0,101.5,1.4,16.0,772.0,1012.94,751.9
2016,3,15,11,30,911.0,102.0,1.4,16.0,789.0,1006.22,747.0
2016,3,15,11,45,914.5,102.0,1.45,16.5,798.5,993.57,737.88
2016,3,15,12,0,918.0,102.0,1.5,17.0,808.0,977.05,726.41
2016,3,15,12,15,918.5,102.0,1.55,17.0,809.0,953.97,712.08
2016,3,15,12,30,919.0,102.0,1.6,17.0,810.0,927.28,695.4
2016,3,15,12,45,921.0,100.0,1.65,17.0,804.0,896.27,675.77
2016,3,15,13,0,923.0,98.0,1.7,17.0,798.0,861.82,653.69
2016,3,15,13,15,919.0,97.0,1.75,17.0,782.5,820.4,626.64
2016,3,15,13,30,915.0,96.0,1.8,17.0,767.0,776.26,597.39
2016,3,15,13,45,909.0,95.0,1.85,17.0,744.5,728.21,564.49
2016,3,15,14,0,903.0,94.0,1.9,17.0,722.0,678.04,527.49
2016,3,15,14,15,893.5,92.5,1.95,17.0,691.5,623.4,486.05
2016,3,15,14,30,884.0,91.0,2.0,17.0,661.0,567.48,442.23
2016,3,15,14,45,871.0,89.5,2.05,17.0,624.5,508.84,394.8
2016,3,15,15,0,858.0,88.0,2.1,17.0,588.0,448.4,344.3
2016,3,15,15,15,840.0,85.5,2.1,16.5,545.5,385.83,290.98
2016,3,15,15,30,822.0,83.0,2.1,16.0,503.0,324.12,236.8
2016,3,15,15,45,798.5,79.5,2.15,16.0,456.0,261.37,180.96
2016,3,15,16,0,775.0,76.0,2.2,16.0,409.0,200.79,128.09
2016,3,15,16,15,740.5,71.5,2.2,15.5,358.5,140.54,80.75
2016,3,15,16,30,706.0,67.0,2.2,15.0,308.0,84.45,47.21
2016,3,15,16,45,656.0,61.5,2.2,14.5,256.5,45.08,34.72
2016,3,15,17,0,606.0,56.0,2.2,14.0,205.0,42.14,32.11
2016,3,15,17,15,526.5,48.5,2.3,13.5,155.5,37.38,27.67
2016,3,15,17,30,447.0,41.0,2.4,13.0,106.0,32.52,22.93
2016,3,15,17,45,308.5,29.0,2.55,12.5,65.5,23.35,13.71
2016,3,15,18,0,170.0,17.0,2.7,12.0,25.0,13.84,0.0
2016,3,15,18,15,85.0,8.5,2.7,11.5,12.5,7.73,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,48.5,6.0,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,97.0,12.0,1.0,10.0,14.0,54.99,0.0
2016,3,16,6,45,245.5,25.0,0.9,10.5,51.5,186.7,131.27
2016,3,16,7,0,394.0,38.0,0.8,11.0,89.0,298.91,241.4
2016,3,16,7,15,482.0,47.0,0.8,11.5,138.0,384.57,315.81
2016,3,16,7,30,570.0,56.0,0.8,12.0,187.0,478.06,392.78
2016,3,16,7,45,626.5,62.0,0.85,12.5,238.5,552.09,451.1
2016,3,16,8,0,683.0,68.0,0.9,13.0,290.0,629.24,508.01
2016,3,16,8,15,720.5,72.5,1.0,13.5,341.0,687.47,549.29
2016,3,16,8,30,758.0,77.0,1.1,14.0,392.0,750.6,592.95
2016,3,16,8,45,785.5,80.0,1.25,14.5,440.0,802.92,628.37
2016,3,16,9,0,813.0,83.0,1.4,15.0,488.0,853.88,662.25
2016,3,16,9,15,832.0,86.0,1.4,15.5,532.0,895.22,686.98
2016,3,16,9,30,851.0,89.0,1.4,16.0,576.0,934.04,709.65
2016,3,16,9,45,865.5,90.5,1.45,16.5,614.0,953.91,720.17
2016,3,16,10,0,880.0,92.0,1.5,17.0,652.0,980.31,735.27
2016,3,16,10,15,889.5,93.5,1.5,17.0,684.0,998.39,745.42
2016,3,16,10,30,899.0,95.0,1.5,17.0,716.0,1012.81,753.36
2016,3,16,10,45,906.5,96.0,1.55,17.5,740.5,1020.84,756.71
2016,3,16,11,0,914.0,97.0,1.6,18.0,765.0,1024.96,757.74
2016,3,16,11,15,918.5,98.0,1.6,18.0,781.5,1022.14,755.13
2016,3,16,11,30,923.0,99.0,1.6,18.0,798.0,1015.34,750.19
2016,3,16,11,45,925.5,99.0,1.6,18.5,807.0,1001.52,739.51
2016,3,16,12,0,928.0,99.0,1.6,19.0,816.0,983.82,726.55
2016,3,16,12,15,927.5,98.5,1.6,19.0,816.5,959.02,710.49
2016,3,16,12,30,927.0,98.0,1.6,19.0,817.0,930.65,692.17
2016,3,16,12,45,929.5,95.5,1.65,19.0,810.5,899.28,672.5
2016,3,16,13,0,932.0,93.0,1.7,19.0,804.0,864.41,650.35
2016,3,16,13,15,927.5,92.5,1.7,19.0,788.0,822.78,622.87
2016,3,16,13,30,923.0,92.0,1.7,19.0,772.0,778.42,593.33
2016,3,16,13,45,916.5,91.0,1.7,19.5,749.0,729.67,559.03
2016,3,16,14,0,910.0,90.0,1.7,20.0,726.0,678.82,520.73
2016,3,16,14,15,901.0,88.5,1.7,19.5,695.5,624.15,480.55
2016,3,16,14,30,892.0,87.0,1.7,19.0,665.0,568.11,437.89
2016,3,16,14,45,879.0,85.0,1.7,19.0,628.0,508.59,390.23
2016,3,16,15,0,866.0,83.0,1.7,19.0,591.0,448.69,340.64
2016,3,16,15,15,849.0,80.5,1.65,18.5,548.5,386.79,288.34
2016,3,16,15,30,832.0,78.0,1.6,18.0,506.0,322.59,232.77
2016,3,16,15,45,684.5,101.5,1.6,18.0,431.5,249.63,173.72
2016,3,16,16,0,537.0,125.0,1.6,18.0,357.0,194.67,131.93
2016,3,16,16,15,627.5,95.0,1.55,17.5,334.5,143.14,86.91
2016,3,16,16,30,718.0,65.0,1.5,17.0,312.0,83.2,45.41
2016,3,16,16,45,669.5,59.5,1.45,16.5,260.5,47.58,36.64
2016,3,16,17,0,621.0,54.0,1.4,16.0,209.0,40.49,30.39
2016,3,16,17,15,544.0,47.0,1.45,15.5,159.5,36.07,26.31
2016,3,16,17,30,467.0,40.0,1.5,15.0,110.0,31.57,21.96
2016,3,16,17,45,334.5,28.5,1.6,14.5,68.5,22.83,13.33
2016,3,16,18,0,202.0,17.0,1.7,14.0,27.0,13.77,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.5,7.73,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,77.0,6.5,2.1,11.5,9.0,0.0,0.0
2016,3,17,6,30,154.0,13.0,2.2,12.0,18.0,82.12,0.0
2016,3,17,6,45,302.0,25.0,2.35,12.5,57.5,216.11,157.69
2016,3,17,7,0,450.0,37.0,2.5,13.0,97.0,330.09,268.0
2016,3,17,7,15,534.5,44.5,2.45,13.0,147.5,414.61,343.22
2016,3,17,7,30,619.0,52.0,2.4,13.0,198.0,506.5,421.13
2016,3,17,7,45,672.0,57.5,2.4,13.5,250.5,575.48,476.08
2016,3,17,8,0,725.0,63.0,2.4,14.0,303.0,651.68,533.35
2016,3,17,8,15,760.5,67.0,2.3,14.5,354.5,713.93,577.15
2016,3,17,8,30,796.0,71.0,2.2,15.0,406.0,776.16,619.2
2016,3,17,8,45,821.0,74.5,2.1,15.5,455.0,828.13,652.3
2016,3,17,9,0,846.0,78.0,2.0,16.0,504.0,878.49,683.22
2016,3,17,9,15,864.0,80.0,1.9,16.5,548.0,909.23,699.71
2016,3,17,9,30,882.0,82.0,1.8,17.0,592.0,946.27,720.26
2016,3,17,9,45,895.0,84.0,1.75,17.5,630.5,975.6,735.77
2016,3,17,10,0,908.0,86.0,1.7,18.0,669.0,1001.59,748.95
2016,3,17,10,15,917.5,87.5,1.65,18.5,701.0,1019.98,757.07
2016,3,17,10,30,927.0,89.0,1.6,19.0,733.0,1034.57,762.83
2016,3,17,10,45,933.5,90.0,1.55,19.5,757.5,1041.66,763.87
2016,3,17,11,0,940.0,91.0,1.5,20.0,782.0,1044.73,762.56
2016,3,17,11,15,944.0,92.0,1.4,20.0,799.0,1041.25,757.87
2016,3,17,11,30,948.0,93.0,1.3,20.0,816.0,1033.69,750.79
2016,3,17,11,45,950.0,93.5,1.25,20.5,825.0,1019.56,739.25
2016,3,17,12,0,952.0,94.0,1.2,21.0,834.0,1001.47,725.46
2016,3,17,12,15,952.0,94.0,1.1,21.0,834.5,977.09,708.37
2016,3,17,12,30,952.0,94.0,1.0,21.0,835.0,949.01,689.08
2016,3,17,12,45,949.0,94.0,0.95,21.5,827.0,914.77,665.57
2016,3,17,13,0,946.0,94.0,0.9,22.0,819.0,877.28,640.09
2016,3,17,13,15,941.5,93.5,0.8,22.0,803.0,835.02,611.89
2016,3,17,13,30,937.0,93.0,0.7,22.0,787.0,790.0,581.82
2016,3,17,13,45,930.5,92.0,0.6,22.0,763.5,740.55,548.39
2016,3,17,14,0,924.0,91.0,0.5,22.0,740.0,688.96,511.07
2016,3,17,14,15,914.5,89.5,0.5,22.0,709.0,633.21,471.29
2016,3,17,14,30,905.0,88.0,0.5,22.0,678.0,576.13,429.2
2016,3,17,14,45,892.0,86.0,0.5,22.0,640.5,515.82,383.23
2016,3,17,15,0,879.0,84.0,0.5,22.0,603.0,455.12,335.22
2016,3,17,15,15,862.0,81.5,0.55,22.0,560.0,392.4,284.26
2016,3,17,15,30,845.0,79.0,0.6,22.0,517.0,327.33,229.86
2016,3,17,15,45,648.5,111.5,0.7,22.0,429.5,249.28,170.67
2016,3,17,16,0,452.0,144.0,0.8,22.0,342.0,194.4,132.54
2016,3,17,16,15,591.5,104.5,0.85,21.0,331.0,146.76,89.87
2016,3,17,16,30,731.0,65.0,0.9,20.0,320.0,83.68,44.84
2016,3,17,16,45,682.0,60.0,0.95,19.5,267.5,47.96,36.5
2016,3,17,17,0,633.0,55.0,1.0,19.0,215.0,41.24,30.67
2016,3,17,17,15,556.5,47.5,1.1,18.5,164.5,36.43,26.3
2016,3,17,17,30,480.0,40.0,1.2,18.0,114.0,31.5,21.63
2016,3,17,17,45,347.5,29.0,1.35,17.5,71.5,23.2,13.57
2016,3,17,18,0,215.0,18.0,1.5,17.0,29.0,14.61,0.0
2016,3,17,18,15,107.5,9.0,1.5,16.5,14.5,8.19,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.0,7.5,2.35,10.5,10.5,36.81,0.0
2016,3,18,6,30,148.0,15.0,2.4,11.0,21.0,102.28,0.0
2016,3,18,6,45,289.5,28.0,2.45,11.5,61.0,213.63,160.66
2016,3,18,7,0,431.0,41.0,2.5,12.0,101.0,324.87,265.56
2016,3,18,7,15,515.0,49.0,2.45,12.0,151.0,409.26,340.51
2016,3,18,7,30,599.0,57.0,2.4,12.0,201.0,500.81,418.2
2016,3,18,7,45,299.5,63.0,2.4,12.5,135.0,312.24,263.79
2016,3,18,8,0,0.0,69.0,2.4,13.0,69.0,61.18,46.8
2016,3,18,8,15,0.0,98.5,2.4,13.0,98.5,90.39,71.77
2016,3,18,8,30,0.0,128.0,2.4,13.0,128.0,120.02,96.48
2016,3,18,8,45,5.0,152.5,2.4,13.5,155.0,148.72,120.05
2016,3,18,9,0,10.0,177.0,2.4,14.0,182.0,177.68,143.44
2016,3,18,9,15,72.0,221.5,2.4,14.0,263.0,298.66,243.2
2016,3,18,9,30,134.0,266.0,2.4,14.0,344.0,426.86,344.64
2016,3,18,9,45,114.5,281.5,2.4,14.5,351.5,425.15,340.39
2016,3,18,10,0,95.0,297.0,2.4,15.0,359.0,403.76,321.91
2016,3,18,10,15,176.0,311.5,2.35,15.0,432.5,516.57,409.71
2016,3,18,10,30,257.0,326.0,2.3,15.0,506.0,629.82,494.09
2016,3,18,10,45,312.0,325.0,2.3,15.5,551.0,679.78,529.44
2016,3,18,11,0,367.0,324.0,2.3,16.0,596.0,728.25,563.54
2016,3,18,11,15,644.5,216.0,2.25,16.0,706.0,900.93,690.5
2016,3,18,11,30,922.0,108.0,2.2,16.0,816.0,1025.88,772.03
2016,3,18,11,45,921.0,110.0,2.2,16.5,824.0,1010.62,758.64
2016,3,18,12,0,920.0,112.0,2.2,17.0,832.0,991.57,744.48
2016,3,18,12,15,920.0,112.5,2.15,17.0,832.5,968.14,728.39
2016,3,18,12,30,920.0,113.0,2.1,17.0,833.0,941.12,710.01
2016,3,18,12,45,912.5,115.5,2.1,17.0,824.0,906.24,686.91
2016,3,18,13,0,905.0,118.0,2.1,17.0,815.0,868.45,661.77
2016,3,18,13,15,900.5,117.0,2.15,17.0,799.0,826.87,634.31
2016,3,18,13,30,896.0,116.0,2.2,17.0,783.0,782.68,604.7
2016,3,18,13,45,889.5,114.5,2.3,17.0,759.5,734.21,570.88
2016,3,18,14,0,883.0,113.0,2.4,17.0,736.0,683.73,533.65
2016,3,18,14,15,873.0,111.0,2.45,16.5,705.0,630.45,493.78
2016,3,18,14,30,863.0,109.0,2.5,16.0,674.0,573.59,449.81
2016,3,18,14,45,853.0,105.0,2.55,16.0,637.5,514.0,401.33
2016,3,18,15,0,843.0,101.0,2.6,16.0,601.0,453.87,350.74
2016,3,18,15,15,824.5,98.0,2.65,15.5,558.0,391.28,297.22
2016,3,18,15,30,806.0,95.0,2.7,15.0,515.0,329.68,242.97
2016,3,18,15,45,586.5,128.5,2.75,15.0,419.0,248.61,179.09
2016,3,18,16,0,367.0,162.0,2.8,15.0,323.0,195.07,141.48
2016,3,18,16,15,342.5,148.0,2.65,14.5,284.0,153.57,109.05
2016,3,18,16,30,318.0,134.0,2.5,14.0,245.0,115.16,83.72
2016,3,18,16,45,294.0,114.5,2.45,14.0,205.0,85.39,70.56
2016,3,18,17,0,270.0,95.0,2.4,14.0,165.0,72.14,58.75
2016,3,18,17,15,232.0,76.0,2.3,13.0,126.0,58.69,46.71
2016,3,18,17,30,194.0,57.0,2.2,12.0,87.0,44.79,33.96
2016,3,18,17,45,121.5,38.5,2.15,11.5,55.0,30.76,20.52
2016,3,18,18,0,49.0,20.0,2.1,11.0,23.0,16.36,0.0
2016,3,18,18,15,24.5,10.0,2.05,11.0,11.5,9.1,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.55,11.0,7.0,6.37,0.0
2016,3,19,6,30,0.0,14.0,1.6,11.0,14.0,12.33,0.0
2016,3,19,6,45,32.0,33.0,1.7,11.5,37.5,54.09,37.73
2016,3,19,7,0,64.0,52.0,1.8,12.0,61.0,104.5,83.06
2016,3,19,7,15,83.5,73.5,1.85,12.0,91.0,144.76,118.93
2016,3,19,7,30,103.0,95.0,1.9,12.0,121.0,186.02,155.07
2016,3,19,7,45,118.0,116.5,1.95,12.5,152.5,225.23,188.27
2016,3,19,8,0,133.0,138.0,2.0,13.0,184.0,265.18,221.17
2016,3,19,8,15,142.0,160.5,2.0,13.5,216.5,302.28,250.65
2016,3,19,8,30,151.0,183.0,2.0,14.0,249.0,339.37,279.37
2016,3,19,8,45,79.0,178.5,2.05,14.5,213.5,255.79,209.05
2016,3,19,9,0,7.0,174.0,2.1,15.0,178.0,171.42,137.25
2016,3,19,9,15,15.0,198.0,2.05,15.0,207.0,202.7,162.76
2016,3,19,9,30,23.0,222.0,2.0,15.0,236.0,234.23,187.85
2016,3,19,9,45,59.5,260.5,2.0,15.5,299.0,328.14,262.38
2016,3,19,10,0,96.0,299.0,2.0,16.0,362.0,406.57,322.48
2016,3,19,10,15,480.0,200.5,2.0,16.0,536.0,727.91,571.4
2016,3,19,10,30,864.0,102.0,2.0,16.0,710.0,989.18,750.18
2016,3,19,10,45,868.5,104.5,2.0,16.0,733.5,995.62,750.38
2016,3,19,11,0,873.0,107.0,2.0,16.0,757.0,998.26,751.19
2016,3,19,11,15,644.0,216.5,2.0,16.0,702.0,901.33,685.23
2016,3,19,11,30,415.0,326.0,2.0,16.0,647.0,776.43,592.84
2016,3,19,11,45,376.5,343.0,2.05,16.0,636.5,732.16,561.98
2016,3,19,12,0,338.0,360.0,2.1,16.0,626.0,701.71,539.54
2016,3,19,12,15,421.5,327.0,2.1,16.0,659.0,742.93,571.0
2016,3,19,12,30,505.0,294.0,2.1,16.0,692.0,766.8,589.47
2016,3,19,12,45,437.0,319.0,2.1,16.0,661.0,711.4,548.04
2016,3,19,13,0,369.0,344.0,2.1,16.0,630.0,649.2,502.13
2016,3,19,13,15,629.5,223.0,2.05,16.0,699.5,728.36,565.05
2016,3,19,13,30,890.0,102.0,2.0,16.0,769.0,764.73,593.49
2016,3,19,13,45,888.0,99.5,2.0,16.0,747.5,718.83,560.42
2016,3,19,14,0,886.0,97.0,2.0,16.0,726.0,670.54,524.19
2016,3,19,14,15,878.0,95.5,2.0,16.0,696.5,617.44,483.32
2016,3,19,14,30,870.0,94.0,2.0,16.0,667.0,562.96,440.15
2016,3,19,14,45,862.0,90.5,2.05,16.0,632.0,505.49,393.47
2016,3,19,15,0,854.0,87.0,2.1,16.0,597.0,447.18,344.41
2016,3,19,15,15,619.0,144.0,2.15,16.0,499.5,354.16,270.26
2016,3,19,15,30,384.0,201.0,2.2,16.0,402.0,285.99,217.83
2016,3,19,15,45,425.0,172.5,2.3,16.0,376.5,243.56,179.84
2016,3,19,16,0,466.0,144.0,2.4,16.0,351.0,196.44,137.68
2016,3,19,16,15,447.5,129.5,2.35,15.5,309.0,148.54,99.88
2016,3,19,16,30,429.0,115.0,2.3,15.0,267.0,103.12,70.31
2016,3,19,16,45,411.0,98.0,2.3,14.5,225.0,70.64,57.4
2016,3,19,17,0,393.0,81.0,2.3,14.0,183.0,59.64,47.7
2016,3,19,17,15,348.0,66.0,2.15,13.5,141.0,49.51,38.52
2016,3,19,17,30,303.0,51.0,2.0,13.0,99.0,38.96,28.76
2016,3,19,17,45,222.0,35.5,1.9,12.5,63.5,27.53,17.83
2016,3,19,18,0,141.0,20.0,1.8,12.0,28.0,15.71,0.98
2016,3,19,18,15,70.5,10.0,1.75,11.5,14.0,9.1,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,2.4,12.0,8.5,7.73,0.0
2016,3,20,6,30,0.0,17.0,2.5,12.0,17.0,15.2,0.0
2016,3,20,6,45,48.0,35.5,2.6,12.5,43.0,74.13,54.31
2016,3,20,7,0,96.0,54.0,2.7,13.0,69.0,125.12,100.57
2016,3,20,7,15,118.5,75.5,2.75,13.0,100.5,168.84,139.53
2016,3,20,7,30,141.0,97.0,2.8,13.0,132.0,213.83,178.87
2016,3,20,7,45,155.5,118.0,2.85,13.5,165.0,253.74,212.53
2016,3,20,8,0,170.0,139.0,2.9,14.0,198.0,294.28,245.75
2016,3,20,8,15,208.0,158.5,2.9,14.5,242.0,352.28,292.76
2016,3,20,8,30,246.0,178.0,2.9,15.0,286.0,428.52,352.66
2016,3,20,8,45,285.0,194.0,2.95,15.5,332.0,487.61,397.9
2016,3,20,9,0,324.0,210.0,3.0,16.0,378.0,548.0,443.14
2016,3,20,9,15,173.0,216.5,3.05,16.0,307.0,402.86,326.02
2016,3,20,9,30,22.0,223.0,3.1,16.0,236.0,234.04,186.94
2016,3,20,9,45,13.5,210.0,3.2,16.0,218.5,210.65,167.87
2016,3,20,10,0,5.0,197.0,3.3,16.0,201.0,187.97,148.98
2016,3,20,10,15,2.5,145.5,3.4,16.0,147.5,134.31,105.28
2016,3,20,10,30,0.0,94.0,3.5,16.0,94.0,83.44,63.5
2016,3,20,10,45,2.0,141.0,3.65,16.5,143.0,129.16,100.7
2016,3,20,11,0,4.0,188.0,3.8,17.0,192.0,175.68,137.86
2016,3,20,11,15,23.0,260.0,3.85,17.0,278.5,278.45,219.88
2016,3,20,11,30,42.0,332.0,3.9,17.0,365.0,371.11,291.98
2016,3,20,11,45,21.5,247.5,4.0,17.0,265.0,260.2,204.8
2016,3,20,12,0,1.0,163.0,4.1,17.0,165.0,147.87,114.93
2016,3,20,12,15,0.5,139.0,4.1,17.0,140.0,125.05,96.66
2016,3,20,12,30,0.0,115.0,4.1,17.0,115.0,102.59,78.49
2016,3,20,12,45,0.0,108.0,4.15,17.0,108.0,96.2,73.34
2016,3,20,13,0,0.0,101.0,4.2,17.0,101.0,89.84,68.21
2016,3,20,13,15,0.0,115.5,4.1,16.5,115.5,102.84,79.0
2016,3,20,13,30,0.0,130.0,4.0,16.0,130.0,115.79,89.77
2016,3,20,13,45,0.0,79.5,3.95,16.0,79.5,70.55,52.82
2016,3,20,14,0,0.0,29.0,3.9,16.0,29.0,25.66,15.75
2016,3,20,14,15,0.0,50.0,3.8,16.0,50.0,44.27,31.29
2016,3,20,14,30,0.0,71.0,3.7,16.0,71.0,62.91,46.82
2016,3,20,14,45,0.0,73.0,3.6,16.0,73.0,64.66,48.37
2016,3,20,15,0,0.0,75.0,3.5,16.0,75.0,66.42,49.95
2016,3,20,15,15,0.0,60.0,3.35,15.5,60.0,53.07,39.03
2016,3,20,15,30,0.0,45.0,3.2,15.0,45.0,39.75,28.02
2016,3,20,15,45,0.0,25.5,3.1,15.0,25.5,22.48,13.48
2016,3,20,16,0,0.0,6.0,3.0,15.0,6.0,5.28,0.0
2016,3,20,16,15,0.0,33.0,2.85,15.0,33.0,29.09,19.24
2016,3,20,16,30,0.0,60.0,2.7,15.0,60.0,53.0,39.68
2016,3,20,16,45,0.0,50.0,2.6,15.0,50.0,44.12,33.81
2016,3,20,17,0,0.0,40.0,2.5,15.0,40.0,35.26,25.88
2016,3,20,17,15,0.0,31.0,2.4,14.5,31.0,27.3,18.7
2016,3,20,17,30,0.0,22.0,2.3,14.0,22.0,19.35,11.43
2016,3,20,17,45,0.0,14.0,2.2,14.0,14.0,12.3,4.84
2016,3,20,18,0,0.0,6.0,2.1,14.0,6.0,5.26,0.0
2016,3,20,18,15,0.0,3.0,2.1,13.5,3.0,2.73,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,2.8,11.5,9.0,8.19,0.0
2016,3,21,6,30,0.0,18.0,2.9,12.0,18.0,16.09,0.0
2016,3,21,6,45,43.5,38.5,3.05,12.5,45.0,75.94,56.36
2016,3,21,7,0,87.0,59.0,3.2,13.0,72.0,127.07,102.31
2016,3,21,7,15,115.5,81.0,3.3,13.0,106.0,174.49,144.41
2016,3,21,7,30,144.0,103.0,3.4,13.0,140.0,223.85,187.5
2016,3,21,7,45,173.0,121.5,3.55,13.0,175.5,270.7,227.71
2016,3,21,8,0,202.0,140.0,3.7,13.0,211.0,334.09,280.45
2016,3,21,8,15,217.5,161.0,3.75,13.0,248.0,378.15,316.02
2016,3,21,8,30,233.0,182.0,3.8,13.0,285.0,422.43,351.1
2016,3,21,8,45,130.0,191.5,3.9,13.5,250.0,331.58,273.78
2016,3,21,9,0,27.0,201.0,4.0,14.0,215.0,218.27,177.25
2016,3,21,9,15,13.5,181.5,4.05,14.0,188.5,183.24,147.83
2016,3,21,9,30,0.0,162.0,4.1,14.0,162.0,149.44,119.16
2016,3,21,9,45,0.0,142.0,4.2,14.5,142.0,129.05,101.96
2016,3,21,10,0,0.0,122.0,4.3,15.0,122.0,109.6,85.59
2016,3,21,10,15,0.5,146.0,4.4,15.0,146.5,132.76,104.47
2016,3,21,10,30,1.0,170.0,4.5,15.0,171.0,156.04,123.29
2016,3,21,10,45,10.5,224.0,4.65,15.0,232.5,217.81,173.44
2016,3,21,11,0,20.0,278.0,4.8,15.0,294.0,280.18,223.34
2016,3,21,11,15,16.5,267.0,4.85,15.0,280.0,264.44,210.38
2016,3,21,11,30,13.0,256.0,4.9,15.0,266.0,249.07,197.89
2016,3,21,11,45,6.5,200.5,5.0,15.5,205.5,188.62,148.89
2016,3,21,12,0,0.0,145.0,5.1,16.0,145.0,130.23,101.26
2016,3,21,12,15,0.0,145.0,5.1,16.0,145.0,130.09,101.19
2016,3,21,12,30,0.0,145.0,5.1,16.0,145.0,129.95,101.08
2016,3,21,12,45,0.0,126.5,5.1,16.0,126.5,112.96,87.3
2016,3,21,13,0,0.0,108.0,5.1,16.0,108.0,96.15,73.64
2016,3,21,13,15,0.0,105.5,5.0,16.0,105.5,93.85,71.82
2016,3,21,13,30,0.0,103.0,4.9,16.0,103.0,91.56,70.01
2016,3,21,13,45,2.5,149.5,4.85,16.0,151.5,134.85,105.52
2016,3,21,14,0,5.0,196.0,4.8,16.0,200.0,177.63,140.34
2016,3,21,14,15,16.0,228.0,4.8,15.5,239.0,211.68,168.41
2016,3,21,14,30,27.0,260.0,4.8,15.0,278.0,243.72,194.77
2016,3,21,14,45,13.5,187.0,4.8,15.0,196.0,171.14,136.16
2016,3,21,15,0,0.0,114.0,4.8,15.0,114.0,100.78,78.65
2016,3,21,15,15,0.0,67.5,4.65,14.5,67.5,59.73,44.75
2016,3,21,15,30,0.0,21.0,4.5,14.0,21.0,18.52,10.11
2016,3,21,15,45,0.0,32.5,4.35,14.0,32.5,28.67,18.81
2016,3,21,16,0,0.0,44.0,4.2,14.0,44.0,38.83,27.55
2016,3,21,16,15,63.5,96.0,4.0,13.5,119.0,87.01,65.92
2016,3,21,16,30,127.0,148.0,3.8,13.0,194.0,119.13,92.69
2016,3,21,16,45,288.5,118.0,3.65,13.0,201.0,87.66,72.88
2016,3,21,17,0,450.0,88.0,3.5,13.0,208.0,64.87,52.57
2016,3,21,17,15,371.0,75.5,3.35,12.5,160.0,56.58,45.02
2016,3,21,17,30,292.0,63.0,3.2,12.0,112.0,48.03,36.95
2016,3,21,17,45,203.0,44.5,3.1,12.0,73.0,34.45,24.0
2016,3,21,18,0,114.0,26.0,3.0,12.0,34.0,20.4,6.11
2016,3,21,18,15,57.0,13.0,2.95,11.5,17.0,11.82,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,87.0,11.5,2.25,9.5,16.5,46.33,0.0
2016,3,22,6,30,174.0,23.0,2.3,10.0,33.0,129.65,56.27
2016,3,22,6,45,309.5,35.0,2.4,10.5,76.0,233.55,186.08
2016,3,22,7,0,445.0,47.0,2.5,11.0,119.0,343.09,284.02
2016,3,22,7,15,524.0,55.5,2.6,11.0,170.0,426.59,357.6
2016,3,22,7,30,603.0,64.0,2.7,11.0,221.0,516.58,433.85
2016,3,22,7,45,656.0,69.0,2.8,11.5,274.0,588.99,491.77
2016,3,22,8,0,709.0,74.0,2.9,12.0,327.0,663.95,548.53
2016,3,22,8,15,743.5,78.5,2.9,12.0,378.5,721.03,590.33
2016,3,22,8,30,778.0,83.0,2.9,12.0,430.0,782.58,634.42
2016,3,22,8,45,807.0,84.5,2.95,12.5,479.0,835.01,669.81
2016,3,22,9,0,836.0,86.0,3.0,13.0,528.0,885.99,703.46
2016,3,22,9,15,853.5,88.5,3.0,13.0,572.0,925.68,729.43
2016,3,22,9,30,871.0,91.0,3.0,13.0,616.0,952.88,746.44
2016,3,22,9,45,888.0,91.0,3.05,13.5,655.0,983.12,764.64
2016,3,22,10,0,905.0,91.0,3.1,14.0,694.0,1010.2,780.53
2016,3,22,10,15,914.0,92.5,3.1,14.0,725.5,1027.68,790.86
2016,3,22,10,30,923.0,94.0,3.1,14.0,757.0,1041.35,798.79
2016,3,22,10,45,930.5,94.5,3.1,14.5,781.5,1048.44,800.91
2016,3,22,11,0,938.0,95.0,3.1,15.0,806.0,1051.52,800.53
2016,3,22,11,15,941.5,96.0,3.1,15.0,822.5,1047.13,796.79
2016,3,22,11,30,945.0,97.0,3.1,15.0,839.0,1038.66,790.54
2016,3,22,11,45,948.0,96.5,3.15,15.0,847.5,1024.01,780.74
2016,3,22,12,0,951.0,96.0,3.2,15.0,856.0,1005.4,768.37
2016,3,22,12,15,950.5,96.0,3.25,15.0,856.0,980.2,751.58
2016,3,22,12,30,950.0,96.0,3.3,15.0,856.0,951.34,732.3
2016,3,22,12,45,946.0,97.0,3.4,15.0,847.5,916.98,709.48
2016,3,22,13,0,942.0,98.0,3.5,15.0,839.0,879.42,684.25
2016,3,22,13,15,937.5,97.5,3.55,15.0,823.0,836.97,655.0
2016,3,22,13,30,933.0,97.0,3.6,15.0,807.0,791.78,623.53
2016,3,22,13,45,928.0,95.5,3.7,15.0,783.0,742.76,588.76
2016,3,22,14,0,923.0,94.0,3.8,15.0,759.0,691.5,549.55
2016,3,22,14,15,913.5,92.5,3.8,15.0,728.0,635.56,505.32
2016,3,22,14,30,904.0,91.0,3.8,15.0,697.0,578.32,458.8
2016,3,22,14,45,893.5,88.5,3.85,15.0,660.0,518.63,409.05
2016,3,22,15,0,883.0,86.0,3.9,15.0,623.0,458.31,357.13
2016,3,22,15,15,866.5,83.5,3.85,14.5,579.5,395.41,302.12
2016,3,22,15,30,850.0,81.0,3.8,14.0,536.0,329.88,243.58
2016,3,22,15,45,828.0,78.0,3.8,14.0,488.5,266.14,185.69
2016,3,22,16,0,806.0,75.0,3.8,14.0,441.0,204.36,130.87
2016,3,22,16,15,774.0,71.5,3.7,13.5,389.5,143.27,82.23
2016,3,22,16,30,742.0,68.0,3.6,13.0,338.0,85.98,47.93
2016,3,22,16,45,697.5,63.0,3.5,13.0,285.5,50.01,39.35
2016,3,22,17,0,653.0,58.0,3.4,13.0,233.0,43.18,33.22
2016,3,22,17,15,580.5,51.0,3.3,12.5,181.5,38.87,29.25
2016,3,22,17,30,508.0,44.0,3.2,12.0,130.0,34.48,25.01
2016,3,22,17,45,384.5,34.0,3.1,11.5,85.5,27.2,17.91
2016,3,22,18,0,261.0,24.0,3.0,11.0,41.0,19.72,6.85
2016,3,22,18,15,130.5,12.0,2.95,10.5,20.5,10.91,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,37.5,11.5,1.8,7.5,13.5,25.99,0.0
2016,3,23,6,30,75.0,23.0,1.8,8.0,27.0,74.27,38.17
2016,3,23,6,45,135.5,41.0,1.8,9.0,59.5,136.14,108.32
2016,3,23,7,0,196.0,59.0,1.8,10.0,92.0,199.18,165.24
2016,3,23,7,15,228.5,78.5,1.75,10.5,130.0,252.35,212.21
2016,3,23,7,30,261.0,98.0,1.7,11.0,168.0,307.91,259.57
2016,3,23,7,45,287.0,115.0,1.7,11.5,206.5,357.56,300.46
2016,3,23,8,0,313.0,132.0,1.7,12.0,245.0,408.66,341.11
2016,3,23,8,15,527.5,105.0,1.7,12.5,329.0,584.27,480.67
2016,3,23,8,30,742.0,78.0,1.7,13.0,413.0,747.11,598.6
2016,3,23,8,45,788.0,83.5,1.75,13.5,473.5,818.21,645.68
2016,3,23,9,0,834.0,89.0,1.8,14.0,534.0,889.06,692.2
2016,3,23,9,15,852.0,91.5,1.7,14.5,578.0,929.13,714.59
2016,3,23,9,30,870.0,94.0,1.6,15.0,622.0,966.49,734.88
2016,3,23,9,45,884.5,95.5,1.55,15.5,660.5,986.14,743.71
2016,3,23,10,0,899.0,97.0,1.5,16.0,699.0,1012.39,757.05
2016,3,23,10,15,908.0,98.5,1.5,16.0,730.5,1029.66,766.59
2016,3,23,10,30,917.0,100.0,1.5,16.0,762.0,1043.15,773.91
2016,3,23,10,45,924.0,100.5,1.5,16.5,786.5,1049.59,775.39
2016,3,23,11,0,931.0,101.0,1.5,17.0,811.0,1052.04,774.56
2016,3,23,11,15,935.0,102.0,1.55,17.0,827.5,1048.02,772.09
2016,3,23,11,30,939.0,103.0,1.6,17.0,844.0,1039.95,767.23
2016,3,23,11,45,735.5,197.5,1.7,17.5,781.5,944.75,704.85
2016,3,23,12,0,532.0,292.0,1.8,18.0,719.0,826.48,622.24
2016,3,23,12,15,735.5,199.0,1.85,18.0,790.0,905.22,681.15
2016,3,23,12,30,939.0,106.0,1.9,18.0,861.0,952.26,712.35
2016,3,23,12,45,928.0,110.5,1.95,18.0,850.0,915.57,688.09
2016,3,23,13,0,917.0,115.0,2.0,18.0,839.0,876.11,662.67
2016,3,23,13,15,912.5,114.0,2.05,18.0,823.0,833.84,635.05
2016,3,23,13,30,908.0,113.0,2.1,18.0,807.0,788.94,605.27
2016,3,23,13,45,896.5,114.0,2.2,18.0,781.5,738.65,570.61
2016,3,23,14,0,885.0,115.0,2.3,18.0,756.0,686.75,532.61
2016,3,23,14,15,874.5,113.0,2.35,17.5,724.5,632.71,492.51
2016,3,23,14,30,864.0,111.0,2.4,17.0,693.0,575.31,448.46
2016,3,23,14,45,849.0,109.0,2.45,17.0,655.0,514.96,399.73
2016,3,23,15,0,834.0,107.0,2.5,17.0,617.0,454.62,349.35
2016,3,23,15,15,815.0,104.0,2.5,16.5,573.5,392.23,296.33
2016,3,23,15,30,796.0,101.0,2.5,16.0,530.0,330.94,242.73
2016,3,23,15,45,665.5,117.0,2.55,16.0,454.0,256.47,181.55
2016,3,23,16,0,535.0,133.0,2.6,16.0,378.0,199.13,136.82
2016,3,23,16,15,570.0,109.0,2.6,15.5,343.0,146.55,92.93
2016,3,23,16,30,605.0,85.0,2.6,15.0,308.0,88.32,53.16
2016,3,23,16,45,533.0,84.5,2.6,15.0,259.0,61.45,49.18
2016,3,23,17,0,461.0,84.0,2.6,15.0,210.0,61.83,49.49
2016,3,23,17,15,398.0,71.0,2.55,14.0,163.0,53.17,41.77
2016,3,23,17,30,335.0,58.0,2.5,13.0,116.0,44.19,33.51
2016,3,23,17,45,234.5,42.5,2.5,12.5,76.0,32.84,22.77
2016,3,23,18,0,134.0,27.0,2.5,12.0,36.0,21.14,8.63
2016,3,23,18,15,67.0,13.5,2.45,11.5,18.0,12.28,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
