Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,85.0,12.5,2.6,9.5,18.5,46.74,0.0
2016,3,24,6,30,170.0,25.0,2.7,10.0,37.0,133.72,81.91
2016,3,24,6,45,280.0,39.0,2.8,11.0,78.5,220.82,177.87
2016,3,24,7,0,390.0,53.0,2.9,12.0,120.0,319.29,264.87
2016,3,24,7,15,464.5,63.0,2.9,12.5,169.5,399.48,334.48
2016,3,24,7,30,539.0,73.0,2.9,13.0,219.0,485.74,406.38
2016,3,24,7,45,574.5,83.5,2.95,13.5,268.5,549.53,457.43
2016,3,24,8,0,610.0,94.0,3.0,14.0,318.0,614.57,506.9
2016,3,24,8,15,646.5,100.5,3.0,14.0,368.5,676.44,552.73
2016,3,24,8,30,683.0,107.0,3.0,14.0,419.0,738.61,597.56
2016,3,24,8,45,686.0,120.5,3.05,14.5,462.0,779.48,624.75
2016,3,24,9,0,689.0,134.0,3.1,15.0,505.0,817.58,649.58
2016,3,24,9,15,710.5,138.0,3.0,15.5,547.5,859.09,675.54
2016,3,24,9,30,732.0,142.0,2.9,16.0,590.0,898.46,699.41
2016,3,24,9,45,755.0,142.5,2.8,16.5,629.0,932.73,719.26
2016,3,24,10,0,778.0,143.0,2.7,17.0,668.0,964.27,736.94
2016,3,24,10,15,790.0,145.0,2.6,17.0,699.0,976.81,742.91
2016,3,24,10,30,802.0,147.0,2.5,17.0,730.0,992.96,751.54
2016,3,24,10,45,816.0,146.0,2.45,17.5,755.5,1004.24,756.0
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,1011.79,758.09
2016,3,24,11,15,835.5,146.5,2.4,18.0,798.0,1009.76,755.98
2016,3,24,11,30,841.0,148.0,2.4,18.0,815.0,1003.9,751.59
2016,3,24,11,45,834.5,153.5,2.4,18.0,821.5,986.89,739.97
2016,3,24,12,0,828.0,159.0,2.4,18.0,828.0,966.4,726.23
2016,3,24,12,15,696.0,221.5,2.4,18.0,784.0,891.83,675.92
2016,3,24,12,30,564.0,284.0,2.4,18.0,740.0,808.26,615.35
2016,3,24,12,45,721.5,206.0,2.4,18.5,783.5,846.77,645.36
2016,3,24,13,0,879.0,128.0,2.4,19.0,827.0,857.7,651.73
2016,3,24,13,15,874.5,127.5,2.4,19.0,811.0,817.17,624.04
2016,3,24,13,30,870.0,127.0,2.4,19.0,795.0,778.76,598.1
2016,3,24,13,45,863.0,125.0,2.4,19.0,771.0,729.24,562.48
2016,3,24,14,0,856.0,123.0,2.4,19.0,747.0,677.9,524.39
2016,3,24,14,15,845.5,121.5,2.4,18.5,716.5,623.37,483.8
2016,3,24,14,30,835.0,120.0,2.4,18.0,686.0,567.84,441.07
2016,3,24,14,45,813.0,121.0,2.45,18.0,647.0,508.32,393.2
2016,3,24,15,0,791.0,122.0,2.5,18.0,608.0,449.6,344.46
2016,3,24,15,15,771.5,118.5,2.55,17.5,565.0,386.08,291.17
2016,3,24,15,30,752.0,115.0,2.6,17.0,522.0,326.11,239.2
2016,3,24,15,45,715.5,113.5,2.65,17.0,473.5,265.25,186.12
2016,3,24,16,0,679.0,112.0,2.7,17.0,425.0,208.31,137.6
2016,3,24,16,15,643.0,105.5,2.8,16.5,374.5,151.59,93.61
2016,3,24,16,30,607.0,99.0,2.9,16.0,324.0,99.4,62.21
2016,3,24,16,45,572.5,88.0,3.0,15.5,274.5,64.36,51.63
2016,3,24,17,0,538.0,77.0,3.1,15.0,225.0,57.86,45.98
2016,3,24,17,15,467.0,66.5,3.1,14.5,175.5,51.31,40.06
2016,3,24,17,30,396.0,56.0,3.1,14.0,126.0,44.5,33.68
2016,3,24,17,45,298.5,41.0,3.15,13.5,83.5,31.77,21.82
2016,3,24,18,0,201.0,26.0,3.2,13.0,41.0,20.41,8.79
2016,3,24,18,15,100.5,13.0,3.1,12.5,20.5,11.82,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,100.0,14.0,2.05,10.0,21.5,54.54,0.0
2016,3,25,6,30,200.0,28.0,2.1,10.0,43.0,154.4,102.98
2016,3,25,6,45,305.0,42.0,2.2,10.5,85.5,238.43,193.07
2016,3,25,7,0,410.0,56.0,2.3,11.0,128.0,334.88,278.41
2016,3,25,7,15,483.0,65.5,2.4,11.0,178.0,414.9,348.29
2016,3,25,7,30,556.0,75.0,2.5,11.0,228.0,500.64,420.43
2016,3,25,7,45,616.5,79.0,2.6,11.5,281.5,575.8,480.72
2016,3,25,8,0,677.0,83.0,2.7,12.0,335.0,654.0,539.74
2016,3,25,8,15,711.0,87.5,2.75,12.5,385.0,713.78,582.56
2016,3,25,8,30,745.0,92.0,2.8,13.0,435.0,773.55,624.24
2016,3,25,8,45,777.5,92.5,2.85,14.0,484.0,822.13,655.47
2016,3,25,9,0,810.0,93.0,2.9,15.0,533.0,874.26,688.55
2016,3,25,9,15,827.5,95.5,2.75,15.5,576.5,913.16,711.28
2016,3,25,9,30,845.0,98.0,2.6,16.0,620.0,949.41,731.69
2016,3,25,9,45,858.5,100.0,2.5,16.5,657.5,978.21,747.05
2016,3,25,10,0,872.0,102.0,2.4,17.0,695.0,993.3,753.0
2016,3,25,10,15,882.0,104.0,2.35,17.0,726.5,1011.71,763.29
2016,3,25,10,30,892.0,106.0,2.3,17.0,758.0,1026.44,771.14
2016,3,25,10,45,894.5,109.5,2.25,17.5,781.0,1031.51,771.26
2016,3,25,11,0,897.0,113.0,2.2,18.0,804.0,1032.63,769.03
2016,3,25,11,15,901.5,113.5,2.15,18.0,820.5,1028.51,765.02
2016,3,25,11,30,906.0,114.0,2.1,18.0,837.0,1020.48,758.65
2016,3,25,11,45,909.5,113.5,2.05,18.0,846.0,1006.51,748.59
2016,3,25,12,0,913.0,113.0,2.0,18.0,855.0,988.72,736.21
2016,3,25,12,15,913.0,113.0,2.0,18.0,855.0,964.46,720.3
2016,3,25,12,30,913.0,113.0,2.0,18.0,855.0,936.66,702.13
2016,3,25,12,45,920.0,108.0,2.05,18.5,849.0,906.38,681.56
2016,3,25,13,0,927.0,103.0,2.1,19.0,843.0,872.43,658.45
2016,3,25,13,15,922.5,102.0,2.15,19.0,826.5,829.84,630.53
2016,3,25,13,30,918.0,101.0,2.2,19.0,810.0,784.6,600.5
2016,3,25,13,45,912.5,99.5,2.25,19.0,786.0,735.74,567.02
2016,3,25,14,0,907.0,98.0,2.3,19.0,762.0,684.76,529.48
2016,3,25,14,15,897.5,96.5,2.35,19.0,731.0,629.49,487.63
2016,3,25,14,30,888.0,95.0,2.4,19.0,700.0,572.98,443.48
2016,3,25,14,45,874.0,93.5,2.5,19.0,662.0,513.3,395.56
2016,3,25,15,0,860.0,92.0,2.6,19.0,624.0,453.4,345.73
2016,3,25,15,15,843.0,89.5,2.65,18.5,580.5,388.98,291.3
2016,3,25,15,30,826.0,87.0,2.7,18.0,537.0,327.22,237.35
2016,3,25,15,45,797.0,85.5,2.8,18.0,488.5,264.53,182.04
2016,3,25,16,0,768.0,84.0,2.9,18.0,440.0,204.69,130.42
2016,3,25,16,15,735.5,79.5,2.95,17.5,389.0,145.1,83.98
2016,3,25,16,30,703.0,75.0,3.0,17.0,338.0,84.79,47.2
2016,3,25,16,45,651.0,70.5,3.1,16.5,285.5,50.79,39.47
2016,3,25,17,0,599.0,66.0,3.2,16.0,233.0,48.94,37.91
2016,3,25,17,15,527.5,58.0,3.2,15.0,182.5,44.11,33.63
2016,3,25,17,30,456.0,50.0,3.2,14.0,132.0,39.16,29.01
2016,3,25,17,45,336.5,38.5,3.25,13.5,88.0,30.78,21.03
2016,3,25,18,0,217.0,27.0,3.3,13.0,44.0,22.11,10.61
2016,3,25,18,15,108.5,13.5,3.25,12.5,22.0,12.28,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,149.5,12.0,2.4,11.5,24.0,73.71,0.0
2016,3,26,6,30,299.0,24.0,2.4,12.0,48.0,200.53,140.96
2016,3,26,6,45,408.0,34.0,2.45,12.5,93.0,286.5,231.54
2016,3,26,7,0,517.0,44.0,2.5,13.0,138.0,384.59,317.77
2016,3,26,7,15,582.5,50.5,2.45,13.5,188.5,460.81,383.04
2016,3,26,7,30,648.0,57.0,2.4,14.0,239.0,538.32,446.46
2016,3,26,7,45,690.5,61.5,2.4,14.5,290.5,604.9,496.86
2016,3,26,8,0,733.0,66.0,2.4,15.0,342.0,672.92,546.33
2016,3,26,8,15,763.0,69.5,2.4,15.5,392.5,730.42,586.18
2016,3,26,8,30,793.0,73.0,2.4,16.0,443.0,787.43,624.52
2016,3,26,8,45,813.0,76.5,2.4,16.5,489.5,834.68,654.84
2016,3,26,9,0,833.0,80.0,2.4,17.0,536.0,871.02,676.92
2016,3,26,9,15,848.5,82.0,2.45,17.0,578.5,907.66,700.71
2016,3,26,9,30,864.0,84.0,2.5,17.0,621.0,941.59,722.47
2016,3,26,9,45,873.0,87.0,2.55,17.5,657.5,967.41,737.24
2016,3,26,10,0,882.0,90.0,2.6,18.0,694.0,989.8,749.74
2016,3,26,10,15,890.5,91.0,2.6,18.0,724.0,1005.73,758.89
2016,3,26,10,30,899.0,92.0,2.6,18.0,754.0,1017.96,765.74
2016,3,26,10,45,905.5,92.5,2.65,18.5,777.0,1023.78,767.55
2016,3,26,11,0,912.0,93.0,2.7,19.0,800.0,1025.7,766.97
2016,3,26,11,15,915.5,94.0,2.7,19.0,815.5,1021.24,763.32
2016,3,26,11,30,919.0,95.0,2.7,19.0,831.0,1012.83,757.27
2016,3,26,11,45,919.0,95.5,2.75,19.5,838.5,996.56,745.21
2016,3,26,12,0,919.0,96.0,2.8,20.0,846.0,976.54,730.83
2016,3,26,12,15,919.0,96.5,2.8,20.0,846.0,952.85,715.05
2016,3,26,12,30,919.0,97.0,2.8,20.0,846.0,925.59,696.93
2016,3,26,12,45,901.0,105.0,2.85,20.0,833.5,887.1,671.52
2016,3,26,13,0,883.0,113.0,2.9,20.0,821.0,846.25,644.36
2016,3,26,13,15,878.0,112.5,2.95,20.0,805.0,805.3,616.88
2016,3,26,13,30,873.0,112.0,3.0,20.0,789.0,761.89,587.35
2016,3,26,13,45,853.5,117.0,3.05,20.0,762.5,711.31,551.12
2016,3,26,14,0,834.0,122.0,3.1,20.0,736.0,662.31,514.17
2016,3,26,14,15,665.0,183.0,3.15,19.5,660.0,572.24,445.31
2016,3,26,14,30,496.0,244.0,3.2,19.0,584.0,491.92,383.12
2016,3,26,14,45,554.5,209.0,3.25,19.0,569.5,456.78,354.89
2016,3,26,15,0,613.0,174.0,3.3,19.0,555.0,416.58,320.79
2016,3,26,15,15,539.0,183.0,3.3,18.5,501.0,353.94,269.78
2016,3,26,15,30,465.0,192.0,3.3,18.0,447.0,300.79,226.24
2016,3,26,15,45,557.5,148.5,3.35,18.0,427.5,254.36,182.59
2016,3,26,16,0,650.0,105.0,3.4,18.0,408.0,196.87,129.19
2016,3,26,16,15,601.5,104.5,3.4,17.5,360.5,145.58,90.12
2016,3,26,16,30,553.0,104.0,3.4,17.0,313.0,100.41,64.27
2016,3,26,16,45,521.0,92.0,3.4,16.5,265.5,66.94,53.7
2016,3,26,17,0,489.0,80.0,3.4,16.0,218.0,59.79,47.5
2016,3,26,17,15,423.0,69.0,3.35,15.5,170.5,51.58,40.17
2016,3,26,17,30,357.0,58.0,3.3,15.0,123.0,44.08,33.23
2016,3,26,17,45,255.0,43.5,3.3,14.5,82.5,33.52,23.36
2016,3,26,18,0,153.0,29.0,3.3,14.0,42.0,22.65,11.47
2016,3,26,18,15,76.5,14.5,3.25,13.5,21.0,13.19,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,131.0,14.5,2.6,11.0,25.5,68.48,0.0
2016,3,27,6,30,262.0,29.0,2.7,11.0,51.0,188.74,137.92
2016,3,27,6,45,368.5,40.5,2.8,11.5,96.0,273.82,223.06
2016,3,27,7,0,475.0,52.0,2.9,12.0,141.0,370.52,308.28
2016,3,27,7,15,545.5,60.0,2.9,12.0,192.5,450.22,377.45
2016,3,27,7,30,616.0,68.0,2.9,12.0,244.0,535.41,448.41
2016,3,27,7,45,655.5,75.5,2.95,12.5,296.0,601.98,500.36
2016,3,27,8,0,695.0,83.0,3.0,13.0,348.0,669.93,550.82
2016,3,27,8,15,646.0,102.0,3.1,13.0,375.5,680.53,557.42
2016,3,27,8,30,597.0,121.0,3.2,13.0,403.0,684.39,559.07
2016,3,27,8,45,703.0,110.0,3.3,13.5,474.5,784.32,631.74
2016,3,27,9,0,809.0,99.0,3.4,14.0,546.0,882.56,700.24
2016,3,27,9,15,827.0,101.5,3.45,14.0,589.5,921.82,725.99
2016,3,27,9,30,845.0,104.0,3.5,14.0,633.0,958.43,750.15
2016,3,27,9,45,857.5,107.0,3.6,14.5,671.0,987.31,767.73
2016,3,27,10,0,870.0,110.0,3.7,15.0,709.0,1012.84,782.98
2016,3,27,10,15,880.0,111.5,3.75,15.0,740.5,1019.66,786.47
2016,3,27,10,30,890.0,113.0,3.8,15.0,772.0,1033.57,795.18
2016,3,27,10,45,896.5,114.5,3.85,15.5,796.5,1040.16,797.43
2016,3,27,11,0,903.0,116.0,3.9,16.0,821.0,1042.84,797.21
2016,3,27,11,15,907.5,117.0,3.9,16.0,837.5,1039.03,793.89
2016,3,27,11,30,912.0,118.0,3.9,16.0,854.0,1031.27,788.07
2016,3,27,11,45,913.0,119.5,3.95,16.0,862.0,1016.71,778.12
2016,3,27,12,0,914.0,121.0,4.0,16.0,870.0,998.35,765.7
2016,3,27,12,15,914.5,121.0,4.0,16.0,870.5,974.28,749.1
2016,3,27,12,30,915.0,121.0,4.0,16.0,871.0,946.64,730.1
2016,3,27,12,45,913.0,121.0,4.05,16.5,863.0,913.41,706.14
2016,3,27,13,0,911.0,121.0,4.1,17.0,855.0,877.02,679.96
2016,3,27,13,15,907.0,120.5,4.1,16.5,839.0,835.6,652.35
2016,3,27,13,30,903.0,120.0,4.1,16.0,823.0,791.52,622.54
2016,3,27,13,45,757.5,174.5,4.2,16.0,752.0,703.8,555.8
2016,3,27,14,0,612.0,229.0,4.3,16.0,681.0,618.17,489.16
2016,3,27,14,15,676.0,191.5,4.35,16.0,672.0,586.03,464.77
2016,3,27,14,30,740.0,154.0,4.4,16.0,663.0,545.72,432.48
2016,3,27,14,45,652.5,172.5,4.45,16.0,603.5,474.08,374.06
2016,3,27,15,0,565.0,191.0,4.5,16.0,544.0,408.36,319.83
2016,3,27,15,15,486.5,199.0,4.45,15.5,488.5,347.62,269.74
2016,3,27,15,30,408.0,207.0,4.4,15.0,433.0,295.16,226.46
2016,3,27,15,45,424.0,183.5,4.4,14.5,400.0,249.56,186.31
2016,3,27,16,0,440.0,160.0,4.4,14.0,367.0,202.14,144.77
2016,3,27,16,15,319.0,156.5,4.3,13.5,298.0,155.89,112.44
2016,3,27,16,30,198.0,153.0,4.2,13.0,229.0,125.89,96.38
2016,3,27,16,45,169.5,135.0,4.15,13.0,193.0,102.09,85.66
2016,3,27,17,0,141.0,117.0,4.1,13.0,157.0,89.29,74.34
2016,3,27,17,15,118.5,94.5,4.1,12.5,123.5,73.36,60.08
2016,3,27,17,30,96.0,72.0,4.1,12.0,90.0,56.97,45.11
2016,3,27,17,45,59.5,50.5,4.1,12.0,60.5,40.78,30.0
2016,3,27,18,0,23.0,29.0,4.1,12.0,31.0,24.75,13.65
2016,3,27,18,15,11.5,14.5,4.1,11.5,15.5,13.19,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,173.0,14.0,4.3,8.5,29.5,104.98,0.0
2016,3,28,6,30,346.0,28.0,4.4,9.0,59.0,228.46,173.52
2016,3,28,6,45,461.0,37.0,4.55,9.5,108.0,319.9,264.54
2016,3,28,7,0,576.0,46.0,4.7,10.0,157.0,423.6,357.29
2016,3,28,7,15,640.0,52.0,4.75,10.0,210.5,497.4,423.26
2016,3,28,7,30,704.0,58.0,4.8,10.0,264.0,580.46,493.72
2016,3,28,7,45,747.0,62.0,4.9,10.5,318.0,649.38,547.96
2016,3,28,8,0,790.0,66.0,5.0,11.0,372.0,719.59,601.4
2016,3,28,8,15,819.0,69.5,5.0,11.0,424.5,778.49,645.21
2016,3,28,8,30,848.0,73.0,5.0,11.0,477.0,836.63,687.49
2016,3,28,8,45,869.0,75.5,5.0,11.5,526.0,876.62,713.95
2016,3,28,9,0,890.0,78.0,5.0,12.0,575.0,922.77,744.62
2016,3,28,9,15,905.0,80.0,4.95,12.0,618.5,960.29,769.5
2016,3,28,9,30,920.0,82.0,4.9,12.0,662.0,994.86,792.06
2016,3,28,9,45,931.0,84.0,4.85,12.5,700.5,1022.27,807.79
2016,3,28,10,0,942.0,86.0,4.8,13.0,739.0,1046.11,820.91
2016,3,28,10,15,949.5,87.0,4.75,13.0,770.0,1061.46,829.65
2016,3,28,10,30,957.0,88.0,4.7,13.0,801.0,1072.87,835.78
2016,3,28,10,45,962.0,89.0,4.7,13.5,825.0,1077.68,836.36
2016,3,28,11,0,967.0,90.0,4.7,14.0,849.0,1078.34,834.28
2016,3,28,11,15,970.0,91.0,4.65,14.0,864.5,1072.82,829.23
2016,3,28,11,30,973.0,92.0,4.6,14.0,880.0,1063.14,821.5
2016,3,28,11,45,973.5,92.5,4.6,14.0,887.5,1046.36,809.53
2016,3,28,12,0,974.0,93.0,4.6,14.0,895.0,1025.58,794.96
2016,3,28,12,15,973.5,93.0,4.5,14.0,894.5,999.46,775.81
2016,3,28,12,30,973.0,93.0,4.4,14.0,894.0,969.61,754.19
2016,3,28,12,45,952.5,102.5,4.35,14.0,880.5,928.7,725.25
2016,3,28,13,0,932.0,112.0,4.3,14.0,867.0,885.36,694.53
2016,3,28,13,15,927.5,111.0,4.2,14.0,849.5,842.32,663.6
2016,3,28,13,30,923.0,110.0,4.1,14.0,832.0,796.63,630.76
2016,3,28,13,45,915.5,109.0,4.05,14.0,807.5,746.41,593.76
2016,3,28,14,0,908.0,108.0,4.0,14.0,783.0,694.24,553.13
2016,3,28,14,15,898.0,106.5,3.9,14.0,751.0,638.42,508.57
2016,3,28,14,30,888.0,105.0,3.8,14.0,719.0,581.42,461.93
2016,3,28,14,45,490.5,194.5,3.75,14.0,531.0,412.59,327.84
2016,3,28,15,0,93.0,284.0,3.7,14.0,343.0,283.28,225.81
2016,3,28,15,15,133.5,266.5,3.6,14.0,344.0,273.66,217.48
2016,3,28,15,30,174.0,249.0,3.5,14.0,345.0,258.95,203.84
2016,3,28,15,45,479.5,167.5,3.4,14.0,401.5,250.02,184.64
2016,3,28,16,0,785.0,86.0,3.3,14.0,458.0,208.69,134.99
2016,3,28,16,15,752.5,82.0,3.15,13.5,406.0,148.47,87.35
2016,3,28,16,30,720.0,78.0,3.0,13.0,354.0,87.32,49.69
2016,3,28,16,45,678.0,72.0,2.95,13.0,301.5,51.73,40.88
2016,3,28,17,0,636.0,66.0,2.9,13.0,249.0,48.75,38.23
2016,3,28,17,15,566.5,58.5,2.9,12.5,197.0,44.31,34.21
2016,3,28,17,30,497.0,51.0,2.9,12.0,145.0,39.77,29.89
2016,3,28,17,45,386.0,40.0,2.9,11.5,99.0,31.86,22.35
2016,3,28,18,0,275.0,29.0,2.9,11.0,53.0,23.69,13.27
2016,3,28,18,15,137.5,14.5,2.9,10.5,26.5,13.19,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,175.0,14.5,1.7,8.5,31.0,107.92,0.0
2016,3,29,6,30,350.0,29.0,1.8,9.0,62.0,231.95,178.49
2016,3,29,6,45,462.5,37.5,1.95,9.5,110.5,321.97,264.64
2016,3,29,7,0,575.0,46.0,2.1,10.0,159.0,423.85,353.72
2016,3,29,7,15,637.5,52.0,2.25,10.5,212.5,496.91,416.62
2016,3,29,7,30,700.0,58.0,2.4,11.0,266.0,578.84,483.3
2016,3,29,7,45,745.0,61.5,2.6,11.5,320.5,648.41,536.5
2016,3,29,8,0,790.0,65.0,2.8,12.0,375.0,719.45,589.09
2016,3,29,8,15,818.0,68.5,2.75,12.5,427.0,777.49,628.98
2016,3,29,8,30,846.0,72.0,2.7,13.0,479.0,826.56,661.14
2016,3,29,8,45,867.5,74.0,2.7,13.5,527.5,874.42,692.02
2016,3,29,9,0,889.0,76.0,2.7,14.0,576.0,920.34,720.88
2016,3,29,9,15,904.0,78.0,2.5,14.0,620.0,957.81,742.84
2016,3,29,9,30,919.0,80.0,2.3,14.0,664.0,992.32,762.23
2016,3,29,9,45,929.5,82.0,2.15,14.5,702.0,1019.19,775.12
2016,3,29,10,0,940.0,84.0,2.0,15.0,740.0,1042.47,785.37
2016,3,29,10,15,948.0,85.5,1.9,15.0,771.5,1058.86,793.1
2016,3,29,10,30,956.0,87.0,1.8,15.0,803.0,1071.29,798.29
2016,3,29,10,45,960.5,88.0,1.7,15.0,826.5,1075.53,798.27
2016,3,29,11,0,965.0,89.0,1.6,15.0,850.0,1075.64,795.75
2016,3,29,11,15,968.5,90.0,1.55,15.0,866.0,1070.57,790.96
2016,3,29,11,30,972.0,91.0,1.5,15.0,882.0,1061.34,783.71
2016,3,29,11,45,972.0,91.5,1.5,15.5,889.5,1044.04,770.89
2016,3,29,12,0,972.0,92.0,1.5,16.0,897.0,1022.77,755.78
2016,3,29,12,15,971.5,92.0,1.5,16.0,896.0,996.65,739.04
2016,3,29,12,30,971.0,92.0,1.5,16.0,895.0,966.81,719.94
2016,3,29,12,45,966.0,93.0,1.5,16.0,885.5,930.55,696.58
2016,3,29,13,0,961.0,94.0,1.5,16.0,876.0,891.13,671.04
2016,3,29,13,15,957.0,93.5,1.55,16.0,859.0,848.04,643.43
2016,3,29,13,30,953.0,93.0,1.6,16.0,842.0,802.16,613.52
2016,3,29,13,45,943.0,93.5,1.65,16.0,816.5,750.49,578.88
2016,3,29,14,0,933.0,94.0,1.7,16.0,791.0,697.0,539.87
2016,3,29,14,15,924.0,92.5,1.75,16.0,759.0,640.68,497.55
2016,3,29,14,30,915.0,91.0,1.8,16.0,727.0,583.01,452.73
2016,3,29,14,45,899.0,91.0,1.85,16.0,687.5,522.24,403.89
2016,3,29,15,0,883.0,91.0,1.9,16.0,648.0,461.39,353.22
2016,3,29,15,15,866.0,88.5,1.95,15.5,604.0,398.24,299.64
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,332.26,242.2
2016,3,29,15,45,823.5,83.5,2.05,15.0,510.5,268.17,185.29
2016,3,29,16,0,798.0,81.0,2.1,15.0,461.0,206.51,131.66
2016,3,29,16,15,767.0,77.5,2.1,14.5,409.5,146.11,84.27
2016,3,29,16,30,736.0,74.0,2.1,14.0,358.0,89.44,50.85
2016,3,29,16,45,690.0,69.0,2.15,13.5,304.5,49.43,38.73
2016,3,29,17,0,644.0,64.0,2.2,13.0,251.0,47.09,36.77
2016,3,29,17,15,576.5,57.0,2.2,12.5,199.0,43.0,33.06
2016,3,29,17,30,509.0,50.0,2.2,12.0,147.0,38.82,29.08
2016,3,29,17,45,395.5,39.5,2.2,11.5,100.5,31.31,21.93
2016,3,29,18,0,282.0,29.0,2.2,11.0,54.0,23.57,13.49
2016,3,29,18,15,141.0,14.5,2.2,10.5,27.0,11.7,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,115.0,18.0,1.85,9.5,29.5,85.64,5.12
2016,3,30,6,30,230.0,36.0,1.9,10.0,59.0,180.72,140.05
2016,3,30,6,45,332.0,49.0,1.95,10.5,104.5,262.79,216.02
2016,3,30,7,0,434.0,62.0,2.0,11.0,150.0,359.59,300.08
2016,3,30,7,15,501.5,71.0,1.95,11.0,201.0,437.23,366.33
2016,3,30,7,30,569.0,80.0,1.9,11.0,252.0,519.94,434.04
2016,3,30,7,45,356.0,122.5,1.85,11.5,237.0,433.35,361.11
2016,3,30,8,0,143.0,165.0,1.8,12.0,222.0,302.74,251.03
2016,3,30,8,15,141.5,190.5,1.8,12.0,253.0,335.03,276.9
2016,3,30,8,30,140.0,216.0,1.8,12.0,284.0,366.43,300.78
2016,3,30,8,45,305.0,208.0,1.8,12.5,375.5,521.44,424.53
2016,3,30,9,0,470.0,200.0,1.8,13.0,467.0,688.62,549.98
2016,3,30,9,15,474.5,216.0,1.8,13.5,503.0,721.53,569.71
2016,3,30,9,30,479.0,232.0,1.8,14.0,539.0,752.34,588.89
2016,3,30,9,45,669.5,172.5,1.85,14.5,628.0,886.74,683.96
2016,3,30,10,0,860.0,113.0,1.9,15.0,717.0,1008.31,762.74
2016,3,30,10,15,869.5,114.5,1.9,15.0,747.5,1014.18,763.85
2016,3,30,10,30,879.0,116.0,1.9,15.0,778.0,1027.3,771.32
2016,3,30,10,45,887.0,116.5,1.95,15.0,802.0,1034.03,775.31
2016,3,30,11,0,895.0,117.0,2.0,15.0,826.0,1036.93,777.0
2016,3,30,11,15,899.0,118.0,2.0,15.0,842.0,1032.45,773.36
2016,3,30,11,30,903.0,119.0,2.0,15.0,858.0,1024.09,767.4
2016,3,30,11,45,906.0,119.0,2.0,15.5,866.0,1009.82,756.31
2016,3,30,12,0,909.0,119.0,2.0,16.0,874.0,991.76,742.93
2016,3,30,12,15,909.0,118.5,2.0,16.0,873.5,966.7,726.41
2016,3,30,12,30,909.0,118.0,2.0,16.0,873.0,938.15,707.65
2016,3,30,12,45,911.0,115.5,2.0,16.0,866.0,905.96,686.44
2016,3,30,13,0,913.0,113.0,2.0,16.0,859.0,870.44,662.89
2016,3,30,13,15,909.0,112.0,2.05,16.0,842.5,828.46,635.21
2016,3,30,13,30,905.0,111.0,2.1,16.0,826.0,783.85,605.39
2016,3,30,13,45,898.5,110.0,2.15,16.0,801.5,735.09,571.34
2016,3,30,14,0,892.0,109.0,2.2,16.0,777.0,684.35,533.68
2016,3,30,14,15,882.5,107.0,2.3,16.0,745.5,629.16,491.85
2016,3,30,14,30,873.0,105.0,2.4,16.0,714.0,572.79,447.65
2016,3,30,14,45,860.0,103.0,2.5,16.0,676.0,512.75,399.06
2016,3,30,15,0,847.0,101.0,2.6,16.0,638.0,452.69,348.69
2016,3,30,15,15,829.5,98.5,2.75,15.5,594.5,390.62,295.76
2016,3,30,15,30,812.0,96.0,2.9,15.0,551.0,329.46,241.95
2016,3,30,15,45,788.5,92.5,3.05,15.0,503.0,267.2,186.39
2016,3,30,16,0,765.0,89.0,3.2,15.0,455.0,207.2,133.98
2016,3,30,16,15,733.0,84.5,3.25,14.5,404.0,147.95,87.4
2016,3,30,16,30,701.0,80.0,3.3,14.0,353.0,87.57,50.24
2016,3,30,16,45,655.5,74.5,3.4,13.5,300.5,53.25,42.14
2016,3,30,17,0,610.0,69.0,3.5,13.0,248.0,50.75,40.02
2016,3,30,17,15,542.5,61.5,3.4,12.5,197.0,46.44,36.14
2016,3,30,17,30,475.0,54.0,3.3,12.0,146.0,42.03,31.96
2016,3,30,17,45,365.0,43.0,3.25,11.5,100.5,34.25,24.53
2016,3,30,18,0,255.0,32.0,3.2,11.0,55.0,26.2,15.89
2016,3,30,18,15,127.5,16.0,3.1,10.5,27.5,12.63,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.0,18.5,2.3,11.0,33.0,97.24,26.91
2016,3,31,6,30,276.0,37.0,2.4,11.0,66.0,204.25,159.88
2016,3,31,6,45,376.0,48.5,2.5,11.5,112.5,289.1,237.68
2016,3,31,7,0,476.0,60.0,2.6,12.0,159.0,383.36,319.7
2016,3,31,7,15,238.0,78.5,2.6,12.0,128.0,256.79,216.24
2016,3,31,7,30,0.0,97.0,2.6,12.0,97.0,91.89,73.27
2016,3,31,7,45,1.5,116.0,2.6,12.5,117.0,111.3,89.76
2016,3,31,8,0,3.0,135.0,2.6,13.0,137.0,130.77,105.76
2016,3,31,8,15,24.5,166.5,2.55,13.0,178.5,180.61,147.69
2016,3,31,8,30,46.0,198.0,2.5,13.0,220.0,247.04,202.29
2016,3,31,8,45,47.0,218.0,2.45,13.5,243.0,269.54,219.23
2016,3,31,9,0,48.0,238.0,2.4,14.0,266.0,291.86,235.89
2016,3,31,9,15,454.5,169.0,2.4,14.0,460.0,648.23,522.84
2016,3,31,9,30,861.0,100.0,2.4,14.0,654.0,972.01,752.3
2016,3,31,9,45,876.0,100.5,2.4,14.5,692.0,990.1,758.13
2016,3,31,10,0,891.0,101.0,2.4,15.0,730.0,1015.04,771.91
2016,3,31,10,15,899.5,102.5,2.4,15.0,761.0,1031.12,781.12
2016,3,31,10,30,908.0,104.0,2.4,15.0,792.0,1043.45,788.02
2016,3,31,10,45,915.0,104.5,2.45,15.5,815.5,1049.26,789.86
2016,3,31,11,0,922.0,105.0,2.5,16.0,839.0,1051.12,789.3
2016,3,31,11,15,925.5,105.5,2.5,16.0,854.5,1045.48,784.88
2016,3,31,11,30,929.0,106.0,2.5,16.0,870.0,1035.87,778.06
2016,3,31,11,45,931.5,106.0,2.5,16.5,878.0,1020.8,766.35
2016,3,31,12,0,934.0,106.0,2.5,17.0,886.0,1001.86,752.27
2016,3,31,12,15,934.0,106.0,2.6,17.0,885.5,976.82,736.63
2016,3,31,12,30,934.0,106.0,2.7,17.0,885.0,948.19,718.51
2016,3,31,12,45,937.5,102.5,2.8,17.0,877.5,915.56,697.55
2016,3,31,13,0,941.0,99.0,2.9,17.0,870.0,879.43,673.97
2016,3,31,13,15,937.0,98.0,2.95,17.0,853.5,836.5,645.05
2016,3,31,13,30,933.0,97.0,3.0,17.0,837.0,790.86,613.94
2016,3,31,13,45,926.0,96.5,3.15,17.0,812.5,741.12,579.61
2016,3,31,14,0,919.0,96.0,3.3,17.0,788.0,689.36,540.91
2016,3,31,14,15,910.5,94.5,3.4,16.5,756.5,634.01,499.04
2016,3,31,14,30,902.0,93.0,3.5,16.0,725.0,577.3,454.56
2016,3,31,14,45,889.5,91.5,3.6,16.0,687.0,517.57,405.26
2016,3,31,15,0,877.0,90.0,3.7,16.0,649.0,457.44,353.98
2016,3,31,15,15,861.0,88.0,3.7,15.5,606.0,395.49,300.15
2016,3,31,15,30,845.0,86.0,3.7,15.0,563.0,330.47,242.48
2016,3,31,15,45,822.5,83.5,3.75,15.0,514.5,267.4,185.62
2016,3,31,16,0,800.0,81.0,3.8,15.0,466.0,206.39,131.92
2016,3,31,16,15,770.5,77.0,3.75,14.5,415.0,145.68,83.93
2016,3,31,16,30,741.0,73.0,3.7,14.0,364.0,88.5,49.99
2016,3,31,16,45,697.5,68.5,3.7,14.0,311.0,53.58,42.34
2016,3,31,17,0,654.0,64.0,3.7,14.0,258.0,46.93,36.45
2016,3,31,17,15,590.0,57.5,3.55,13.5,206.5,43.25,33.14
2016,3,31,17,30,526.0,51.0,3.4,13.0,155.0,39.49,29.59
2016,3,31,17,45,419.5,41.0,3.25,12.5,108.0,32.47,22.91
2016,3,31,18,0,313.0,31.0,3.1,12.0,61.0,25.23,15.24
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.5,12.47,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.5,17.5,2.4,10.5,36.0,113.7,48.82
2016,4,1,6,30,337.0,35.0,2.5,11.0,72.0,233.66,184.73
2016,4,1,6,45,432.5,45.0,2.65,11.5,119.5,316.75,260.99
2016,4,1,7,0,528.0,55.0,2.8,12.0,167.0,409.55,341.84
2016,4,1,7,15,588.5,62.0,2.8,12.0,219.0,484.63,406.04
2016,4,1,7,30,649.0,69.0,2.8,12.0,271.0,564.04,471.19
2016,4,1,7,45,689.5,74.0,2.8,12.5,323.5,629.7,520.79
2016,4,1,8,0,730.0,79.0,2.8,13.0,376.0,692.73,566.38
2016,4,1,8,15,759.0,83.0,2.75,13.0,426.5,749.97,607.01
2016,4,1,8,30,788.0,87.0,2.7,13.0,477.0,806.54,646.11
2016,4,1,8,45,809.5,90.0,2.7,13.5,524.5,854.11,676.93
2016,4,1,9,0,831.0,93.0,2.7,14.0,572.0,899.77,705.84
2016,4,1,9,15,846.5,95.5,2.65,14.0,614.5,936.89,729.18
2016,4,1,9,30,862.0,98.0,2.6,14.0,657.0,961.2,743.48
2016,4,1,9,45,874.0,99.5,2.6,14.5,694.0,987.55,758.34
2016,4,1,10,0,886.0,101.0,2.6,15.0,731.0,1010.58,770.85
2016,4,1,10,15,894.5,102.5,2.5,15.0,761.5,1026.55,779.02
2016,4,1,10,30,903.0,104.0,2.4,15.0,792.0,1038.79,784.76
2016,4,1,10,45,910.0,104.5,2.35,15.5,815.5,1044.53,785.41
2016,4,1,11,0,917.0,105.0,2.3,16.0,839.0,1046.34,783.66
2016,4,1,11,15,920.5,106.0,2.25,16.0,854.5,1041.22,779.0
2016,4,1,11,30,924.0,107.0,2.2,16.0,870.0,1032.13,771.96
2016,4,1,11,45,927.0,106.5,2.2,16.0,878.0,1017.03,761.74
2016,4,1,12,0,930.0,106.0,2.2,16.0,886.0,998.07,749.14
2016,4,1,12,15,930.0,106.0,2.2,16.0,885.5,973.07,732.62
2016,4,1,12,30,930.0,106.0,2.2,16.0,885.0,944.5,713.78
2016,4,1,12,45,931.0,104.0,2.2,16.5,877.0,911.33,690.52
2016,4,1,13,0,932.0,102.0,2.2,17.0,869.0,874.82,665.02
2016,4,1,13,15,928.0,101.5,2.25,17.0,853.0,832.66,637.18
2016,4,1,13,30,924.0,101.0,2.3,17.0,837.0,787.82,607.17
2016,4,1,13,45,919.0,99.5,2.35,17.0,813.0,738.85,573.34
2016,4,1,14,0,914.0,98.0,2.4,17.0,789.0,687.73,535.37
2016,4,1,14,15,905.5,96.5,2.45,16.5,757.5,632.6,494.18
2016,4,1,14,30,897.0,95.0,2.5,16.0,726.0,576.13,450.43
2016,4,1,14,45,885.5,93.0,2.6,16.0,688.5,516.69,402.09
2016,4,1,15,0,874.0,91.0,2.7,16.0,651.0,456.77,351.6
2016,4,1,15,15,858.5,88.5,2.75,15.5,607.5,394.75,298.31
2016,4,1,15,30,843.0,86.0,2.8,15.0,564.0,329.57,240.99
2016,4,1,15,45,822.0,83.0,2.9,15.0,516.5,266.59,184.5
2016,4,1,16,0,801.0,80.0,3.0,15.0,469.0,205.49,130.9
2016,4,1,16,15,771.5,76.5,3.0,14.5,418.0,145.18,83.38
2016,4,1,16,30,742.0,73.0,3.0,14.0,367.0,88.39,49.86
2016,4,1,16,45,699.5,68.5,3.0,14.0,314.0,53.48,42.25
2016,4,1,17,0,657.0,64.0,3.0,14.0,261.0,46.84,36.37
2016,4,1,17,15,594.5,57.0,2.85,13.5,209.0,42.75,32.72
2016,4,1,17,30,532.0,50.0,2.7,13.0,157.0,38.55,28.78
2016,4,1,17,45,428.5,40.5,2.55,12.5,110.0,31.93,22.49
2016,4,1,18,0,325.0,31.0,2.4,12.0,63.0,25.13,15.35
2016,4,1,18,15,162.5,15.5,2.3,11.5,31.5,12.4,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,164.0,18.5,1.5,10.0,37.5,114.67,60.81
2016,4,2,6,30,328.0,37.0,1.5,10.0,75.0,231.85,184.63
2016,4,2,6,45,413.5,48.5,1.5,10.5,121.5,310.97,256.23
2016,4,2,7,0,499.0,60.0,1.5,11.0,168.0,398.74,331.7
2016,4,2,7,15,249.5,69.0,1.4,11.0,123.0,266.07,223.68
2016,4,2,7,30,0.0,78.0,1.3,11.0,78.0,70.76,55.36
2016,4,2,7,45,0.0,93.0,1.25,11.5,93.0,84.94,67.56
2016,4,2,8,0,0.0,108.0,1.2,12.0,108.0,99.1,79.2
2016,4,2,8,15,0.0,128.0,1.15,12.5,128.0,118.41,94.94
2016,4,2,8,30,0.0,148.0,1.1,13.0,148.0,137.7,110.36
2016,4,2,8,45,1.0,161.5,1.1,13.5,162.5,151.15,120.81
2016,4,2,9,0,2.0,175.0,1.1,14.0,177.0,164.67,131.21
2016,4,2,9,15,137.5,236.0,1.1,14.0,326.5,388.7,312.64
2016,4,2,9,30,273.0,297.0,1.1,14.0,476.0,609.53,477.51
2016,4,2,9,45,276.0,312.5,1.1,14.5,501.5,631.8,489.15
2016,4,2,10,0,279.0,328.0,1.1,15.0,527.0,652.67,501.76
2016,4,2,10,15,558.0,235.0,1.15,15.5,655.0,847.12,642.87
2016,4,2,10,30,837.0,142.0,1.2,16.0,783.0,1026.36,758.33
2016,4,2,10,45,842.5,144.5,1.25,16.5,805.5,1032.28,758.11
2016,4,2,11,0,848.0,147.0,1.3,17.0,828.0,1034.36,758.08
2016,4,2,11,15,852.0,147.5,1.3,17.0,843.5,1028.94,753.97
2016,4,2,11,30,856.0,148.0,1.3,17.0,859.0,1019.7,747.66
2016,4,2,11,45,863.0,145.5,1.35,17.0,867.5,1006.39,739.8
2016,4,2,12,0,870.0,143.0,1.4,17.0,876.0,989.25,729.56
2016,4,2,12,15,869.5,143.0,1.45,17.0,875.0,964.0,714.11
2016,4,2,12,30,869.0,143.0,1.5,17.0,874.0,935.36,696.44
2016,4,2,12,45,879.0,135.0,1.55,17.5,868.5,896.88,670.86
2016,4,2,13,0,889.0,127.0,1.6,18.0,863.0,863.55,648.67
2016,4,2,13,15,884.5,126.0,1.65,18.0,846.0,821.84,621.75
2016,4,2,13,30,880.0,125.0,1.7,18.0,829.0,777.66,592.83
2016,4,2,13,45,872.5,124.0,1.75,18.0,804.5,729.1,559.05
2016,4,2,14,0,865.0,123.0,1.8,18.0,780.0,680.92,523.89
2016,4,2,14,15,855.0,121.5,1.8,18.0,748.5,626.08,482.57
2016,4,2,14,30,845.0,120.0,1.8,18.0,717.0,570.23,439.25
2016,4,2,14,45,827.0,119.5,1.85,18.0,678.5,510.67,391.95
2016,4,2,15,0,809.0,119.0,1.9,18.0,640.0,451.53,343.35
2016,4,2,15,15,791.0,116.0,1.9,17.5,596.5,390.94,292.55
2016,4,2,15,30,773.0,113.0,1.9,17.0,553.0,331.42,241.2
2016,4,2,15,45,745.0,110.0,1.9,17.0,505.0,266.6,185.01
2016,4,2,16,0,717.0,107.0,1.9,17.0,457.0,208.29,135.25
2016,4,2,16,15,684.0,102.0,1.9,16.5,406.5,150.97,91.02
2016,4,2,16,30,651.0,97.0,1.9,16.0,356.0,97.74,59.62
2016,4,2,16,45,597.0,91.5,1.95,15.5,303.5,65.69,52.76
2016,4,2,17,0,543.0,86.0,2.0,15.0,251.0,63.83,51.3
2016,4,2,17,15,477.0,76.0,2.0,14.5,200.5,58.03,46.16
2016,4,2,17,30,411.0,66.0,2.0,14.0,150.0,49.9,38.73
2016,4,2,17,45,307.5,52.0,2.0,13.5,104.5,39.88,29.39
2016,4,2,18,0,204.0,38.0,2.0,13.0,59.0,29.56,19.15
2016,4,2,18,15,102.0,19.0,2.0,12.5,29.5,14.93,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
