Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,164.0,20.0,1.75,9.0,39.5,118.33,71.45
2016,4,3,6,30,328.0,40.0,1.8,9.0,79.0,235.4,189.37
2016,4,3,6,45,422.5,50.5,1.85,9.5,127.5,318.77,264.53
2016,4,3,7,0,517.0,61.0,1.9,10.0,176.0,411.49,344.58
2016,4,3,7,15,258.5,70.0,1.9,10.5,127.5,273.29,230.94
2016,4,3,7,30,0.0,79.0,1.9,11.0,79.0,71.65,56.17
2016,4,3,7,45,0.0,94.0,1.9,11.5,94.0,85.82,68.31
2016,4,3,8,0,0.0,109.0,1.9,12.0,109.0,99.98,79.97
2016,4,3,8,15,5.0,141.5,1.9,12.5,144.0,136.48,110.32
2016,4,3,8,30,10.0,174.0,1.9,13.0,179.0,173.53,140.47
2016,4,3,8,45,90.5,219.5,1.9,13.5,272.0,308.81,251.9
2016,4,3,9,0,171.0,265.0,1.9,14.0,365.0,453.41,364.97
2016,4,3,9,15,514.5,186.0,1.9,14.0,518.5,725.57,575.69
2016,4,3,9,30,858.0,107.0,1.9,14.0,672.0,979.34,750.29
2016,4,3,9,45,870.0,109.5,1.95,14.5,709.0,1006.84,763.34
2016,4,3,10,0,882.0,112.0,2.0,15.0,746.0,1020.1,769.63
2016,4,3,10,15,891.0,113.5,2.0,15.0,777.0,1036.26,778.89
2016,4,3,10,30,900.0,115.0,2.0,15.0,808.0,1048.69,785.76
2016,4,3,10,45,904.5,117.0,2.0,15.5,831.0,1053.27,786.18
2016,4,3,11,0,909.0,119.0,2.0,16.0,854.0,1053.9,784.28
2016,4,3,11,15,703.0,219.0,2.0,16.0,793.5,963.8,724.18
2016,4,3,11,30,497.0,319.0,2.0,16.0,733.0,846.55,640.47
2016,4,3,11,45,706.0,222.0,2.0,16.5,816.0,940.78,709.01
2016,4,3,12,0,915.0,125.0,2.0,17.0,899.0,1003.27,747.93
2016,4,3,12,15,914.5,125.0,2.05,17.0,898.5,977.8,730.96
2016,4,3,12,30,914.0,125.0,2.1,17.0,898.0,948.86,712.63
2016,4,3,12,45,908.5,126.5,2.15,17.5,888.0,913.74,688.75
2016,4,3,13,0,903.0,128.0,2.2,18.0,878.0,875.7,662.84
2016,4,3,13,15,898.5,127.5,2.25,17.5,861.0,833.87,636.57
2016,4,3,13,30,894.0,127.0,2.3,17.0,844.0,789.51,608.12
2016,4,3,13,45,882.0,128.0,2.4,17.0,818.0,738.96,572.51
2016,4,3,14,0,870.0,129.0,2.5,17.0,792.0,689.37,535.86
2016,4,3,14,15,860.5,127.0,2.55,17.0,760.5,634.01,493.72
2016,4,3,14,30,851.0,125.0,2.6,17.0,729.0,577.6,449.46
2016,4,3,14,45,834.0,124.0,2.65,17.0,690.0,517.68,401.06
2016,4,3,15,0,817.0,123.0,2.7,17.0,651.0,458.07,351.34
2016,4,3,15,15,799.0,120.0,2.7,16.5,607.5,396.97,299.49
2016,4,3,15,30,781.0,117.0,2.7,16.0,564.0,333.17,244.17
2016,4,3,15,45,756.5,112.5,2.75,16.0,516.0,271.07,189.45
2016,4,3,16,0,732.0,108.0,2.8,16.0,468.0,211.45,138.02
2016,4,3,16,15,699.5,103.0,2.75,15.5,416.5,153.25,92.73
2016,4,3,16,30,667.0,98.0,2.7,15.0,365.0,99.07,60.6
2016,4,3,16,45,624.0,90.5,2.7,14.5,313.0,64.89,52.27
2016,4,3,17,0,581.0,83.0,2.7,14.0,261.0,61.36,49.31
2016,4,3,17,15,515.0,74.0,2.6,13.5,209.0,56.29,44.81
2016,4,3,17,30,449.0,65.0,2.5,13.0,157.0,51.06,39.95
2016,4,3,17,45,352.0,51.5,2.45,12.5,111.0,39.57,29.28
2016,4,3,18,0,255.0,38.0,2.4,12.0,65.0,29.62,19.44
2016,4,3,18,15,127.5,19.0,2.35,11.5,32.5,14.93,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,10.91,0.0
2016,4,4,6,15,164.5,27.0,2.85,11.0,47.5,127.06,82.71
2016,4,4,6,30,329.0,42.0,2.9,11.0,83.0,238.44,191.83
2016,4,4,6,45,427.5,52.0,2.95,11.5,132.5,323.83,268.39
2016,4,4,7,0,526.0,62.0,3.0,12.0,182.0,418.83,350.41
2016,4,4,7,15,587.5,69.0,3.0,12.5,235.0,494.9,414.15
2016,4,4,7,30,649.0,76.0,3.0,13.0,288.0,575.24,478.64
2016,4,4,7,45,692.5,81.0,3.0,13.5,342.0,643.3,529.74
2016,4,4,8,0,736.0,86.0,3.0,14.0,396.0,712.84,579.84
2016,4,4,8,15,765.5,90.0,2.95,14.5,447.5,766.26,616.09
2016,4,4,8,30,795.0,94.0,2.9,15.0,499.0,823.43,654.12
2016,4,4,8,45,815.5,97.5,2.9,15.5,546.5,870.82,684.47
2016,4,4,9,0,836.0,101.0,2.9,16.0,594.0,916.17,712.86
2016,4,4,9,15,851.5,103.5,2.8,16.0,637.0,953.22,735.56
2016,4,4,9,30,867.0,106.0,2.7,16.0,680.0,987.39,756.02
2016,4,4,9,45,877.0,109.0,2.65,16.5,717.0,1003.03,762.78
2016,4,4,10,0,887.0,112.0,2.6,17.0,754.0,1025.47,774.31
2016,4,4,10,15,895.5,113.5,2.5,17.0,784.5,1041.1,782.13
2016,4,4,10,30,904.0,115.0,2.4,17.0,815.0,1052.97,787.54
2016,4,4,10,45,908.5,117.0,2.35,17.5,838.0,1057.47,787.33
2016,4,4,11,0,913.0,119.0,2.3,18.0,861.0,1058.01,784.75
2016,4,4,11,15,916.5,120.0,2.25,18.0,876.5,1052.51,779.9
2016,4,4,11,30,920.0,121.0,2.2,18.0,892.0,1043.06,772.71
2016,4,4,11,45,920.0,122.0,2.2,18.0,898.5,1026.3,761.54
2016,4,4,12,0,920.0,123.0,2.2,18.0,905.0,1005.8,748.08
2016,4,4,12,15,920.0,123.0,2.15,18.0,904.0,980.65,731.09
2016,4,4,12,30,920.0,123.0,2.1,18.0,903.0,951.98,711.86
2016,4,4,12,45,920.5,121.0,2.1,18.5,895.0,918.4,688.62
2016,4,4,13,0,921.0,119.0,2.1,19.0,887.0,881.57,663.21
2016,4,4,13,15,916.5,118.0,2.2,19.0,869.5,838.65,635.67
2016,4,4,13,30,912.0,117.0,2.3,19.0,852.0,793.16,605.95
2016,4,4,13,45,902.0,117.0,2.45,19.0,826.0,742.41,571.21
2016,4,4,14,0,892.0,117.0,2.6,19.0,800.0,689.99,533.09
2016,4,4,14,15,742.5,168.5,2.85,18.5,721.5,600.9,466.68
2016,4,4,14,30,593.0,220.0,3.1,18.0,643.0,520.94,405.68
2016,4,4,14,45,717.0,165.5,3.35,18.0,650.0,495.42,384.66
2016,4,4,15,0,841.0,111.0,3.6,18.0,657.0,457.25,350.9
2016,4,4,15,15,823.0,108.0,3.7,17.5,613.0,394.88,297.62
2016,4,4,15,30,805.0,105.0,3.8,17.0,569.0,333.54,243.83
2016,4,4,15,45,779.5,102.5,3.9,17.0,520.5,272.15,189.33
2016,4,4,16,0,754.0,100.0,4.0,17.0,472.0,208.65,134.58
2016,4,4,16,15,721.5,95.0,3.8,16.5,420.5,149.2,88.21
2016,4,4,16,30,689.0,90.0,3.6,16.0,369.0,93.72,55.33
2016,4,4,16,45,644.0,84.0,3.45,15.5,316.0,59.78,47.55
2016,4,4,17,0,599.0,78.0,3.3,15.0,263.0,57.21,45.44
2016,4,4,17,15,531.5,70.0,3.15,14.5,211.0,52.8,41.54
2016,4,4,17,30,464.0,62.0,3.0,14.0,159.0,48.27,37.33
2016,4,4,17,45,361.5,50.0,2.9,13.5,112.5,39.86,29.45
2016,4,4,18,0,259.0,38.0,2.8,13.0,66.0,29.58,19.45
2016,4,4,18,15,129.5,19.0,2.7,12.5,33.0,14.91,0.0
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,46.5,6.5,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,93.0,13.0,1.7,11.0,15.0,47.41,0.0
2016,4,5,6,15,244.0,26.0,1.65,11.5,53.0,164.62,113.63
2016,4,5,6,30,395.0,39.0,1.6,12.0,91.0,268.88,215.43
2016,4,5,6,45,483.5,48.5,1.55,12.5,140.5,351.49,288.36
2016,4,5,7,0,572.0,58.0,1.5,13.0,190.0,442.75,365.15
2016,4,5,7,15,629.5,64.0,1.55,13.5,244.0,517.07,425.73
2016,4,5,7,30,687.0,70.0,1.6,14.0,298.0,595.25,486.46
2016,4,5,7,45,731.0,73.5,1.65,14.5,352.5,659.67,532.82
2016,4,5,8,0,775.0,77.0,1.7,15.0,407.0,729.52,581.62
2016,4,5,8,15,802.0,80.5,1.75,15.5,458.5,786.01,619.24
2016,4,5,8,30,829.0,84.0,1.8,16.0,510.0,841.56,655.33
2016,4,5,8,45,851.0,86.0,1.85,16.5,558.5,889.4,685.29
2016,4,5,9,0,873.0,88.0,1.9,17.0,607.0,926.07,707.19
2016,4,5,9,15,887.0,90.0,1.95,17.5,649.5,961.62,728.2
2016,4,5,9,30,901.0,92.0,2.0,18.0,692.0,994.2,747.05
2016,4,5,9,45,909.5,94.5,2.05,18.5,729.0,1018.72,760.49
2016,4,5,10,0,918.0,97.0,2.1,19.0,766.0,1039.63,771.66
2016,4,5,10,15,926.0,98.5,2.15,19.0,796.0,1055.12,780.88
2016,4,5,10,30,934.0,100.0,2.2,19.0,826.0,1066.74,787.77
2016,4,5,10,45,938.0,101.5,2.25,19.5,848.5,1070.32,788.14
2016,4,5,11,0,942.0,103.0,2.3,20.0,871.0,1069.85,786.14
2016,4,5,11,15,945.0,103.5,2.3,20.0,886.5,1063.22,781.24
2016,4,5,11,30,948.0,104.0,2.3,20.0,902.0,1052.57,773.95
2016,4,5,11,45,949.0,104.5,2.35,20.5,908.5,1035.97,762.11
2016,4,5,12,0,950.0,105.0,2.4,21.0,915.0,1015.5,747.9
2016,4,5,12,15,949.5,105.0,2.35,21.0,914.0,989.35,730.44
2016,4,5,12,30,949.0,105.0,2.3,21.0,913.0,959.6,710.71
2016,4,5,12,45,947.0,104.0,2.25,21.0,904.0,924.1,687.19
2016,4,5,13,0,945.0,103.0,2.2,21.0,895.0,885.41,661.52
2016,4,5,13,15,940.5,102.5,2.15,21.0,877.5,842.22,632.7
2016,4,5,13,30,936.0,102.0,2.1,21.0,860.0,796.38,601.89
2016,4,5,13,45,929.0,101.0,2.05,21.5,834.5,745.88,565.97
2016,4,5,14,0,922.0,100.0,2.0,22.0,809.0,693.39,526.4
2016,4,5,14,15,912.5,98.5,2.0,22.0,776.5,637.23,484.52
2016,4,5,14,30,903.0,97.0,2.0,22.0,744.0,579.84,440.43
2016,4,5,14,45,890.0,95.5,2.0,22.0,705.0,519.8,392.89
2016,4,5,15,0,877.0,94.0,2.0,22.0,666.0,459.45,343.49
2016,4,5,15,15,861.0,91.5,1.95,21.5,622.0,397.12,291.51
2016,4,5,15,30,845.0,89.0,1.9,21.0,578.0,331.56,235.61
2016,4,5,15,45,822.5,86.0,1.85,21.0,529.5,268.18,180.53
2016,4,5,16,0,800.0,83.0,1.8,21.0,481.0,206.9,128.44
2016,4,5,16,15,771.0,79.5,1.7,20.5,429.5,146.84,82.51
2016,4,5,16,30,742.0,76.0,1.6,20.0,378.0,90.24,50.11
2016,4,5,16,45,700.0,71.0,1.55,19.5,324.5,55.09,42.67
2016,4,5,17,0,658.0,66.0,1.5,19.0,271.0,47.96,36.61
2016,4,5,17,15,596.5,59.5,1.5,18.0,219.0,44.34,33.54
2016,4,5,17,30,535.0,53.0,1.5,17.0,167.0,40.63,30.21
2016,4,5,17,45,436.5,43.5,1.5,16.5,119.0,34.13,24.15
2016,4,5,18,0,338.0,34.0,1.5,16.0,71.0,27.42,17.5
2016,4,5,18,15,169.0,17.0,1.5,15.5,35.5,13.45,0.5
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,47.5,6.5,2.45,13.5,8.0,5.91,0.0
2016,4,6,6,0,95.0,13.0,2.5,14.0,16.0,48.34,0.0
2016,4,6,6,15,235.5,27.0,2.55,14.5,54.0,162.33,114.96
2016,4,6,6,30,376.0,41.0,2.6,15.0,92.0,262.12,209.19
2016,4,6,6,45,465.0,50.5,2.65,15.5,141.5,344.21,281.44
2016,4,6,7,0,554.0,60.0,2.7,16.0,191.0,434.94,358.21
2016,4,6,7,15,611.0,66.5,2.65,16.5,244.0,508.75,418.45
2016,4,6,7,30,668.0,73.0,2.6,17.0,297.0,586.39,479.01
2016,4,6,7,45,708.0,78.0,2.55,17.5,350.5,652.59,526.72
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,716.07,570.68
2016,4,6,8,15,776.0,86.5,2.5,18.5,455.5,772.41,608.31
2016,4,6,8,30,804.0,90.0,2.5,19.0,507.0,827.9,644.37
2016,4,6,8,45,825.0,93.0,2.5,19.5,555.0,875.26,673.87
2016,4,6,9,0,846.0,96.0,2.5,20.0,603.0,920.61,701.46
2016,4,6,9,15,861.5,98.5,2.5,20.5,646.0,957.75,723.05
2016,4,6,9,30,877.0,101.0,2.5,21.0,689.0,981.94,735.8
2016,4,6,9,45,888.5,103.0,2.55,21.5,726.5,1008.26,750.54
2016,4,6,10,0,900.0,105.0,2.6,22.0,764.0,1031.15,762.97
2016,4,6,10,15,908.5,106.5,2.6,22.0,794.5,1046.83,771.73
2016,4,6,10,30,917.0,108.0,2.6,22.0,825.0,1058.7,778.19
2016,4,6,10,45,921.5,109.5,2.6,22.5,847.5,1062.6,778.16
2016,4,6,11,0,926.0,111.0,2.6,23.0,870.0,1062.52,775.79
2016,4,6,11,15,929.5,111.5,2.55,23.0,885.0,1056.35,770.66
2016,4,6,11,30,933.0,112.0,2.5,23.0,900.0,1046.21,763.19
2016,4,6,11,45,933.0,113.0,2.45,23.5,907.0,1029.25,750.05
2016,4,6,12,0,933.0,114.0,2.4,24.0,914.0,1008.51,734.7
2016,4,6,12,15,932.5,114.0,2.35,24.0,912.5,982.6,717.58
2016,4,6,12,30,932.0,114.0,2.3,24.0,911.0,953.18,698.27
2016,4,6,12,45,926.5,115.0,2.25,24.5,900.5,917.04,673.26
2016,4,6,13,0,921.0,116.0,2.2,25.0,890.0,877.97,646.4
2016,4,6,13,15,916.5,115.0,2.15,25.0,872.5,835.06,618.16
2016,4,6,13,30,912.0,114.0,2.1,25.0,855.0,789.59,588.02
2016,4,6,13,45,903.5,113.5,2.05,25.5,829.5,739.44,552.37
2016,4,6,14,0,895.0,113.0,2.0,26.0,804.0,687.52,513.78
2016,4,6,14,15,885.0,111.5,1.9,26.0,771.5,632.28,472.68
2016,4,6,14,30,875.0,110.0,1.8,26.0,739.0,575.93,429.67
2016,4,6,14,45,861.0,108.0,1.75,26.0,700.5,515.11,382.42
2016,4,6,15,0,847.0,106.0,1.7,26.0,662.0,454.6,333.89
2016,4,6,15,15,701.5,140.0,1.6,26.0,580.0,374.1,271.07
2016,4,6,15,30,556.0,174.0,1.5,26.0,498.0,310.01,221.38
2016,4,6,15,45,496.5,173.5,1.45,26.0,445.0,255.91,178.3
2016,4,6,16,0,437.0,173.0,1.4,26.0,392.0,208.65,141.85
2016,4,6,16,15,471.5,146.0,1.3,25.5,359.5,159.54,103.03
2016,4,6,16,30,506.0,119.0,1.2,25.0,327.0,106.68,68.21
2016,4,6,16,45,461.0,111.0,1.1,24.5,280.5,78.23,61.41
2016,4,6,17,0,416.0,103.0,1.0,24.0,234.0,74.03,58.08
2016,4,6,17,15,373.0,87.5,1.0,23.5,189.0,64.15,49.71
2016,4,6,17,30,330.0,72.0,1.0,23.0,144.0,53.83,40.73
2016,4,6,17,45,262.0,56.0,1.0,22.5,103.0,42.59,30.72
2016,4,6,18,0,194.0,40.0,1.0,22.0,62.0,30.93,19.99
2016,4,6,18,15,97.0,20.0,0.85,22.0,31.0,15.62,2.43
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.75,13.5,3.5,3.18,0.0
2016,4,7,6,0,0.0,7.0,1.8,14.0,7.0,6.14,0.0
2016,4,7,6,15,0.0,23.5,1.9,14.0,23.5,20.72,10.41
2016,4,7,6,30,0.0,40.0,2.0,14.0,40.0,36.91,25.23
2016,4,7,6,45,0.0,61.0,2.1,14.5,61.0,58.22,43.72
2016,4,7,7,0,0.0,82.0,2.2,15.0,82.0,79.03,61.61
2016,4,7,7,15,7.5,102.0,2.25,15.5,105.0,103.33,82.28
2016,4,7,7,30,15.0,122.0,2.3,16.0,128.0,128.21,103.07
2016,4,7,7,45,154.0,145.5,2.35,16.5,212.0,280.98,231.7
2016,4,7,8,0,293.0,169.0,2.4,17.0,296.0,438.48,358.03
2016,4,7,8,15,369.0,176.0,2.4,17.0,355.5,519.28,420.34
2016,4,7,8,30,445.0,183.0,2.4,17.0,415.0,622.25,497.49
2016,4,7,8,45,463.0,196.5,2.4,17.0,457.5,667.21,528.82
2016,4,7,9,0,481.0,210.0,2.4,17.0,500.0,711.22,559.34
2016,4,7,9,15,479.0,227.0,2.35,17.0,533.0,738.82,576.86
2016,4,7,9,30,477.0,244.0,2.3,17.0,566.0,763.99,592.57
2016,4,7,9,45,520.5,242.5,2.25,17.5,611.0,811.3,623.92
2016,4,7,10,0,564.0,241.0,2.2,18.0,656.0,857.36,653.53
2016,4,7,10,15,707.5,187.0,2.15,18.0,729.0,952.5,717.63
2016,4,7,10,30,851.0,133.0,2.1,18.0,802.0,1031.13,767.09
2016,4,7,10,45,688.0,218.5,2.1,18.0,769.0,963.61,720.75
2016,4,7,11,0,525.0,304.0,2.1,18.0,736.0,877.35,658.97
2016,4,7,11,15,696.5,221.0,2.1,18.0,805.0,958.45,717.73
2016,4,7,11,30,868.0,138.0,2.1,18.0,874.0,1008.97,749.8
2016,4,7,11,45,867.5,139.5,2.15,18.0,880.0,992.69,738.81
2016,4,7,12,0,867.0,141.0,2.2,18.0,886.0,972.91,726.3
2016,4,7,12,15,634.0,257.0,2.2,18.0,801.5,865.24,652.46
2016,4,7,12,30,401.0,373.0,2.2,18.0,717.0,733.57,555.94
2016,4,7,12,45,443.5,350.5,2.25,18.0,727.5,738.27,561.53
2016,4,7,13,0,486.0,328.0,2.3,18.0,738.0,729.56,556.59
2016,4,7,13,15,646.5,244.0,2.3,18.0,778.0,753.58,577.16
2016,4,7,13,30,807.0,160.0,2.3,18.0,818.0,759.0,583.66
2016,4,7,13,45,795.0,160.5,2.35,18.0,792.5,710.5,548.19
2016,4,7,14,0,783.0,161.0,2.4,18.0,767.0,660.86,511.45
2016,4,7,14,15,772.0,158.5,2.4,17.5,736.0,608.28,472.27
2016,4,7,14,30,761.0,156.0,2.4,17.0,705.0,553.76,430.37
2016,4,7,14,45,616.5,197.5,2.45,17.0,627.5,473.11,366.8
2016,4,7,15,0,472.0,239.0,2.5,17.0,550.0,403.98,312.03
2016,4,7,15,15,245.5,226.5,2.5,16.5,387.5,278.79,216.16
2016,4,7,15,30,19.0,214.0,2.5,16.0,225.0,188.83,149.28
2016,4,7,15,45,9.5,179.0,2.5,16.0,184.5,155.55,123.11
2016,4,7,16,0,0.0,144.0,2.5,16.0,144.0,123.9,97.94
2016,4,7,16,15,10.5,148.0,2.4,15.5,152.5,126.58,100.25
2016,4,7,16,30,21.0,152.0,2.3,15.0,161.0,126.75,100.77
2016,4,7,16,45,15.0,132.0,2.25,15.0,138.0,109.03,90.86
2016,4,7,17,0,9.0,112.0,2.2,15.0,115.0,93.11,77.06
2016,4,7,17,15,4.5,91.0,2.05,14.5,92.5,76.34,62.38
2016,4,7,17,30,0.0,70.0,1.9,14.0,70.0,59.4,47.25
2016,4,7,17,45,0.0,50.0,1.8,14.0,50.0,43.03,32.3
2016,4,7,18,0,0.0,30.0,1.7,14.0,30.0,26.42,16.99
2016,4,7,18,15,0.0,15.0,1.65,14.0,15.0,13.2,2.19
2016,4,7,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.4,12.5,4.5,4.09,0.0
2016,4,8,6,0,0.0,9.0,1.4,13.0,9.0,7.91,0.0
2016,4,8,6,15,0.0,27.0,1.45,13.0,27.0,24.43,13.7
2016,4,8,6,30,0.0,45.0,1.5,13.0,45.0,42.64,30.23
2016,4,8,6,45,7.0,66.5,1.55,13.5,68.0,68.36,52.65
2016,4,8,7,0,14.0,88.0,1.6,14.0,91.0,94.3,75.06
2016,4,8,7,15,23.5,109.0,1.6,14.0,116.0,130.53,105.96
2016,4,8,7,30,33.0,130.0,1.6,14.0,141.0,160.01,130.72
2016,4,8,7,45,16.5,136.0,1.6,14.5,141.5,142.09,114.81
2016,4,8,8,0,0.0,142.0,1.6,15.0,142.0,133.62,106.72
2016,4,8,8,15,0.0,145.5,1.55,15.0,145.5,135.46,107.89
2016,4,8,8,30,0.0,149.0,1.5,15.0,149.0,137.7,109.36
2016,4,8,8,45,18.0,196.0,1.5,15.5,206.5,201.06,160.87
2016,4,8,9,0,36.0,243.0,1.5,16.0,264.0,282.69,225.13
2016,4,8,9,15,21.0,220.5,1.5,16.0,233.0,227.0,179.9
2016,4,8,9,30,6.0,198.0,1.5,16.0,202.0,188.92,148.82
2016,4,8,9,45,12.5,233.0,1.55,16.5,242.5,229.52,180.73
2016,4,8,10,0,19.0,268.0,1.6,17.0,283.0,270.33,211.97
2016,4,8,10,15,19.5,277.0,1.65,17.0,292.5,278.78,218.04
2016,4,8,10,30,20.0,286.0,1.7,17.0,302.0,287.17,224.22
2016,4,8,10,45,50.0,338.5,1.75,17.0,380.0,387.56,301.42
2016,4,8,11,0,80.0,391.0,1.8,17.0,458.0,471.11,363.64
2016,4,8,11,15,126.5,409.0,1.85,17.0,516.0,549.22,421.38
2016,4,8,11,30,173.0,427.0,1.9,17.0,574.0,607.93,464.26
2016,4,8,11,45,194.0,429.0,1.95,17.0,595.5,622.58,474.87
2016,4,8,12,0,215.0,431.0,2.0,17.0,617.0,635.42,484.53
2016,4,8,12,15,174.0,431.0,2.0,17.0,581.0,587.13,448.55
2016,4,8,12,30,133.0,431.0,2.0,17.0,545.0,540.25,413.72
2016,4,8,12,45,73.5,350.0,2.05,17.0,413.0,391.11,302.99
2016,4,8,13,0,14.0,269.0,2.1,17.0,281.0,253.53,197.13
2016,4,8,13,15,111.5,336.0,2.1,17.0,427.5,403.75,315.27
2016,4,8,13,30,209.0,403.0,2.1,17.0,574.0,527.84,408.23
2016,4,8,13,45,162.0,389.0,2.15,17.0,519.0,467.54,362.13
2016,4,8,14,0,115.0,375.0,2.2,17.0,464.0,411.55,319.89
2016,4,8,14,15,194.0,354.5,2.2,17.0,498.5,429.31,334.57
2016,4,8,14,30,273.0,334.0,2.2,17.0,533.0,439.9,342.5
2016,4,8,14,45,217.5,321.5,2.25,17.0,474.5,381.13,296.98
2016,4,8,15,0,162.0,309.0,2.3,17.0,416.0,329.55,257.1
2016,4,8,15,15,81.0,228.5,2.3,16.5,282.0,223.73,175.37
2016,4,8,15,30,0.0,148.0,2.3,16.0,148.0,129.08,101.4
2016,4,8,15,45,0.0,134.5,2.3,16.0,134.5,117.16,92.08
2016,4,8,16,0,0.0,121.0,2.3,16.0,121.0,105.33,82.63
2016,4,8,16,15,0.0,107.5,2.25,15.5,107.5,93.6,73.31
2016,4,8,16,30,0.0,94.0,2.2,15.0,94.0,81.97,63.94
2016,4,8,16,45,0.0,80.5,2.15,15.0,80.5,70.49,57.08
2016,4,8,17,0,0.0,67.0,2.1,15.0,67.0,59.06,47.07
2016,4,8,17,15,0.0,53.5,2.0,14.5,53.5,47.24,36.63
2016,4,8,17,30,0.0,40.0,1.9,14.0,40.0,35.27,25.88
2016,4,8,17,45,0.0,28.5,1.8,14.0,28.5,25.1,16.56
2016,4,8,18,0,0.0,17.0,1.7,14.0,17.0,14.94,7.22
2016,4,8,18,15,0.0,8.5,1.65,14.0,8.5,7.46,0.0
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,2.0,13.0,0.5,0.45,0.0
2016,4,9,6,0,0.0,1.0,2.0,13.0,1.0,0.87,0.0
2016,4,9,6,15,0.0,4.5,2.0,13.0,4.5,3.94,0.0
2016,4,9,6,30,0.0,8.0,2.0,13.0,8.0,7.02,0.28
2016,4,9,6,45,0.0,12.0,2.05,13.0,12.0,10.54,3.4
2016,4,9,7,0,0.0,16.0,2.1,13.0,16.0,14.06,6.5
2016,4,9,7,15,0.0,20.0,2.1,13.0,20.0,17.59,9.58
2016,4,9,7,30,0.0,24.0,2.1,13.0,24.0,21.13,12.62
2016,4,9,7,45,0.0,47.5,2.15,13.5,47.5,41.91,30.38
2016,4,9,8,0,0.0,71.0,2.2,14.0,71.0,62.78,47.92
2016,4,9,8,15,6.0,128.0,2.15,14.0,131.5,122.38,97.93
2016,4,9,8,30,12.0,185.0,2.1,14.0,192.0,185.37,149.52
2016,4,9,8,45,6.5,179.0,2.1,14.0,183.0,172.82,138.46
2016,4,9,9,0,1.0,173.0,2.1,14.0,174.0,160.66,127.94
2016,4,9,9,15,13.5,218.0,2.05,14.0,227.5,217.08,173.75
2016,4,9,9,30,26.0,263.0,2.0,14.0,281.0,274.38,219.16
2016,4,9,9,45,15.0,222.5,2.0,14.5,233.0,221.33,175.73
2016,4,9,10,0,4.0,182.0,2.0,15.0,185.0,170.15,133.93
2016,4,9,10,15,2.0,150.5,2.0,15.0,152.0,137.93,107.81
2016,4,9,10,30,0.0,119.0,2.0,15.0,119.0,106.52,82.17
2016,4,9,10,45,2.0,145.5,2.05,15.0,147.5,133.04,103.72
2016,4,9,11,0,4.0,172.0,2.1,15.0,176.0,159.64,125.04
2016,4,9,11,15,3.5,166.0,2.05,15.0,169.5,153.33,119.79
2016,4,9,11,30,3.0,160.0,2.0,15.0,163.0,147.07,114.68
2016,4,9,11,45,9.5,226.0,2.0,15.5,234.5,214.46,168.2
2016,4,9,12,0,16.0,292.0,2.0,16.0,306.0,281.94,220.37
2016,4,9,12,15,25.0,324.5,2.0,16.0,346.5,331.12,258.11
2016,4,9,12,30,34.0,357.0,2.0,16.0,387.0,367.67,285.88
2016,4,9,12,45,27.0,331.0,2.0,16.0,354.5,332.66,258.98
2016,4,9,13,0,20.0,305.0,2.0,16.0,322.0,291.34,227.36
2016,4,9,13,15,65.5,352.5,2.0,16.0,407.0,375.36,293.12
2016,4,9,13,30,111.0,400.0,2.0,16.0,492.0,446.5,347.12
2016,4,9,13,45,57.0,286.0,2.0,16.0,333.5,297.35,232.93
2016,4,9,14,0,3.0,172.0,2.0,16.0,175.0,154.48,120.28
2016,4,9,14,15,2.5,172.5,2.0,16.0,175.0,154.09,120.45
2016,4,9,14,30,2.0,173.0,2.0,16.0,175.0,153.69,120.33
2016,4,9,14,45,1.0,119.5,2.05,16.0,120.5,106.22,82.11
2016,4,9,15,0,0.0,66.0,2.1,16.0,66.0,58.47,43.09
2016,4,9,15,15,0.0,56.0,2.05,15.5,56.0,49.56,35.92
2016,4,9,15,30,0.0,46.0,2.0,15.0,46.0,40.66,28.65
2016,4,9,15,45,8.5,114.5,2.0,15.0,119.0,102.53,80.14
2016,4,9,16,0,17.0,183.0,2.0,15.0,192.0,157.43,125.14
2016,4,9,16,15,8.5,99.5,1.9,15.0,104.0,88.06,68.36
2016,4,9,16,30,0.0,16.0,1.8,15.0,16.0,14.08,6.4
2016,4,9,16,45,0.0,13.5,1.75,15.0,13.5,11.87,5.0
2016,4,9,17,0,0.0,11.0,1.7,15.0,11.0,9.67,3.03
2016,4,9,17,15,0.0,9.0,1.55,14.5,9.0,7.9,1.46
2016,4,9,17,30,0.0,7.0,1.4,14.0,7.0,6.14,0.0
2016,4,9,17,45,0.0,5.0,1.3,14.0,5.0,4.38,0.0
2016,4,9,18,0,0.0,3.0,1.2,14.0,3.0,2.63,0.0
2016,4,9,18,15,0.0,1.5,1.2,13.5,1.5,1.31,0.0
2016,4,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.5,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.7,13.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.5,1.75,13.0,3.5,3.07,0.0
2016,4,10,6,30,0.0,6.0,1.8,13.0,6.0,5.26,0.0
2016,4,10,6,45,0.0,8.5,1.9,13.0,8.5,7.46,0.76
2016,4,10,7,0,0.0,11.0,2.0,13.0,11.0,9.66,2.7
2016,4,10,7,15,0.0,14.5,2.0,13.0,14.5,12.75,5.39
2016,4,10,7,30,0.0,18.0,2.0,13.0,18.0,15.84,8.05
2016,4,10,7,45,0.0,31.0,2.05,13.0,31.0,27.32,17.91
2016,4,10,8,0,0.0,44.0,2.1,13.0,44.0,38.83,27.7
2016,4,10,8,15,0.0,55.5,2.1,13.0,55.5,49.04,36.28
2016,4,10,8,30,0.0,67.0,2.1,13.0,67.0,59.27,44.8
2016,4,10,8,45,0.0,54.0,2.1,13.5,54.0,47.75,34.85
2016,4,10,9,0,0.0,41.0,2.1,14.0,41.0,36.25,25.0
2016,4,10,9,15,0.0,91.0,2.1,14.0,91.0,80.7,62.07
2016,4,10,9,30,0.0,141.0,2.1,14.0,141.0,127.41,100.32
2016,4,10,9,45,2.5,165.5,2.15,14.0,167.5,153.05,121.02
2016,4,10,10,0,5.0,190.0,2.2,14.0,194.0,178.81,141.66
2016,4,10,10,15,18.5,256.0,2.25,14.0,271.0,256.47,203.81
2016,4,10,10,30,32.0,322.0,2.3,14.0,348.0,353.34,279.22
2016,4,10,10,45,22.0,289.0,2.35,14.5,307.0,290.71,229.25
2016,4,10,11,0,12.0,256.0,2.4,15.0,266.0,247.48,194.69
2016,4,10,11,15,11.5,252.5,2.45,15.0,262.5,242.85,191.04
2016,4,10,11,30,11.0,249.0,2.5,15.0,259.0,238.26,187.33
2016,4,10,11,45,22.5,305.0,2.55,15.0,325.0,301.77,237.29
2016,4,10,12,0,34.0,361.0,2.6,15.0,391.0,378.79,296.5
2016,4,10,12,15,36.0,359.0,2.65,15.0,390.5,374.98,293.37
2016,4,10,12,30,38.0,357.0,2.7,15.0,390.0,370.91,290.42
2016,4,10,12,45,22.0,275.5,2.8,15.0,294.5,275.19,216.33
2016,4,10,13,0,6.0,194.0,2.9,15.0,199.0,178.61,139.97
2016,4,10,13,15,16.5,258.0,2.95,15.0,272.0,243.93,192.43
2016,4,10,13,30,27.0,322.0,3.0,15.0,345.0,312.78,246.5
2016,4,10,13,45,19.5,284.0,3.05,15.0,300.0,265.9,209.72
2016,4,10,14,0,12.0,246.0,3.1,15.0,255.0,225.48,178.0
2016,4,10,14,15,11.0,237.5,3.1,14.5,246.0,215.89,170.99
2016,4,10,14,30,10.0,229.0,3.1,14.0,237.0,206.43,163.97
2016,4,10,14,45,5.5,200.0,3.1,14.0,204.5,177.91,141.24
2016,4,10,15,0,1.0,171.0,3.1,14.0,172.0,150.22,119.07
2016,4,10,15,15,2.0,173.5,3.05,14.0,175.0,151.9,120.76
2016,4,10,15,30,3.0,176.0,3.0,14.0,178.0,153.16,122.07
2016,4,10,15,45,16.5,186.0,3.0,14.0,195.0,162.83,129.85
2016,4,10,16,0,30.0,196.0,3.0,14.0,212.0,164.89,131.22
2016,4,10,16,15,15.0,145.5,2.9,13.5,153.5,125.31,99.7
2016,4,10,16,30,0.0,95.0,2.8,13.0,95.0,82.83,65.14
2016,4,10,16,45,0.0,82.0,2.75,13.0,82.0,71.76,58.66
2016,4,10,17,0,0.0,69.0,2.7,13.0,69.0,60.74,48.95
2016,4,10,17,15,0.0,56.0,2.55,12.5,56.0,49.46,38.93
2016,4,10,17,30,0.0,43.0,2.4,12.0,43.0,37.93,28.51
2016,4,10,17,45,0.0,31.0,2.25,12.0,31.0,27.31,18.72
2016,4,10,18,0,0.0,19.0,2.1,12.0,19.0,16.71,8.91
2016,4,10,18,15,0.0,10.5,2.0,12.0,10.5,9.22,0.97
2016,4,10,18,30,0.0,2.0,1.9,12.0,2.0,1.82,0.0
2016,4,10,18,45,0.0,1.0,1.85,12.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,45.0,11.0,0.65,11.5,13.5,25.12,0.0
2016,4,11,6,0,90.0,22.0,0.6,12.0,27.0,69.48,23.73
2016,4,11,6,15,196.5,39.0,0.65,12.0,65.5,157.64,121.34
2016,4,11,6,30,303.0,56.0,0.7,12.0,104.0,242.51,196.28
2016,4,11,6,45,381.0,67.5,0.8,12.5,151.5,315.84,259.56
2016,4,11,7,0,459.0,79.0,0.9,13.0,199.0,397.08,327.21
2016,4,11,7,15,286.5,112.0,0.95,13.0,192.5,331.28,274.03
2016,4,11,7,30,114.0,145.0,1.0,13.0,186.0,247.42,203.77
2016,4,11,7,45,57.0,137.5,1.1,13.5,158.0,183.5,150.21
2016,4,11,8,0,0.0,130.0,1.2,14.0,130.0,120.35,95.83
2016,4,11,8,15,0.0,115.5,1.2,14.0,115.5,104.68,82.67
2016,4,11,8,30,0.0,101.0,1.2,14.0,101.0,90.19,70.39
2016,4,11,8,45,0.0,122.0,1.25,14.5,122.0,110.01,86.45
2016,4,11,9,0,0.0,143.0,1.3,15.0,143.0,129.93,102.29
2016,4,11,9,15,0.0,154.5,1.3,15.0,154.5,140.65,110.67
2016,4,11,9,30,0.0,166.0,1.3,15.0,166.0,151.37,119.03
2016,4,11,9,45,22.5,243.0,1.35,15.5,260.0,249.01,197.03
2016,4,11,10,0,45.0,320.0,1.4,16.0,354.0,368.54,288.5
2016,4,11,10,15,28.5,286.0,1.4,16.0,308.0,312.86,244.46
2016,4,11,10,30,12.0,252.0,1.4,16.0,262.0,245.01,191.44
2016,4,11,10,45,96.0,334.0,1.4,16.0,414.5,445.51,346.91
2016,4,11,11,0,180.0,416.0,1.4,16.0,567.0,614.32,469.43
2016,4,11,11,15,185.5,423.5,1.4,16.0,581.5,621.82,472.85
2016,4,11,11,30,191.0,431.0,1.4,16.0,596.0,628.09,476.94
2016,4,11,11,45,198.5,428.0,1.4,16.0,601.0,624.17,474.13
2016,4,11,12,0,206.0,425.0,1.4,16.0,606.0,619.1,470.63
2016,4,11,12,15,531.5,283.5,1.4,16.0,747.5,791.75,600.33
2016,4,11,12,30,857.0,142.0,1.4,16.0,889.0,911.48,682.88
2016,4,11,12,45,837.5,152.0,1.45,16.5,875.5,881.84,661.26
2016,4,11,13,0,818.0,162.0,1.5,17.0,862.0,841.57,634.23
2016,4,11,13,15,813.0,160.5,1.5,16.5,845.0,800.19,608.05
2016,4,11,13,30,808.0,159.0,1.5,16.0,828.0,756.64,579.0
2016,4,11,13,45,801.5,157.0,1.55,16.0,804.0,709.64,545.72
2016,4,11,14,0,795.0,155.0,1.6,16.0,780.0,661.05,510.34
2016,4,11,14,15,784.5,152.5,1.6,16.0,749.0,608.29,470.5
2016,4,11,14,30,774.0,150.0,1.6,16.0,718.0,554.83,428.96
2016,4,11,14,45,766.0,144.0,1.65,16.0,681.5,499.08,384.63
2016,4,11,15,0,758.0,138.0,1.7,16.0,645.0,440.0,336.21
2016,4,11,15,15,739.5,134.5,1.7,16.0,602.5,381.25,286.43
2016,4,11,15,30,721.0,131.0,1.7,16.0,560.0,323.76,236.53
2016,4,11,15,45,698.5,125.5,1.7,16.0,513.5,265.23,185.58
2016,4,11,16,0,676.0,120.0,1.7,16.0,467.0,209.04,137.67
2016,4,11,16,15,644.0,114.5,1.7,15.5,417.5,154.35,95.62
2016,4,11,16,30,612.0,109.0,1.7,15.0,368.0,103.68,65.69
2016,4,11,16,45,576.5,99.5,1.7,15.0,318.0,70.31,56.87
2016,4,11,17,0,541.0,90.0,1.7,15.0,268.0,65.51,52.77
2016,4,11,17,15,481.0,80.5,1.65,14.5,218.0,60.31,48.25
2016,4,11,17,30,421.0,71.0,1.6,14.0,168.0,53.11,41.78
2016,4,11,17,45,344.5,57.5,1.55,13.5,123.0,43.71,33.11
2016,4,11,18,0,268.0,44.0,1.5,13.0,78.0,33.99,23.89
2016,4,11,18,15,153.5,27.5,1.55,12.5,45.0,21.49,10.31
2016,4,11,18,30,39.0,11.0,1.6,12.0,12.0,10.01,0.0
2016,4,11,18,45,19.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.4,11.5,2.0,1.82,0.0
2016,4,12,6,0,0.0,4.0,2.5,12.0,4.0,3.5,0.0
2016,4,12,6,15,0.0,9.0,2.55,12.0,9.0,7.9,0.86
2016,4,12,6,30,0.0,14.0,2.6,12.0,14.0,12.29,4.83
2016,4,12,6,45,0.0,20.5,2.65,12.0,20.5,18.02,9.91
2016,4,12,7,0,0.0,27.0,2.7,12.0,27.0,23.76,14.96
2016,4,12,7,15,0.0,34.0,2.7,12.0,34.0,29.95,20.34
2016,4,12,7,30,0.0,41.0,2.7,12.0,41.0,36.15,25.66
2016,4,12,7,45,0.0,73.5,2.75,12.5,73.5,65.0,50.22
2016,4,12,8,0,0.0,106.0,2.8,13.0,106.0,95.91,76.08
2016,4,12,8,15,0.0,111.5,2.8,13.0,111.5,100.67,79.78
2016,4,12,8,30,0.0,117.0,2.8,13.0,117.0,105.53,83.57
2016,4,12,8,45,0.0,129.5,2.85,13.5,129.5,117.21,92.85
2016,4,12,9,0,0.0,142.0,2.9,14.0,142.0,128.9,102.02
2016,4,12,9,15,38.5,227.5,2.9,14.0,254.5,264.63,213.33
2016,4,12,9,30,77.0,313.0,2.9,14.0,367.0,396.33,317.05
2016,4,12,9,45,83.0,332.5,2.95,14.5,393.0,422.3,335.44
2016,4,12,10,0,89.0,352.0,3.0,15.0,419.0,447.93,353.83
2016,4,12,10,15,91.5,364.0,3.05,15.0,435.5,461.2,363.33
2016,4,12,10,30,94.0,376.0,3.1,15.0,452.0,474.02,372.56
2016,4,12,10,45,105.5,390.0,3.2,15.5,477.0,497.6,389.6
2016,4,12,11,0,117.0,404.0,3.3,16.0,502.0,537.37,418.36
2016,4,12,11,15,113.0,414.5,3.35,16.0,511.0,539.33,419.12
2016,4,12,11,30,109.0,425.0,3.4,16.0,520.0,525.11,408.26
2016,4,12,11,45,113.5,425.0,3.45,16.0,524.5,538.31,418.06
2016,4,12,12,0,118.0,425.0,3.5,16.0,529.0,535.33,415.88
2016,4,12,12,15,488.5,284.0,3.55,16.0,711.0,752.11,586.25
2016,4,12,12,30,859.0,143.0,3.6,16.0,893.0,913.71,704.36
2016,4,12,12,45,833.5,156.5,3.65,16.0,878.5,882.26,681.52
2016,4,12,13,0,808.0,170.0,3.7,16.0,864.0,840.37,652.69
2016,4,12,13,15,690.5,229.5,3.8,16.0,814.0,771.48,601.72
2016,4,12,13,30,573.0,289.0,3.9,16.0,764.0,702.04,548.66
2016,4,12,13,45,559.0,281.5,4.0,16.0,734.5,653.24,512.6
2016,4,12,14,0,545.0,274.0,4.1,16.0,705.0,604.39,475.62
2016,4,12,14,15,655.0,216.5,4.1,16.0,713.5,587.13,462.81
2016,4,12,14,30,765.0,159.0,4.1,16.0,722.0,555.94,437.72
2016,4,12,14,45,752.5,155.5,4.2,16.0,685.5,499.85,391.53
2016,4,12,15,0,740.0,152.0,4.3,16.0,649.0,443.85,344.17
2016,4,12,15,15,721.5,148.0,4.3,15.5,606.5,385.59,294.22
2016,4,12,15,30,703.0,144.0,4.3,15.0,564.0,328.66,244.24
2016,4,12,15,45,520.5,173.0,4.35,15.0,470.0,259.5,189.6
2016,4,12,16,0,338.0,202.0,4.4,15.0,376.0,214.78,158.3
2016,4,12,16,15,437.0,160.0,4.3,14.5,361.5,164.76,113.9
2016,4,12,16,30,536.0,118.0,4.2,14.0,347.0,107.02,70.89
2016,4,12,16,45,469.5,118.0,4.15,14.0,299.5,82.51,67.92
2016,4,12,17,0,403.0,118.0,4.1,14.0,252.0,84.04,69.42
2016,4,12,17,15,351.5,103.0,4.0,13.5,205.0,74.84,61.37
2016,4,12,17,30,300.0,88.0,3.9,13.0,158.0,65.22,52.72
2016,4,12,17,45,231.0,70.0,3.85,12.5,115.5,54.31,42.63
2016,4,12,18,0,162.0,52.0,3.8,12.0,73.0,40.87,30.01
2016,4,12,18,15,81.0,31.5,3.75,12.0,42.0,25.26,13.65
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.01,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,55.5,13.0,2.25,10.5,16.5,30.63,0.0
2016,4,13,6,0,111.0,26.0,2.3,11.0,33.0,93.14,50.95
2016,4,13,6,15,221.5,42.0,2.4,11.5,73.5,172.46,135.52
2016,4,13,6,30,332.0,58.0,2.5,12.0,114.0,259.86,212.96
2016,4,13,6,45,417.5,68.0,2.65,12.5,164.0,337.4,280.88
2016,4,13,7,0,503.0,78.0,2.8,13.0,214.0,428.36,357.68
2016,4,13,7,15,556.5,86.0,2.8,13.0,266.0,499.77,416.65
