Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,45,146.5,18.0,2.35,11.5,34.5,84.89,34.87
2016,4,23,6,0,293.0,36.0,2.4,12.0,69.0,183.57,140.96
2016,4,23,6,15,389.5,46.5,2.4,12.0,114.5,258.64,209.47
2016,4,23,6,30,486.0,57.0,2.4,12.0,160.0,344.13,284.61
2016,4,23,6,45,545.5,65.0,2.45,12.5,210.5,414.93,345.43
2016,4,23,7,0,605.0,73.0,2.5,13.0,261.0,490.64,407.9
2016,4,23,7,15,648.0,79.0,2.5,13.0,313.5,557.09,461.35
2016,4,23,7,30,691.0,85.0,2.5,13.0,366.0,625.74,514.36
2016,4,23,7,45,717.5,90.5,2.5,13.5,417.0,682.79,554.7
2016,4,23,8,0,744.0,96.0,2.5,14.0,468.0,735.93,591.06
2016,4,23,8,15,767.0,100.0,2.5,14.0,516.5,787.57,626.57
2016,4,23,8,30,790.0,104.0,2.5,14.0,565.0,837.98,660.55
2016,4,23,8,45,803.0,108.5,2.5,14.5,609.5,878.27,685.56
2016,4,23,9,0,816.0,113.0,2.5,15.0,654.0,916.11,708.56
2016,4,23,9,15,829.5,115.0,2.5,15.0,694.0,948.85,729.12
2016,4,23,9,30,843.0,117.0,2.5,15.0,734.0,978.7,747.64
2016,4,23,9,45,861.5,114.5,2.5,15.5,770.5,994.68,755.34
2016,4,23,10,0,880.0,112.0,2.5,16.0,807.0,1018.1,768.22
2016,4,23,10,15,886.5,113.0,2.5,16.0,835.0,1029.87,774.7
2016,4,23,10,30,893.0,114.0,2.5,16.0,863.0,1037.96,778.98
2016,4,23,10,45,897.0,115.5,2.55,16.5,884.0,1040.28,778.7
2016,4,23,11,0,901.0,117.0,2.6,17.0,905.0,1038.77,776.08
2016,4,23,11,15,904.0,117.5,2.6,17.0,918.5,1031.4,770.68
2016,4,23,11,30,907.0,118.0,2.6,17.0,932.0,1020.25,762.98
2016,4,23,11,45,906.0,119.5,2.6,17.5,937.0,1002.49,749.61
2016,4,23,12,0,905.0,121.0,2.6,18.0,942.0,981.19,734.08
2016,4,23,12,15,904.0,121.0,2.65,18.0,939.5,955.01,717.21
2016,4,23,12,30,903.0,121.0,2.7,18.0,937.0,925.56,698.12
2016,4,23,12,45,897.5,122.5,2.8,18.0,926.0,890.53,675.51
2016,4,23,13,0,892.0,124.0,2.9,18.0,915.0,852.79,650.8
2016,4,23,13,15,887.5,123.0,3.05,18.0,897.5,811.02,623.28
2016,4,23,13,30,883.0,122.0,3.2,18.0,880.0,766.89,593.64
2016,4,23,13,45,871.5,123.5,3.35,18.0,853.5,717.98,558.38
2016,4,23,14,0,860.0,125.0,3.5,18.0,827.0,667.69,520.62
2016,4,23,14,15,657.5,208.5,3.55,17.5,733.0,575.29,449.01
2016,4,23,14,30,455.0,292.0,3.6,17.0,639.0,495.86,386.88
2016,4,23,14,45,334.0,308.5,3.7,17.0,556.5,420.42,327.98
2016,4,23,15,0,213.0,325.0,3.8,17.0,474.0,359.47,280.45
2016,4,23,15,15,492.0,221.5,3.8,16.5,537.5,357.37,273.85
2016,4,23,15,30,771.0,118.0,3.8,16.0,601.0,329.02,240.91
2016,4,23,15,45,745.5,116.0,3.85,16.0,553.5,266.27,185.59
2016,4,23,16,0,720.0,114.0,3.9,16.0,506.0,210.15,137.13
2016,4,23,16,15,691.5,109.0,3.85,15.5,456.0,154.23,93.51
2016,4,23,16,30,663.0,104.0,3.8,15.0,406.0,101.78,62.11
2016,4,23,16,45,614.0,101.0,3.8,15.0,354.0,69.75,56.31
2016,4,23,17,0,565.0,98.0,3.8,15.0,302.0,70.11,56.79
2016,4,23,17,15,511.0,89.5,3.65,14.5,251.5,66.0,53.33
2016,4,23,17,30,457.0,81.0,3.5,14.0,201.0,59.87,47.91
2016,4,23,17,45,377.5,69.5,3.4,14.0,153.5,52.2,40.83
2016,4,23,18,0,298.0,58.0,3.3,14.0,106.0,44.28,33.31
2016,4,23,18,15,195.0,41.0,3.2,13.5,68.0,31.73,21.42
2016,4,23,18,30,92.0,24.0,3.1,13.0,30.0,19.5,4.76
2016,4,23,18,45,46.0,12.0,3.05,13.0,15.0,10.91,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,91.5,22.5,3.35,11.5,33.0,65.59,31.0
2016,4,24,6,0,183.0,45.0,3.5,12.0,66.0,148.0,114.14
2016,4,24,6,15,274.0,61.0,3.5,12.0,110.5,219.26,178.18
2016,4,24,6,30,365.0,77.0,3.5,12.0,155.0,300.71,249.86
2016,4,24,6,45,266.5,103.0,3.55,12.5,168.5,282.83,236.64
2016,4,24,7,0,168.0,129.0,3.6,13.0,182.0,252.82,211.23
2016,4,24,7,15,196.5,146.5,3.6,13.0,219.0,298.15,249.55
2016,4,24,7,30,225.0,164.0,3.6,13.0,256.0,358.89,299.25
2016,4,24,7,45,469.0,139.0,3.6,13.5,364.0,540.88,448.14
2016,4,24,8,0,713.0,114.0,3.6,14.0,472.0,736.32,597.64
2016,4,24,8,15,738.5,118.0,3.55,14.5,521.5,788.92,632.19
2016,4,24,8,30,764.0,122.0,3.5,15.0,571.0,840.55,666.19
2016,4,24,8,45,791.5,122.0,3.5,15.5,619.0,883.05,693.21
2016,4,24,9,0,819.0,122.0,3.5,16.0,667.0,929.06,722.35
2016,4,24,9,15,833.0,124.5,3.4,16.0,708.0,962.87,743.21
2016,4,24,9,30,847.0,127.0,3.3,16.0,749.0,993.76,761.93
2016,4,24,9,45,861.5,126.5,3.25,16.5,785.0,1018.63,775.35
2016,4,24,10,0,876.0,126.0,3.2,17.0,821.0,1028.94,778.92
2016,4,24,10,15,883.0,127.5,3.25,17.0,849.5,1041.5,786.59
2016,4,24,10,30,890.0,129.0,3.3,17.0,878.0,1050.38,791.88
2016,4,24,10,45,894.0,131.0,3.4,17.5,899.0,1052.95,792.05
2016,4,24,11,0,898.0,133.0,3.5,18.0,920.0,1051.7,789.83
2016,4,24,11,15,900.5,134.0,3.7,18.0,933.5,1044.09,785.76
2016,4,24,11,30,903.0,135.0,3.9,18.0,947.0,1032.73,779.21
2016,4,24,11,45,897.5,139.0,4.1,18.0,950.5,1012.83,766.88
2016,4,24,12,0,892.0,143.0,4.3,18.0,954.0,989.53,752.18
2016,4,24,12,15,891.0,143.5,4.5,18.0,952.0,963.83,736.2
2016,4,24,12,30,890.0,144.0,4.7,18.0,950.0,934.91,717.97
2016,4,24,12,45,867.5,155.5,4.95,18.0,934.5,902.62,697.42
2016,4,24,13,0,845.0,167.0,5.2,18.0,919.0,860.04,669.1
2016,4,24,13,15,665.0,250.0,5.35,17.5,835.0,761.79,596.7
2016,4,24,13,30,485.0,333.0,5.5,17.0,751.0,668.38,525.01
2016,4,24,13,45,627.0,263.0,5.65,17.0,786.5,676.75,534.17
2016,4,24,14,0,769.0,193.0,5.8,17.0,822.0,670.84,531.04
2016,4,24,14,15,758.0,190.0,5.85,16.5,790.5,617.82,489.72
2016,4,24,14,30,747.0,187.0,5.9,16.0,759.0,564.29,446.97
2016,4,24,14,45,730.5,184.5,5.95,16.0,721.0,508.31,400.25
2016,4,24,15,0,714.0,182.0,6.0,16.0,683.0,452.95,352.86
2016,4,24,15,15,695.0,177.0,6.0,15.5,640.0,395.53,303.39
2016,4,24,15,30,676.0,172.0,6.0,15.0,597.0,339.62,254.22
2016,4,24,15,45,669.0,159.5,6.05,15.0,553.0,282.33,202.96
2016,4,24,16,0,662.0,147.0,6.1,15.0,509.0,225.65,153.34
2016,4,24,16,15,630.5,140.5,6.05,14.5,458.5,171.7,111.22
2016,4,24,16,30,599.0,134.0,6.0,14.0,408.0,121.81,80.94
2016,4,24,16,45,569.5,122.5,6.0,14.0,358.0,86.12,71.02
2016,4,24,17,0,540.0,111.0,6.0,14.0,308.0,78.74,64.68
2016,4,24,17,15,484.5,101.0,5.95,13.5,256.5,72.99,59.77
2016,4,24,17,30,429.0,91.0,5.9,13.0,205.0,67.0,54.47
2016,4,24,17,45,354.0,77.0,5.85,12.5,157.5,57.68,45.97
2016,4,24,18,0,279.0,63.0,5.8,12.0,110.0,48.01,36.9
2016,4,24,18,15,182.0,44.5,5.7,11.5,71.0,34.41,23.98
2016,4,24,18,30,85.0,26.0,5.6,11.0,32.0,21.02,6.87
2016,4,24,18,45,42.5,13.0,5.6,11.0,16.0,11.82,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,40.5,5.0,3.1,8.0,5.5,0.0,0.0
2016,4,25,5,30,81.0,10.0,3.2,8.0,11.0,33.14,0.0
2016,4,25,5,45,239.5,22.0,3.3,8.5,46.0,128.18,73.06
2016,4,25,6,0,398.0,34.0,3.4,9.0,81.0,225.32,177.23
2016,4,25,6,15,490.0,42.5,3.5,9.5,130.0,301.9,248.01
2016,4,25,6,30,582.0,51.0,3.6,10.0,179.0,388.2,324.69
2016,4,25,6,45,640.0,57.0,3.75,10.5,232.0,460.57,387.83
2016,4,25,7,0,698.0,63.0,3.9,11.0,285.0,534.73,450.15
2016,4,25,7,15,737.5,67.5,3.9,11.5,339.5,601.49,503.8
2016,4,25,7,30,777.0,72.0,3.9,12.0,394.0,669.82,555.08
2016,4,25,7,45,805.0,76.0,3.95,12.5,447.5,729.78,598.2
2016,4,25,8,0,833.0,80.0,4.0,13.0,501.0,789.44,640.01
2016,4,25,8,15,854.0,82.5,4.0,13.0,552.0,840.61,675.59
2016,4,25,8,30,875.0,85.0,4.0,13.0,603.0,882.08,703.58
2016,4,25,8,45,891.0,87.5,4.0,13.5,649.5,924.81,730.86
2016,4,25,9,0,907.0,90.0,4.0,14.0,696.0,965.05,755.95
2016,4,25,9,15,918.0,91.5,3.95,14.0,737.5,996.55,775.73
2016,4,25,9,30,929.0,93.0,3.9,14.0,779.0,1024.84,793.22
2016,4,25,9,45,937.0,95.0,3.9,14.5,814.5,1047.29,805.51
2016,4,25,10,0,945.0,97.0,3.9,15.0,850.0,1066.04,815.33
2016,4,25,10,15,951.0,98.0,3.9,15.0,878.5,1077.83,822.02
2016,4,25,10,30,957.0,99.0,3.9,15.0,907.0,1085.68,826.23
2016,4,25,10,45,961.0,100.0,3.9,15.5,928.0,1087.48,824.97
2016,4,25,11,0,965.0,101.0,3.9,16.0,949.0,1085.23,821.18
2016,4,25,11,15,967.0,101.5,3.9,16.0,962.0,1076.39,814.69
2016,4,25,11,30,969.0,102.0,3.9,16.0,975.0,1063.56,805.69
2016,4,25,11,45,966.5,104.0,3.9,16.5,979.5,1043.97,790.76
2016,4,25,12,0,964.0,106.0,3.9,17.0,984.0,1020.66,773.49
2016,4,25,12,15,963.0,106.0,3.85,17.0,981.5,993.16,754.58
2016,4,25,12,30,962.0,106.0,3.8,17.0,979.0,962.18,733.34
2016,4,25,12,45,953.5,109.0,3.8,17.0,966.5,924.33,707.64
2016,4,25,13,0,945.0,112.0,3.8,17.0,954.0,883.73,679.92
2016,4,25,13,15,940.5,111.5,3.75,17.0,936.0,840.51,649.91
2016,4,25,13,30,936.0,111.0,3.7,17.0,918.0,794.76,617.9
2016,4,25,13,45,929.0,110.0,3.7,17.0,892.0,744.52,581.41
2016,4,25,14,0,922.0,109.0,3.7,17.0,866.0,692.42,541.64
2016,4,25,14,15,913.5,107.5,3.75,17.0,833.5,637.35,498.74
2016,4,25,14,30,905.0,106.0,3.8,17.0,801.0,581.06,453.59
2016,4,25,14,45,893.0,104.5,3.85,17.0,762.0,522.1,404.98
2016,4,25,15,0,881.0,103.0,3.9,17.0,723.0,462.8,354.55
2016,4,25,15,15,866.0,100.5,3.95,17.0,679.0,401.52,301.16
2016,4,25,15,30,851.0,98.0,4.0,17.0,635.0,336.18,243.46
2016,4,25,15,45,831.0,95.5,4.05,17.0,586.5,274.48,188.41
2016,4,25,16,0,811.0,93.0,4.1,17.0,538.0,214.58,136.32
2016,4,25,16,15,785.0,89.0,4.1,16.5,486.5,154.87,89.65
2016,4,25,16,30,759.0,85.0,4.1,16.0,435.0,98.26,56.09
2016,4,25,16,45,721.0,81.0,4.1,15.5,381.5,55.57,43.68
2016,4,25,17,0,683.0,77.0,4.1,15.0,328.0,54.34,42.82
2016,4,25,17,15,633.0,71.0,4.0,14.5,275.0,51.47,40.42
2016,4,25,17,30,583.0,65.0,3.9,14.0,222.0,48.5,37.82
2016,4,25,17,45,502.5,57.5,3.85,13.5,171.5,44.07,33.74
2016,4,25,18,0,422.0,50.0,3.8,13.0,121.0,39.56,29.36
2016,4,25,18,15,304.5,37.5,3.7,12.5,79.5,30.24,20.42
2016,4,25,18,30,187.0,25.0,3.6,12.0,38.0,19.65,6.95
2016,4,25,18,45,93.5,12.5,3.5,11.5,19.0,11.37,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.19,0.0
2016,4,26,5,45,80.5,26.0,1.8,9.5,36.0,67.5,39.38
2016,4,26,6,0,161.0,43.0,1.8,10.0,63.0,126.55,98.46
2016,4,26,6,15,212.0,61.0,1.85,10.5,100.5,180.0,146.74
2016,4,26,6,30,263.0,79.0,1.9,11.0,138.0,238.65,198.49
2016,4,26,6,45,291.0,98.0,2.0,11.5,179.0,290.15,243.0
2016,4,26,7,0,319.0,117.0,2.1,12.0,220.0,343.82,287.89
2016,4,26,7,15,353.0,130.0,2.1,12.5,262.5,409.68,340.9
2016,4,26,7,30,387.0,143.0,2.1,13.0,305.0,465.55,384.48
2016,4,26,7,45,387.5,164.5,2.15,13.5,344.5,507.0,415.04
2016,4,26,8,0,388.0,186.0,2.2,14.0,384.0,546.98,443.72
2016,4,26,8,15,363.5,213.5,2.1,14.0,413.5,555.36,447.75
2016,4,26,8,30,339.0,241.0,2.0,14.0,443.0,575.87,460.59
2016,4,26,8,45,448.5,224.5,1.9,14.5,513.0,682.66,539.14
2016,4,26,9,0,558.0,208.0,1.8,15.0,583.0,777.97,605.94
2016,4,26,9,15,680.0,174.5,1.8,15.0,659.0,877.48,673.99
2016,4,26,9,30,802.0,141.0,1.8,15.0,735.0,964.58,730.57
2016,4,26,9,45,681.0,206.5,1.8,15.0,727.5,933.1,707.02
2016,4,26,10,0,560.0,272.0,1.8,15.0,720.0,880.58,668.23
2016,4,26,10,15,505.5,304.0,1.9,15.0,719.0,860.47,653.41
2016,4,26,10,30,451.0,336.0,2.0,15.0,718.0,836.52,635.52
2016,4,26,10,45,463.5,342.0,2.15,15.5,743.0,850.93,645.29
2016,4,26,11,0,476.0,348.0,2.3,16.0,768.0,862.78,652.89
2016,4,26,11,15,339.0,400.5,2.4,16.0,702.5,757.27,576.07
2016,4,26,11,30,202.0,453.0,2.5,16.0,637.0,652.74,498.74
2016,4,26,11,45,193.0,457.0,2.7,16.5,633.0,639.57,489.41
2016,4,26,12,0,184.0,461.0,2.9,17.0,629.0,625.65,478.83
2016,4,26,12,15,255.5,445.0,3.0,17.0,678.0,675.59,517.09
2016,4,26,12,30,327.0,429.0,3.1,17.0,727.0,709.45,543.18
2016,4,26,12,45,340.0,414.0,3.25,17.0,721.0,689.05,529.33
2016,4,26,13,0,353.0,399.0,3.4,17.0,715.0,666.9,514.36
2016,4,26,13,15,581.0,283.5,3.45,17.0,791.5,724.74,561.86
2016,4,26,13,30,809.0,168.0,3.5,17.0,868.0,756.45,588.75
2016,4,26,13,45,815.0,159.0,3.6,17.0,846.5,712.04,555.7
2016,4,26,14,0,821.0,150.0,3.7,17.0,825.0,665.04,520.32
2016,4,26,14,15,811.5,148.0,3.75,16.5,794.0,612.61,480.37
2016,4,26,14,30,802.0,146.0,3.8,16.0,763.0,559.36,438.5
2016,4,26,14,45,788.0,144.0,3.85,16.0,725.5,503.39,392.38
2016,4,26,15,0,774.0,142.0,3.9,16.0,688.0,447.61,345.06
2016,4,26,15,15,757.0,138.5,3.95,16.0,645.5,385.99,292.03
2016,4,26,15,30,740.0,135.0,4.0,16.0,603.0,328.7,241.37
2016,4,26,15,45,722.5,128.5,4.05,16.0,557.0,270.28,189.61
2016,4,26,16,0,705.0,122.0,4.1,16.0,511.0,213.58,140.53
2016,4,26,16,15,676.5,117.0,4.1,15.5,461.5,158.7,97.75
2016,4,26,16,30,648.0,112.0,4.1,15.0,412.0,107.32,66.84
2016,4,26,16,45,614.5,104.5,4.2,14.5,361.5,71.96,58.34
2016,4,26,17,0,581.0,97.0,4.3,14.0,311.0,68.92,55.95
2016,4,26,17,15,529.0,88.5,4.2,13.5,260.5,64.77,52.45
2016,4,26,17,30,477.0,80.0,4.1,13.0,210.0,60.43,48.63
2016,4,26,17,45,399.5,69.5,4.05,13.0,162.0,52.1,40.97
2016,4,26,18,0,322.0,59.0,4.0,13.0,114.0,44.95,34.14
2016,4,26,18,15,221.5,43.0,3.95,12.5,75.0,33.22,23.05
2016,4,26,18,30,121.0,27.0,3.9,12.0,36.0,21.12,8.7
2016,4,26,18,45,60.5,13.5,3.85,11.5,18.0,12.28,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,20.5,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,41.0,11.0,2.5,11.0,12.0,22.25,0.0
2016,4,27,5,45,164.5,26.5,2.7,11.5,45.0,106.79,67.77
2016,4,27,6,0,288.0,42.0,2.9,12.0,78.0,186.77,146.21
2016,4,27,6,15,377.0,53.0,2.95,12.0,123.5,260.66,212.66
2016,4,27,6,30,466.0,64.0,3.0,12.0,169.0,342.39,284.54
2016,4,27,6,45,233.0,82.0,3.15,12.5,134.5,236.04,197.65
2016,4,27,7,0,0.0,100.0,3.3,13.0,100.0,93.12,74.08
2016,4,27,7,15,1.0,119.0,3.45,13.0,119.5,111.88,90.02
2016,4,27,7,30,2.0,138.0,3.6,13.0,139.0,130.69,105.6
2016,4,27,7,45,18.5,168.5,3.8,13.5,178.0,173.67,141.4
2016,4,27,8,0,35.0,199.0,4.0,14.0,217.0,230.97,188.24
2016,4,27,8,15,17.5,113.5,4.15,14.0,122.5,123.28,98.63
2016,4,27,8,30,0.0,28.0,4.3,14.0,28.0,24.73,15.27
2016,4,27,8,45,39.5,164.5,4.45,14.0,191.5,195.89,158.96
2016,4,27,9,0,79.0,301.0,4.6,14.0,355.0,380.81,307.51
2016,4,27,9,15,56.5,300.0,4.7,14.0,339.5,356.95,286.74
2016,4,27,9,30,34.0,299.0,4.8,14.0,324.0,332.42,266.03
2016,4,27,9,45,36.5,316.5,4.9,14.0,344.5,352.12,281.25
2016,4,27,10,0,39.0,334.0,5.0,14.0,365.0,371.56,296.12
2016,4,27,10,15,293.0,321.0,5.05,14.0,568.5,646.31,515.96
2016,4,27,10,30,547.0,308.0,5.1,14.0,772.0,904.3,710.42
2016,4,27,10,45,524.5,326.5,5.15,14.0,780.0,896.19,701.69
2016,4,27,11,0,502.0,345.0,5.2,14.0,788.0,885.23,692.59
2016,4,27,11,15,688.0,249.0,5.2,14.0,866.5,967.52,756.98
2016,4,27,11,30,874.0,153.0,5.2,14.0,945.0,1019.81,793.21
2016,4,27,11,45,872.5,156.0,5.2,14.0,950.5,1002.95,780.69
2016,4,27,12,0,871.0,159.0,5.2,14.0,956.0,993.69,774.12
2016,4,27,12,15,870.5,158.5,5.15,14.0,954.5,967.03,754.84
2016,4,27,12,30,870.0,158.0,5.1,14.0,953.0,937.14,733.42
2016,4,27,12,45,864.5,160.0,5.1,14.0,942.0,902.28,708.76
2016,4,27,13,0,859.0,162.0,5.1,14.0,931.0,864.77,682.11
2016,4,27,13,15,854.0,160.5,5.1,14.0,913.0,821.99,651.45
2016,4,27,13,30,849.0,159.0,5.1,14.0,895.0,777.02,617.98
2016,4,27,13,45,844.5,155.5,5.1,14.5,870.5,728.61,579.66
2016,4,27,14,0,840.0,152.0,5.1,15.0,846.0,678.44,539.31
2016,4,27,14,15,830.0,150.0,5.05,15.0,813.5,624.77,496.24
2016,4,27,14,30,820.0,148.0,5.0,15.0,781.0,570.3,451.49
2016,4,27,14,45,806.5,145.0,4.95,15.0,742.5,512.76,403.2
2016,4,27,15,0,793.0,142.0,4.9,15.0,704.0,455.33,353.75
2016,4,27,15,15,775.0,138.5,4.8,15.0,660.0,396.25,301.82
2016,4,27,15,30,757.0,135.0,4.7,15.0,616.0,333.68,246.33
2016,4,27,15,45,523.5,182.0,4.65,15.0,503.0,264.1,192.78
2016,4,27,16,0,290.0,229.0,4.6,15.0,390.0,223.7,167.21
2016,4,27,16,15,270.0,213.0,4.55,14.5,352.0,186.43,138.52
2016,4,27,16,30,250.0,197.0,4.5,14.0,314.0,151.74,115.25
2016,4,27,16,45,242.0,173.5,4.45,14.0,275.5,121.89,102.34
2016,4,27,17,0,234.0,150.0,4.4,14.0,237.0,107.7,90.17
2016,4,27,17,15,361.5,115.0,4.3,13.5,225.5,82.03,67.77
2016,4,27,17,30,489.0,80.0,4.2,13.0,214.0,60.32,48.53
2016,4,27,17,45,424.5,68.0,4.15,13.0,166.5,51.03,40.03
2016,4,27,18,0,360.0,56.0,4.1,13.0,119.0,42.72,32.21
2016,4,27,18,15,253.5,42.0,4.05,12.5,79.0,32.47,22.48
2016,4,27,18,30,147.0,28.0,4.0,12.0,39.0,21.92,9.93
2016,4,27,18,45,73.5,14.0,3.95,12.0,19.5,12.73,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,34.0,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,68.0,13.0,2.9,10.0,15.0,32.2,0.0
2016,4,28,5,45,199.5,27.0,3.0,10.5,49.5,120.77,80.41
2016,4,28,6,0,331.0,41.0,3.1,11.0,84.0,205.52,162.17
2016,4,28,6,15,419.0,50.5,3.1,11.5,130.5,278.16,227.66
2016,4,28,6,30,507.0,60.0,3.1,12.0,177.0,359.91,299.2
2016,4,28,6,45,569.5,66.0,3.1,12.5,228.5,431.2,360.19
2016,4,28,7,0,632.0,72.0,3.1,13.0,280.0,507.53,422.97
2016,4,28,7,15,672.0,77.5,3.05,13.5,332.5,572.4,474.12
2016,4,28,7,30,712.0,83.0,3.0,14.0,385.0,639.12,524.13
2016,4,28,7,45,744.0,86.0,2.95,14.5,437.5,694.93,563.23
2016,4,28,8,0,776.0,89.0,2.9,15.0,490.0,754.09,603.73
2016,4,28,8,15,798.0,92.5,2.8,15.5,539.0,805.07,636.83
2016,4,28,8,30,820.0,96.0,2.7,16.0,588.0,854.68,668.11
2016,4,28,8,45,838.0,98.0,2.65,16.5,634.0,897.14,694.0
2016,4,28,9,0,856.0,100.0,2.6,17.0,680.0,928.19,711.6
2016,4,28,9,15,868.5,102.0,2.55,17.0,720.5,960.27,731.14
2016,4,28,9,30,881.0,104.0,2.5,17.0,761.0,989.38,748.5
2016,4,28,9,45,898.5,101.5,2.45,17.5,798.5,1015.24,762.16
2016,4,28,10,0,916.0,99.0,2.4,18.0,836.0,1037.88,773.61
2016,4,28,10,15,923.0,100.0,2.35,18.5,864.5,1050.33,778.37
2016,4,28,10,30,930.0,101.0,2.3,19.0,893.0,1058.97,780.83
2016,4,28,10,45,931.5,103.5,2.3,19.5,913.0,1059.75,778.96
2016,4,28,11,0,933.0,106.0,2.3,20.0,933.0,1056.59,774.77
2016,4,28,11,15,936.0,106.5,2.35,20.0,947.0,1048.91,769.93
2016,4,28,11,30,939.0,107.0,2.4,20.0,961.0,1037.36,762.73
2016,4,28,11,45,937.5,109.0,2.5,20.0,966.0,1019.15,751.83
2016,4,28,12,0,936.0,111.0,2.6,20.0,971.0,997.3,738.58
2016,4,28,12,15,935.5,111.0,2.65,20.0,969.0,970.92,721.82
2016,4,28,12,30,935.0,111.0,2.7,20.0,967.0,941.16,702.78
2016,4,28,12,45,935.0,109.5,2.8,20.0,957.5,907.16,681.18
2016,4,28,13,0,935.0,108.0,2.9,20.0,948.0,870.05,657.24
2016,4,28,13,15,931.5,107.5,2.95,20.0,930.5,828.16,629.41
2016,4,28,13,30,928.0,107.0,3.0,20.0,913.0,783.7,599.51
2016,4,28,13,45,919.5,107.5,3.1,20.0,887.0,734.33,564.82
2016,4,28,14,0,911.0,108.0,3.2,20.0,861.0,683.23,526.85
2016,4,28,14,15,903.0,106.5,3.3,19.5,829.5,629.21,486.53
2016,4,28,14,30,895.0,105.0,3.4,19.0,798.0,573.94,443.76
2016,4,28,14,45,878.0,106.5,3.5,19.0,758.5,515.87,396.46
2016,4,28,15,0,861.0,108.0,3.6,19.0,719.0,457.95,347.78
2016,4,28,15,15,846.5,105.5,3.65,18.5,676.0,394.3,293.81
2016,4,28,15,30,832.0,103.0,3.7,18.0,633.0,334.36,241.31
2016,4,28,15,45,805.5,102.5,3.8,18.0,584.0,274.05,188.09
2016,4,28,16,0,779.0,102.0,3.9,18.0,535.0,216.35,138.48
2016,4,28,16,15,753.5,98.0,3.9,17.5,484.5,158.85,93.75
2016,4,28,16,30,728.0,94.0,3.9,17.0,434.0,98.47,56.46
2016,4,28,16,45,687.0,90.0,3.95,16.5,381.0,61.45,48.64
2016,4,28,17,0,646.0,86.0,4.0,16.0,328.0,60.53,48.1
2016,4,28,17,15,596.5,79.5,3.95,15.0,276.0,57.59,45.77
2016,4,28,17,30,547.0,73.0,3.9,14.0,224.0,54.54,43.22
2016,4,28,17,45,467.0,64.5,3.85,13.5,174.0,49.56,38.67
2016,4,28,18,0,387.0,56.0,3.8,13.0,124.0,44.45,33.78
2016,4,28,18,15,278.5,42.5,3.6,12.5,83.0,32.87,22.9
2016,4,28,18,30,170.0,29.0,3.4,12.0,42.0,22.71,11.09
2016,4,28,18,45,85.0,14.5,3.2,12.0,21.0,13.19,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,1.65,10.0,5.0,4.55,0.0
2016,4,29,5,30,0.0,10.0,1.7,10.0,10.0,9.1,0.0
2016,4,29,5,45,49.0,31.0,1.75,10.5,37.5,57.19,37.09
2016,4,29,6,0,98.0,52.0,1.8,11.0,65.0,104.41,81.12
2016,4,29,6,15,146.5,72.5,1.85,11.0,102.0,163.32,133.03
2016,4,29,6,30,195.0,93.0,1.9,11.0,139.0,219.86,182.69
2016,4,29,6,45,260.0,103.5,1.95,11.5,180.5,278.24,232.98
2016,4,29,7,0,325.0,114.0,2.0,12.0,222.0,355.99,297.61
2016,4,29,7,15,456.0,117.0,2.05,12.0,296.5,464.61,386.6
2016,4,29,7,30,587.0,120.0,2.1,12.0,371.0,590.66,485.81
2016,4,29,7,45,622.5,125.5,2.2,12.0,422.0,650.44,530.74
2016,4,29,8,0,658.0,131.0,2.3,12.0,473.0,710.87,574.98
2016,4,29,8,15,683.0,136.0,2.35,12.0,521.0,762.07,610.84
2016,4,29,8,30,708.0,141.0,2.4,12.0,569.0,812.38,645.57
2016,4,29,8,45,727.5,145.0,2.45,12.5,613.0,855.3,673.29
2016,4,29,9,0,747.0,149.0,2.5,13.0,657.0,896.34,699.37
2016,4,29,9,15,762.0,152.0,2.5,13.0,697.0,929.74,720.69
2016,4,29,9,30,777.0,155.0,2.5,13.0,737.0,953.98,735.64
2016,4,29,9,45,805.0,148.0,2.5,13.5,775.0,984.12,753.32
2016,4,29,10,0,833.0,141.0,2.5,14.0,813.0,1011.29,768.79
2016,4,29,10,15,841.0,142.5,2.6,14.0,841.0,1024.37,777.29
2016,4,29,10,30,849.0,144.0,2.7,14.0,869.0,1033.84,783.62
2016,4,29,10,45,854.5,145.5,2.8,14.5,890.0,1037.09,784.46
2016,4,29,11,0,860.0,147.0,2.9,15.0,911.0,1024.47,774.81
2016,4,29,11,15,864.0,147.5,3.0,15.0,925.0,1017.92,770.94
2016,4,29,11,30,868.0,148.0,3.1,15.0,939.0,1007.74,764.62
2016,4,29,11,45,870.0,148.0,3.25,15.5,945.0,991.58,753.31
2016,4,29,12,0,872.0,148.0,3.4,16.0,951.0,971.98,739.69
2016,4,29,12,15,872.0,148.0,3.5,16.0,949.0,947.2,723.53
2016,4,29,12,30,872.0,148.0,3.6,16.0,947.0,919.26,705.14
2016,4,29,12,45,867.0,149.0,3.7,16.5,936.5,884.92,680.88
2016,4,29,13,0,862.0,150.0,3.8,17.0,926.0,847.99,654.72
2016,4,29,13,15,858.0,149.0,3.9,17.0,908.5,813.21,631.15
2016,4,29,13,30,854.0,148.0,4.0,17.0,891.0,769.49,600.24
2016,4,29,13,45,845.5,147.5,4.1,17.0,866.0,721.05,564.2
2016,4,29,14,0,837.0,147.0,4.2,17.0,841.0,671.13,526.16
2016,4,29,14,15,827.5,145.0,4.25,17.0,809.5,618.09,484.68
2016,4,29,14,30,818.0,143.0,4.3,17.0,778.0,564.2,441.43
2016,4,29,14,45,806.5,140.0,4.35,17.0,740.5,507.9,395.04
2016,4,29,15,0,795.0,137.0,4.4,17.0,703.0,451.49,347.17
2016,4,29,15,15,779.0,134.0,4.4,17.0,661.0,393.61,296.84
2016,4,29,15,30,763.0,131.0,4.4,17.0,619.0,332.08,242.74
2016,4,29,15,45,743.0,126.5,4.45,17.0,572.5,273.49,190.88
2016,4,29,16,0,723.0,122.0,4.5,17.0,526.0,216.85,141.94
2016,4,29,16,15,696.0,117.0,4.5,16.5,476.5,161.2,98.53
2016,4,29,16,30,669.0,112.0,4.5,16.0,427.0,108.86,66.9
2016,4,29,16,45,514.5,120.0,4.5,15.5,345.5,82.49,67.34
2016,4,29,17,0,360.0,128.0,4.5,15.0,264.0,88.88,73.31
2016,4,29,17,15,314.0,117.0,4.45,14.5,222.5,87.11,72.01
2016,4,29,17,30,268.0,106.0,4.4,14.0,181.0,79.59,65.46
2016,4,29,17,45,317.0,83.0,4.4,13.5,153.5,61.65,49.42
2016,4,29,18,0,366.0,60.0,4.4,13.0,126.0,45.69,34.89
2016,4,29,18,15,259.5,45.5,4.35,12.5,84.5,35.12,24.9
2016,4,29,18,30,153.0,31.0,4.3,12.0,43.0,24.24,12.73
2016,4,29,18,45,76.5,15.5,4.3,12.0,21.5,14.1,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,56.5,7.5,3.35,11.5,9.5,20.68,0.0
2016,4,30,5,30,113.0,15.0,3.4,12.0,19.0,58.86,0.0
2016,4,30,5,45,248.5,28.0,3.5,12.5,56.0,141.74,99.06
2016,4,30,6,0,384.0,41.0,3.6,13.0,93.0,228.11,179.79
2016,4,30,6,15,468.5,50.0,3.65,13.5,141.5,301.5,245.65
2016,4,30,6,30,553.0,59.0,3.7,14.0,190.0,383.53,317.06
2016,4,30,6,45,610.5,65.0,3.8,14.5,242.5,454.23,377.27
2016,4,30,7,0,668.0,71.0,3.9,15.0,295.0,529.38,438.88
2016,4,30,7,15,706.5,76.0,3.9,15.0,348.5,594.24,490.84
2016,4,30,7,30,745.0,81.0,3.9,15.0,402.0,657.82,539.22
2016,4,30,7,45,773.5,84.5,3.95,15.5,454.0,715.99,580.6
2016,4,30,8,0,802.0,88.0,4.0,16.0,506.0,773.93,620.8
2016,4,30,8,15,822.5,91.0,3.95,16.5,555.5,823.85,653.78
2016,4,30,8,30,843.0,94.0,3.9,17.0,605.0,872.22,684.97
2016,4,30,8,45,859.0,96.0,3.85,17.5,650.5,904.73,704.32
2016,4,30,9,0,875.0,98.0,3.8,18.0,696.0,943.16,727.66
2016,4,30,9,15,886.5,100.0,3.75,18.0,736.0,974.62,747.22
2016,4,30,9,30,898.0,102.0,3.7,18.0,776.0,1002.99,764.59
2016,4,30,9,45,912.0,100.5,3.65,18.5,812.5,1026.65,777.24
2016,4,30,10,0,926.0,99.0,3.6,19.0,849.0,1046.96,787.6
2016,4,30,10,15,932.0,100.0,3.55,19.0,876.5,1058.37,793.56
2016,4,30,10,30,938.0,101.0,3.5,19.0,904.0,1065.94,797.14
2016,4,30,10,45,942.0,101.5,3.5,19.0,924.5,1067.04,797.0
2016,4,30,11,0,946.0,102.0,3.5,19.0,945.0,1064.2,794.44
2016,4,30,11,15,948.5,102.5,3.45,19.0,958.0,1055.91,788.03
2016,4,30,11,30,951.0,103.0,3.4,19.0,971.0,1043.73,779.22
2016,4,30,11,45,951.0,103.5,3.4,19.5,976.0,1025.28,765.32
2016,4,30,12,0,951.0,104.0,3.4,20.0,981.0,1003.16,749.14
2016,4,30,12,15,950.0,104.0,3.35,20.0,978.5,976.05,730.78
2016,4,30,12,30,949.0,104.0,3.3,20.0,976.0,945.55,710.19
2016,4,30,12,45,943.0,105.5,3.25,20.5,964.0,908.97,684.14
2016,4,30,13,0,937.0,107.0,3.2,21.0,952.0,869.58,656.22
2016,4,30,13,15,933.0,106.0,3.15,21.0,934.0,826.85,627.17
2016,4,30,13,30,929.0,105.0,3.1,21.0,916.0,781.62,596.18
2016,4,30,13,45,924.0,103.5,3.1,21.0,891.0,732.94,561.67
2016,4,30,14,0,919.0,102.0,3.1,21.0,866.0,682.26,523.77
2016,4,30,14,15,911.0,100.5,3.05,21.0,834.0,628.02,482.04
2016,4,30,14,30,903.0,99.0,3.0,21.0,802.0,572.53,438.2
2016,4,30,14,45,893.0,97.0,3.0,21.0,764.0,514.64,391.37
2016,4,30,15,0,883.0,95.0,3.0,21.0,726.0,456.23,342.63
2016,4,30,15,15,869.5,93.0,2.9,21.0,683.0,396.26,291.15
2016,4,30,15,30,856.0,91.0,2.8,21.0,640.0,336.67,238.91
2016,4,30,15,45,838.0,88.0,2.75,21.0,592.5,275.83,185.62
2016,4,30,16,0,820.0,85.0,2.7,21.0,545.0,210.29,129.99
2016,4,30,16,15,796.0,82.0,2.6,20.5,494.0,151.47,84.64
2016,4,30,16,30,772.0,79.0,2.5,20.0,443.0,95.44,51.73
2016,4,30,16,45,739.5,75.0,2.45,20.0,391.0,56.06,43.25
2016,4,30,17,0,707.0,71.0,2.4,20.0,339.0,54.44,42.01
2016,4,30,17,15,661.0,66.0,2.3,19.5,286.5,47.34,35.97
2016,4,30,17,30,615.0,61.0,2.2,19.0,234.0,44.96,33.96
2016,4,30,17,45,546.0,54.0,2.15,18.5,184.0,40.79,30.24
2016,4,30,18,0,477.0,47.0,2.1,18.0,134.0,36.51,26.24
2016,4,30,18,15,368.5,36.5,2.1,17.5,91.0,28.91,19.13
2016,4,30,18,30,260.0,26.0,2.1,17.0,48.0,21.03,10.39
2016,4,30,18,45,130.0,13.0,2.1,16.5,24.0,11.82,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,8.0,1.3,12.5,10.5,22.15,0.0
2016,5,1,5,30,121.0,16.0,1.2,13.0,21.0,63.05,0.0
2016,5,1,5,45,250.5,28.5,1.2,13.5,58.0,143.0,101.0
2016,5,1,6,0,380.0,41.0,1.2,14.0,95.0,226.6,177.12
2016,5,1,6,15,463.5,50.0,1.15,14.5,142.5,299.27,240.61
2016,5,1,6,30,547.0,59.0,1.1,15.0,190.0,380.49,308.94
2016,5,1,6,45,599.5,65.5,1.1,15.5,241.5,448.5,364.53
2016,5,1,7,0,652.0,72.0,1.1,16.0,293.0,520.5,420.79
2016,5,1,7,15,690.5,77.0,1.15,16.5,345.5,584.55,469.03
2016,5,1,7,30,729.0,82.0,1.2,17.0,398.0,647.32,513.75
2016,5,1,7,45,755.5,86.0,1.25,17.5,449.5,703.8,551.75
2016,5,1,8,0,782.0,90.0,1.3,18.0,501.0,759.93,588.57
2016,5,1,8,15,803.0,93.0,1.3,18.5,549.5,809.49,619.37
2016,5,1,8,30,824.0,96.0,1.3,19.0,598.0,857.6,648.52
2016,5,1,8,45,839.0,99.0,1.3,20.0,643.0,898.45,670.97
2016,5,1,9,0,854.0,102.0,1.3,21.0,688.0,927.7,685.42
2016,5,1,9,15,866.0,104.0,1.25,21.0,728.0,959.08,703.04
2016,5,1,9,30,878.0,106.0,1.2,21.0,768.0,987.47,718.52
2016,5,1,9,45,886.5,108.0,1.2,21.5,802.0,1009.19,729.2
2016,5,1,10,0,895.0,110.0,1.2,22.0,836.0,1027.43,737.77
2016,5,1,10,15,901.5,111.0,1.1,22.5,864.0,1038.98,740.33
2016,5,1,10,30,908.0,112.0,1.0,23.0,892.0,1046.8,740.65
2016,5,1,10,45,912.5,113.5,0.95,23.5,912.5,1049.33,738.85
2016,5,1,11,0,917.0,115.0,0.9,24.0,933.0,1048.0,734.91
2016,5,1,11,15,919.5,115.5,0.85,24.0,946.0,1039.8,728.4
2016,5,1,11,30,922.0,116.0,0.8,24.0,959.0,1027.82,719.83
2016,5,1,11,45,922.5,116.5,0.75,24.0,964.5,1010.18,708.0
2016,5,1,12,0,923.0,117.0,0.7,24.0,970.0,988.95,694.16
2016,5,1,12,15,922.0,117.0,0.65,24.0,967.5,962.4,677.18
2016,5,1,12,30,921.0,117.0,0.6,24.0,965.0,932.56,658.29
2016,5,1,12,45,919.0,116.0,0.6,24.5,954.5,897.8,636.12
2016,5,1,13,0,917.0,115.0,0.6,25.0,944.0,860.13,612.12
2016,5,1,13,15,913.0,114.0,0.65,24.5,926.5,818.14,588.4
2016,5,1,13,30,909.0,113.0,0.7,24.0,909.0,773.72,562.61
2016,5,1,13,45,902.0,113.0,0.8,24.0,883.5,725.87,532.23
2016,5,1,14,0,895.0,113.0,0.9,24.0,858.0,676.23,498.72
2016,5,1,14,15,886.5,111.0,1.0,23.5,826.5,622.43,461.86
2016,5,1,14,30,878.0,109.0,1.1,23.0,795.0,567.48,422.43
2016,5,1,14,45,865.5,108.0,1.25,23.0,757.0,510.56,379.22
2016,5,1,15,0,853.0,107.0,1.4,23.0,719.0,453.4,333.88
2016,5,1,15,15,838.5,104.5,1.45,22.5,676.0,390.29,282.67
2016,5,1,15,30,824.0,102.0,1.5,22.0,633.0,331.06,232.77
2016,5,1,15,45,803.0,100.0,1.55,22.0,585.5,271.57,181.79
2016,5,1,16,0,782.0,98.0,1.6,22.0,538.0,214.02,133.48
2016,5,1,16,15,757.0,94.0,1.6,21.5,487.5,156.62,89.81
2016,5,1,16,30,732.0,90.0,1.6,21.0,437.0,102.19,57.92
2016,5,1,16,45,696.0,85.5,1.65,20.5,385.0,57.96,44.79
2016,5,1,17,0,660.0,81.0,1.7,20.0,333.0,56.53,43.82
2016,5,1,17,15,612.5,75.0,1.6,19.0,281.0,53.81,41.71
2016,5,1,17,30,565.0,69.0,1.5,18.0,229.0,50.98,39.41
2016,5,1,17,45,494.5,61.0,1.45,17.5,180.0,46.29,35.22
2016,5,1,18,0,424.0,53.0,1.4,17.0,131.0,41.45,30.71
2016,5,1,18,15,319.5,41.0,1.35,16.5,89.0,32.72,22.56
2016,5,1,18,30,215.0,29.0,1.3,16.0,47.0,22.69,12.06
2016,5,1,18,45,107.5,14.5,1.3,15.5,23.5,13.19,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,39.0,8.5,1.0,11.5,10.5,17.34,0.0
2016,5,2,5,30,78.0,17.0,1.0,12.0,21.0,51.76,0.0
2016,5,2,5,45,184.5,33.0,1.05,12.5,56.0,122.42,87.81
2016,5,2,6,0,291.0,49.0,1.1,13.0,91.0,196.16,154.31
2016,5,2,6,15,372.5,61.0,1.1,13.0,137.0,265.06,214.84
2016,5,2,6,30,454.0,73.0,1.1,13.0,183.0,346.4,284.09
2016,5,2,6,45,383.0,96.5,1.15,13.5,204.5,352.78,290.47
2016,5,2,7,0,312.0,120.0,1.2,14.0,226.0,341.65,281.66
2016,5,2,7,15,474.5,107.0,1.2,14.5,299.5,465.05,380.76
2016,5,2,7,30,637.0,94.0,1.2,15.0,373.0,597.61,481.58
2016,5,2,7,45,518.0,143.0,1.2,15.5,387.5,582.1,464.82
2016,5,2,8,0,399.0,192.0,1.2,16.0,402.0,560.98,444.65
2016,5,2,8,15,295.5,233.0,1.15,16.0,397.0,517.87,409.09
2016,5,2,8,30,192.0,274.0,1.1,16.0,392.0,465.38,366.23
2016,5,2,8,45,210.0,294.5,1.1,16.5,432.0,508.11,396.97
2016,5,2,9,0,228.0,315.0,1.1,17.0,472.0,550.87,426.31
2016,5,2,9,15,343.0,300.0,1.1,17.0,552.0,664.17,508.77
2016,5,2,9,30,458.0,285.0,1.1,17.0,632.0,781.28,590.0
2016,5,2,9,45,657.5,205.5,1.1,17.5,728.0,905.57,674.12
2016,5,2,10,0,857.0,126.0,1.1,18.0,824.0,1006.0,734.97
2016,5,2,10,15,864.0,127.5,1.1,18.5,851.5,1018.1,738.78
2016,5,2,10,30,871.0,129.0,1.1,19.0,879.0,1026.62,741.69
2016,5,2,10,45,874.5,131.0,1.15,19.5,899.0,1028.45,741.53
2016,5,2,11,0,878.0,133.0,1.2,20.0,919.0,1026.56,739.25
2016,5,2,11,15,880.5,134.0,1.2,20.0,932.0,1018.98,734.04
2016,5,2,11,30,883.0,135.0,1.2,20.0,945.0,1007.75,726.74
2016,5,2,11,45,880.5,137.5,1.25,20.5,949.0,989.57,714.7
2016,5,2,12,0,878.0,140.0,1.3,21.0,953.0,968.03,700.65
2016,5,2,12,15,877.5,140.0,1.35,21.0,951.0,942.78,685.57
2016,5,2,12,30,877.0,140.0,1.4,21.0,949.0,914.41,668.41
2016,5,2,12,45,869.5,142.5,1.45,21.0,937.0,879.33,646.74
2016,5,2,13,0,862.0,145.0,1.5,21.0,925.0,841.79,623.27
2016,5,2,13,15,857.0,144.0,1.55,21.0,907.5,800.9,597.25
2016,5,2,13,30,852.0,143.0,1.6,21.0,890.0,757.84,569.01
2016,5,2,13,45,838.0,145.5,1.65,21.0,863.0,712.64,537.14
2016,5,2,14,0,824.0,148.0,1.7,21.0,836.0,662.43,500.98
2016,5,2,14,15,814.0,146.5,1.75,20.5,805.0,610.36,463.41
2016,5,2,14,30,804.0,145.0,1.8,20.0,774.0,557.52,423.85
2016,5,2,14,45,780.5,147.5,1.85,20.0,734.5,501.11,379.43
2016,5,2,15,0,757.0,150.0,1.9,20.0,695.0,442.44,332.03
2016,5,2,15,15,740.0,146.5,1.9,19.5,653.0,385.35,284.89
2016,5,2,15,30,723.0,143.0,1.9,19.0,611.0,329.39,237.41
2016,5,2,15,45,690.5,143.0,1.9,19.0,563.0,273.81,189.91
2016,5,2,16,0,658.0,143.0,1.9,19.0,515.0,221.71,146.48
2016,5,2,16,15,448.5,169.0,1.9,18.5,412.0,171.44,115.94
2016,5,2,16,30,239.0,195.0,1.9,18.0,309.0,150.39,111.96
2016,5,2,16,45,317.0,160.0,1.95,17.5,293.0,113.91,93.78
2016,5,2,17,0,395.0,125.0,2.0,17.0,277.0,86.71,70.7
2016,5,2,17,15,335.0,118.0,1.95,16.5,233.5,83.49,68.2
2016,5,2,17,30,275.0,111.0,1.9,16.0,190.0,82.96,67.88
2016,5,2,17,45,226.0,92.5,1.9,15.5,148.5,70.16,56.54
2016,5,2,18,0,177.0,74.0,1.9,15.0,107.0,56.94,44.57
2016,5,2,18,15,119.0,53.5,1.85,14.5,72.5,41.9,30.74
2016,5,2,18,30,61.0,33.0,1.8,14.0,38.0,27.22,16.07
2016,5,2,18,45,30.5,16.5,1.8,14.0,19.0,14.01,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
