Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,5.0,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,9.67,0.0
2016,5,3,5,45,2.0,30.0,1.3,12.5,30.0,28.41,17.07
2016,5,3,6,0,4.0,49.0,1.3,13.0,49.0,48.31,34.99
2016,5,3,6,15,17.0,70.0,1.25,13.0,74.0,80.65,63.09
2016,5,3,6,30,30.0,91.0,1.2,13.0,99.0,110.16,88.72
2016,5,3,6,45,44.0,112.0,1.2,13.5,126.0,141.34,115.23
2016,5,3,7,0,58.0,133.0,1.2,14.0,153.0,173.74,142.2
2016,5,3,7,15,97.5,158.0,1.25,14.0,198.5,240.99,197.87
2016,5,3,7,30,137.0,183.0,1.3,14.0,244.0,301.02,246.42
2016,5,3,7,45,149.0,207.0,1.4,14.0,280.0,341.49,277.99
2016,5,3,8,0,161.0,231.0,1.5,14.0,316.0,382.34,309.42
2016,5,3,8,15,128.0,251.5,1.6,14.0,323.5,381.11,306.57
2016,5,3,8,30,95.0,272.0,1.7,14.0,331.0,361.48,289.72
2016,5,3,8,45,250.0,273.5,1.8,14.5,443.0,536.81,426.81
2016,5,3,9,0,405.0,275.0,1.9,15.0,555.0,704.32,550.21
2016,5,3,9,15,339.5,312.0,1.85,15.5,556.0,673.62,522.32
2016,5,3,9,30,274.0,349.0,1.8,16.0,557.0,654.16,504.05
2016,5,3,9,45,268.5,367.5,1.8,16.5,579.0,670.06,513.29
2016,5,3,10,0,263.0,386.0,1.8,17.0,601.0,684.27,520.99
2016,5,3,10,15,206.0,406.5,1.7,17.0,578.5,630.18,479.62
2016,5,3,10,30,149.0,427.0,1.6,17.0,556.0,591.37,449.26
2016,5,3,10,45,209.0,431.5,1.55,17.5,616.5,652.59,493.0
2016,5,3,11,0,269.0,436.0,1.5,18.0,677.0,727.25,543.72
2016,5,3,11,15,258.5,445.0,1.4,18.0,679.5,718.28,535.12
2016,5,3,11,30,248.0,454.0,1.3,18.0,682.0,707.94,526.47
2016,5,3,11,45,193.5,461.0,1.2,18.0,639.5,640.2,477.47
2016,5,3,12,0,139.0,468.0,1.1,18.0,597.0,586.52,438.16
2016,5,3,12,15,180.5,465.5,1.05,18.0,632.5,612.9,457.76
2016,5,3,12,30,222.0,463.0,1.0,18.0,668.0,636.17,474.17
2016,5,3,12,45,342.5,415.5,1.0,18.0,728.0,688.21,512.81
2016,5,3,13,0,463.0,368.0,1.0,18.0,788.0,729.18,542.73
2016,5,3,13,15,470.0,356.5,1.05,18.0,776.0,699.18,522.34
2016,5,3,13,30,477.0,345.0,1.1,18.0,764.0,667.44,501.13
2016,5,3,13,45,405.0,363.0,1.15,18.0,712.0,604.72,456.33
2016,5,3,14,0,333.0,381.0,1.2,18.0,660.0,546.78,414.45
2016,5,3,14,15,346.0,361.0,1.3,18.0,641.5,514.58,391.88
2016,5,3,14,30,359.0,341.0,1.4,18.0,623.0,480.8,367.1
2016,5,3,14,45,378.5,317.0,1.5,18.0,601.5,445.33,340.19
2016,5,3,15,0,398.0,293.0,1.6,18.0,580.0,407.65,310.51
2016,5,3,15,15,391.5,275.0,1.65,17.5,543.5,362.85,275.09
2016,5,3,15,30,385.0,257.0,1.7,17.0,507.0,318.72,239.35
2016,5,3,15,45,283.0,253.5,1.8,17.0,430.0,262.68,196.82
2016,5,3,16,0,181.0,250.0,1.9,17.0,353.0,224.08,169.59
2016,5,3,16,15,243.0,218.0,1.95,16.5,342.5,186.88,138.08
2016,5,3,16,30,305.0,186.0,2.0,16.0,332.0,148.39,109.21
2016,5,3,16,45,181.5,168.5,2.05,16.0,253.0,124.94,103.87
2016,5,3,17,0,58.0,151.0,2.1,16.0,174.0,117.55,97.82
2016,5,3,17,15,46.0,130.0,2.05,15.5,146.5,102.37,84.97
2016,5,3,17,30,34.0,109.0,2.0,15.0,119.0,86.9,71.59
2016,5,3,17,45,23.0,87.5,1.95,15.0,93.5,70.81,57.25
2016,5,3,18,0,12.0,66.0,1.9,15.0,68.0,55.59,43.42
2016,5,3,18,15,6.0,45.0,1.8,14.5,46.0,38.54,27.89
2016,5,3,18,30,0.0,24.0,1.7,14.0,24.0,21.16,11.47
2016,5,3,18,45,0.0,12.0,1.6,14.0,12.0,10.56,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,12.0,7.5,6.82,0.0
2016,5,4,5,30,0.0,15.0,2.1,12.0,15.0,13.21,0.0
2016,5,4,5,45,44.0,37.0,2.15,12.5,43.5,61.42,43.15
2016,5,4,6,0,88.0,59.0,2.2,13.0,72.0,107.35,83.8
2016,5,4,6,15,129.5,81.0,2.2,13.0,109.0,156.09,126.63
2016,5,4,6,30,171.0,103.0,2.2,13.0,146.0,208.82,172.53
2016,5,4,6,45,233.5,113.5,2.2,13.0,186.5,273.65,227.9
2016,5,4,7,0,296.0,124.0,2.2,13.0,227.0,335.78,280.06
2016,5,4,7,15,250.5,152.5,2.1,13.0,249.5,351.01,291.14
2016,5,4,7,30,205.0,181.0,2.0,13.0,272.0,347.95,287.15
2016,5,4,7,45,198.0,205.5,1.95,13.5,302.5,377.22,308.86
2016,5,4,8,0,191.0,230.0,1.9,14.0,333.0,405.14,328.76
2016,5,4,8,15,212.5,251.5,1.85,14.0,375.0,452.46,364.6
2016,5,4,8,30,234.0,273.0,1.8,14.0,417.0,500.39,400.07
2016,5,4,8,45,258.0,290.5,1.75,14.0,460.5,562.8,445.46
2016,5,4,9,0,282.0,308.0,1.7,14.0,504.0,609.46,478.43
2016,5,4,9,15,290.5,326.0,1.6,14.0,538.0,641.57,499.67
2016,5,4,9,30,299.0,344.0,1.5,14.0,572.0,672.54,519.82
2016,5,4,9,45,321.0,355.0,1.45,14.5,609.5,707.95,542.69
2016,5,4,10,0,343.0,366.0,1.4,15.0,647.0,742.27,564.32
2016,5,4,10,15,313.5,388.5,1.35,15.0,652.5,735.53,556.87
2016,5,4,10,30,284.0,411.0,1.3,15.0,658.0,726.57,548.42
2016,5,4,10,45,280.5,423.0,1.3,15.5,671.0,730.93,549.66
2016,5,4,11,0,277.0,435.0,1.3,16.0,684.0,733.59,549.64
2016,5,4,11,15,282.5,440.5,1.35,16.0,698.0,736.87,552.02
2016,5,4,11,30,288.0,446.0,1.4,16.0,712.0,738.39,553.23
2016,5,4,11,45,289.5,448.5,1.5,16.0,717.0,731.28,549.0
2016,5,4,12,0,291.0,451.0,1.6,16.0,722.0,722.58,543.72
2016,5,4,12,15,310.5,444.0,1.7,16.0,732.5,719.65,543.0
2016,5,4,12,30,330.0,437.0,1.8,16.0,743.0,714.49,540.59
2016,5,4,12,45,328.5,432.0,1.9,16.5,734.0,691.0,523.8
2016,5,4,13,0,327.0,427.0,2.0,17.0,725.0,666.52,506.29
2016,5,4,13,15,239.0,432.5,2.05,17.0,648.5,583.63,445.62
2016,5,4,13,30,151.0,438.0,2.1,17.0,572.0,504.09,386.67
2016,5,4,13,45,248.0,408.0,2.15,17.0,620.0,533.66,410.89
2016,5,4,14,0,345.0,378.0,2.2,17.0,668.0,551.49,425.0
2016,5,4,14,15,373.0,352.5,2.25,17.0,655.0,523.03,403.77
2016,5,4,14,30,401.0,327.0,2.3,17.0,642.0,491.54,379.8
2016,5,4,14,45,390.5,313.5,2.4,17.0,608.5,448.05,346.0
2016,5,4,15,0,380.0,300.0,2.5,17.0,575.0,405.32,312.04
2016,5,4,15,15,394.5,276.0,2.5,16.5,546.5,364.58,278.88
2016,5,4,15,30,409.0,252.0,2.5,16.0,518.0,318.52,240.5
2016,5,4,15,45,397.0,234.0,2.55,16.0,476.5,276.23,204.87
2016,5,4,16,0,385.0,216.0,2.6,16.0,435.0,231.76,168.09
2016,5,4,16,15,268.5,210.0,2.55,16.0,356.5,184.65,135.62
2016,5,4,16,30,152.0,204.0,2.5,16.0,278.0,158.13,121.68
2016,5,4,16,45,248.5,170.0,2.5,16.0,274.0,119.53,99.22
2016,5,4,17,0,345.0,136.0,2.5,16.0,270.0,93.77,77.15
2016,5,4,17,15,300.5,124.0,2.4,15.5,228.0,91.59,75.58
2016,5,4,17,30,256.0,112.0,2.3,15.0,186.0,83.53,68.66
2016,5,4,17,45,215.5,93.0,2.2,14.5,147.0,70.47,57.09
2016,5,4,18,0,175.0,74.0,2.1,14.0,108.0,56.98,44.85
2016,5,4,18,15,121.0,54.0,2.0,13.5,74.0,42.32,31.34
2016,5,4,18,30,67.0,34.0,1.9,13.0,40.0,28.09,17.38
2016,5,4,18,45,33.5,17.0,1.8,13.0,20.0,14.49,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.75,12.0,9.0,8.19,0.0
2016,5,5,5,30,0.0,18.0,1.8,12.0,18.0,15.97,0.0
2016,5,5,5,45,40.0,38.0,1.9,12.5,44.0,60.88,43.1
2016,5,5,6,0,80.0,58.0,2.0,13.0,70.0,102.05,79.57
2016,5,5,6,15,111.5,79.5,2.05,13.0,103.5,144.99,117.42
2016,5,5,6,30,143.0,101.0,2.1,13.0,137.0,190.87,157.44
2016,5,5,6,45,177.5,118.0,2.2,13.5,173.0,235.81,195.79
2016,5,5,7,0,212.0,135.0,2.3,14.0,209.0,295.22,244.97
2016,5,5,7,15,284.5,148.0,2.3,14.0,264.5,368.63,305.33
2016,5,5,7,30,357.0,161.0,2.3,14.0,320.0,448.16,368.99
2016,5,5,7,45,222.5,195.0,2.3,14.5,298.5,397.35,324.25
2016,5,5,8,0,88.0,229.0,2.3,15.0,277.0,305.73,247.19
2016,5,5,8,15,141.0,254.0,2.25,15.0,338.0,394.17,317.65
2016,5,5,8,30,194.0,279.0,2.2,15.0,399.0,471.5,377.07
2016,5,5,8,45,123.5,287.5,2.2,15.5,366.5,419.95,333.55
2016,5,5,9,0,53.0,296.0,2.2,16.0,334.0,347.71,274.59
2016,5,5,9,15,48.5,308.5,2.15,16.0,344.5,355.79,280.22
2016,5,5,9,30,44.0,321.0,2.1,16.0,355.0,363.49,285.2
2016,5,5,9,45,22.0,229.5,2.1,16.0,246.5,244.42,192.11
2016,5,5,10,0,0.0,138.0,2.1,16.0,138.0,123.99,95.65
2016,5,5,10,15,35.0,270.0,2.1,16.0,300.5,297.14,233.87
2016,5,5,10,30,70.0,402.0,2.1,16.0,463.0,467.61,362.61
2016,5,5,10,45,90.5,423.0,2.1,16.5,504.0,507.23,390.3
2016,5,5,11,0,111.0,444.0,2.1,17.0,545.0,545.86,417.62
2016,5,5,11,15,59.0,318.5,2.15,17.0,372.5,363.29,281.47
2016,5,5,11,30,7.0,193.0,2.2,17.0,200.0,180.97,139.91
2016,5,5,11,45,8.0,193.5,2.25,17.5,201.5,182.01,140.91
2016,5,5,12,0,9.0,194.0,2.3,18.0,203.0,182.94,141.4
2016,5,5,12,15,10.0,214.0,2.3,18.0,224.0,201.5,155.94
2016,5,5,12,30,11.0,234.0,2.3,18.0,245.0,219.81,170.18
2016,5,5,12,45,161.5,333.5,2.3,18.0,481.0,450.81,350.27
2016,5,5,13,0,312.0,433.0,2.3,18.0,717.0,659.21,502.27
2016,5,5,13,15,237.5,436.5,2.25,18.0,650.5,581.54,443.3
2016,5,5,13,30,163.0,440.0,2.2,18.0,584.0,514.22,393.15
2016,5,5,13,45,110.0,408.5,2.2,18.0,504.5,437.65,336.39
2016,5,5,14,0,57.0,377.0,2.2,18.0,425.0,365.65,282.18
2016,5,5,14,15,42.0,340.0,2.2,17.5,374.5,319.18,247.76
2016,5,5,14,30,27.0,303.0,2.2,17.0,324.0,275.08,214.54
2016,5,5,14,45,57.5,317.0,2.2,17.0,360.0,296.14,231.22
2016,5,5,15,0,88.0,331.0,2.2,17.0,396.0,312.5,243.53
2016,5,5,15,15,134.5,314.5,2.15,17.0,406.0,303.1,235.16
2016,5,5,15,30,181.0,298.0,2.1,17.0,416.0,291.35,224.13
2016,5,5,15,45,223.0,270.0,2.05,17.0,404.5,265.01,201.05
2016,5,5,16,0,265.0,242.0,2.0,17.0,393.0,228.17,169.31
2016,5,5,16,15,447.5,182.0,1.95,16.5,409.5,180.85,124.39
2016,5,5,16,30,630.0,122.0,1.9,16.0,426.0,115.69,72.57
2016,5,5,16,45,592.5,115.5,1.85,16.0,376.0,78.73,63.78
2016,5,5,17,0,555.0,109.0,1.8,16.0,326.0,76.83,62.35
2016,5,5,17,15,506.5,100.0,1.7,15.5,276.0,71.54,57.95
2016,5,5,17,30,458.0,91.0,1.6,15.0,226.0,66.31,53.48
2016,5,5,17,45,390.5,79.5,1.55,15.0,179.0,58.93,46.82
2016,5,5,18,0,323.0,68.0,1.5,15.0,132.0,51.28,39.71
2016,5,5,18,15,234.0,52.5,1.35,14.5,91.5,40.2,29.44
2016,5,5,18,30,145.0,37.0,1.2,14.0,51.0,29.59,18.76
2016,5,5,18,45,72.5,18.5,1.1,13.5,25.5,15.17,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,1.5,11.0,5.5,5.0,0.0
2016,5,6,5,30,0.0,11.0,1.5,11.0,11.0,9.67,0.0
2016,5,6,5,45,0.0,26.0,1.55,11.5,26.0,22.92,13.14
2016,5,6,6,0,0.0,41.0,1.6,12.0,41.0,36.85,25.64
2016,5,6,6,15,0.0,61.0,1.55,12.0,61.0,56.36,42.75
2016,5,6,6,30,0.0,81.0,1.5,12.0,81.0,75.67,59.54
2016,5,6,6,45,2.5,100.5,1.45,12.0,101.5,95.75,76.77
2016,5,6,7,0,5.0,120.0,1.4,12.0,122.0,115.99,93.85
2016,5,6,7,15,2.5,122.5,1.3,12.0,123.5,115.14,92.79
2016,5,6,7,30,0.0,125.0,1.2,12.0,125.0,114.6,91.96
2016,5,6,7,45,31.0,174.0,1.2,12.5,191.0,198.06,161.42
2016,5,6,8,0,62.0,223.0,1.2,13.0,257.0,277.31,224.91
2016,5,6,8,15,121.5,252.0,1.15,13.0,325.5,374.88,301.93
2016,5,6,8,30,181.0,281.0,1.1,13.0,394.0,461.85,368.19
2016,5,6,8,45,90.5,189.5,1.1,13.5,246.0,281.12,225.56
2016,5,6,9,0,0.0,98.0,1.1,14.0,98.0,87.09,66.67
2016,5,6,9,15,3.5,152.5,1.1,14.0,155.5,141.12,111.13
2016,5,6,9,30,7.0,207.0,1.1,14.0,213.0,196.26,155.04
2016,5,6,9,45,7.5,208.5,1.15,14.0,214.5,197.86,155.87
2016,5,6,10,0,8.0,210.0,1.2,14.0,216.0,199.5,156.98
2016,5,6,10,15,12.0,248.0,1.2,14.0,258.0,239.42,188.28
2016,5,6,10,30,16.0,286.0,1.2,14.0,300.0,279.36,218.98
2016,5,6,10,45,13.5,265.5,1.25,14.5,278.0,256.55,200.54
2016,5,6,11,0,11.0,245.0,1.3,15.0,256.0,234.09,182.67
2016,5,6,11,15,9.5,224.0,1.3,15.0,234.0,212.48,165.74
2016,5,6,11,30,8.0,203.0,1.3,15.0,212.0,191.13,148.95
2016,5,6,11,45,10.5,234.5,1.35,15.0,245.0,222.07,173.33
2016,5,6,12,0,13.0,266.0,1.4,15.0,278.0,252.7,197.07
2016,5,6,12,15,21.0,317.5,1.4,15.0,337.0,306.3,238.32
2016,5,6,12,30,29.0,369.0,1.4,15.0,396.0,367.47,284.48
2016,5,6,12,45,21.0,319.5,1.4,15.0,339.5,304.66,236.52
2016,5,6,13,0,13.0,270.0,1.4,15.0,283.0,251.78,196.1
2016,5,6,13,15,16.0,291.0,1.4,15.0,306.0,271.43,211.67
2016,5,6,13,30,19.0,312.0,1.4,15.0,329.0,290.4,226.35
2016,5,6,13,45,15.5,283.0,1.4,15.5,297.0,260.5,202.95
2016,5,6,14,0,12.0,254.0,1.4,16.0,265.0,231.27,180.18
2016,5,6,14,15,11.0,244.5,1.3,16.0,254.0,220.94,172.33
2016,5,6,14,30,10.0,235.0,1.2,16.0,243.0,210.75,164.51
2016,5,6,14,45,34.0,275.5,1.2,16.0,301.0,251.5,196.6
2016,5,6,15,0,58.0,316.0,1.2,16.0,359.0,288.29,224.77
2016,5,6,15,15,33.5,261.0,1.1,15.5,285.5,229.97,179.92
2016,5,6,15,30,9.0,206.0,1.0,15.0,212.0,179.46,141.17
2016,5,6,15,45,6.5,190.5,0.95,15.0,194.5,164.45,129.68
2016,5,6,16,0,4.0,175.0,0.9,15.0,177.0,149.84,118.35
2016,5,6,16,15,2.0,144.5,0.85,15.0,145.5,124.06,97.83
2016,5,6,16,30,0.0,114.0,0.8,15.0,114.0,98.73,77.41
2016,5,6,16,45,0.0,81.5,0.8,15.0,81.5,72.01,58.11
2016,5,6,17,0,0.0,49.0,0.8,15.0,49.0,43.24,32.95
2016,5,6,17,15,0.0,41.5,0.75,14.5,41.5,36.59,27.2
2016,5,6,17,30,0.0,34.0,0.7,14.0,34.0,29.95,21.33
2016,5,6,17,45,0.0,27.0,0.7,14.0,27.0,23.76,15.73
2016,5,6,18,0,0.0,20.0,0.7,14.0,20.0,17.58,10.07
2016,5,6,18,15,0.0,13.5,0.7,13.5,13.5,11.85,4.8
2016,5,6,18,30,0.0,7.0,0.7,13.0,7.0,6.14,0.0
2016,5,6,18,45,0.0,3.5,0.75,13.0,3.5,3.07,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.0,1.4,12.0,8.0,7.28,0.0
2016,5,7,5,30,0.0,16.0,1.5,12.0,16.0,14.09,1.56
2016,5,7,5,45,12.5,36.5,1.6,12.5,38.5,42.06,28.65
2016,5,7,6,0,25.0,57.0,1.7,13.0,61.0,69.92,53.23
2016,5,7,6,15,43.0,79.0,1.75,13.0,89.0,103.06,82.23
2016,5,7,6,30,61.0,101.0,1.8,13.0,117.0,137.69,112.33
2016,5,7,6,45,81.0,121.5,1.85,13.0,147.5,173.22,142.81
2016,5,7,7,0,101.0,142.0,1.9,13.0,178.0,221.03,182.89
2016,5,7,7,15,50.5,138.5,1.95,13.0,156.5,173.31,142.16
2016,5,7,7,30,0.0,135.0,2.0,13.0,135.0,124.64,99.99
2016,5,7,7,45,20.5,174.5,2.05,13.5,186.0,179.59,145.68
2016,5,7,8,0,41.0,214.0,2.1,14.0,237.0,249.65,202.28
2016,5,7,8,15,20.5,166.5,2.1,14.0,178.0,179.92,144.55
2016,5,7,8,30,0.0,119.0,2.1,14.0,119.0,106.67,83.53
2016,5,7,8,45,0.0,94.5,2.15,14.5,94.5,83.85,64.42
2016,5,7,9,0,0.0,70.0,2.2,15.0,70.0,62.05,46.14
2016,5,7,9,15,0.0,70.5,2.15,15.0,70.5,62.53,46.45
2016,5,7,9,30,0.0,71.0,2.1,15.0,71.0,63.01,46.74
2016,5,7,9,45,0.0,90.0,2.1,15.5,90.0,79.99,60.47
2016,5,7,10,0,0.0,109.0,2.1,16.0,109.0,97.35,74.35
2016,5,7,10,15,0.0,99.5,2.05,16.0,99.5,88.75,67.24
2016,5,7,10,30,0.0,90.0,2.0,16.0,90.0,80.2,60.22
2016,5,7,10,45,0.0,110.5,2.0,16.0,110.5,98.84,75.27
2016,5,7,11,0,0.0,131.0,2.0,16.0,131.0,117.51,90.23
2016,5,7,11,15,0.0,126.0,1.95,16.0,126.0,112.93,86.45
2016,5,7,11,30,0.0,121.0,1.9,16.0,121.0,108.36,82.74
2016,5,7,11,45,0.0,115.0,1.9,16.5,115.0,102.89,78.16
2016,5,7,12,0,0.0,109.0,1.9,17.0,109.0,97.43,73.62
2016,5,7,12,15,2.0,136.5,1.85,17.0,138.5,123.96,94.95
2016,5,7,12,30,4.0,164.0,1.8,17.0,168.0,150.28,115.91
2016,5,7,12,45,7.5,205.0,1.75,17.0,212.5,189.73,147.08
2016,5,7,13,0,11.0,246.0,1.7,17.0,257.0,228.6,177.4
2016,5,7,13,15,10.0,234.5,1.65,17.0,244.5,216.47,167.87
2016,5,7,13,30,9.0,223.0,1.6,17.0,232.0,204.51,158.64
2016,5,7,13,45,5.0,185.5,1.6,17.0,190.5,167.81,129.9
2016,5,7,14,0,1.0,148.0,1.6,17.0,149.0,131.77,101.42
2016,5,7,14,15,2.5,161.5,1.55,17.0,163.5,144.15,111.54
2016,5,7,14,30,4.0,175.0,1.5,17.0,178.0,156.15,121.24
2016,5,7,14,45,13.0,222.0,1.5,17.0,231.5,199.65,155.86
2016,5,7,15,0,22.0,269.0,1.5,17.0,285.0,240.29,187.71
2016,5,7,15,15,34.5,270.5,1.45,16.5,294.0,237.58,185.75
2016,5,7,15,30,47.0,272.0,1.4,16.0,303.0,236.6,185.1
2016,5,7,15,45,23.5,199.0,1.4,16.0,214.5,170.58,133.56
2016,5,7,16,0,0.0,126.0,1.4,16.0,126.0,109.88,85.73
2016,5,7,16,15,0.0,84.5,1.35,16.0,84.5,74.83,57.16
2016,5,7,16,30,0.0,43.0,1.3,16.0,43.0,37.96,26.5
2016,5,7,16,45,18.5,96.5,1.3,16.0,104.0,81.3,66.09
2016,5,7,17,0,37.0,150.0,1.3,16.0,165.0,117.18,97.42
2016,5,7,17,15,29.0,129.0,1.2,15.5,140.0,102.04,84.56
2016,5,7,17,30,21.0,108.0,1.1,15.0,115.0,89.61,73.92
2016,5,7,17,45,11.0,87.5,1.05,15.0,91.0,73.18,59.36
2016,5,7,18,0,1.0,67.0,1.0,15.0,67.0,56.63,44.45
2016,5,7,18,15,0.5,47.0,0.95,14.5,47.0,40.33,29.64
2016,5,7,18,30,0.0,27.0,0.9,14.0,27.0,23.78,14.27
2016,5,7,18,45,0.0,13.5,0.9,13.5,13.5,11.88,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.0,12.0,3.5,3.18,0.0
2016,5,8,5,30,0.0,7.0,1.0,12.0,7.0,6.14,0.0
2016,5,8,5,45,0.0,16.5,1.05,12.5,16.5,14.5,6.32
2016,5,8,6,0,0.0,26.0,1.1,13.0,26.0,22.89,13.8
2016,5,8,6,15,0.0,37.0,1.15,13.0,37.0,32.61,22.38
2016,5,8,6,30,0.0,48.0,1.2,13.0,48.0,42.36,30.9
2016,5,8,6,45,0.0,60.5,1.25,13.5,60.5,53.45,40.37
2016,5,8,7,0,0.0,73.0,1.3,14.0,73.0,64.75,49.85
2016,5,8,7,15,10.5,119.0,1.25,14.0,124.0,116.8,93.78
2016,5,8,7,30,21.0,165.0,1.2,14.0,175.0,171.02,138.47
2016,5,8,7,45,28.0,188.0,1.2,14.5,202.5,210.98,170.22
2016,5,8,8,0,35.0,211.0,1.2,15.0,230.0,241.09,193.49
2016,5,8,8,15,18.0,191.0,1.15,15.0,201.0,192.68,153.57
2016,5,8,8,30,1.0,171.0,1.1,15.0,172.0,157.45,124.29
2016,5,8,8,45,16.0,223.5,1.1,15.5,235.0,222.28,176.09
2016,5,8,9,0,31.0,276.0,1.1,16.0,298.0,304.26,239.28
2016,5,8,9,15,82.5,321.5,1.1,16.0,384.5,401.61,313.86
2016,5,8,9,30,134.0,367.0,1.1,16.0,471.0,517.43,399.09
2016,5,8,9,45,102.0,373.0,1.15,16.5,454.0,474.31,364.63
2016,5,8,10,0,70.0,379.0,1.2,17.0,437.0,447.03,342.82
2016,5,8,10,15,66.5,389.0,1.2,17.0,445.5,451.9,345.92
2016,5,8,10,30,63.0,399.0,1.2,17.0,454.0,456.34,348.51
2016,5,8,10,45,117.0,427.0,1.3,17.0,532.0,552.73,419.73
2016,5,8,11,0,171.0,455.0,1.4,17.0,610.0,631.05,475.96
2016,5,8,11,15,181.0,452.0,1.45,17.0,618.5,631.87,476.19
2016,5,8,11,30,191.0,449.0,1.5,17.0,627.0,631.6,476.41
2016,5,8,11,45,520.0,299.0,1.6,17.5,786.0,813.99,612.06
2016,5,8,12,0,849.0,149.0,1.7,18.0,945.0,945.18,701.35
2016,5,8,12,15,848.5,148.5,1.75,18.0,942.5,920.23,683.98
2016,5,8,12,30,848.0,148.0,1.8,18.0,940.0,892.33,666.39
2016,5,8,12,45,856.5,140.5,1.9,18.0,933.0,863.0,648.26
2016,5,8,13,0,865.0,133.0,2.0,18.0,926.0,830.39,627.66
2016,5,8,13,15,861.5,132.0,2.05,18.0,909.0,790.98,601.69
2016,5,8,13,30,858.0,131.0,2.1,18.0,892.0,749.29,573.75
2016,5,8,13,45,853.5,129.0,2.15,18.0,868.5,703.94,541.01
2016,5,8,14,0,849.0,127.0,2.2,18.0,845.0,656.76,506.05
2016,5,8,14,15,840.5,125.0,2.25,18.0,814.5,605.6,467.13
2016,5,8,14,30,832.0,123.0,2.3,18.0,784.0,553.41,426.21
2016,5,8,14,45,826.5,118.5,2.35,18.0,748.5,497.58,381.26
2016,5,8,15,0,821.0,114.0,2.4,18.0,713.0,442.18,335.06
2016,5,8,15,15,807.0,111.5,2.4,17.5,671.5,384.79,286.43
2016,5,8,15,30,793.0,109.0,2.4,17.0,630.0,328.02,237.03
2016,5,8,15,45,777.5,104.5,2.45,17.0,585.0,270.15,185.97
2016,5,8,16,0,762.0,100.0,2.5,17.0,540.0,213.62,137.06
2016,5,8,16,15,738.0,96.5,2.5,16.5,491.5,158.42,93.76
2016,5,8,16,30,714.0,93.0,2.5,16.0,443.0,100.29,56.83
2016,5,8,16,45,685.5,87.5,2.5,16.0,393.0,58.58,46.14
2016,5,8,17,0,657.0,82.0,2.5,16.0,343.0,56.52,44.5
2016,5,8,17,15,613.5,76.0,2.5,15.5,292.5,53.85,42.34
2016,5,8,17,30,570.0,70.0,2.5,15.0,242.0,51.04,39.97
2016,5,8,17,45,511.0,62.0,2.5,15.0,194.0,46.41,35.76
2016,5,8,18,0,452.0,54.0,2.5,15.0,146.0,41.58,31.23
2016,5,8,18,15,358.0,44.0,2.35,14.5,103.5,34.68,24.74
2016,5,8,18,30,264.0,34.0,2.2,14.0,61.0,27.54,17.51
2016,5,8,18,45,132.0,17.0,2.1,13.5,30.5,13.33,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,46.5,13.5,1.95,11.0,16.5,23.9,0.0
2016,5,9,5,30,93.0,27.0,2.0,11.0,33.0,66.58,33.79
2016,5,9,5,45,194.0,43.5,2.05,11.0,71.0,137.31,104.47
2016,5,9,6,0,295.0,60.0,2.1,11.0,109.0,210.04,168.85
2016,5,9,6,15,147.5,67.0,2.05,11.0,91.5,153.13,125.34
2016,5,9,6,30,0.0,74.0,2.0,11.0,74.0,67.73,52.9
2016,5,9,6,45,0.0,92.0,2.0,11.5,92.0,84.78,67.55
2016,5,9,7,0,0.0,110.0,2.0,12.0,110.0,101.78,81.75
2016,5,9,7,15,0.0,123.5,1.95,12.0,123.5,114.1,91.91
2016,5,9,7,30,0.0,137.0,1.9,12.0,137.0,126.46,101.96
2016,5,9,7,45,2.5,154.5,1.9,12.5,156.0,144.84,116.77
2016,5,9,8,0,5.0,172.0,1.9,13.0,175.0,163.41,131.5
2016,5,9,8,15,18.5,208.5,1.85,13.0,220.0,210.77,170.09
2016,5,9,8,30,32.0,245.0,1.8,13.0,265.0,273.58,220.17
2016,5,9,8,45,50.0,277.5,1.75,13.5,312.0,324.42,259.41
2016,5,9,9,0,68.0,310.0,1.7,14.0,359.0,375.88,298.28
2016,5,9,9,15,116.5,339.5,1.7,14.0,428.0,470.29,370.38
2016,5,9,9,30,165.0,369.0,1.7,14.0,497.0,549.4,429.03
2016,5,9,9,45,163.0,387.0,1.7,14.5,517.5,566.44,439.07
2016,5,9,10,0,161.0,405.0,1.7,15.0,538.0,582.44,448.78
2016,5,9,10,15,252.5,401.5,1.65,15.5,618.5,684.93,522.58
2016,5,9,10,30,344.0,398.0,1.6,16.0,699.0,770.32,581.41
2016,5,9,10,45,427.0,377.0,1.6,16.5,759.5,840.53,628.69
2016,5,9,11,0,510.0,356.0,1.6,17.0,820.0,895.92,665.34
2016,5,9,11,15,527.5,345.5,1.6,17.0,831.0,893.13,662.97
2016,5,9,11,30,545.0,335.0,1.6,17.0,842.0,887.53,659.46
2016,5,9,11,45,724.0,230.5,1.65,17.5,908.0,944.03,700.44
2016,5,9,12,0,903.0,126.0,1.7,18.0,974.0,973.54,718.31
2016,5,9,12,15,902.5,126.0,1.75,18.0,972.0,948.01,701.92
2016,5,9,12,30,902.0,126.0,1.8,18.0,970.0,919.3,684.0
2016,5,9,12,45,898.0,127.0,1.85,18.0,959.5,885.49,662.55
2016,5,9,13,0,894.0,128.0,1.9,18.0,949.0,848.97,639.1
2016,5,9,13,15,890.5,127.0,1.9,18.0,931.5,808.53,612.28
2016,5,9,13,30,887.0,126.0,1.9,18.0,914.0,765.73,583.59
2016,5,9,13,45,881.5,124.5,1.95,18.0,889.5,718.93,550.28
2016,5,9,14,0,876.0,123.0,2.0,18.0,865.0,670.31,514.57
2016,5,9,14,15,868.0,121.5,2.0,18.0,834.5,618.61,475.25
2016,5,9,14,30,860.0,120.0,2.0,18.0,804.0,565.76,433.89
2016,5,9,14,45,850.0,117.5,2.05,18.0,767.0,510.22,389.4
2016,5,9,15,0,840.0,115.0,2.1,18.0,730.0,451.04,340.67
2016,5,9,15,15,826.5,112.5,2.1,17.5,688.0,392.79,291.58
2016,5,9,15,30,813.0,110.0,2.1,17.0,646.0,335.07,241.56
2016,5,9,15,45,795.0,106.5,2.1,17.0,600.0,276.26,189.86
2016,5,9,16,0,777.0,103.0,2.1,17.0,554.0,219.05,140.59
2016,5,9,16,15,753.5,99.5,2.1,16.5,504.5,163.02,96.7
2016,5,9,16,30,730.0,96.0,2.1,16.0,455.0,103.79,59.02
2016,5,9,16,45,694.0,92.0,2.15,16.0,403.0,61.71,48.87
2016,5,9,17,0,658.0,88.0,2.2,16.0,351.0,60.83,48.29
2016,5,9,17,15,613.0,82.0,2.2,15.5,300.0,58.33,46.3
2016,5,9,17,30,568.0,76.0,2.2,15.0,249.0,55.73,44.12
2016,5,9,17,45,496.5,68.5,2.25,15.0,199.0,51.65,40.42
2016,5,9,18,0,425.0,61.0,2.3,15.0,149.0,47.47,36.45
2016,5,9,18,15,329.0,49.5,2.25,14.5,106.0,37.96,27.63
2016,5,9,18,30,233.0,38.0,2.2,14.0,63.0,29.54,19.31
2016,5,9,18,45,116.5,19.0,2.2,13.5,31.5,14.88,0.77
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.5,13.0,1.65,11.5,17.5,27.97,0.0
2016,5,10,5,30,129.0,26.0,1.7,12.0,35.0,82.76,45.74
2016,5,10,5,45,239.5,40.0,1.75,12.5,74.0,149.27,113.15
2016,5,10,6,0,350.0,54.0,1.8,13.0,113.0,225.91,180.18
2016,5,10,6,15,175.0,67.0,1.7,13.0,96.5,166.1,135.15
2016,5,10,6,30,0.0,80.0,1.6,13.0,80.0,73.95,57.73
2016,5,10,6,45,0.0,99.5,1.55,13.5,99.5,92.55,73.57
2016,5,10,7,0,0.0,119.0,1.5,14.0,119.0,111.07,88.86
2016,5,10,7,15,4.5,137.0,1.35,14.5,139.0,131.06,105.15
2016,5,10,7,30,9.0,155.0,1.2,15.0,159.0,151.43,121.44
2016,5,10,7,45,17.0,179.5,1.05,15.5,188.0,181.61,145.45
2016,5,10,8,0,25.0,204.0,0.9,16.0,217.0,212.34,169.31
2016,5,10,8,15,37.5,232.5,0.8,16.5,255.0,265.44,210.28
2016,5,10,8,30,50.0,261.0,0.7,17.0,293.0,306.9,241.0
2016,5,10,8,45,110.0,295.5,0.65,17.5,371.5,414.57,322.03
2016,5,10,9,0,170.0,330.0,0.6,18.0,450.0,509.48,389.83
2016,5,10,9,15,502.0,228.0,0.6,18.5,610.5,750.95,564.31
2016,5,10,9,30,834.0,126.0,0.6,19.0,771.0,972.1,704.82
2016,5,10,9,45,831.5,134.5,0.6,19.5,801.0,989.25,709.41
2016,5,10,10,0,829.0,143.0,0.6,20.0,831.0,1002.66,715.0
2016,5,10,10,15,836.5,145.0,0.65,20.0,858.5,1015.41,722.83
2016,5,10,10,30,844.0,147.0,0.7,20.0,886.0,1024.6,728.6
2016,5,10,10,45,853.0,146.0,0.8,20.5,907.5,1016.44,723.58
2016,5,10,11,0,862.0,145.0,0.9,21.0,929.0,1016.92,724.19
2016,5,10,11,15,865.5,145.5,0.95,21.0,942.0,1009.79,720.34
2016,5,10,11,30,869.0,146.0,1.0,21.0,955.0,999.11,714.47
2016,5,10,11,45,874.0,144.0,1.1,21.5,962.0,984.01,705.49
2016,5,10,12,0,879.0,142.0,1.2,22.0,969.0,965.46,694.32
2016,5,10,12,15,878.5,142.0,1.3,22.0,967.0,940.35,680.22
2016,5,10,12,30,878.0,142.0,1.4,22.0,965.0,912.17,664.0
2016,5,10,12,45,883.0,137.0,1.5,22.0,957.0,881.25,645.75
2016,5,10,13,0,888.0,132.0,1.6,22.0,949.0,847.18,625.15
2016,5,10,13,15,884.5,131.5,1.7,22.0,932.0,807.43,600.4
2016,5,10,13,30,881.0,131.0,1.8,22.0,915.0,765.32,573.61
2016,5,10,13,45,877.5,128.5,1.9,22.0,891.5,719.32,541.72
2016,5,10,14,0,874.0,126.0,2.0,22.0,868.0,671.34,507.4
2016,5,10,14,15,866.0,124.0,2.05,22.0,837.0,619.36,468.76
2016,5,10,14,30,858.0,122.0,2.1,22.0,806.0,566.25,428.05
2016,5,10,14,45,850.0,119.0,2.2,22.0,770.0,511.43,384.84
2016,5,10,15,0,842.0,116.0,2.3,22.0,734.0,452.76,337.23
2016,5,10,15,15,828.5,113.5,2.35,21.5,691.5,394.45,288.82
2016,5,10,15,30,815.0,111.0,2.4,21.0,649.0,336.69,239.46
2016,5,10,15,45,799.5,106.5,2.45,21.0,603.5,277.62,188.17
2016,5,10,16,0,784.0,102.0,2.5,21.0,558.0,219.86,138.96
2016,5,10,16,15,760.5,98.5,2.55,20.5,508.5,163.48,95.3
2016,5,10,16,30,737.0,95.0,2.6,20.0,459.0,109.85,62.67
2016,5,10,16,45,708.0,89.5,2.65,19.5,408.0,59.96,46.65
2016,5,10,17,0,679.0,84.0,2.7,19.0,357.0,57.94,45.18
2016,5,10,17,15,635.5,78.5,2.65,18.5,305.5,55.69,43.41
2016,5,10,17,30,592.0,73.0,2.6,18.0,254.0,53.34,41.48
2016,5,10,17,45,532.0,65.0,2.6,17.5,204.5,48.77,37.47
2016,5,10,18,0,472.0,57.0,2.6,17.0,155.0,44.01,33.13
2016,5,10,18,15,378.0,46.5,2.5,16.0,111.0,36.75,26.43
2016,5,10,18,30,284.0,36.0,2.4,15.0,67.0,29.21,19.04
2016,5,10,18,45,142.0,18.0,2.3,14.5,33.5,14.1,1.42
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,101.5,12.5,1.9,11.5,20.0,36.81,0.0
2016,5,11,5,30,203.0,25.0,2.0,12.0,40.0,106.47,62.55
2016,5,11,5,45,311.0,37.0,2.1,12.5,80.5,174.06,132.46
2016,5,11,6,0,419.0,49.0,2.2,13.0,121.0,252.32,201.49
2016,5,11,6,15,209.5,59.5,2.1,13.0,95.5,183.4,149.75
2016,5,11,6,30,0.0,70.0,2.0,13.0,70.0,63.39,48.76
2016,5,11,6,45,0.0,86.5,1.95,13.5,86.5,78.89,62.02
2016,5,11,7,0,0.0,103.0,1.9,14.0,103.0,94.36,74.86
2016,5,11,7,15,2.5,127.5,1.85,14.5,129.0,119.7,95.76
2016,5,11,7,30,5.0,152.0,1.8,15.0,155.0,145.26,116.43
2016,5,11,7,45,5.5,163.5,1.75,15.5,167.0,156.1,124.64
2016,5,11,8,0,6.0,175.0,1.7,16.0,179.0,167.04,132.86
2016,5,11,8,15,55.0,229.0,1.65,16.0,264.0,276.13,221.19
2016,5,11,8,30,104.0,283.0,1.6,16.0,349.0,378.81,301.1
2016,5,11,8,45,142.0,306.5,1.55,16.5,403.5,455.59,358.02
2016,5,11,9,0,180.0,330.0,1.5,17.0,458.0,518.38,403.19
2016,5,11,9,15,165.5,350.5,1.45,17.0,473.0,528.44,408.3
2016,5,11,9,30,151.0,371.0,1.4,17.0,488.0,536.99,412.72
2016,5,11,9,45,194.0,385.0,1.4,17.5,542.0,593.96,453.22
2016,5,11,10,0,237.0,399.0,1.4,18.0,596.0,650.93,492.39
2016,5,11,10,15,270.0,405.5,1.4,18.0,637.0,705.6,529.7
2016,5,11,10,30,303.0,412.0,1.4,18.0,678.0,742.49,554.59
2016,5,11,10,45,405.5,385.0,1.45,18.5,749.5,825.5,611.86
2016,5,11,11,0,508.0,358.0,1.5,19.0,821.0,894.55,658.2
2016,5,11,11,15,702.5,246.0,1.55,19.0,896.0,968.62,711.49
2016,5,11,11,30,897.0,134.0,1.6,19.0,971.0,1014.22,740.32
2016,5,11,11,45,901.5,132.0,1.65,19.5,977.0,998.3,728.67
2016,5,11,12,0,906.0,130.0,1.7,20.0,983.0,978.85,715.57
2016,5,11,12,15,905.5,130.0,1.75,20.0,980.5,953.24,699.87
2016,5,11,12,30,905.0,130.0,1.8,20.0,978.0,924.48,682.08
2016,5,11,12,45,907.0,126.5,1.9,20.0,969.0,891.62,662.01
2016,5,11,13,0,909.0,123.0,2.0,20.0,960.0,855.73,639.64
2016,5,11,13,15,905.5,122.0,2.05,20.0,942.5,814.88,613.14
2016,5,11,13,30,902.0,121.0,2.1,20.0,925.0,771.62,584.68
2016,5,11,13,45,896.5,119.5,2.15,20.0,900.5,724.32,551.3
2016,5,11,14,0,891.0,118.0,2.2,20.0,876.0,675.18,515.32
2016,5,11,14,15,882.5,116.5,2.2,20.0,844.5,622.63,475.54
2016,5,11,14,30,874.0,115.0,2.2,20.0,813.0,568.96,433.73
2016,5,11,14,45,863.0,113.0,2.2,20.0,775.5,512.8,388.76
2016,5,11,15,0,852.0,111.0,2.2,20.0,738.0,456.28,342.07
2016,5,11,15,15,838.5,108.5,2.15,19.5,696.0,394.12,290.26
2016,5,11,15,30,825.0,106.0,2.1,19.0,654.0,335.89,240.07
2016,5,11,15,45,807.5,103.0,2.1,19.0,607.5,277.06,188.65
2016,5,11,16,0,790.0,100.0,2.1,19.0,561.0,219.74,139.53
2016,5,11,16,15,766.5,96.0,2.05,18.5,511.0,162.67,94.98
2016,5,11,16,30,743.0,92.0,2.0,18.0,461.0,108.34,61.49
2016,5,11,16,45,714.0,87.0,1.95,18.0,410.0,58.18,45.37
2016,5,11,17,0,685.0,82.0,1.9,18.0,359.0,56.44,44.05
2016,5,11,17,15,642.0,76.5,1.8,17.5,307.5,54.11,42.21
2016,5,11,17,30,599.0,71.0,1.7,17.0,256.0,51.69,40.21
2016,5,11,17,45,539.5,63.5,1.65,16.5,206.5,47.46,36.5
2016,5,11,18,0,480.0,56.0,1.6,16.0,157.0,43.07,32.47
2016,5,11,18,15,388.0,45.5,1.55,15.5,113.0,35.77,25.69
2016,5,11,18,30,296.0,35.0,1.5,15.0,69.0,28.18,18.29
2016,5,11,18,45,148.0,17.5,1.45,14.5,34.5,13.77,2.06
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,65.5,14.0,2.25,11.0,19.0,29.17,0.0
2016,5,12,5,30,131.0,28.0,2.4,11.0,38.0,86.83,52.91
2016,5,12,5,45,226.0,43.5,2.55,11.5,76.5,148.23,113.64
2016,5,12,6,0,321.0,59.0,2.7,12.0,115.0,219.28,176.35
2016,5,12,6,15,160.5,72.0,2.7,12.0,100.0,164.85,135.01
2016,5,12,6,30,0.0,85.0,2.7,12.0,85.0,79.01,62.35
2016,5,12,6,45,2.0,104.5,2.75,12.5,105.5,98.75,79.21
2016,5,12,7,0,4.0,124.0,2.8,13.0,126.0,118.61,95.75
2016,5,12,7,15,61.0,159.0,2.75,13.0,187.0,202.74,167.16
2016,5,12,7,30,118.0,194.0,2.7,13.0,248.0,296.66,244.7
2016,5,12,7,45,155.0,216.5,2.65,13.5,297.0,353.66,289.87
2016,5,12,8,0,192.0,239.0,2.6,14.0,346.0,413.05,335.97
2016,5,12,8,15,270.0,248.5,2.55,14.5,412.5,509.52,410.39
2016,5,12,8,30,348.0,258.0,2.5,15.0,479.0,596.02,474.92
2016,5,12,8,45,397.5,261.5,2.5,15.5,531.0,669.06,527.07
2016,5,12,9,0,447.0,265.0,2.5,16.0,583.0,728.49,568.49
2016,5,12,9,15,627.0,202.5,2.4,16.0,674.5,848.77,656.09
2016,5,12,9,30,807.0,140.0,2.3,16.0,766.0,959.98,729.23
2016,5,12,9,45,823.5,138.0,2.25,16.5,801.0,983.86,740.92
2016,5,12,10,0,840.0,136.0,2.2,17.0,836.0,1004.66,751.39
2016,5,12,10,15,846.5,137.5,2.15,17.0,862.5,1004.38,749.38
2016,5,12,10,30,853.0,139.0,2.1,17.0,889.0,1012.03,752.96
2016,5,12,10,45,858.5,140.0,2.1,17.5,909.0,1014.62,752.43
2016,5,12,11,0,864.0,141.0,2.1,18.0,929.0,1013.61,749.73
2016,5,12,11,15,867.0,141.5,2.1,18.0,942.0,1006.04,744.33
2016,5,12,11,30,870.0,142.0,2.1,18.0,955.0,994.93,736.8
2016,5,12,11,45,870.0,143.0,2.1,18.5,959.5,977.94,724.17
2016,5,12,12,0,870.0,144.0,2.1,19.0,964.0,957.64,709.54
2016,5,12,12,15,869.5,144.0,2.1,19.0,962.0,932.8,693.33
2016,5,12,12,30,869.0,144.0,2.1,19.0,960.0,904.94,675.15
2016,5,12,12,45,844.0,157.0,2.15,19.0,943.0,872.7,654.46
2016,5,12,13,0,819.0,170.0,2.2,19.0,926.0,830.84,627.05
2016,5,12,13,15,814.5,169.0,2.25,19.0,909.0,791.07,600.79
2016,5,12,13,30,810.0,168.0,2.3,19.0,892.0,749.27,571.36
2016,5,12,13,45,804.0,166.0,2.35,19.0,868.0,703.71,538.57
2016,5,12,14,0,798.0,164.0,2.4,19.0,844.0,656.64,503.85
2016,5,12,14,15,789.0,161.5,2.4,18.5,813.5,606.09,466.27
2016,5,12,14,30,780.0,159.0,2.4,18.0,783.0,554.77,426.9
2016,5,12,14,45,772.5,154.0,2.45,18.0,748.0,501.54,384.19
2016,5,12,15,0,765.0,149.0,2.5,18.0,713.0,447.88,339.76
2016,5,12,15,15,749.5,145.5,2.55,17.5,671.5,388.07,289.99
2016,5,12,15,30,734.0,142.0,2.6,17.0,630.0,332.7,242.37
2016,5,12,15,45,721.0,135.0,2.65,17.0,586.0,276.4,193.02
2016,5,12,16,0,708.0,128.0,2.7,17.0,542.0,221.27,145.53
2016,5,12,16,15,547.0,153.5,2.75,16.5,456.5,174.32,114.78
2016,5,12,16,30,386.0,179.0,2.8,16.0,371.0,143.83,102.25
2016,5,12,16,45,493.5,140.5,2.9,16.0,358.5,94.77,77.69
2016,5,12,17,0,601.0,102.0,3.0,16.0,346.0,70.6,56.84
2016,5,12,17,15,555.5,94.5,3.0,15.5,296.0,67.41,54.3
2016,5,12,17,30,510.0,87.0,3.0,15.0,246.0,64.04,51.49
2016,5,12,17,45,451.5,77.0,3.05,14.5,198.5,56.95,45.23
2016,5,12,18,0,393.0,67.0,3.1,14.0,151.0,50.39,39.23
2016,5,12,18,15,305.0,54.0,3.05,13.5,108.5,41.21,30.7
2016,5,12,18,30,217.0,41.0,3.0,13.0,66.0,31.74,21.56
2016,5,12,18,45,108.5,24.5,2.95,13.0,37.0,19.17,6.06
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,40.0,14.0,2.7,11.0,17.0,22.78,0.0
