Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,30,80.0,28.0,2.8,11.0,34.0,64.24,39.29
2016,5,13,5,45,145.0,45.5,2.95,11.5,67.5,112.95,86.2
2016,5,13,6,0,210.0,63.0,3.1,12.0,101.0,168.16,135.12
2016,5,13,6,15,251.0,81.0,3.1,12.0,140.5,219.39,180.9
2016,5,13,6,30,292.0,99.0,3.1,12.0,180.0,274.64,229.27
2016,5,13,6,45,336.0,110.5,3.15,12.0,221.5,339.12,284.17
2016,5,13,7,0,380.0,122.0,3.2,12.0,263.0,397.19,332.68
2016,5,13,7,15,387.0,141.5,3.15,12.5,304.0,442.18,368.07
2016,5,13,7,30,394.0,161.0,3.1,13.0,345.0,486.59,401.88
2016,5,13,7,45,364.0,189.5,3.1,13.5,374.0,497.37,408.06
2016,5,13,8,0,334.0,218.0,3.1,14.0,403.0,518.33,421.65
2016,5,13,8,15,558.0,169.0,3.1,14.0,510.5,680.1,548.81
2016,5,13,8,30,782.0,120.0,3.1,14.0,618.0,843.27,667.03
2016,5,13,8,45,802.5,121.0,3.1,14.5,663.0,885.09,692.54
2016,5,13,9,0,823.0,122.0,3.1,15.0,708.0,924.87,717.22
2016,5,13,9,15,835.0,124.0,3.15,15.0,747.0,955.31,736.89
2016,5,13,9,30,847.0,126.0,3.2,15.0,786.0,982.83,754.57
2016,5,13,9,45,863.5,124.0,3.25,15.5,821.5,996.63,761.47
2016,5,13,10,0,880.0,122.0,3.3,16.0,857.0,1017.85,773.61
2016,5,13,10,15,886.5,123.0,3.35,16.0,883.5,1028.88,780.26
2016,5,13,10,30,893.0,124.0,3.4,16.0,910.0,1036.28,784.69
2016,5,13,10,45,900.0,123.0,3.5,16.5,930.5,1038.46,784.67
2016,5,13,11,0,907.0,122.0,3.6,17.0,951.0,1036.94,782.31
2016,5,13,11,15,909.5,122.5,3.7,17.0,963.5,1028.72,777.04
2016,5,13,11,30,912.0,123.0,3.8,17.0,976.0,1016.82,769.41
2016,5,13,11,45,915.0,121.5,3.9,17.0,982.0,999.86,758.41
2016,5,13,12,0,918.0,120.0,4.0,17.0,988.0,979.37,745.05
2016,5,13,12,15,917.5,120.0,4.05,17.0,985.5,953.67,727.81
2016,5,13,12,30,917.0,120.0,4.1,17.0,983.0,924.78,708.34
2016,5,13,12,45,914.0,120.0,4.15,17.0,972.5,890.68,685.18
2016,5,13,13,0,911.0,120.0,4.2,17.0,962.0,853.81,659.93
2016,5,13,13,15,907.5,119.5,4.2,17.0,945.0,813.47,631.83
2016,5,13,13,30,904.0,119.0,4.2,17.0,928.0,770.72,601.79
2016,5,13,13,45,902.5,115.5,4.25,17.0,904.5,724.5,567.47
2016,5,13,14,0,901.0,112.0,4.3,17.0,881.0,676.09,530.38
2016,5,13,14,15,894.0,110.5,4.25,16.5,850.5,624.13,490.08
2016,5,13,14,30,887.0,109.0,4.2,16.0,820.0,570.88,447.54
2016,5,13,14,45,881.5,105.0,4.2,16.0,784.5,515.22,401.13
2016,5,13,15,0,876.0,101.0,4.2,16.0,749.0,458.62,352.53
2016,5,13,15,15,864.0,99.0,4.15,15.5,707.0,400.52,301.94
2016,5,13,15,30,852.0,97.0,4.1,15.0,665.0,342.62,250.28
2016,5,13,15,45,841.5,92.5,4.05,15.0,620.0,283.62,196.83
2016,5,13,16,0,831.0,88.0,4.0,15.0,575.0,218.68,139.77
2016,5,13,16,15,810.0,85.0,3.9,14.5,526.0,160.42,92.93
2016,5,13,16,30,789.0,82.0,3.8,14.0,477.0,104.53,57.49
2016,5,13,16,45,767.0,76.5,3.75,14.0,426.5,56.35,44.51
2016,5,13,17,0,745.0,71.0,3.7,14.0,376.0,53.63,42.27
2016,5,13,17,15,706.0,66.5,3.6,13.5,323.5,51.44,40.52
2016,5,13,17,30,667.0,62.0,3.5,13.0,271.0,49.18,38.63
2016,5,13,17,45,614.0,56.0,3.45,13.0,221.0,41.6,31.79
2016,5,13,18,0,561.0,50.0,3.4,13.0,171.0,38.14,28.51
2016,5,13,18,15,472.5,42.0,3.2,12.5,125.0,32.77,23.41
2016,5,13,18,30,384.0,34.0,3.0,12.0,79.0,27.25,17.88
2016,5,13,18,45,238.0,22.0,2.85,12.0,45.5,17.78,5.96
2016,5,13,19,0,92.0,10.0,2.7,12.0,12.0,9.1,0.0
2016,5,13,19,15,46.0,5.0,2.7,11.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,5.5,2.1,12.0,5.5,5.0,0.0
2016,5,14,5,30,0.0,11.0,2.2,12.0,11.0,9.66,1.49
2016,5,14,5,45,0.0,21.0,2.35,12.5,21.0,18.48,9.8
2016,5,14,6,0,0.0,31.0,2.5,13.0,31.0,27.31,17.63
2016,5,14,6,15,0.0,42.5,2.5,13.5,42.5,37.49,26.53
2016,5,14,6,30,0.0,54.0,2.5,14.0,54.0,47.68,35.32
2016,5,14,6,45,0.0,66.0,2.55,14.5,66.0,58.37,44.37
2016,5,14,7,0,0.0,78.0,2.6,15.0,78.0,69.41,53.55
2016,5,14,7,15,0.0,104.5,2.5,15.0,104.5,94.6,74.57
2016,5,14,7,30,0.0,131.0,2.4,15.0,131.0,119.99,95.44
2016,5,14,7,45,5.5,158.5,2.3,15.5,161.5,150.72,120.37
2016,5,14,8,0,11.0,186.0,2.2,16.0,192.0,181.93,145.22
2016,5,14,8,15,16.5,210.0,2.1,16.0,220.0,209.94,167.38
2016,5,14,8,30,22.0,234.0,2.0,16.0,248.0,238.24,189.48
2016,5,14,8,45,16.5,230.0,1.95,16.5,241.0,228.57,180.65
2016,5,14,9,0,11.0,226.0,1.9,17.0,234.0,218.92,172.05
2016,5,14,9,15,114.0,298.0,1.9,17.0,386.5,420.6,330.83
2016,5,14,9,30,217.0,370.0,1.9,17.0,539.0,598.78,462.76
2016,5,14,9,45,118.5,335.0,1.9,17.5,428.0,464.37,359.19
2016,5,14,10,0,20.0,300.0,1.9,18.0,317.0,297.68,230.24
2016,5,14,10,15,80.5,368.0,1.95,18.0,439.0,442.02,341.4
2016,5,14,10,30,141.0,436.0,2.0,18.0,561.0,587.46,447.45
2016,5,14,10,45,180.0,445.5,2.05,18.5,608.5,632.47,478.45
2016,5,14,11,0,219.0,455.0,2.1,19.0,656.0,676.05,508.7
2016,5,14,11,15,320.0,425.0,2.15,19.0,723.0,752.32,564.24
2016,5,14,11,30,421.0,395.0,2.2,19.0,790.0,821.53,613.64
2016,5,14,11,45,241.0,416.5,2.25,19.0,643.0,647.85,488.48
2016,5,14,12,0,61.0,438.0,2.3,19.0,496.0,469.45,356.17
2016,5,14,12,15,280.0,410.5,2.35,19.0,674.5,654.61,497.08
2016,5,14,12,30,499.0,383.0,2.4,19.0,853.0,813.62,611.25
2016,5,14,12,45,690.5,258.0,2.45,19.0,901.0,839.25,633.11
2016,5,14,13,0,882.0,133.0,2.5,19.0,949.0,841.48,636.93
2016,5,14,13,15,878.0,132.0,2.55,19.0,932.0,801.37,609.95
2016,5,14,13,30,874.0,131.0,2.6,19.0,915.0,758.99,581.34
2016,5,14,13,45,866.5,130.5,2.65,19.0,890.5,712.53,547.55
2016,5,14,14,0,859.0,130.0,2.7,19.0,866.0,664.47,511.73
2016,5,14,14,15,851.0,128.5,2.75,19.0,835.0,613.9,473.07
2016,5,14,14,30,843.0,127.0,2.8,19.0,804.0,562.23,432.4
2016,5,14,14,45,829.0,126.5,2.85,19.0,766.5,505.53,386.72
2016,5,14,15,0,815.0,126.0,2.9,19.0,729.0,450.08,340.58
2016,5,14,15,15,800.5,123.0,2.9,18.5,687.5,392.74,292.18
2016,5,14,15,30,786.0,120.0,2.9,18.0,646.0,336.11,243.13
2016,5,14,15,45,764.0,118.0,2.95,18.0,600.0,279.4,193.42
2016,5,14,16,0,742.0,116.0,3.0,18.0,554.0,219.24,142.06
2016,5,14,16,15,717.5,112.0,2.95,17.5,505.0,164.47,98.95
2016,5,14,16,30,693.0,108.0,2.9,17.0,456.0,112.58,66.22
2016,5,14,16,45,657.0,98.5,2.9,17.0,400.0,65.47,51.92
2016,5,14,17,0,621.0,89.0,2.9,17.0,344.0,60.76,48.0
2016,5,14,17,15,555.5,90.0,2.85,16.5,295.0,63.59,50.72
2016,5,14,17,30,490.0,91.0,2.8,16.0,246.0,65.89,52.91
2016,5,14,17,45,443.0,79.0,2.75,15.5,199.5,58.26,46.21
2016,5,14,18,0,396.0,67.0,2.7,15.0,153.0,50.3,39.03
2016,5,14,18,15,313.5,54.5,2.55,14.5,111.5,41.53,30.91
2016,5,14,18,30,231.0,42.0,2.4,14.0,70.0,32.48,22.25
2016,5,14,18,45,115.5,26.5,2.25,14.0,40.5,20.71,8.46
2016,5,14,19,0,0.0,11.0,2.1,14.0,11.0,10.01,0.0
2016,5,14,19,15,0.0,5.5,2.1,13.5,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,80.0,15.5,2.2,12.5,22.0,34.23,0.0
2016,5,15,5,30,160.0,31.0,2.2,13.0,44.0,100.2,65.7
2016,5,15,5,45,265.0,43.5,2.25,13.5,84.0,161.82,123.86
2016,5,15,6,0,370.0,56.0,2.3,14.0,124.0,235.86,188.42
2016,5,15,6,15,441.0,65.5,2.15,14.0,171.0,305.44,249.23
2016,5,15,6,30,512.0,75.0,2.0,14.0,218.0,379.29,312.0
2016,5,15,6,45,567.5,80.5,1.85,14.5,269.0,445.96,366.33
2016,5,15,7,0,623.0,86.0,1.7,15.0,320.0,516.71,421.53
2016,5,15,7,15,659.0,91.0,1.65,15.5,371.0,577.16,466.9
2016,5,15,7,30,695.0,96.0,1.6,16.0,422.0,639.0,511.56
2016,5,15,7,45,725.5,98.5,1.55,16.5,472.5,694.56,548.67
2016,5,15,8,0,756.0,101.0,1.5,17.0,523.0,747.16,582.55
2016,5,15,8,15,776.5,104.5,1.5,17.5,570.5,795.23,612.87
2016,5,15,8,30,797.0,108.0,1.5,18.0,618.0,841.9,641.6
2016,5,15,8,45,816.0,109.0,1.5,18.5,662.5,882.61,665.75
2016,5,15,9,0,835.0,110.0,1.5,19.0,707.0,921.21,688.16
2016,5,15,9,15,847.0,112.0,1.55,19.0,746.0,942.35,700.85
2016,5,15,9,30,859.0,114.0,1.6,19.0,785.0,969.81,717.92
2016,5,15,9,45,879.5,109.5,1.65,19.5,822.0,995.56,732.42
2016,5,15,10,0,900.0,105.0,1.7,20.0,859.0,1018.31,744.96
2016,5,15,10,15,906.5,106.0,1.85,20.0,886.0,1029.66,753.11
2016,5,15,10,30,913.0,107.0,2.0,20.0,913.0,1037.33,759.08
2016,5,15,10,45,917.5,108.0,2.15,20.5,933.5,1039.25,759.97
2016,5,15,11,0,922.0,109.0,2.3,21.0,954.0,1037.38,758.5
2016,5,15,11,15,924.5,109.5,2.4,21.0,967.0,1029.23,753.92
2016,5,15,11,30,927.0,110.0,2.5,21.0,980.0,1017.36,747.03
2016,5,15,11,45,927.0,111.0,2.7,21.0,985.0,999.92,737.52
2016,5,15,12,0,927.0,112.0,2.9,21.0,990.0,978.98,725.55
2016,5,15,12,15,926.5,112.0,2.95,21.0,988.0,953.24,709.03
2016,5,15,12,30,926.0,112.0,3.0,21.0,986.0,924.28,690.34
2016,5,15,12,45,928.0,109.0,3.15,21.0,977.0,891.57,669.69
2016,5,15,13,0,930.0,106.0,3.3,21.0,968.0,855.77,646.66
2016,5,15,13,15,926.5,105.5,3.35,21.0,951.0,814.98,619.33
2016,5,15,13,30,923.0,105.0,3.4,21.0,934.0,771.72,590.02
2016,5,15,13,45,916.5,105.0,3.5,21.0,909.0,724.56,556.51
2016,5,15,14,0,910.0,105.0,3.6,21.0,884.0,675.56,519.88
2016,5,15,14,15,902.5,103.5,3.65,20.5,853.5,623.09,480.42
2016,5,15,14,30,895.0,102.0,3.7,20.0,823.0,569.36,438.66
2016,5,15,14,45,885.5,100.5,3.75,20.0,786.0,513.65,393.14
2016,5,15,15,0,876.0,99.0,3.8,20.0,749.0,457.37,345.75
2016,5,15,15,15,863.5,97.0,3.85,19.5,707.0,399.27,296.19
2016,5,15,15,30,851.0,95.0,3.9,19.0,665.0,341.44,245.56
2016,5,15,15,45,832.5,93.0,4.0,19.0,618.5,276.67,188.76
2016,5,15,16,0,814.0,91.0,4.1,19.0,572.0,218.81,138.52
2016,5,15,16,15,792.5,87.5,4.1,18.5,522.5,161.23,92.82
2016,5,15,16,30,771.0,84.0,4.1,18.0,473.0,106.11,58.0
2016,5,15,16,45,738.5,81.0,4.1,17.5,421.5,59.36,46.48
2016,5,15,17,0,706.0,78.0,4.1,17.0,370.0,58.69,46.18
2016,5,15,17,15,666.0,73.0,4.0,16.5,318.5,51.31,39.89
2016,5,15,17,30,626.0,68.0,3.9,16.0,267.0,49.13,38.1
2016,5,15,17,45,563.5,62.0,3.85,16.0,217.0,45.97,35.26
2016,5,15,18,0,501.0,56.0,3.8,16.0,167.0,42.73,32.21
2016,5,15,18,15,413.0,47.0,3.7,15.5,122.5,36.74,26.62
2016,5,15,18,30,325.0,38.0,3.6,15.0,78.0,30.56,20.56
2016,5,15,18,45,192.0,24.5,3.5,14.5,45.5,19.21,7.92
2016,5,15,19,0,59.0,11.0,3.4,14.0,13.0,10.01,0.0
2016,5,15,19,15,29.5,5.5,3.4,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,83.0,15.0,2.0,12.0,22.5,43.54,0.0
2016,5,16,5,30,166.0,30.0,2.0,12.0,45.0,100.35,66.97
2016,5,16,5,45,262.0,43.5,2.05,12.5,84.0,160.46,123.42
2016,5,16,6,0,358.0,57.0,2.1,13.0,123.0,231.74,185.85
2016,5,16,6,15,427.5,66.5,2.05,13.5,169.5,299.86,245.14
2016,5,16,6,30,497.0,76.0,2.0,14.0,216.0,372.15,306.28
2016,5,16,6,45,549.5,82.5,2.0,14.5,266.0,437.37,359.88
2016,5,16,7,0,602.0,89.0,2.0,15.0,316.0,506.45,414.58
2016,5,16,7,15,638.0,94.5,2.0,15.5,366.5,566.5,460.31
2016,5,16,7,30,674.0,100.0,2.0,16.0,417.0,627.98,505.56
2016,5,16,7,45,706.0,102.5,2.05,17.0,467.5,683.84,543.42
2016,5,16,8,0,738.0,105.0,2.1,18.0,518.0,736.6,577.75
2016,5,16,8,15,758.5,108.5,2.1,18.5,565.0,784.02,608.19
2016,5,16,8,30,779.0,112.0,2.1,19.0,612.0,830.07,637.09
2016,5,16,8,45,798.5,113.0,2.1,19.5,656.0,870.71,661.74
2016,5,16,9,0,818.0,114.0,2.1,20.0,700.0,909.31,684.67
2016,5,16,9,15,830.0,116.0,2.1,20.0,738.5,939.57,703.07
2016,5,16,9,30,842.0,118.0,2.1,20.0,777.0,956.96,712.95
2016,5,16,9,45,861.0,114.5,2.1,20.5,813.0,982.05,726.7
2016,5,16,10,0,880.0,111.0,2.1,21.0,849.0,1004.16,738.35
2016,5,16,10,15,886.5,112.0,2.1,21.0,876.0,1015.31,744.35
2016,5,16,10,30,893.0,113.0,2.1,21.0,903.0,1022.86,748.26
2016,5,16,10,45,898.0,114.0,2.15,21.5,923.5,1025.24,748.17
2016,5,16,11,0,903.0,115.0,2.2,22.0,944.0,1023.9,745.86
2016,5,16,11,15,906.0,115.5,2.25,22.0,957.0,1016.37,741.15
2016,5,16,11,30,909.0,116.0,2.3,22.0,970.0,1005.17,734.22
2016,5,16,11,45,910.5,116.0,2.35,22.5,976.0,988.45,722.42
2016,5,16,12,0,912.0,116.0,2.4,23.0,982.0,968.27,708.48
2016,5,16,12,15,912.0,116.0,2.45,23.0,979.5,943.35,692.85
2016,5,16,12,30,912.0,116.0,2.5,23.0,977.0,915.24,675.1
2016,5,16,12,45,911.0,115.0,2.6,23.0,968.0,882.3,654.43
2016,5,16,13,0,910.0,114.0,2.7,23.0,959.0,846.49,631.61
2016,5,16,13,15,906.5,113.0,2.75,23.0,942.0,806.0,605.02
2016,5,16,13,30,903.0,112.0,2.8,23.0,925.0,763.13,576.49
2016,5,16,13,45,899.0,110.5,2.85,23.0,901.0,717.25,544.06
2016,5,16,14,0,895.0,109.0,2.9,23.0,877.0,669.39,508.77
2016,5,16,14,15,887.5,107.5,2.9,22.5,846.5,617.7,470.41
2016,5,16,14,30,880.0,106.0,2.9,22.0,816.0,564.78,429.84
2016,5,16,14,45,867.0,106.0,2.95,22.0,778.5,509.47,385.43
2016,5,16,15,0,854.0,106.0,3.0,22.0,741.0,453.95,339.47
2016,5,16,15,15,841.0,104.0,3.0,21.5,699.5,396.91,291.53
2016,5,16,15,30,828.0,102.0,3.0,21.0,658.0,335.03,238.66
2016,5,16,15,45,804.5,101.5,3.05,21.0,611.0,276.92,188.04
2016,5,16,16,0,781.0,101.0,3.1,21.0,564.0,220.98,140.28
2016,5,16,16,15,758.0,97.5,3.1,20.5,515.0,165.2,96.59
2016,5,16,16,30,735.0,94.0,3.1,20.0,466.0,112.09,63.3
2016,5,16,16,45,701.5,90.5,3.1,20.0,415.0,60.03,46.57
2016,5,16,17,0,668.0,87.0,3.1,20.0,364.0,59.45,46.26
2016,5,16,17,15,626.0,81.5,3.05,19.0,313.5,57.3,44.7
2016,5,16,17,30,584.0,76.0,3.0,18.0,263.0,55.04,42.97
2016,5,16,17,45,523.0,68.5,2.95,17.5,213.5,50.96,39.44
2016,5,16,18,0,462.0,61.0,2.9,17.0,164.0,46.73,35.61
2016,5,16,18,15,374.5,51.0,2.85,16.5,120.5,40.06,29.42
2016,5,16,18,30,287.0,41.0,2.8,16.0,77.0,31.75,21.55
2016,5,16,18,45,165.5,26.5,2.75,15.5,45.0,20.73,9.41
2016,5,16,19,0,44.0,12.0,2.7,15.0,13.0,10.91,0.0
2016,5,16,19,15,22.0,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,128.5,14.5,1.85,14.5,25.5,56.29,0.0
2016,5,17,5,30,257.0,29.0,1.9,15.0,51.0,128.9,86.45
2016,5,17,5,45,361.5,39.0,1.95,15.5,93.5,194.4,147.93
2016,5,17,6,0,466.0,49.0,2.0,16.0,136.0,271.86,215.21
2016,5,17,6,15,533.0,56.0,2.0,16.5,184.5,339.01,273.45
2016,5,17,6,30,600.0,63.0,2.0,17.0,233.0,412.45,334.9
2016,5,17,6,45,648.0,68.0,2.05,17.5,285.0,478.14,388.23
2016,5,17,7,0,696.0,73.0,2.1,18.0,337.0,544.82,440.41
2016,5,17,7,15,729.0,77.0,2.15,18.5,389.5,605.33,485.95
2016,5,17,7,30,762.0,81.0,2.2,19.0,442.0,666.73,529.51
2016,5,17,7,45,787.5,84.0,2.3,20.0,493.0,721.69,565.85
2016,5,17,8,0,813.0,87.0,2.4,21.0,544.0,776.15,600.92
2016,5,17,8,15,831.5,90.0,2.4,21.5,592.0,823.83,630.9
2016,5,17,8,30,850.0,93.0,2.4,22.0,640.0,862.01,653.8
2016,5,17,8,45,864.0,95.0,2.45,22.5,684.0,900.43,677.02
2016,5,17,9,0,878.0,97.0,2.5,23.0,728.0,936.39,698.31
2016,5,17,9,15,889.0,99.0,2.45,23.0,767.5,966.79,716.17
2016,5,17,9,30,900.0,101.0,2.4,23.0,807.0,994.13,731.94
2016,5,17,9,45,908.5,102.5,2.4,23.5,840.5,1015.21,742.68
2016,5,17,10,0,917.0,104.0,2.4,24.0,874.0,1032.81,751.23
2016,5,17,10,15,922.5,105.0,2.35,24.0,901.0,1043.26,756.2
2016,5,17,10,30,928.0,106.0,2.3,24.0,928.0,1049.98,758.94
2016,5,17,10,45,931.5,107.0,2.3,24.5,948.0,1050.9,757.25
2016,5,17,11,0,935.0,108.0,2.3,25.0,968.0,1047.99,753.33
2016,5,17,11,15,937.5,108.5,2.25,25.0,980.5,1039.76,747.11
2016,5,17,11,30,940.0,109.0,2.2,25.0,993.0,1027.77,738.69
2016,5,17,11,45,939.5,110.0,2.15,25.5,998.0,1009.7,725.13
2016,5,17,12,0,939.0,111.0,2.1,26.0,1003.0,988.11,709.53
2016,5,17,12,15,938.5,110.5,2.05,26.0,1000.0,961.69,692.36
2016,5,17,12,30,938.0,110.0,2.0,26.0,997.0,932.04,673.18
2016,5,17,12,45,936.5,109.0,2.0,26.0,987.0,897.96,651.64
2016,5,17,13,0,935.0,108.0,2.0,26.0,977.0,860.95,628.1
2016,5,17,13,15,931.0,107.5,2.0,26.0,959.5,819.69,601.58
2016,5,17,13,30,927.0,107.0,2.0,26.0,942.0,775.99,573.19
2016,5,17,13,45,920.5,106.5,2.0,26.0,917.0,728.33,540.51
2016,5,17,14,0,914.0,106.0,2.0,26.0,892.0,678.84,504.94
2016,5,17,14,15,906.5,104.5,2.05,26.0,860.5,626.3,466.49
2016,5,17,14,30,899.0,103.0,2.1,26.0,829.0,572.5,425.85
2016,5,17,14,45,889.0,101.5,2.15,26.0,792.0,516.47,382.19
2016,5,17,15,0,879.0,100.0,2.2,26.0,755.0,459.93,336.64
2016,5,17,15,15,866.5,98.0,2.25,25.5,713.0,401.79,289.04
2016,5,17,15,30,854.0,96.0,2.3,25.0,671.0,343.91,240.25
2016,5,17,15,45,837.5,93.0,2.35,25.0,624.5,284.77,189.56
2016,5,17,16,0,821.0,90.0,2.4,25.0,578.0,220.33,135.7
2016,5,17,16,15,643.0,127.5,2.4,24.5,489.5,167.97,101.89
2016,5,17,16,30,465.0,165.0,2.4,24.0,401.0,140.77,93.48
2016,5,17,16,45,590.5,121.0,2.45,23.5,388.5,80.99,63.66
2016,5,17,17,0,716.0,77.0,2.5,23.0,376.0,57.81,44.25
2016,5,17,17,15,677.0,72.5,2.4,22.0,324.5,50.86,38.58
2016,5,17,17,30,638.0,68.0,2.3,21.0,273.0,49.04,37.23
2016,5,17,17,45,577.5,62.0,2.25,20.5,222.5,45.86,34.51
2016,5,17,18,0,517.0,56.0,2.2,20.0,172.0,42.61,31.59
2016,5,17,18,15,432.0,47.0,2.15,19.5,127.0,36.61,26.09
2016,5,17,18,30,347.0,38.0,2.1,19.0,82.0,30.4,20.17
2016,5,17,18,45,215.5,25.5,2.05,18.5,48.5,20.62,9.56
2016,5,17,19,0,84.0,13.0,2.0,18.0,15.0,11.82,0.0
2016,5,17,19,15,42.0,6.5,1.95,17.5,7.5,5.91,0.0
2016,5,17,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,108.5,15.0,1.3,14.5,25.0,50.23,0.0
2016,5,18,5,30,217.0,30.0,1.3,15.0,50.0,115.55,78.1
2016,5,18,5,45,315.5,42.0,1.35,15.5,91.0,180.43,137.36
2016,5,18,6,0,414.0,54.0,1.4,16.0,132.0,254.92,201.56
2016,5,18,6,15,480.5,62.0,1.3,16.0,179.0,320.28,258.0
2016,5,18,6,30,547.0,70.0,1.2,16.0,226.0,391.9,317.69
2016,5,18,6,45,593.5,76.0,1.15,16.5,276.5,455.29,368.3
2016,5,18,7,0,640.0,82.0,1.1,17.0,327.0,521.9,419.21
2016,5,18,7,15,673.5,87.0,1.0,17.5,377.5,581.23,462.08
2016,5,18,7,30,707.0,92.0,0.9,18.0,428.0,641.69,503.6
2016,5,18,7,45,732.5,96.0,0.85,19.0,477.0,692.66,535.03
2016,5,18,8,0,758.0,100.0,0.8,20.0,526.0,746.18,567.13
2016,5,18,8,15,777.0,103.0,0.8,20.5,573.0,792.36,594.96
2016,5,18,8,30,796.0,106.0,0.8,21.0,620.0,837.02,621.26
2016,5,18,8,45,809.0,109.5,0.85,21.5,662.5,875.03,643.56
2016,5,18,9,0,822.0,113.0,0.9,22.0,705.0,910.63,664.15
2016,5,18,9,15,833.0,115.0,1.0,22.0,743.0,930.38,676.65
2016,5,18,9,30,844.0,117.0,1.1,22.0,781.0,956.53,693.48
2016,5,18,9,45,856.5,116.5,1.2,22.5,814.5,978.44,706.21
2016,5,18,10,0,869.0,116.0,1.3,23.0,848.0,997.21,716.99
2016,5,18,10,15,875.5,117.5,1.4,23.0,874.5,1008.74,724.7
2016,5,18,10,30,882.0,119.0,1.5,23.0,901.0,1016.72,730.33
2016,5,18,10,45,883.5,121.5,1.6,23.5,920.0,1017.07,729.88
2016,5,18,11,0,885.0,124.0,1.7,24.0,939.0,1013.76,727.26
2016,5,18,11,15,887.5,124.5,1.75,24.0,951.5,1005.81,722.54
2016,5,18,11,30,890.0,125.0,1.8,24.0,964.0,994.3,715.69
2016,5,18,11,45,891.0,125.5,1.85,24.0,969.0,977.85,705.78
2016,5,18,12,0,892.0,126.0,1.9,24.0,974.0,958.02,693.77
2016,5,18,12,15,891.5,126.0,1.95,24.0,972.0,933.11,678.49
2016,5,18,12,30,891.0,126.0,2.0,24.0,970.0,905.12,661.18
2016,5,18,12,45,889.0,125.5,2.05,24.0,960.0,872.45,640.69
2016,5,18,13,0,887.0,125.0,2.1,24.0,950.0,837.06,618.24
2016,5,18,13,15,883.0,124.5,2.15,24.0,933.5,797.54,592.78
2016,5,18,13,30,879.0,124.0,2.2,24.0,917.0,755.72,565.47
2016,5,18,13,45,874.0,122.5,2.3,24.0,893.0,710.25,533.74
2016,5,18,14,0,869.0,121.0,2.4,24.0,869.0,662.96,499.65
2016,5,18,14,15,861.5,119.5,2.45,23.5,839.0,612.58,462.93
2016,5,18,14,30,854.0,118.0,2.5,23.0,809.0,561.02,424.03
2016,5,18,14,45,840.5,117.5,2.55,23.0,772.0,506.44,380.72
2016,5,18,15,0,827.0,117.0,2.6,23.0,735.0,448.42,333.54
2016,5,18,15,15,813.5,114.5,2.6,22.5,694.0,391.54,286.31
2016,5,18,15,30,800.0,112.0,2.6,22.0,653.0,335.21,238.24
2016,5,18,15,45,783.0,109.0,2.65,21.5,608.0,278.41,189.38
2016,5,18,16,0,766.0,106.0,2.7,21.0,563.0,223.08,142.44
2016,5,18,16,15,743.5,102.0,2.7,20.5,514.5,167.97,99.26
2016,5,18,16,30,721.0,98.0,2.7,20.0,466.0,109.45,61.11
2016,5,18,16,45,698.5,91.5,2.7,19.5,417.0,60.51,47.07
2016,5,18,17,0,676.0,85.0,2.7,19.0,368.0,57.89,45.08
2016,5,18,17,15,636.0,79.5,2.7,18.5,317.5,55.67,43.36
2016,5,18,17,30,596.0,74.0,2.7,18.0,267.0,53.34,41.48
2016,5,18,17,45,542.0,66.5,2.75,17.5,218.5,49.22,37.92
2016,5,18,18,0,488.0,59.0,2.8,17.0,170.0,44.92,34.04
2016,5,18,18,15,403.0,49.5,2.8,16.5,126.0,38.6,28.2
2016,5,18,18,30,318.0,40.0,2.8,16.0,82.0,32.04,21.91
2016,5,18,18,45,193.5,27.0,2.85,15.5,49.0,21.11,10.42
2016,5,18,19,0,69.0,14.0,2.9,15.0,16.0,12.73,0.0
2016,5,18,19,15,34.5,7.0,2.95,14.5,8.0,6.37,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,91.0,17.5,3.95,11.0,26.0,49.22,0.0
2016,5,19,5,30,182.0,35.0,4.1,11.0,52.0,110.9,77.33
2016,5,19,5,45,288.0,47.5,4.35,11.5,93.5,174.27,135.68
2016,5,19,6,0,394.0,60.0,4.6,12.0,135.0,249.99,202.65
2016,5,19,6,15,463.5,69.0,4.6,12.5,183.0,319.32,264.11
2016,5,19,6,30,533.0,78.0,4.6,13.0,231.0,392.93,327.71
2016,5,19,6,45,417.5,108.5,4.7,13.5,242.5,383.04,320.31
2016,5,19,7,0,302.0,139.0,4.8,14.0,254.0,352.77,294.6
2016,5,19,7,15,458.0,124.5,4.6,14.0,328.5,469.5,391.52
2016,5,19,7,30,614.0,110.0,4.4,14.0,403.0,594.47,491.55
2016,5,19,7,45,465.5,168.5,4.25,14.5,404.0,564.33,462.21
2016,5,19,8,0,317.0,227.0,4.1,15.0,405.0,512.17,416.15
2016,5,19,8,15,571.0,168.0,4.0,15.5,523.5,694.14,559.04
2016,5,19,8,30,825.0,109.0,3.9,16.0,642.0,865.29,681.7
2016,5,19,8,45,845.5,109.5,3.8,16.5,688.0,907.47,706.92
2016,5,19,9,0,866.0,110.0,3.7,17.0,734.0,938.43,724.76
2016,5,19,9,15,877.5,112.0,3.55,17.0,773.5,968.87,743.12
2016,5,19,9,30,889.0,114.0,3.4,17.0,813.0,996.31,759.2
2016,5,19,9,45,889.0,120.5,3.25,17.5,844.5,1014.02,767.07
2016,5,19,10,0,889.0,127.0,3.1,18.0,876.0,1027.97,772.41
2016,5,19,10,15,895.0,128.5,3.15,18.0,903.0,1038.98,779.06
2016,5,19,10,30,901.0,130.0,3.2,18.0,930.0,1046.35,783.43
2016,5,19,10,45,906.5,130.0,3.25,18.5,950.5,1047.99,782.66
2016,5,19,11,0,912.0,130.0,3.3,19.0,971.0,1045.92,779.6
2016,5,19,11,15,914.5,130.5,3.35,19.0,983.5,1037.63,774.06
2016,5,19,11,30,917.0,131.0,3.4,19.0,996.0,1025.68,766.23
2016,5,19,11,45,919.0,130.5,3.45,19.0,1001.5,1008.7,755.13
2016,5,19,12,0,921.0,130.0,3.5,19.0,1007.0,988.23,741.78
2016,5,19,12,15,920.5,130.0,3.55,19.0,1005.0,962.57,724.94
2016,5,19,12,30,920.0,130.0,3.6,19.0,1003.0,933.74,705.94
2016,5,19,12,45,925.0,125.0,3.7,19.0,995.0,902.03,685.18
2016,5,19,13,0,930.0,120.0,3.8,19.0,987.0,867.09,662.01
2016,5,19,13,15,926.5,119.5,3.95,19.0,969.5,826.4,634.82
2016,5,19,13,30,923.0,119.0,4.1,19.0,952.0,783.25,605.54
2016,5,19,13,45,705.5,224.5,4.25,19.0,851.5,686.25,531.33
2016,5,19,14,0,488.0,330.0,4.4,19.0,751.0,598.53,463.12
2016,5,19,14,15,691.0,222.5,4.5,18.5,795.0,598.24,465.71
2016,5,19,14,30,894.0,115.0,4.6,18.0,839.0,580.04,452.09
2016,5,19,14,45,624.5,217.0,4.7,18.0,712.0,479.58,372.08
2016,5,19,15,0,355.0,319.0,4.8,18.0,585.0,408.29,315.98
2016,5,19,15,15,456.0,263.0,4.9,17.5,584.5,373.59,286.25
2016,5,19,15,30,557.0,207.0,5.0,17.0,584.0,330.8,247.51
2016,5,19,15,45,673.0,158.0,5.1,16.5,582.5,284.47,203.02
2016,5,19,16,0,789.0,109.0,5.2,16.0,581.0,230.3,150.91
2016,5,19,16,15,597.0,145.0,5.25,15.5,485.0,176.22,114.73
2016,5,19,16,30,405.0,181.0,5.3,15.0,389.0,148.47,105.25
2016,5,19,16,45,449.0,151.0,5.4,14.5,359.0,100.65,83.32
2016,5,19,17,0,493.0,121.0,5.5,14.0,329.0,83.13,68.34
2016,5,19,17,15,446.0,115.0,5.4,13.5,284.0,80.54,66.37
2016,5,19,17,30,399.0,109.0,5.3,13.0,239.0,77.84,64.2
2016,5,19,17,45,358.0,94.0,5.25,13.0,195.5,68.47,55.82
2016,5,19,18,0,317.0,79.0,5.2,13.0,152.0,58.66,46.86
2016,5,19,18,15,257.5,63.5,5.2,12.5,113.0,47.98,37.0
2016,5,19,18,30,198.0,48.0,5.2,12.0,74.0,36.87,26.53
2016,5,19,18,45,99.0,32.0,5.25,12.0,45.0,25.7,14.49
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,13.91,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.28,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,109.5,17.5,4.5,10.0,28.0,54.02,0.0
2016,5,20,5,30,219.0,35.0,4.5,10.0,56.0,122.12,86.21
2016,5,20,5,45,326.0,46.0,4.55,10.5,98.0,186.2,145.67
2016,5,20,6,0,433.0,57.0,4.6,11.0,140.0,265.81,216.31
2016,5,20,6,15,501.5,64.5,4.6,11.5,188.5,332.7,276.14
2016,5,20,6,30,570.0,72.0,4.6,12.0,237.0,405.93,339.74
2016,5,20,6,45,621.0,77.0,4.7,12.5,289.0,471.95,395.78
2016,5,20,7,0,672.0,82.0,4.8,13.0,341.0,541.53,452.93
2016,5,20,7,15,705.5,86.5,4.75,13.0,393.0,601.67,501.25
2016,5,20,7,30,739.0,91.0,4.7,13.0,445.0,660.08,546.38
2016,5,20,7,45,764.0,95.0,4.7,13.5,495.0,714.83,585.59
2016,5,20,8,0,789.0,99.0,4.7,14.0,545.0,769.07,623.54
2016,5,20,8,15,808.0,102.0,4.65,14.0,593.0,816.27,656.38
2016,5,20,8,30,827.0,105.0,4.6,14.0,641.0,861.86,687.58
2016,5,20,8,45,839.0,109.0,4.6,14.5,684.0,900.37,712.21
2016,5,20,9,0,851.0,113.0,4.6,15.0,727.0,936.32,734.73
2016,5,20,9,15,517.0,245.5,4.6,15.0,624.5,778.59,615.87
2016,5,20,9,30,183.0,378.0,4.6,15.0,522.0,571.79,451.4
2016,5,20,9,45,151.5,393.5,4.6,15.0,516.0,557.27,439.42
2016,5,20,10,0,120.0,409.0,4.6,15.0,510.0,541.11,425.39
2016,5,20,10,15,514.0,264.5,4.6,15.0,718.5,812.93,639.33
2016,5,20,10,30,908.0,120.0,4.6,15.0,927.0,1042.49,802.7
2016,5,20,10,45,909.5,122.5,4.65,15.5,946.5,1042.8,799.33
2016,5,20,11,0,911.0,125.0,4.7,16.0,966.0,1039.34,795.26
2016,5,20,11,15,913.5,125.5,4.7,16.0,978.5,1031.17,789.16
2016,5,20,11,30,916.0,126.0,4.7,16.0,991.0,1019.34,780.69
2016,5,20,11,45,915.5,127.5,4.75,16.0,996.0,1001.99,768.97
2016,5,20,12,0,915.0,129.0,4.8,16.0,1001.0,981.22,754.93
2016,5,20,12,15,914.0,129.0,4.8,16.0,998.5,955.32,736.93
2016,5,20,12,30,913.0,129.0,4.8,16.0,996.0,926.3,716.76
2016,5,20,12,45,906.5,131.0,4.85,16.0,984.5,891.44,692.75
2016,5,20,13,0,900.0,133.0,4.9,16.0,973.0,854.03,666.78
2016,5,20,13,15,896.0,132.5,4.9,15.5,955.5,814.04,639.68
2016,5,20,13,30,892.0,132.0,4.9,15.0,938.0,771.72,610.53
2016,5,20,13,45,883.5,132.0,4.9,15.0,913.0,724.6,574.25
2016,5,20,14,0,875.0,132.0,4.9,15.0,888.0,675.92,536.03
2016,5,20,14,15,867.0,130.5,4.9,15.0,857.0,624.97,495.2
2016,5,20,14,30,859.0,129.0,4.9,15.0,826.0,572.87,452.4
2016,5,20,14,45,846.5,127.5,4.9,15.0,788.5,515.56,404.45
2016,5,20,15,0,834.0,126.0,4.9,15.0,751.0,459.35,356.03
2016,5,20,15,15,819.5,123.0,4.85,14.5,709.0,401.34,305.52
2016,5,20,15,30,805.0,120.0,4.8,14.0,667.0,344.0,254.43
2016,5,20,15,45,787.0,117.0,4.8,14.0,621.0,286.71,202.69
2016,5,20,16,0,769.0,114.0,4.8,14.0,575.0,231.01,153.38
2016,5,20,16,15,745.0,110.0,4.7,13.5,526.0,169.61,103.48
2016,5,20,16,30,721.0,106.0,4.6,13.0,477.0,116.38,68.31
2016,5,20,16,45,690.5,101.0,4.55,13.0,426.0,66.88,53.98
2016,5,20,17,0,660.0,96.0,4.5,13.0,375.0,65.57,53.02
2016,5,20,17,15,617.5,90.0,4.4,12.5,324.0,63.31,51.25
2016,5,20,17,30,575.0,84.0,4.3,12.0,273.0,60.93,49.32
2016,5,20,17,45,512.0,76.5,4.25,12.0,223.0,57.11,45.87
2016,5,20,18,0,449.0,69.0,4.2,12.0,173.0,53.16,42.15
2016,5,20,18,15,362.5,58.0,4.05,11.5,129.0,44.09,33.73
2016,5,20,18,30,276.0,47.0,3.9,11.0,85.0,36.25,26.16
2016,5,20,18,45,160.5,32.0,3.8,11.0,51.5,24.96,14.28
2016,5,20,19,0,45.0,17.0,3.7,11.0,18.0,13.93,0.0
2016,5,20,19,15,22.5,8.5,3.6,11.0,9.0,7.73,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,48.5,17.5,2.05,11.0,22.5,34.53,0.0
2016,5,21,5,30,97.0,35.0,2.1,11.0,45.0,77.04,53.56
2016,5,21,5,45,146.5,53.5,2.2,11.5,77.5,121.52,94.17
2016,5,21,6,0,196.0,72.0,2.3,12.0,110.0,171.21,138.11
2016,5,21,6,15,234.5,90.0,2.35,12.0,149.0,220.15,181.44
2016,5,21,6,30,273.0,108.0,2.4,12.0,188.0,272.87,227.16
2016,5,21,6,45,313.0,120.0,2.45,12.0,228.5,322.9,269.82
2016,5,21,7,0,353.0,132.0,2.5,12.0,269.0,388.65,324.02
2016,5,21,7,15,252.5,167.0,2.6,12.0,272.0,363.48,301.92
2016,5,21,7,30,152.0,202.0,2.7,12.0,275.0,327.67,270.59
2016,5,21,7,45,90.0,208.0,2.8,12.5,252.5,278.07,228.18
2016,5,21,8,0,28.0,214.0,2.9,13.0,230.0,235.73,191.1
2016,5,21,8,15,160.0,246.0,2.95,13.0,349.0,395.32,322.35
2016,5,21,8,30,292.0,278.0,3.0,13.0,468.0,564.92,455.07
2016,5,21,8,45,299.5,297.5,3.1,13.5,503.5,599.99,478.9
2016,5,21,9,0,307.0,317.0,3.2,14.0,539.0,634.07,502.49
2016,5,21,9,15,281.5,342.5,3.15,14.0,554.5,642.14,506.04
2016,5,21,9,30,256.0,368.0,3.1,14.0,570.0,647.62,507.85
2016,5,21,9,45,318.0,366.0,3.1,14.0,627.5,707.4,552.46
2016,5,21,10,0,380.0,364.0,3.1,14.0,685.0,767.28,596.07
2016,5,21,10,15,396.0,363.0,3.05,14.0,707.0,795.34,614.77
2016,5,21,10,30,412.0,362.0,3.0,14.0,729.0,808.03,623.01
2016,5,21,10,45,611.0,269.0,3.0,14.0,826.5,911.97,701.34
2016,5,21,11,0,810.0,176.0,3.0,14.0,924.0,1001.26,762.76
2016,5,21,11,15,813.0,176.5,2.95,14.0,936.5,993.7,755.86
2016,5,21,11,30,816.0,177.0,2.9,14.0,949.0,982.7,747.67
2016,5,21,11,45,595.5,301.0,2.9,14.0,866.0,880.93,674.61
2016,5,21,12,0,375.0,425.0,2.9,14.0,783.0,766.88,588.3
2016,5,21,12,15,392.0,407.5,2.9,14.0,781.0,750.29,577.89
2016,5,21,12,30,409.0,390.0,2.9,14.0,779.0,737.77,569.42
2016,5,21,12,45,463.0,366.5,2.9,14.0,802.5,742.34,573.98
2016,5,21,13,0,517.0,343.0,2.9,14.0,826.0,742.13,574.8
2016,5,21,13,15,501.0,350.0,2.9,14.0,811.5,709.43,550.44
2016,5,21,13,30,485.0,357.0,2.9,14.0,797.0,676.24,525.69
2016,5,21,13,45,401.5,377.5,2.9,14.0,735.0,607.81,473.76
2016,5,21,14,0,318.0,398.0,2.9,14.0,673.0,546.29,426.61
2016,5,21,14,15,544.0,283.0,2.9,14.0,733.5,562.49,441.19
2016,5,21,14,30,770.0,168.0,2.9,14.0,794.0,557.08,436.62
2016,5,21,14,45,604.0,228.0,2.9,14.0,705.5,478.78,373.7
2016,5,21,15,0,438.0,288.0,2.9,14.0,617.0,416.84,324.17
2016,5,21,15,15,585.5,217.0,2.9,14.0,631.0,386.45,295.8
2016,5,21,15,30,733.0,146.0,2.9,14.0,645.0,338.05,249.9
2016,5,21,15,45,725.0,137.0,2.9,14.0,602.5,282.07,200.05
2016,5,21,16,0,717.0,128.0,2.9,14.0,560.0,226.7,151.43
2016,5,21,16,15,693.0,123.5,2.9,14.0,512.0,173.36,108.33
2016,5,21,16,30,669.0,119.0,2.9,14.0,464.0,122.85,74.88
2016,5,21,16,45,646.5,110.5,2.95,14.0,415.5,73.19,59.28
2016,5,21,17,0,624.0,102.0,3.0,14.0,367.0,69.64,56.39
2016,5,21,17,15,582.5,95.5,2.95,13.5,317.0,67.22,54.52
2016,5,21,17,30,541.0,89.0,2.9,13.0,267.0,64.66,52.45
2016,5,21,17,45,488.0,79.5,2.9,13.0,219.5,59.39,47.73
2016,5,21,18,0,435.0,70.0,2.9,13.0,172.0,52.36,41.28
2016,5,21,18,15,354.0,58.5,2.7,12.5,128.5,44.4,33.9
2016,5,21,18,30,273.0,47.0,2.5,12.0,85.0,36.2,26.07
2016,5,21,18,45,168.5,31.5,2.35,12.0,52.0,24.55,14.14
2016,5,21,19,0,64.0,16.0,2.2,12.0,19.0,13.2,0.0
2016,5,21,19,15,32.0,8.0,2.15,11.5,9.5,7.28,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,15.5,16.5,1.7,10.5,18.0,19.35,0.0
2016,5,22,5,30,31.0,33.0,1.8,11.0,36.0,43.14,28.31
2016,5,22,5,45,58.0,53.0,1.95,11.5,63.0,81.62,62.31
2016,5,22,6,0,85.0,73.0,2.1,12.0,90.0,117.74,94.1
2016,5,22,6,15,102.5,94.5,2.1,12.0,120.5,153.76,125.83
2016,5,22,6,30,120.0,116.0,2.1,12.0,151.0,191.3,158.35
2016,5,22,6,45,136.5,135.5,2.1,12.5,183.0,227.35,188.65
2016,5,22,7,0,153.0,155.0,2.1,13.0,215.0,264.74,219.3
2016,5,22,7,15,132.5,178.5,2.05,13.0,235.0,282.68,233.03
2016,5,22,7,30,112.0,202.0,2.0,13.0,255.0,298.26,244.44
2016,5,22,7,45,58.5,189.5,2.0,13.5,217.5,233.1,189.62
2016,5,22,8,0,5.0,177.0,2.0,14.0,180.0,167.33,133.8
2016,5,22,8,15,11.0,203.0,1.95,14.0,210.0,197.45,158.18
2016,5,22,8,30,17.0,229.0,1.9,14.0,240.0,227.92,182.29
2016,5,22,8,45,127.0,280.5,1.9,14.5,372.0,409.26,326.86
2016,5,22,9,0,237.0,332.0,1.9,15.0,504.0,568.97,446.94
2016,5,22,9,15,258.0,347.5,1.9,15.0,543.5,624.74,485.67
2016,5,22,9,30,279.0,363.0,1.9,15.0,583.0,664.05,512.99
2016,5,22,9,45,562.5,250.0,1.95,15.5,718.0,845.14,646.89
2016,5,22,10,0,846.0,137.0,2.0,16.0,853.0,993.6,745.57
2016,5,22,10,15,584.0,274.5,2.05,16.0,776.5,895.66,675.72
2016,5,22,10,30,322.0,412.0,2.1,16.0,700.0,755.62,572.01
2016,5,22,10,45,591.5,279.5,2.15,16.0,821.5,902.09,682.24
2016,5,22,11,0,861.0,147.0,2.2,16.0,943.0,1010.03,755.06
2016,5,22,11,15,863.5,147.5,2.25,16.0,955.5,1002.08,748.72
2016,5,22,11,30,866.0,148.0,2.3,16.0,968.0,990.67,741.46
2016,5,22,11,45,671.5,272.0,2.4,16.5,910.0,925.79,696.55
2016,5,22,12,0,477.0,396.0,2.5,17.0,852.0,841.59,632.97
2016,5,22,12,15,670.5,273.0,2.55,16.5,912.0,884.07,670.25
2016,5,22,12,30,864.0,150.0,2.6,16.0,972.0,901.34,685.03
2016,5,22,12,45,663.0,266.0,2.7,16.0,893.0,819.71,626.91
2016,5,22,13,0,462.0,382.0,2.8,16.0,814.0,731.48,560.19
2016,5,22,13,15,316.0,416.5,2.85,16.0,710.0,621.97,479.07
2016,5,22,13,30,170.0,451.0,2.9,16.0,606.0,524.16,404.82
2016,5,22,13,45,150.0,437.0,2.95,16.0,571.0,485.14,376.12
2016,5,22,14,0,130.0,423.0,3.0,16.0,536.0,447.85,348.14
2016,5,22,14,15,303.0,363.0,3.05,16.0,613.5,486.88,379.83
2016,5,22,14,30,476.0,303.0,3.1,16.0,691.0,508.39,395.95
2016,5,22,14,45,356.0,326.0,3.15,16.0,609.0,439.62,341.85
2016,5,22,15,0,236.0,349.0,3.2,16.0,527.0,384.65,299.1
2016,5,22,15,15,347.0,297.5,3.2,15.5,542.5,363.57,280.59
2016,5,22,15,30,458.0,246.0,3.2,15.0,558.0,329.97,249.76
2016,5,22,15,45,600.5,182.0,3.25,15.0,562.0,286.09,206.98
2016,5,22,16,0,743.0,118.0,3.3,15.0,566.0,224.71,148.34
2016,5,22,16,15,720.0,114.0,3.3,14.5,518.0,170.46,104.58
2016,5,22,16,30,697.0,110.0,3.3,14.0,470.0,118.86,70.42
2016,5,22,16,45,632.5,108.0,3.3,14.0,409.0,71.19,57.53
2016,5,22,17,0,568.0,106.0,3.3,14.0,348.0,72.1,58.56
2016,5,22,17,15,517.5,102.5,3.2,13.5,301.0,72.16,58.9
2016,5,22,17,30,467.0,99.0,3.1,13.0,254.0,70.92,58.02
2016,5,22,17,45,427.0,86.0,3.05,13.0,209.5,62.81,50.78
2016,5,22,18,0,387.0,73.0,3.0,13.0,165.0,54.33,43.05
2016,5,22,18,15,320.5,60.0,2.8,12.5,123.5,45.38,34.79
2016,5,22,18,30,254.0,47.0,2.6,12.0,82.0,36.11,26.04
2016,5,22,18,45,127.0,33.0,2.45,12.0,50.5,26.56,15.98
2016,5,22,19,0,0.0,19.0,2.3,12.0,19.0,16.36,0.0
2016,5,22,19,15,0.0,9.5,2.25,11.5,9.5,8.64,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
