Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,58.0,17.5,2.2,11.5,23.5,36.92,1.76
2016,5,23,5,30,116.0,35.0,2.3,12.0,47.0,82.32,57.67
2016,5,23,5,45,171.0,52.0,2.4,12.5,80.5,128.02,99.02
2016,5,23,6,0,226.0,69.0,2.5,13.0,114.0,179.65,144.56
2016,5,23,6,15,263.5,86.0,2.5,13.0,153.0,228.65,187.95
2016,5,23,6,30,301.0,103.0,2.5,13.0,192.0,281.26,233.49
2016,5,23,6,45,335.5,117.0,2.55,13.5,233.5,343.19,284.94
2016,5,23,7,0,370.0,131.0,2.6,14.0,275.0,397.66,329.05
2016,5,23,7,15,521.5,117.0,2.55,14.0,351.0,509.11,419.08
2016,5,23,7,30,673.0,103.0,2.5,14.0,427.0,627.5,511.28
2016,5,23,7,45,695.5,108.5,2.5,14.5,475.0,679.26,547.28
2016,5,23,8,0,718.0,114.0,2.5,15.0,523.0,730.57,582.08
2016,5,23,8,15,738.0,118.0,2.5,15.5,569.5,777.22,612.73
2016,5,23,8,30,758.0,122.0,2.5,16.0,616.0,818.69,639.13
2016,5,23,8,45,771.0,126.0,2.5,16.5,658.0,856.04,662.24
2016,5,23,9,0,784.0,130.0,2.5,17.0,700.0,891.1,683.46
2016,5,23,9,15,796.0,132.5,2.5,17.0,737.5,921.05,702.27
2016,5,23,9,30,808.0,135.0,2.5,17.0,775.0,948.24,719.17
2016,5,23,9,45,826.5,132.0,2.5,17.0,810.0,972.85,734.3
2016,5,23,10,0,845.0,129.0,2.5,17.0,845.0,983.74,740.27
2016,5,23,10,15,851.5,130.0,2.5,17.0,871.0,994.49,746.38
2016,5,23,10,30,858.0,131.0,2.5,17.0,897.0,1001.79,750.3
2016,5,23,10,45,863.0,132.0,2.55,17.5,917.0,1004.07,750.14
2016,5,23,11,0,868.0,133.0,2.6,18.0,937.0,1002.8,747.78
2016,5,23,11,15,870.5,134.0,2.6,18.0,949.5,995.51,742.49
2016,5,23,11,30,873.0,135.0,2.6,18.0,962.0,984.71,735.06
2016,5,23,11,45,875.0,134.5,2.65,18.0,967.0,968.59,724.67
2016,5,23,12,0,877.0,134.0,2.7,18.0,972.0,949.18,712.15
2016,5,23,12,15,876.5,134.0,2.7,18.0,970.5,924.76,695.86
2016,5,23,12,30,876.0,134.0,2.7,18.0,969.0,897.36,677.58
2016,5,23,12,45,852.0,148.0,2.75,18.0,953.0,859.49,652.44
2016,5,23,13,0,828.0,162.0,2.8,18.0,937.0,827.0,630.9
2016,5,23,13,15,824.0,160.5,2.8,17.5,920.5,787.58,605.12
2016,5,23,13,30,820.0,159.0,2.8,17.0,904.0,746.1,576.34
2016,5,23,13,45,820.0,153.5,2.85,17.0,882.0,701.96,544.03
2016,5,23,14,0,820.0,148.0,2.9,17.0,860.0,655.81,509.4
2016,5,23,14,15,564.5,259.5,2.9,17.0,741.5,554.51,430.18
2016,5,23,14,30,309.0,371.0,2.9,17.0,623.0,474.73,367.36
2016,5,23,14,45,317.0,348.0,2.95,17.0,596.5,437.95,339.03
2016,5,23,15,0,325.0,325.0,3.0,17.0,570.0,400.32,309.08
2016,5,23,15,15,320.5,307.5,3.0,17.0,538.5,361.33,277.41
2016,5,23,15,30,316.0,290.0,3.0,17.0,507.0,322.8,245.62
2016,5,23,15,45,527.5,203.0,3.05,17.0,535.0,283.9,206.09
2016,5,23,16,0,739.0,116.0,3.1,17.0,563.0,228.5,150.39
2016,5,23,16,15,716.0,112.0,3.1,16.5,515.5,169.07,102.75
2016,5,23,16,30,693.0,108.0,3.1,16.0,468.0,117.78,68.88
2016,5,23,16,45,666.5,101.5,3.15,16.0,419.0,67.54,53.86
2016,5,23,17,0,640.0,95.0,3.2,16.0,370.0,64.37,51.31
2016,5,23,17,15,600.0,89.0,3.2,15.5,320.5,62.11,49.56
2016,5,23,17,30,560.0,83.0,3.2,15.0,271.0,59.71,47.64
2016,5,23,17,45,508.5,74.5,3.2,15.0,223.0,55.08,43.54
2016,5,23,18,0,457.0,66.0,3.2,15.0,175.0,50.23,39.08
2016,5,23,18,15,378.0,56.0,3.1,14.5,131.5,43.72,33.06
2016,5,23,18,30,299.0,46.0,3.0,14.0,88.0,35.42,25.24
2016,5,23,18,45,193.0,31.5,2.9,13.5,54.5,24.53,14.4
2016,5,23,19,0,87.0,17.0,2.8,13.0,21.0,13.35,0.0
2016,5,23,19,15,43.5,8.5,2.75,12.5,10.5,7.73,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.5,18.0,2.6,12.0,29.0,55.52,8.69
2016,5,24,5,30,223.0,36.0,2.7,12.0,58.0,123.45,88.17
2016,5,24,5,45,318.0,47.0,2.85,12.5,99.0,183.41,142.52
2016,5,24,6,0,413.0,58.0,3.0,13.0,140.0,257.57,207.58
2016,5,24,6,15,285.0,86.5,3.0,13.0,151.0,248.5,204.32
2016,5,24,6,30,157.0,115.0,3.0,13.0,162.0,209.32,173.17
2016,5,24,6,45,174.5,134.5,3.0,13.5,196.0,247.87,205.8
2016,5,24,7,0,192.0,154.0,3.0,14.0,230.0,287.78,238.53
2016,5,24,7,15,116.0,170.5,3.0,14.0,218.0,261.65,215.45
2016,5,24,7,30,40.0,187.0,3.0,14.0,206.0,216.39,176.18
2016,5,24,7,45,36.0,203.0,3.0,14.5,221.5,230.36,186.67
2016,5,24,8,0,32.0,219.0,3.0,15.0,237.0,243.93,196.52
2016,5,24,8,15,44.0,247.0,3.0,15.0,274.5,283.71,228.06
2016,5,24,8,30,56.0,275.0,3.0,15.0,312.0,324.03,259.52
2016,5,24,8,45,134.0,306.0,3.0,15.5,401.5,442.96,352.87
2016,5,24,9,0,212.0,337.0,3.0,16.0,491.0,550.45,434.17
2016,5,24,9,15,176.0,358.0,2.95,16.0,491.0,541.28,424.42
2016,5,24,9,30,140.0,379.0,2.9,16.0,491.0,529.74,413.6
2016,5,24,9,45,277.5,363.0,2.9,16.0,595.0,663.04,515.19
2016,5,24,10,0,415.0,347.0,2.9,16.0,699.0,796.86,612.67
2016,5,24,10,15,637.5,241.5,2.9,16.0,801.5,915.23,700.2
2016,5,24,10,30,860.0,136.0,2.9,16.0,904.0,1008.22,762.06
2016,5,24,10,45,593.5,284.5,2.95,16.5,820.0,907.77,688.99
2016,5,24,11,0,327.0,433.0,3.0,17.0,736.0,770.39,584.46
2016,5,24,11,15,386.5,413.5,3.0,17.0,776.5,801.35,608.58
2016,5,24,11,30,446.0,394.0,3.0,17.0,817.0,839.62,636.07
2016,5,24,11,45,468.0,376.0,3.0,17.0,822.0,829.97,629.6
2016,5,24,12,0,490.0,358.0,3.0,17.0,827.0,817.58,621.61
2016,5,24,12,15,688.0,246.5,3.0,17.0,903.0,874.6,666.86
2016,5,24,12,30,886.0,135.0,3.0,17.0,979.0,906.7,689.22
2016,5,24,12,45,875.0,140.0,3.05,17.0,967.0,871.68,665.32
2016,5,24,13,0,864.0,145.0,3.1,17.0,955.0,834.44,640.26
2016,5,24,13,15,860.0,144.0,3.1,17.0,938.0,795.55,613.53
2016,5,24,13,30,856.0,143.0,3.1,17.0,921.0,754.46,584.52
2016,5,24,13,45,852.0,140.5,3.15,17.0,898.0,710.09,551.72
2016,5,24,14,0,848.0,138.0,3.2,17.0,875.0,663.89,516.75
2016,5,24,14,15,840.0,136.0,3.2,17.0,844.5,614.09,477.96
2016,5,24,14,30,832.0,134.0,3.2,17.0,814.0,562.19,436.58
2016,5,24,14,45,823.5,130.5,3.25,17.0,778.5,508.01,392.38
2016,5,24,15,0,815.0,127.0,3.3,17.0,743.0,453.37,346.45
2016,5,24,15,15,801.0,124.5,3.3,16.5,702.0,397.27,298.65
2016,5,24,15,30,787.0,122.0,3.3,16.0,661.0,341.8,250.15
2016,5,24,15,45,770.5,118.0,3.3,16.0,616.0,285.37,200.03
2016,5,24,16,0,754.0,114.0,3.3,16.0,571.0,230.36,151.94
2016,5,24,16,15,731.0,110.0,3.3,15.5,523.0,170.22,103.41
2016,5,24,16,30,708.0,106.0,3.3,15.0,475.0,118.08,68.68
2016,5,24,16,45,678.5,101.0,3.35,15.0,425.0,68.0,54.48
2016,5,24,17,0,649.0,96.0,3.4,15.0,375.0,65.07,52.13
2016,5,24,17,15,608.0,90.0,3.4,14.5,325.0,62.82,50.39
2016,5,24,17,30,567.0,84.0,3.4,14.0,275.0,60.45,48.48
2016,5,24,17,45,512.0,76.0,3.4,14.0,226.5,56.24,44.74
2016,5,24,18,0,457.0,68.0,3.4,14.0,178.0,51.84,40.69
2016,5,24,18,15,377.5,58.0,3.3,13.5,134.5,43.98,33.45
2016,5,24,18,30,298.0,48.0,3.2,13.0,91.0,36.93,26.7
2016,5,24,18,45,189.5,33.5,3.1,13.0,57.0,26.07,15.85
2016,5,24,19,0,81.0,19.0,3.0,13.0,23.0,15.57,0.0
2016,5,24,19,15,40.5,9.5,2.95,12.5,11.5,8.64,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.5,18.0,2.3,12.0,29.5,55.58,11.59
2016,5,25,5,30,223.0,36.0,2.4,12.0,59.0,123.17,88.22
2016,5,25,5,45,313.5,47.5,2.55,12.5,99.5,182.09,141.52
2016,5,25,6,0,404.0,59.0,2.7,13.0,140.0,254.53,205.04
2016,5,25,6,15,202.0,52.5,2.7,13.0,93.0,167.93,137.54
2016,5,25,6,30,0.0,46.0,2.7,13.0,46.0,40.58,29.31
2016,5,25,6,45,0.0,55.5,2.75,13.5,55.5,49.0,36.52
2016,5,25,7,0,0.0,65.0,2.8,14.0,65.0,57.44,43.55
2016,5,25,7,15,0.0,78.0,2.8,14.0,78.0,69.01,53.21
2016,5,25,7,30,0.0,91.0,2.8,14.0,91.0,80.91,63.04
2016,5,25,7,45,0.0,109.0,2.85,14.5,109.0,97.64,76.66
2016,5,25,8,0,0.0,127.0,2.9,15.0,127.0,114.43,90.14
2016,5,25,8,15,0.0,125.0,2.9,15.0,125.0,112.26,88.05
2016,5,25,8,30,0.0,123.0,2.9,15.0,123.0,110.22,86.12
2016,5,25,8,45,1.5,151.5,2.95,15.5,153.0,138.2,108.62
2016,5,25,9,0,3.0,180.0,3.0,16.0,183.0,166.4,130.94
2016,5,25,9,15,6.0,203.5,3.0,16.0,209.0,191.39,150.74
2016,5,25,9,30,9.0,227.0,3.0,16.0,235.0,216.47,170.45
2016,5,25,9,45,9.0,227.0,3.0,16.0,235.5,216.15,169.85
2016,5,25,10,0,9.0,227.0,3.0,16.0,236.0,215.86,169.37
2016,5,25,10,15,9.0,221.5,3.0,16.0,230.0,210.41,164.84
2016,5,25,10,30,9.0,216.0,3.0,16.0,224.0,205.01,160.41
2016,5,25,10,45,9.5,223.0,3.0,16.5,232.0,211.76,165.29
2016,5,25,11,0,10.0,230.0,3.0,17.0,240.0,218.42,170.06
2016,5,25,11,15,11.0,232.5,3.0,17.0,243.5,221.29,172.23
2016,5,25,11,30,12.0,235.0,3.0,17.0,247.0,224.06,174.34
2016,5,25,11,45,12.5,236.0,3.05,17.5,248.5,224.84,174.58
2016,5,25,12,0,13.0,237.0,3.1,18.0,250.0,225.51,174.76
2016,5,25,12,15,461.0,175.5,3.15,18.0,615.5,601.05,472.92
2016,5,25,12,30,909.0,114.0,3.2,18.0,981.0,907.57,690.87
2016,5,25,12,45,902.5,116.5,3.25,18.0,970.0,873.8,665.52
2016,5,25,13,0,896.0,119.0,3.3,18.0,959.0,837.5,641.1
2016,5,25,13,15,893.0,118.0,3.35,18.0,943.0,798.48,614.57
2016,5,25,13,30,890.0,117.0,3.4,18.0,927.0,757.09,586.09
2016,5,25,13,45,887.5,114.0,3.5,18.0,904.0,712.12,553.33
2016,5,25,14,0,885.0,111.0,3.6,18.0,881.0,665.1,517.79
2016,5,25,14,15,878.5,110.0,3.65,18.0,851.5,615.53,479.12
2016,5,25,14,30,872.0,109.0,3.7,18.0,822.0,564.65,438.33
2016,5,25,14,45,864.5,106.5,3.75,18.0,787.0,510.97,394.19
2016,5,25,15,0,857.0,104.0,3.8,18.0,752.0,456.55,348.1
2016,5,25,15,15,845.0,101.5,3.85,17.5,711.5,399.96,299.62
2016,5,25,15,30,833.0,99.0,3.9,17.0,671.0,343.6,250.05
2016,5,25,15,45,817.0,97.0,3.95,17.0,626.5,281.04,194.7
2016,5,25,16,0,801.0,95.0,4.0,17.0,582.0,225.14,145.5
2016,5,25,16,15,780.5,92.0,4.0,16.5,534.0,169.37,100.24
2016,5,25,16,30,760.0,89.0,4.0,16.0,486.0,115.88,64.6
2016,5,25,16,45,729.0,86.0,4.05,16.0,435.5,64.77,51.44
2016,5,25,17,0,698.0,83.0,4.1,16.0,385.0,56.07,44.0
2016,5,25,17,15,660.5,78.0,4.1,15.5,334.5,54.15,42.53
2016,5,25,17,30,623.0,73.0,4.1,15.0,284.0,52.13,40.9
2016,5,25,17,45,561.0,68.0,4.1,14.5,234.0,49.89,39.0
2016,5,25,18,0,499.0,63.0,4.1,14.0,184.0,47.66,36.97
2016,5,25,18,15,419.0,54.0,4.0,13.5,139.5,41.89,31.61
2016,5,25,18,30,339.0,45.0,3.9,13.0,95.0,35.92,25.85
2016,5,25,18,45,214.5,32.5,3.8,13.0,60.0,25.3,15.35
2016,5,25,19,0,90.0,20.0,3.7,13.0,25.0,15.72,0.0
2016,5,25,19,15,45.0,10.0,3.65,12.5,12.5,9.1,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,90.0,19.5,1.9,12.0,29.0,52.18,13.03
2016,5,26,5,30,180.0,39.0,1.9,12.0,58.0,113.26,81.53
2016,5,26,5,45,270.0,52.5,1.95,12.5,98.5,171.81,133.64
2016,5,26,6,0,360.0,66.0,2.0,13.0,139.0,240.65,193.61
2016,5,26,6,15,228.0,91.5,1.9,13.0,142.5,217.37,178.05
2016,5,26,6,30,96.0,117.0,1.8,13.0,146.0,178.64,146.68
2016,5,26,6,45,111.5,137.5,1.75,13.5,177.0,214.01,176.36
2016,5,26,7,0,127.0,158.0,1.7,14.0,208.0,250.63,206.11
2016,5,26,7,15,166.5,179.5,1.6,14.5,254.5,305.87,250.45
2016,5,26,7,30,206.0,201.0,1.5,15.0,301.0,364.19,295.91
2016,5,26,7,45,291.5,208.5,1.4,15.5,366.5,457.95,368.13
2016,5,26,8,0,377.0,216.0,1.3,16.0,432.0,545.25,432.67
2016,5,26,8,15,563.5,172.5,1.25,16.5,526.0,688.89,537.91
2016,5,26,8,30,750.0,129.0,1.2,17.0,620.0,817.49,624.31
2016,5,26,8,45,768.0,131.0,1.15,17.5,663.0,856.92,645.96
2016,5,26,9,0,786.0,133.0,1.1,18.0,706.0,894.32,666.86
2016,5,26,9,15,798.5,135.5,1.05,18.0,744.0,924.77,684.1
2016,5,26,9,30,811.0,138.0,1.0,18.0,782.0,952.47,699.44
2016,5,26,9,45,812.0,145.0,1.0,18.5,812.5,970.8,708.3
2016,5,26,10,0,813.0,152.0,1.0,19.0,843.0,985.66,715.09
2016,5,26,10,15,820.5,153.5,1.0,19.0,869.5,997.72,721.55
2016,5,26,10,30,828.0,155.0,1.0,19.0,896.0,1006.35,726.0
2016,5,26,10,45,835.0,155.0,1.05,19.5,916.0,1009.42,726.73
2016,5,26,11,0,842.0,155.0,1.1,20.0,936.0,1008.94,725.41
2016,5,26,11,15,845.0,155.5,1.15,20.0,949.0,989.41,713.62
2016,5,26,11,30,848.0,156.0,1.2,20.0,962.0,978.75,707.71
2016,5,26,11,45,851.5,155.0,1.3,20.5,968.0,963.87,698.5
2016,5,26,12,0,855.0,154.0,1.4,21.0,974.0,945.76,687.21
2016,5,26,12,15,854.5,154.0,1.55,21.0,972.0,921.77,674.03
2016,5,26,12,30,854.0,154.0,1.7,21.0,970.0,894.89,658.69
2016,5,26,12,45,863.5,146.0,1.85,21.0,964.0,866.79,642.23
2016,5,26,13,0,873.0,138.0,2.0,21.0,958.0,835.41,623.22
2016,5,26,13,15,869.5,137.0,2.15,21.0,941.5,796.76,598.89
2016,5,26,13,30,866.0,136.0,2.3,21.0,925.0,755.85,572.3
2016,5,26,13,45,859.5,135.5,2.45,21.0,901.5,711.19,540.87
2016,5,26,14,0,853.0,135.0,2.6,21.0,878.0,664.87,507.23
2016,5,26,14,15,845.5,133.5,2.7,20.5,848.5,615.69,471.12
2016,5,26,14,30,838.0,132.0,2.8,20.0,819.0,564.22,432.01
2016,5,26,14,45,827.0,130.5,2.9,20.0,783.0,510.33,388.87
2016,5,26,15,0,816.0,129.0,3.0,20.0,747.0,456.2,344.16
2016,5,26,15,15,802.5,126.0,3.05,19.5,706.5,399.93,297.02
2016,5,26,15,30,789.0,123.0,3.1,19.0,666.0,344.22,249.06
2016,5,26,15,45,772.0,120.0,3.2,19.0,621.5,288.44,200.16
2016,5,26,16,0,755.0,117.0,3.3,19.0,577.0,234.12,153.22
2016,5,26,16,15,733.0,113.0,3.35,18.5,529.5,173.95,105.08
2016,5,26,16,30,711.0,109.0,3.4,18.0,482.0,121.8,70.39
2016,5,26,16,45,681.0,104.5,3.45,18.0,432.0,71.9,57.2
2016,5,26,17,0,651.0,100.0,3.5,18.0,382.0,67.82,53.88
2016,5,26,17,15,611.0,93.5,3.45,17.5,332.0,65.31,51.95
2016,5,26,17,30,571.0,87.0,3.4,17.0,282.0,62.65,49.83
2016,5,26,17,45,513.5,79.5,3.4,16.5,233.0,58.93,46.67
2016,5,26,18,0,456.0,72.0,3.4,16.0,184.0,55.08,43.23
2016,5,26,18,15,376.0,61.5,3.3,15.5,139.5,46.54,35.46
2016,5,26,18,30,296.0,51.0,3.2,15.0,95.0,39.17,28.49
2016,5,26,18,45,186.0,36.0,3.1,14.5,60.0,27.98,17.58
2016,5,26,19,0,76.0,21.0,3.0,14.0,25.0,17.13,0.0
2016,5,26,19,15,38.0,10.5,2.95,13.5,12.5,9.55,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,94.0,19.5,1.0,11.5,30.0,53.23,15.42
2016,5,27,5,30,188.0,39.0,1.0,12.0,60.0,115.48,83.25
2016,5,27,5,45,283.0,52.0,1.05,12.5,101.0,175.73,136.35
2016,5,27,6,0,378.0,65.0,1.1,13.0,142.0,246.82,197.68
2016,5,27,6,15,443.0,74.5,1.15,13.5,189.0,309.64,251.76
2016,5,27,6,30,508.0,84.0,1.2,14.0,236.0,383.46,313.04
2016,5,27,6,45,559.5,90.0,1.25,14.5,286.5,447.76,364.93
2016,5,27,7,0,611.0,96.0,1.3,15.0,337.0,515.71,417.86
2016,5,27,7,15,645.5,101.5,1.3,15.5,387.0,574.77,461.84
2016,5,27,7,30,680.0,107.0,1.3,16.0,437.0,635.06,505.23
2016,5,27,7,45,711.0,109.5,1.3,17.0,487.0,690.06,541.64
2016,5,27,8,0,742.0,112.0,1.3,18.0,537.0,745.19,576.4
2016,5,27,8,15,761.5,115.0,1.25,18.5,583.5,787.49,601.81
2016,5,27,8,30,781.0,118.0,1.2,19.0,630.0,831.91,628.15
2016,5,27,8,45,800.5,119.0,1.2,19.5,674.0,872.38,651.91
2016,5,27,9,0,820.0,120.0,1.2,20.0,718.0,910.83,673.98
2016,5,27,9,15,831.5,122.0,1.15,20.5,756.0,940.52,689.25
2016,5,27,9,30,843.0,124.0,1.1,21.0,794.0,957.26,696.12
2016,5,27,9,45,860.5,121.0,1.05,21.5,829.0,981.38,707.78
2016,5,27,10,0,878.0,118.0,1.0,22.0,864.0,1002.52,717.31
2016,5,27,10,15,884.0,119.0,0.95,22.5,890.5,1013.17,720.32
2016,5,27,10,30,890.0,120.0,0.9,23.0,917.0,1020.27,721.32
2016,5,27,10,45,896.5,119.5,0.9,23.5,937.5,1022.73,720.65
2016,5,27,11,0,903.0,119.0,0.9,24.0,958.0,1021.56,717.96
2016,5,27,11,15,905.5,119.5,0.95,24.0,971.0,1013.78,713.81
2016,5,27,11,30,908.0,120.0,1.0,24.0,984.0,1002.4,707.61
2016,5,27,11,45,910.0,120.0,1.1,24.5,989.5,986.53,698.27
2016,5,27,12,0,912.0,120.0,1.2,25.0,995.0,967.23,686.76
2016,5,27,12,15,912.0,120.0,1.35,25.0,993.5,942.79,674.02
2016,5,27,12,30,912.0,120.0,1.5,25.0,992.0,915.21,658.98
2016,5,27,12,45,905.5,122.5,1.65,25.0,981.0,881.37,639.51
2016,5,27,13,0,899.0,125.0,1.8,25.0,970.0,845.0,617.97
2016,5,27,13,15,895.5,124.5,1.9,25.0,953.5,805.99,593.75
2016,5,27,13,30,892.0,124.0,2.0,25.0,937.0,764.63,567.54
2016,5,27,13,45,884.5,124.0,2.15,25.0,913.0,718.77,536.32
2016,5,27,14,0,877.0,124.0,2.3,25.0,889.0,671.26,502.69
2016,5,27,14,15,870.0,122.5,2.35,24.5,859.0,621.37,466.7
2016,5,27,14,30,863.0,121.0,2.4,24.0,829.0,570.24,428.49
2016,5,27,14,45,851.0,120.0,2.5,24.0,792.5,516.07,386.03
2016,5,27,15,0,839.0,119.0,2.6,24.0,756.0,458.23,339.47
2016,5,27,15,15,826.0,116.5,2.6,23.5,715.5,401.41,292.63
2016,5,27,15,30,813.0,114.0,2.6,23.0,675.0,345.05,244.86
2016,5,27,15,45,793.0,112.5,2.65,23.0,629.0,288.39,196.07
2016,5,27,16,0,773.0,111.0,2.7,23.0,583.0,233.51,149.46
2016,5,27,16,15,751.0,107.5,2.7,22.5,535.0,178.81,106.38
2016,5,27,16,30,729.0,104.0,2.7,22.0,487.0,120.29,67.15
2016,5,27,16,45,695.5,100.5,2.75,22.0,436.5,70.02,54.64
2016,5,27,17,0,662.0,97.0,2.8,22.0,386.0,65.62,51.09
2016,5,27,17,15,622.5,91.5,2.75,21.0,335.5,63.77,49.87
2016,5,27,17,30,583.0,86.0,2.7,20.0,285.0,61.83,48.5
2016,5,27,17,45,525.0,78.5,2.65,19.5,235.5,58.06,45.33
2016,5,27,18,0,467.0,71.0,2.6,19.0,186.0,54.14,41.89
2016,5,27,18,15,388.5,60.5,2.5,18.0,141.5,45.8,34.45
2016,5,27,18,30,310.0,50.0,2.4,17.0,97.0,38.4,27.61
2016,5,27,18,45,201.5,35.5,2.35,16.5,61.5,27.58,17.21
2016,5,27,19,0,93.0,21.0,2.3,16.0,26.0,16.48,0.0
2016,5,27,19,15,46.5,10.5,2.3,15.5,13.0,9.55,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,117.5,18.5,1.5,14.5,31.0,57.84,18.46
2016,5,28,5,30,235.0,37.0,1.5,15.0,62.0,127.32,90.79
2016,5,28,5,45,324.5,48.5,1.55,15.5,103.5,186.51,143.16
2016,5,28,6,0,414.0,60.0,1.6,16.0,145.0,259.05,205.56
2016,5,28,6,15,476.5,68.5,1.65,16.5,192.0,322.71,260.17
2016,5,28,6,30,539.0,77.0,1.7,17.0,239.0,392.15,317.83
2016,5,28,6,45,584.5,83.5,1.75,17.5,289.0,454.78,368.3
2016,5,28,7,0,630.0,90.0,1.8,18.0,339.0,520.52,419.38
2016,5,28,7,15,663.0,95.5,1.75,18.5,389.5,579.3,462.92
2016,5,28,7,30,696.0,101.0,1.7,19.0,440.0,639.17,505.66
2016,5,28,7,45,722.0,105.0,1.65,19.5,489.0,692.65,541.27
2016,5,28,8,0,748.0,109.0,1.6,20.0,538.0,742.58,573.06
2016,5,28,8,15,767.5,112.5,1.55,20.5,585.0,789.16,601.68
2016,5,28,8,30,787.0,116.0,1.5,21.0,632.0,834.29,628.63
2016,5,28,8,45,802.0,118.5,1.45,21.5,675.0,872.53,650.34
2016,5,28,9,0,817.0,121.0,1.4,22.0,718.0,908.53,670.2
2016,5,28,9,15,829.0,123.5,1.3,22.5,756.5,939.18,685.5
2016,5,28,9,30,841.0,126.0,1.2,23.0,795.0,967.0,698.66
2016,5,28,9,45,849.0,128.5,1.2,23.5,827.5,977.37,702.32
2016,5,28,10,0,857.0,131.0,1.2,24.0,860.0,994.65,710.6
2016,5,28,10,15,863.5,132.5,1.2,24.0,887.0,1006.04,716.54
2016,5,28,10,30,870.0,134.0,1.2,24.0,914.0,1013.94,720.49
2016,5,28,10,45,874.5,135.0,1.2,24.5,934.0,1015.8,719.46
2016,5,28,11,0,879.0,136.0,1.2,25.0,954.0,1014.07,716.42
2016,5,28,11,15,882.0,136.5,1.25,25.0,966.5,1006.79,712.39
2016,5,28,11,30,885.0,137.0,1.3,25.0,979.0,995.99,706.32
2016,5,28,11,45,886.0,137.5,1.4,25.5,984.5,979.83,696.4
2016,5,28,12,0,887.0,138.0,1.5,26.0,990.0,960.36,684.41
2016,5,28,12,15,887.0,138.0,1.6,25.5,988.5,936.34,672.12
2016,5,28,12,30,887.0,138.0,1.7,25.0,987.0,909.3,657.7
2016,5,28,12,45,874.5,144.5,1.8,25.0,974.5,874.45,636.68
2016,5,28,13,0,862.0,151.0,1.9,25.0,962.0,837.44,613.98
2016,5,28,13,15,858.0,150.0,1.95,25.0,945.5,798.82,589.42
2016,5,28,13,30,854.0,149.0,2.0,25.0,929.0,758.02,562.46
2016,5,28,13,45,849.0,147.0,2.1,25.0,905.5,713.69,531.85
2016,5,28,14,0,844.0,145.0,2.2,25.0,882.0,669.1,500.1
2016,5,28,14,15,835.5,143.5,2.25,24.5,852.0,618.7,463.93
2016,5,28,14,30,827.0,142.0,2.3,24.0,822.0,567.34,425.79
2016,5,28,14,45,817.0,139.0,2.35,24.0,786.5,513.29,383.56
2016,5,28,15,0,807.0,136.0,2.4,24.0,751.0,458.94,339.75
2016,5,28,15,15,793.5,133.5,2.4,23.5,710.0,403.63,294.42
2016,5,28,15,30,780.0,131.0,2.4,23.0,669.0,348.9,248.32
2016,5,28,15,45,763.0,127.0,2.45,23.0,624.5,292.89,200.37
2016,5,28,16,0,746.0,123.0,2.5,23.0,580.0,232.56,149.72
2016,5,28,16,15,723.0,118.5,2.5,22.5,532.0,177.94,106.79
2016,5,28,16,30,700.0,114.0,2.5,22.0,484.0,125.97,72.53
2016,5,28,16,45,671.5,108.5,2.5,22.0,434.0,76.04,59.76
2016,5,28,17,0,643.0,103.0,2.5,22.0,384.0,69.77,54.64
2016,5,28,17,15,602.5,96.5,2.4,21.0,334.0,67.35,52.95
2016,5,28,17,30,562.0,90.0,2.3,20.0,284.0,64.79,51.06
2016,5,28,17,45,508.5,81.5,2.25,19.5,235.0,60.36,47.34
2016,5,28,18,0,455.0,73.0,2.2,19.0,186.0,55.71,43.27
2016,5,28,18,15,377.5,62.0,2.1,18.0,141.5,46.85,35.39
2016,5,28,18,30,300.0,51.0,2.0,17.0,97.0,39.11,28.26
2016,5,28,18,45,196.5,36.5,1.9,16.5,62.0,28.33,17.94
2016,5,28,19,0,93.0,22.0,1.8,16.0,27.0,17.94,1.18
2016,5,28,19,15,46.5,11.0,1.8,15.5,13.5,10.01,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,116.0,19.0,1.65,12.5,32.0,58.14,20.36
2016,5,29,5,30,232.0,38.0,1.6,13.0,64.0,127.36,91.78
2016,5,29,5,45,325.0,49.5,1.55,13.5,105.5,187.61,145.18
2016,5,29,6,0,418.0,61.0,1.5,14.0,147.0,261.47,208.93
2016,5,29,6,15,482.5,69.5,1.4,14.5,195.0,326.31,264.49
2016,5,29,6,30,547.0,78.0,1.3,15.0,243.0,397.1,322.93
2016,5,29,6,45,592.5,84.5,1.25,15.5,293.5,460.12,373.22
2016,5,29,7,0,638.0,91.0,1.2,16.0,344.0,526.22,423.81
2016,5,29,7,15,671.5,96.0,1.15,16.5,394.5,585.12,466.91
2016,5,29,7,30,705.0,101.0,1.1,17.0,445.0,645.12,509.14
2016,5,29,7,45,730.5,105.0,1.05,17.5,494.5,698.56,544.01
2016,5,29,8,0,756.0,109.0,1.0,18.0,544.0,748.42,575.05
2016,5,29,8,15,775.0,112.5,1.0,18.5,590.5,794.83,603.55
2016,5,29,8,30,794.0,116.0,1.0,19.0,637.0,839.76,630.46
2016,5,29,8,45,809.0,118.5,1.0,19.5,680.0,878.2,652.57
2016,5,29,9,0,824.0,121.0,1.0,20.0,723.0,914.36,672.92
2016,5,29,9,15,835.5,123.5,1.05,20.0,761.5,944.7,691.46
2016,5,29,9,30,847.0,126.0,1.1,20.0,800.0,962.0,701.7
2016,5,29,9,45,854.5,128.5,1.15,20.5,832.5,982.16,712.67
2016,5,29,10,0,862.0,131.0,1.2,21.0,865.0,999.02,721.52
2016,5,29,10,15,868.5,132.5,1.25,21.0,891.5,1010.46,728.45
2016,5,29,10,30,875.0,134.0,1.3,21.0,918.0,1018.4,733.35
2016,5,29,10,45,877.0,136.0,1.4,21.5,937.0,1018.78,733.09
2016,5,29,11,0,879.0,138.0,1.5,22.0,956.0,1015.55,730.69
2016,5,29,11,15,881.5,139.0,1.55,22.0,968.5,1008.27,726.47
2016,5,29,11,30,884.0,140.0,1.6,22.0,981.0,997.47,720.13
2016,5,29,11,45,883.5,141.0,1.7,22.5,986.0,980.36,709.19
2016,5,29,12,0,883.0,142.0,1.8,23.0,991.0,960.0,696.18
2016,5,29,12,15,882.5,142.0,1.85,23.0,989.0,935.63,681.28
2016,5,29,12,30,882.0,142.0,1.9,23.0,987.0,908.28,664.41
2016,5,29,12,45,872.0,147.0,1.95,23.0,975.0,874.38,643.12
2016,5,29,13,0,862.0,152.0,2.0,23.0,963.0,838.23,620.19
2016,5,29,13,15,858.0,151.0,2.05,23.0,946.5,799.67,595.38
2016,5,29,13,30,854.0,150.0,2.1,23.0,930.0,758.92,568.14
2016,5,29,13,45,850.5,147.0,2.15,23.0,907.5,714.86,537.11
2016,5,29,14,0,847.0,144.0,2.2,23.0,885.0,670.35,504.89
2016,5,29,14,15,839.0,142.0,2.25,22.5,855.0,619.74,468.3
2016,5,29,14,30,831.0,140.0,2.3,22.0,825.0,568.14,429.7
2016,5,29,14,45,823.5,136.5,2.35,22.0,790.0,514.75,387.62
2016,5,29,15,0,816.0,133.0,2.4,22.0,755.0,460.79,343.72
2016,5,29,15,15,802.5,130.0,2.4,22.0,714.0,404.65,296.82
2016,5,29,15,30,789.0,127.0,2.4,22.0,673.0,349.07,249.27
2016,5,29,15,45,773.5,123.0,2.45,22.0,628.5,292.98,200.95
2016,5,29,16,0,758.0,119.0,2.5,22.0,584.0,238.2,154.29
2016,5,29,16,15,735.5,115.0,2.5,21.5,536.0,177.78,106.51
2016,5,29,16,30,713.0,111.0,2.5,21.0,488.0,125.52,71.79
2016,5,29,16,45,552.0,130.0,2.55,20.5,404.5,90.59,72.57
2016,5,29,17,0,391.0,149.0,2.6,20.0,321.0,100.37,81.4
2016,5,29,17,15,484.0,118.5,2.6,19.5,304.5,82.49,66.36
2016,5,29,17,30,577.0,88.0,2.6,19.0,288.0,63.18,49.86
2016,5,29,17,45,523.5,80.0,2.65,18.5,239.0,59.08,46.42
2016,5,29,18,0,470.0,72.0,2.7,18.0,190.0,54.8,42.66
2016,5,29,18,15,391.5,62.0,2.6,17.0,145.0,46.86,35.57
2016,5,29,18,30,313.0,52.0,2.5,16.0,100.0,39.88,29.08
2016,5,29,18,45,205.0,37.5,2.45,15.5,64.5,29.11,18.75
2016,5,29,19,0,97.0,23.0,2.4,15.0,29.0,18.72,2.66
2016,5,29,19,15,48.5,11.5,2.4,14.5,14.5,10.46,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,12.0,4.0,0.95,11.5,4.5,0.0,0.0
2016,5,30,5,0,24.0,8.0,0.9,12.0,9.0,11.92,0.0
2016,5,30,5,15,140.0,23.0,0.85,12.5,37.5,69.39,26.89
2016,5,30,5,30,256.0,38.0,0.8,13.0,66.0,134.52,96.88
2016,5,30,5,45,351.0,48.0,0.8,13.5,108.0,197.51,152.3
2016,5,30,6,0,446.0,58.0,0.8,14.0,150.0,269.98,214.48
2016,5,30,6,15,265.5,88.0,0.75,14.5,147.0,230.0,185.98
2016,5,30,6,30,85.0,118.0,0.7,15.0,144.0,173.1,140.06
2016,5,30,6,45,97.0,139.0,0.7,15.5,173.5,206.39,167.62
2016,5,30,7,0,109.0,160.0,0.7,16.0,203.0,240.6,194.8
2016,5,30,7,15,179.0,178.5,0.7,16.5,261.0,312.13,251.77
2016,5,30,7,30,249.0,197.0,0.7,17.0,319.0,401.92,320.56
2016,5,30,7,45,515.5,148.0,0.75,17.5,434.0,574.67,452.42
2016,5,30,8,0,782.0,99.0,0.8,18.0,549.0,757.51,580.3
2016,5,30,8,15,800.0,102.0,0.8,18.5,595.5,803.36,606.26
2016,5,30,8,30,818.0,105.0,0.8,19.0,642.0,847.61,632.37
2016,5,30,8,45,832.5,107.0,0.85,19.5,685.0,885.7,654.84
2016,5,30,9,0,847.0,109.0,0.9,20.0,728.0,912.64,669.93
2016,5,30,9,15,857.5,111.0,0.95,20.5,766.5,941.7,686.43
2016,5,30,9,30,868.0,113.0,1.0,21.0,805.0,967.83,700.96
2016,5,30,9,45,877.5,114.0,1.1,21.5,838.0,988.82,713.16
2016,5,30,10,0,887.0,115.0,1.2,22.0,871.0,1006.54,723.37
2016,5,30,10,15,893.0,116.0,1.25,22.0,897.5,1017.35,729.86
2016,5,30,10,30,899.0,117.0,1.3,22.0,924.0,1024.6,734.31
2016,5,30,10,45,902.5,118.5,1.4,22.5,943.5,1026.22,734.83
2016,5,30,11,0,906.0,120.0,1.5,23.0,963.0,1024.16,733.16
2016,5,30,11,15,908.5,120.5,1.55,23.0,975.5,1016.46,728.69
2016,5,30,11,30,911.0,121.0,1.6,23.0,988.0,1005.15,722.09
2016,5,30,11,45,911.5,121.0,1.7,23.5,993.5,987.93,711.14
2016,5,30,12,0,912.0,121.0,1.8,24.0,999.0,967.34,698.07
2016,5,30,12,15,911.5,121.0,1.85,24.0,996.5,942.6,683.04
2016,5,30,12,30,911.0,121.0,1.9,24.0,994.0,914.76,665.96
2016,5,30,12,45,905.5,123.0,1.95,24.0,983.5,881.52,645.24
2016,5,30,13,0,900.0,125.0,2.0,24.0,973.0,845.7,622.66
2016,5,30,13,15,896.0,124.0,2.05,24.0,956.5,806.03,597.27
2016,5,30,13,30,892.0,123.0,2.1,24.0,940.0,764.06,570.03
2016,5,30,13,45,887.0,122.0,2.2,24.0,916.5,719.28,539.1
2016,5,30,14,0,882.0,121.0,2.3,24.0,893.0,672.64,505.67
2016,5,30,14,15,874.5,119.5,2.35,24.0,863.0,622.44,468.42
2016,5,30,14,30,867.0,118.0,2.4,24.0,833.0,571.04,429.13
2016,5,30,14,45,858.5,115.5,2.5,24.0,797.5,517.38,387.06
2016,5,30,15,0,850.0,113.0,2.6,24.0,762.0,463.08,343.06
2016,5,30,15,15,837.5,110.5,2.6,23.5,721.0,406.89,296.69
2016,5,30,15,30,825.0,108.0,2.6,23.0,680.0,345.78,245.34
2016,5,30,15,45,810.0,105.0,2.65,23.0,635.5,288.72,195.99
2016,5,30,16,0,795.0,102.0,2.7,23.0,591.0,232.81,148.18
2016,5,30,16,15,774.0,98.5,2.65,22.5,543.0,177.08,103.92
2016,5,30,16,30,753.0,95.0,2.6,22.0,495.0,123.7,68.44
2016,5,30,16,45,726.5,91.0,2.6,21.5,445.0,72.41,56.77
2016,5,30,17,0,700.0,87.0,2.6,21.0,395.0,58.52,45.17
2016,5,30,17,15,663.5,82.0,2.5,20.5,345.0,56.72,43.86
2016,5,30,17,30,627.0,77.0,2.4,20.0,295.0,54.82,42.4
2016,5,30,17,45,575.0,70.5,2.35,19.5,245.5,51.55,39.66
2016,5,30,18,0,523.0,64.0,2.3,19.0,196.0,48.16,36.69
2016,5,30,18,15,447.5,55.5,2.15,18.5,150.5,42.84,31.86
2016,5,30,18,30,372.0,47.0,2.0,18.0,105.0,37.34,26.67
2016,5,30,18,45,258.5,35.0,1.95,17.5,68.5,27.23,17.1
2016,5,30,19,0,145.0,23.0,1.9,17.0,32.0,18.08,3.25
2016,5,30,19,15,72.5,11.5,1.9,16.5,16.0,10.46,0.0
2016,5,30,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.5,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,27.0,9.0,1.6,13.0,9.0,13.4,0.0
2016,5,31,5,15,147.5,23.0,1.55,13.0,38.0,71.26,28.95
2016,5,31,5,30,268.0,37.0,1.5,13.0,67.0,136.71,98.63
2016,5,31,5,45,360.0,47.5,1.5,13.5,109.5,200.07,154.77
2016,5,31,6,0,452.0,58.0,1.5,14.0,152.0,272.2,217.3
2016,5,31,6,15,514.5,65.5,1.45,14.5,200.0,336.59,272.69
2016,5,31,6,30,577.0,73.0,1.4,15.0,248.0,406.68,330.78
2016,5,31,6,45,622.0,78.5,1.35,16.0,298.5,469.58,380.36
2016,5,31,7,0,667.0,84.0,1.3,17.0,349.0,535.46,429.97
2016,5,31,7,15,699.5,88.5,1.3,17.5,400.0,594.27,473.27
2016,5,31,7,30,732.0,93.0,1.3,18.0,451.0,651.42,513.71
2016,5,31,7,45,757.5,96.5,1.3,18.5,501.0,705.33,549.21
2016,5,31,8,0,783.0,100.0,1.3,19.0,551.0,758.82,583.48
2016,5,31,8,15,801.5,103.0,1.25,19.5,598.0,805.13,611.35
2016,5,31,8,30,820.0,106.0,1.2,20.0,645.0,849.86,637.52
2016,5,31,8,45,835.5,108.0,1.2,20.5,688.5,888.9,660.03
2016,5,31,9,0,851.0,110.0,1.2,21.0,732.0,916.82,675.0
2016,5,31,9,15,862.0,112.0,1.2,21.5,771.0,946.43,691.06
2016,5,31,9,30,873.0,114.0,1.2,22.0,810.0,973.12,705.09
2016,5,31,9,45,884.0,114.0,1.25,22.5,843.5,994.6,716.61
2016,5,31,10,0,895.0,114.0,1.3,23.0,877.0,1012.83,726.17
2016,5,31,10,15,901.0,115.5,1.35,23.0,904.5,1024.26,732.98
2016,5,31,10,30,907.0,117.0,1.4,23.0,932.0,1032.08,737.74
2016,5,31,10,45,911.5,118.0,1.45,23.5,952.0,1034.21,737.68
2016,5,31,11,0,916.0,119.0,1.5,24.0,972.0,1032.64,735.49
2016,5,31,11,15,919.0,119.5,1.55,24.0,985.5,1025.39,731.33
2016,5,31,11,30,922.0,120.0,1.6,24.0,999.0,1014.48,725.03
2016,5,31,11,45,923.5,120.0,1.65,24.5,1004.5,998.09,713.97
2016,5,31,12,0,925.0,120.0,1.7,25.0,1010.0,978.24,700.85
2016,5,31,12,15,925.0,120.0,1.75,25.0,1008.5,953.7,686.13
2016,5,31,12,30,925.0,120.0,1.8,25.0,1007.0,925.99,669.36
2016,5,31,12,45,927.5,117.0,1.9,25.5,999.5,894.66,649.39
2016,5,31,13,0,930.0,114.0,2.0,26.0,992.0,860.25,627.25
2016,5,31,13,15,927.0,113.5,2.05,26.0,975.5,820.83,602.34
2016,5,31,13,30,924.0,113.0,2.1,26.0,959.0,778.93,575.49
2016,5,31,13,45,919.0,112.0,2.2,26.0,935.5,732.91,544.47
2016,5,31,14,0,914.0,111.0,2.3,26.0,912.0,684.96,510.47
2016,5,31,14,15,907.5,110.0,2.3,25.5,882.0,634.37,473.97
2016,5,31,14,30,901.0,109.0,2.3,25.0,852.0,582.41,435.2
2016,5,31,14,45,891.5,107.5,2.35,25.0,816.0,527.42,392.23
2016,5,31,15,0,882.0,106.0,2.4,25.0,780.0,471.84,347.38
2016,5,31,15,15,870.5,104.0,2.4,24.5,739.0,414.75,300.51
2016,5,31,15,30,859.0,102.0,2.4,24.0,698.0,357.77,252.38
2016,5,31,15,45,843.5,99.5,2.45,24.0,653.0,293.7,197.84
2016,5,31,16,0,828.0,97.0,2.5,24.0,608.0,236.19,148.86
2016,5,31,16,15,808.0,94.0,2.45,23.5,559.0,179.08,103.55
2016,5,31,16,30,788.0,91.0,2.4,23.0,510.0,124.17,67.06
2016,5,31,16,45,761.5,87.0,2.4,23.0,459.5,70.8,46.4
2016,5,31,17,0,735.0,83.0,2.4,23.0,409.0,61.6,47.42
2016,5,31,17,15,698.5,78.5,2.3,22.0,357.5,54.36,41.54
2016,5,31,17,30,662.0,74.0,2.2,21.0,306.0,52.69,40.37
2016,5,31,17,45,611.0,68.0,2.15,20.5,255.5,49.7,37.88
2016,5,31,18,0,560.0,62.0,2.1,20.0,205.0,46.59,35.18
2016,5,31,18,15,483.5,54.0,2.05,19.0,158.0,41.6,30.73
2016,5,31,18,30,407.0,46.0,2.0,18.0,111.0,36.45,25.93
2016,5,31,18,45,289.5,34.5,1.95,17.5,72.5,27.82,17.67
2016,5,31,19,0,172.0,23.0,1.9,17.0,34.0,18.09,4.05
2016,5,31,19,15,86.0,11.5,1.95,16.5,17.0,10.46,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,18.0,5.0,2.2,12.5,5.0,0.0,0.0
2016,6,1,5,0,36.0,10.0,2.3,13.0,10.0,16.04,0.0
2016,6,1,5,15,166.0,24.0,2.35,13.0,40.5,77.14,32.87
2016,6,1,5,30,296.0,38.0,2.4,13.0,71.0,147.42,106.74
2016,6,1,5,45,385.5,48.5,2.5,13.5,114.5,210.13,162.97
2016,6,1,6,0,475.0,59.0,2.6,14.0,158.0,282.61,226.5
2016,6,1,6,15,538.5,66.0,2.55,14.5,207.0,348.19,283.58
2016,6,1,6,30,602.0,73.0,2.5,15.0,256.0,419.49,343.5
2016,6,1,6,45,339.0,115.5,2.5,15.5,222.0,340.52,279.86
2016,6,1,7,0,76.0,158.0,2.5,16.0,188.0,206.98,168.25
2016,6,1,7,15,163.5,178.0,2.5,16.5,254.5,300.54,245.41
2016,6,1,7,30,251.0,198.0,2.5,17.0,321.0,403.84,327.29
2016,6,1,7,45,283.5,215.0,2.5,17.5,368.0,456.95,367.16
2016,6,1,8,0,316.0,232.0,2.5,18.0,415.0,511.69,407.57
2016,6,1,8,15,252.0,265.0,2.45,18.0,418.5,504.64,399.01
2016,6,1,8,30,188.0,298.0,2.4,18.0,422.0,477.15,375.5
2016,6,1,8,45,220.5,315.5,2.4,18.5,470.0,528.8,413.34
2016,6,1,9,0,253.0,333.0,2.4,19.0,518.0,596.87,461.65
2016,6,1,9,15,255.0,352.0,2.35,19.5,547.5,622.71,477.66
2016,6,1,9,30,257.0,371.0,2.3,20.0,577.0,647.29,492.82
2016,6,1,9,45,364.0,348.5,2.3,20.5,652.5,729.07,551.57
2016,6,1,10,0,471.0,326.0,2.3,21.0,728.0,827.3,619.08
2016,6,1,10,15,393.0,372.0,2.3,21.0,714.5,783.23,585.08
2016,6,1,10,30,315.0,418.0,2.3,21.0,701.0,750.83,559.87
2016,6,1,10,45,290.0,435.5,2.3,21.5,700.5,739.47,549.82
2016,6,1,11,0,265.0,453.0,2.3,22.0,700.0,726.4,538.52
2016,6,1,11,15,372.0,424.0,2.3,22.0,776.0,794.89,588.05
2016,6,1,11,30,479.0,395.0,2.3,22.0,852.0,869.61,639.82
2016,6,1,11,45,399.0,428.5,2.3,22.0,811.0,803.28,592.31
2016,6,1,12,0,319.0,462.0,2.3,22.0,770.0,746.93,552.06
2016,6,1,12,15,365.0,435.5,2.3,22.0,787.0,749.33,555.45
2016,6,1,12,30,411.0,409.0,2.3,22.0,804.0,753.54,559.4
2016,6,1,12,45,305.5,441.0,2.35,22.0,733.0,669.55,499.03
2016,6,1,13,0,200.0,473.0,2.4,22.0,662.0,591.89,442.61
2016,6,1,13,15,366.0,411.5,2.4,22.0,749.5,654.77,491.25
2016,6,1,13,30,532.0,350.0,2.4,22.0,837.0,703.57,527.69
2016,6,1,13,45,502.0,345.0,2.45,22.0,796.0,649.13,488.44
2016,6,1,14,0,472.0,340.0,2.5,22.0,755.0,596.22,450.33
2016,6,1,14,15,389.5,358.5,2.45,22.0,692.5,534.4,404.1
2016,6,1,14,30,307.0,377.0,2.4,22.0,630.0,478.85,362.24
2016,6,1,14,45,249.0,369.5,2.4,22.0,569.0,422.29,319.91
2016,6,1,15,0,191.0,362.0,2.4,22.0,508.0,376.04,285.1
2016,6,1,15,15,192.0,341.0,2.4,21.5,481.0,344.43,261.18
2016,6,1,15,30,193.0,320.0,2.4,21.0,454.0,312.85,236.73
2016,6,1,15,45,211.0,295.0,2.4,21.0,433.0,283.01,212.31
2016,6,1,16,0,229.0,270.0,2.4,21.0,412.0,251.41,186.28
2016,6,1,16,15,276.5,239.0,2.35,20.5,396.5,210.94,152.82
2016,6,1,16,30,324.0,208.0,2.3,20.0,381.0,172.34,123.24
2016,6,1,16,45,240.0,195.5,2.3,19.5,316.5,137.69,105.66
2016,6,1,17,0,156.0,183.0,2.3,19.0,252.0,133.5,109.94
2016,6,1,17,15,141.0,163.5,2.25,18.5,220.0,120.83,99.62
2016,6,1,17,30,126.0,144.0,2.2,18.0,188.0,107.77,88.78
2016,6,1,17,45,114.5,121.5,2.2,18.0,157.0,92.5,75.63
2016,6,1,18,0,103.0,99.0,2.2,18.0,126.0,76.79,61.85
2016,6,1,18,15,84.0,78.5,2.1,17.0,97.0,61.91,48.75
2016,6,1,18,30,65.0,58.0,2.0,16.0,68.0,46.66,35.04
2016,6,1,18,45,32.5,39.5,1.9,15.5,44.5,33.22,22.45
2016,6,1,19,0,0.0,21.0,1.8,15.0,21.0,18.36,4.96
2016,6,1,19,15,0.0,10.5,1.85,14.5,10.5,9.55,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
