Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,19.0,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,38.0,10.0,1.7,12.0,11.0,16.4,0.0
2016,6,2,5,15,168.0,24.0,1.65,12.5,41.5,77.59,34.2
2016,6,2,5,30,298.0,38.0,1.6,13.0,72.0,147.83,106.99
2016,6,2,5,45,393.5,48.0,1.6,13.5,116.0,212.27,164.18
2016,6,2,6,0,489.0,58.0,1.6,14.0,160.0,287.12,229.05
2016,6,2,6,15,244.5,71.0,1.5,14.5,122.0,208.79,169.67
2016,6,2,6,30,0.0,84.0,1.4,15.0,84.0,76.45,59.37
2016,6,2,6,45,0.0,101.0,1.35,15.5,101.0,92.36,72.76
2016,6,2,7,0,0.0,118.0,1.3,16.0,118.0,108.25,85.65
2016,6,2,7,15,0.5,134.0,1.2,16.5,134.5,123.47,97.74
2016,6,2,7,30,1.0,150.0,1.1,17.0,151.0,138.73,109.63
2016,6,2,7,45,6.0,171.0,1.05,17.5,174.5,162.45,128.31
2016,6,2,8,0,11.0,192.0,1.0,18.0,198.0,186.55,146.92
2016,6,2,8,15,31.0,233.0,0.95,18.5,253.0,256.26,201.31
2016,6,2,8,30,51.0,274.0,0.9,19.0,308.0,317.02,246.97
2016,6,2,8,45,91.0,307.5,0.85,19.5,373.0,388.52,300.01
2016,6,2,9,0,131.0,341.0,0.8,20.0,438.0,477.12,363.39
2016,6,2,9,15,514.0,226.0,0.75,20.5,632.5,748.05,559.92
2016,6,2,9,30,897.0,111.0,0.7,21.0,827.0,991.84,712.98
2016,6,2,9,45,898.5,116.5,0.7,21.5,858.5,1010.29,718.01
2016,6,2,10,0,900.0,122.0,0.7,22.0,890.0,1025.07,724.33
2016,6,2,10,15,905.5,123.0,0.7,22.5,916.5,1035.47,728.1
2016,6,2,10,30,911.0,124.0,0.7,23.0,943.0,1042.26,729.83
2016,6,2,10,45,915.0,125.0,0.75,23.5,963.0,1043.87,729.75
2016,6,2,11,0,919.0,126.0,0.8,24.0,983.0,1041.76,727.61
2016,6,2,11,15,921.5,126.5,0.85,24.5,996.0,1033.97,722.2
2016,6,2,11,30,924.0,127.0,0.9,25.0,1009.0,1022.54,714.73
2016,6,2,11,45,925.0,127.5,0.95,25.5,1014.0,1006.1,704.32
2016,6,2,12,0,926.0,128.0,1.0,26.0,1019.0,986.21,691.91
2016,6,2,12,15,925.0,127.5,1.05,26.0,1017.0,960.29,677.13
2016,6,2,12,30,924.0,127.0,1.1,26.0,1015.0,931.29,660.38
2016,6,2,12,45,928.5,122.5,1.2,26.5,1007.5,900.4,641.8
2016,6,2,13,0,933.0,118.0,1.3,27.0,1000.0,866.35,620.94
2016,6,2,13,15,929.5,117.0,1.4,27.0,983.0,826.08,596.96
2016,6,2,13,30,926.0,116.0,1.5,27.0,966.0,783.38,570.93
2016,6,2,13,45,920.5,115.0,1.6,27.0,942.0,737.03,540.57
2016,6,2,14,0,915.0,114.0,1.7,27.0,918.0,688.79,507.27
2016,6,2,14,15,908.0,113.0,1.75,27.0,887.5,637.96,470.68
2016,6,2,14,30,901.0,112.0,1.8,27.0,857.0,585.79,431.91
2016,6,2,14,45,891.0,110.0,1.9,27.0,820.5,530.24,389.6
2016,6,2,15,0,881.0,108.0,2.0,27.0,784.0,474.15,345.33
2016,6,2,15,15,869.0,106.0,2.05,26.5,742.5,417.01,299.24
2016,6,2,15,30,857.0,104.0,2.1,26.0,701.0,360.04,251.85
2016,6,2,15,45,841.0,101.5,2.15,26.0,655.5,296.07,198.03
2016,6,2,16,0,825.0,99.0,2.2,26.0,610.0,238.67,149.65
2016,6,2,16,15,804.5,96.0,2.2,25.5,561.0,181.71,104.8
2016,6,2,16,30,784.0,93.0,2.2,25.0,512.0,127.01,68.47
2016,6,2,16,45,757.5,89.0,2.25,24.5,461.5,73.9,47.46
2016,6,2,17,0,731.0,85.0,2.3,24.0,411.0,62.99,48.39
2016,6,2,17,15,695.0,80.0,2.25,23.0,359.5,55.29,42.15
2016,6,2,17,30,659.0,75.0,2.2,22.0,308.0,53.29,40.71
2016,6,2,17,45,609.0,69.0,2.2,21.5,257.5,50.33,38.27
2016,6,2,18,0,559.0,63.0,2.2,21.0,207.0,47.27,35.62
2016,6,2,18,15,484.5,55.0,2.1,20.0,160.0,42.31,31.23
2016,6,2,18,30,410.0,47.0,2.0,19.0,113.0,37.19,26.49
2016,6,2,18,45,297.0,35.5,1.95,18.0,75.0,28.6,18.4
2016,6,2,19,0,184.0,24.0,1.9,17.0,37.0,18.87,5.77
2016,6,2,19,15,92.0,12.0,1.9,16.5,18.5,10.91,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.5,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,53.0,10.0,1.1,14.0,11.0,19.26,0.0
2016,6,3,5,15,184.0,23.0,1.1,14.5,41.5,80.24,35.89
2016,6,3,5,30,315.0,36.0,1.1,15.0,72.0,150.97,108.2
2016,6,3,5,45,404.5,45.0,1.1,16.0,115.0,212.91,162.62
2016,6,3,6,0,494.0,54.0,1.1,17.0,158.0,284.57,223.7
2016,6,3,6,15,554.0,61.0,1.0,17.5,206.5,349.17,278.18
2016,6,3,6,30,614.0,68.0,0.9,18.0,255.0,419.19,334.73
2016,6,3,6,45,655.5,73.0,0.85,18.5,306.0,481.11,382.92
2016,6,3,7,0,697.0,78.0,0.8,19.0,357.0,545.64,430.92
2016,6,3,7,15,727.5,82.0,0.75,19.5,408.0,601.63,470.64
2016,6,3,7,30,758.0,86.0,0.7,20.0,459.0,660.53,510.19
2016,6,3,7,45,781.5,89.0,0.65,21.0,508.5,713.27,541.9
2016,6,3,8,0,805.0,92.0,0.6,22.0,558.0,765.41,572.03
2016,6,3,8,15,822.5,95.0,0.55,22.5,604.5,811.6,598.3
2016,6,3,8,30,840.0,98.0,0.5,23.0,651.0,848.46,617.87
2016,6,3,8,45,853.5,100.0,0.5,24.0,694.5,885.92,637.24
2016,6,3,9,0,867.0,102.0,0.5,25.0,738.0,920.99,654.68
2016,6,3,9,15,877.5,103.5,0.45,25.5,776.0,950.05,668.36
2016,6,3,9,30,888.0,105.0,0.4,26.0,814.0,976.15,680.1
2016,6,3,9,45,901.5,103.0,0.4,27.0,848.5,998.28,689.12
2016,6,3,10,0,915.0,101.0,0.4,28.0,883.0,1017.22,696.23
2016,6,3,10,15,920.5,102.0,0.55,28.0,909.5,1028.03,704.9
2016,6,3,10,30,926.0,103.0,0.7,28.0,936.0,1035.19,711.63
2016,6,3,10,45,678.5,244.0,0.85,28.5,862.0,948.24,660.38
2016,6,3,11,0,431.0,385.0,1.0,29.0,788.0,833.04,583.8
2016,6,3,11,15,683.5,246.0,1.1,29.0,894.5,937.71,658.67
2016,6,3,11,30,936.0,107.0,1.2,29.0,1001.0,1014.58,705.69
2016,6,3,11,45,738.5,241.5,1.35,29.5,949.5,956.08,669.78
2016,6,3,12,0,541.0,376.0,1.5,30.0,898.0,878.92,617.44
2016,6,3,12,15,737.0,243.0,1.6,30.0,952.5,913.14,646.47
2016,6,3,12,30,933.0,110.0,1.7,30.0,1007.0,923.74,654.06
2016,6,3,12,45,920.0,117.0,1.8,30.0,994.0,888.38,632.84
2016,6,3,13,0,907.0,124.0,1.9,30.0,981.0,850.71,610.29
2016,6,3,13,15,903.5,123.0,1.95,29.5,964.5,811.43,587.07
2016,6,3,13,30,900.0,122.0,2.0,29.0,948.0,769.79,561.89
2016,6,3,13,45,895.0,121.0,2.05,29.0,925.0,724.93,531.44
2016,6,3,14,0,890.0,120.0,2.1,29.0,902.0,678.18,498.53
2016,6,3,14,15,883.0,118.5,2.1,29.0,872.0,628.15,462.11
2016,6,3,14,30,876.0,117.0,2.1,29.0,842.0,576.84,423.71
2016,6,3,14,45,867.5,114.5,2.15,29.0,807.0,522.95,382.45
2016,6,3,15,0,859.0,112.0,2.2,29.0,772.0,468.4,339.32
2016,6,3,15,15,701.0,165.5,2.15,28.5,685.0,393.31,282.29
2016,6,3,15,30,543.0,219.0,2.1,28.0,598.0,340.65,242.62
2016,6,3,15,45,674.0,160.5,2.1,28.0,599.5,293.83,200.0
2016,6,3,16,0,805.0,102.0,2.1,28.0,601.0,237.74,148.52
2016,6,3,16,15,784.5,98.5,2.05,27.5,553.0,181.6,104.64
2016,6,3,16,30,764.0,95.0,2.0,27.0,505.0,127.72,68.96
2016,6,3,16,45,737.5,91.0,2.0,27.0,455.0,75.82,48.1
2016,6,3,17,0,711.0,87.0,2.0,27.0,405.0,58.34,43.84
2016,6,3,17,15,674.5,82.5,1.9,26.0,354.5,56.89,42.96
2016,6,3,17,30,638.0,78.0,1.8,25.0,304.0,55.36,41.95
2016,6,3,17,45,588.0,71.5,1.7,24.5,254.5,52.12,39.31
2016,6,3,18,0,538.0,65.0,1.6,24.0,205.0,48.75,36.43
2016,6,3,18,15,464.5,56.5,1.55,23.0,158.5,43.44,31.81
2016,6,3,18,30,391.0,48.0,1.5,22.0,112.0,37.95,26.81
2016,6,3,18,45,283.5,36.5,1.45,21.0,74.5,29.41,18.87
2016,6,3,19,0,176.0,25.0,1.4,20.0,37.0,19.64,6.62
2016,6,3,19,15,88.0,12.5,1.4,19.5,18.5,11.37,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,1.05,16.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,1.0,16.0,4.0,3.64,0.0
2016,6,4,5,15,0.0,16.5,0.9,16.0,16.5,14.53,2.77
2016,6,4,5,30,0.0,29.0,0.8,16.0,29.0,25.62,15.18
2016,6,4,5,45,0.0,47.0,0.75,16.5,47.0,42.94,30.25
2016,6,4,6,0,0.0,65.0,0.7,17.0,65.0,60.06,44.98
2016,6,4,6,15,3.0,84.5,0.7,17.5,85.5,80.06,61.88
2016,6,4,6,30,6.0,104.0,0.7,18.0,106.0,100.27,78.64
2016,6,4,6,45,11.5,122.5,0.7,18.5,127.0,121.1,95.62
2016,6,4,7,0,17.0,141.0,0.7,19.0,148.0,142.44,112.66
2016,6,4,7,15,14.5,154.5,0.75,19.0,161.0,153.68,121.34
2016,6,4,7,30,12.0,168.0,0.8,19.0,174.0,164.74,129.76
2016,6,4,7,45,15.0,186.0,0.85,19.5,194.5,184.33,144.75
2016,6,4,8,0,18.0,204.0,0.9,20.0,215.0,204.12,159.64
2016,6,4,8,15,108.5,251.0,0.95,20.0,322.0,354.13,277.13
2016,6,4,8,30,199.0,298.0,1.0,20.0,429.0,485.89,375.17
2016,6,4,8,45,161.0,319.5,1.05,20.5,430.5,479.03,366.54
2016,6,4,9,0,123.0,341.0,1.1,21.0,432.0,469.31,357.01
2016,6,4,9,15,131.5,361.5,1.1,21.0,463.0,499.84,378.41
2016,6,4,9,30,140.0,382.0,1.1,21.0,494.0,529.93,398.94
2016,6,4,9,45,106.0,387.5,1.1,21.0,474.0,486.23,366.03
2016,6,4,10,0,72.0,393.0,1.1,21.0,454.0,457.16,343.82
2016,6,4,10,15,83.5,412.5,1.15,21.0,486.0,486.87,365.34
2016,6,4,10,30,95.0,432.0,1.2,21.0,518.0,516.03,385.87
2016,6,4,10,45,68.5,416.0,1.25,21.5,478.5,470.57,351.77
2016,6,4,11,0,42.0,400.0,1.3,22.0,439.0,425.45,318.21
2016,6,4,11,15,81.0,438.0,1.3,22.0,514.5,498.41,371.49
2016,6,4,11,30,120.0,476.0,1.3,22.0,590.0,581.16,429.41
2016,6,4,11,45,195.5,474.0,1.35,22.0,662.0,643.94,474.25
2016,6,4,12,0,271.0,472.0,1.4,22.0,734.0,711.45,521.5
2016,6,4,12,15,314.0,454.5,1.4,22.0,757.0,720.69,528.15
2016,6,4,12,30,357.0,437.0,1.4,22.0,780.0,726.84,533.21
2016,6,4,12,45,242.5,454.5,1.4,22.5,687.0,628.37,462.55
2016,6,4,13,0,128.0,472.0,1.4,23.0,594.0,532.67,393.38
2016,6,4,13,15,75.5,405.0,1.4,23.5,476.5,419.81,312.73
2016,6,4,13,30,23.0,338.0,1.4,24.0,359.0,315.2,235.91
2016,6,4,13,45,158.0,375.0,1.45,24.5,514.5,438.04,328.02
2016,6,4,14,0,293.0,412.0,1.5,25.0,670.0,541.57,401.24
2016,6,4,14,15,413.0,352.5,1.5,25.0,702.5,542.45,401.96
2016,6,4,14,30,533.0,293.0,1.5,25.0,735.0,533.07,394.92
2016,6,4,14,45,671.0,211.5,1.5,25.0,743.5,501.4,370.68
2016,6,4,15,0,809.0,130.0,1.5,25.0,752.0,458.41,335.85
2016,6,4,15,15,618.0,198.0,1.5,24.5,658.5,388.13,282.71
2016,6,4,15,30,427.0,266.0,1.5,24.0,565.0,338.81,246.7
2016,6,4,15,45,594.5,189.5,1.55,24.0,576.0,296.07,206.78
2016,6,4,16,0,762.0,113.0,1.6,24.0,587.0,238.4,152.8
2016,6,4,16,15,460.0,172.5,1.6,23.5,452.0,185.88,123.3
2016,6,4,16,30,158.0,232.0,1.6,23.0,317.0,182.61,135.45
2016,6,4,16,45,242.0,198.5,1.65,23.0,314.0,140.61,105.76
2016,6,4,17,0,326.0,165.0,1.7,23.0,311.0,116.83,94.09
2016,6,4,17,15,304.5,148.5,1.7,22.0,272.0,106.94,86.41
2016,6,4,17,30,283.0,132.0,1.7,21.0,233.0,96.61,78.15
2016,6,4,17,45,264.0,113.0,1.7,20.5,195.5,84.22,67.74
2016,6,4,18,0,245.0,94.0,1.7,20.0,158.0,71.35,56.66
2016,6,4,18,15,210.0,76.0,1.65,19.0,122.5,58.63,45.56
2016,6,4,18,30,175.0,58.0,1.6,18.0,87.0,45.51,33.84
2016,6,4,18,45,120.0,41.0,1.55,17.5,58.0,32.69,21.99
2016,6,4,19,0,65.0,24.0,1.5,17.0,29.0,19.54,7.16
2016,6,4,19,15,32.5,12.0,1.55,16.5,14.5,10.91,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,13.0,11.0,19.97,0.0
2016,6,5,5,15,176.5,23.0,1.65,13.5,41.0,78.19,36.4
2016,6,5,5,30,296.0,36.0,1.7,14.0,71.0,144.65,104.31
2016,6,5,5,45,384.0,46.0,1.8,14.5,113.5,205.86,158.67
2016,6,5,6,0,472.0,56.0,1.9,15.0,156.0,276.72,220.31
2016,6,5,6,15,236.0,72.5,1.85,15.0,122.5,205.74,167.09
2016,6,5,6,30,0.0,89.0,1.8,15.0,89.0,81.47,63.64
2016,6,5,6,45,0.0,107.0,1.8,15.5,107.0,98.38,77.82
2016,6,5,7,0,0.0,125.0,1.8,16.0,125.0,115.26,91.52
2016,6,5,7,15,5.5,146.0,1.8,16.5,149.0,138.88,110.65
2016,6,5,7,30,11.0,167.0,1.8,17.0,173.0,162.96,129.83
2016,6,5,7,45,29.0,200.0,1.8,17.5,216.5,220.18,175.62
2016,6,5,8,0,47.0,233.0,1.8,18.0,260.0,269.67,214.16
2016,6,5,8,15,63.0,261.0,1.85,18.5,300.5,313.1,247.23
2016,6,5,8,30,79.0,289.0,1.9,19.0,341.0,357.27,280.26
2016,6,5,8,45,118.0,316.0,2.0,19.5,400.0,436.48,339.72
2016,6,5,9,0,157.0,343.0,2.1,20.0,459.0,502.57,387.99
2016,6,5,9,15,184.0,361.0,2.15,20.0,504.0,548.57,421.16
2016,6,5,9,30,211.0,379.0,2.2,20.0,549.0,594.69,454.14
2016,6,5,9,45,557.0,243.5,2.3,20.5,714.5,826.36,625.26
2016,6,5,10,0,903.0,108.0,2.4,21.0,880.0,1011.9,747.82
2016,6,5,10,15,909.0,109.0,2.4,21.0,907.0,1023.11,752.21
2016,6,5,10,30,915.0,110.0,2.4,21.0,934.0,1030.71,756.2
2016,6,5,10,45,918.0,111.5,2.45,21.5,954.0,1032.17,755.44
2016,6,5,11,0,921.0,113.0,2.5,22.0,974.0,1029.9,752.46
2016,6,5,11,15,924.0,113.5,2.5,22.0,987.0,1022.93,747.52
2016,6,5,11,30,927.0,114.0,2.5,22.0,1000.0,1012.3,740.36
2016,6,5,11,45,927.5,114.5,2.5,22.0,1005.5,995.69,729.45
2016,6,5,12,0,928.0,115.0,2.5,22.0,1011.0,975.66,716.42
2016,6,5,12,15,928.0,115.0,2.45,22.0,1009.5,951.4,700.22
2016,6,5,12,30,928.0,115.0,2.4,22.0,1008.0,923.97,681.99
2016,6,5,12,45,917.5,120.5,2.4,22.5,996.5,889.55,658.28
2016,6,5,13,0,907.0,126.0,2.4,23.0,985.0,852.73,632.98
2016,6,5,13,15,904.0,125.5,2.4,23.0,969.0,814.37,607.75
2016,6,5,13,30,901.0,125.0,2.4,23.0,953.0,773.6,580.67
2016,6,5,13,45,897.5,123.0,2.4,23.0,930.5,728.98,549.04
2016,6,5,14,0,894.0,121.0,2.4,23.0,908.0,682.35,514.94
2016,6,5,14,15,887.5,119.5,2.45,23.0,878.5,632.53,477.84
2016,6,5,14,30,881.0,118.0,2.5,23.0,849.0,581.37,438.62
2016,6,5,14,45,873.0,115.5,2.55,23.0,814.0,527.55,396.19
2016,6,5,15,0,865.0,113.0,2.6,23.0,779.0,473.01,351.81
2016,6,5,15,15,680.5,175.0,2.65,22.5,682.0,394.1,290.85
2016,6,5,15,30,496.0,237.0,2.7,22.0,585.0,339.87,249.72
2016,6,5,15,45,418.5,244.0,2.75,22.0,524.5,290.63,211.04
2016,6,5,16,0,341.0,251.0,2.8,22.0,464.0,255.52,184.58
2016,6,5,16,15,556.5,173.5,2.8,21.5,488.0,200.94,132.44
2016,6,5,16,30,772.0,96.0,2.8,21.0,512.0,130.77,72.53
2016,6,5,16,45,540.0,132.5,2.85,21.0,409.5,96.35,67.31
2016,6,5,17,0,308.0,169.0,2.9,21.0,307.0,119.15,97.01
2016,6,5,17,15,479.0,123.0,2.85,20.5,308.5,85.1,68.28
2016,6,5,17,30,650.0,77.0,2.8,20.0,310.0,54.55,42.13
2016,6,5,17,45,601.5,70.5,2.8,19.5,260.0,51.27,39.42
2016,6,5,18,0,553.0,64.0,2.8,19.0,210.0,47.85,36.45
2016,6,5,18,15,481.5,56.0,2.7,18.0,163.5,42.93,32.08
2016,6,5,18,30,410.0,48.0,2.6,17.0,117.0,37.85,27.36
2016,6,5,18,45,303.0,36.5,2.55,16.5,78.0,29.31,19.27
2016,6,5,19,0,196.0,25.0,2.5,16.0,39.0,19.63,7.65
2016,6,5,19,15,98.0,12.5,2.5,15.5,19.5,11.37,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,5.0,2.45,13.5,5.5,0.0,0.0
2016,6,6,5,0,58.0,10.0,2.5,14.0,11.0,20.12,0.0
2016,6,6,5,15,173.0,22.5,2.5,14.0,40.0,76.56,35.92
2016,6,6,5,30,288.0,35.0,2.5,14.0,69.0,140.96,101.71
2016,6,6,5,45,372.5,44.5,2.5,14.5,109.5,199.79,154.22
2016,6,6,6,0,457.0,54.0,2.5,15.0,150.0,267.88,213.81
2016,6,6,6,15,514.0,61.0,2.45,15.5,196.5,328.87,266.94
2016,6,6,6,30,571.0,68.0,2.4,16.0,243.0,395.04,322.63
2016,6,6,6,45,285.5,89.0,2.4,16.5,176.5,277.72,228.13
2016,6,6,7,0,0.0,110.0,2.4,17.0,110.0,100.17,78.45
2016,6,6,7,15,0.0,129.5,2.4,17.0,129.5,118.54,93.65
2016,6,6,7,30,0.0,149.0,2.4,17.0,149.0,136.91,108.4
2016,6,6,7,45,8.5,176.5,2.4,17.5,181.5,169.74,134.74
2016,6,6,8,0,17.0,204.0,2.4,18.0,214.0,203.24,161.15
2016,6,6,8,15,59.5,249.5,2.4,18.0,288.5,297.5,236.39
2016,6,6,8,30,102.0,295.0,2.4,18.0,363.0,383.63,303.14
2016,6,6,8,45,92.5,313.0,2.45,18.5,377.5,395.24,309.97
2016,6,6,9,0,83.0,331.0,2.5,19.0,392.0,405.93,316.38
2016,6,6,9,15,98.0,354.5,2.5,19.0,430.5,444.75,345.18
2016,6,6,9,30,113.0,378.0,2.5,19.0,469.0,499.36,385.01
2016,6,6,9,45,68.5,349.0,2.55,19.5,405.0,408.95,315.36
2016,6,6,10,0,24.0,320.0,2.6,20.0,341.0,319.44,245.92
2016,6,6,10,15,80.0,382.0,2.6,20.0,454.0,451.61,346.7
2016,6,6,10,30,136.0,444.0,2.6,20.0,567.0,583.86,443.0
2016,6,6,10,45,172.0,454.5,2.65,20.5,613.5,626.64,472.56
2016,6,6,11,0,208.0,465.0,2.7,21.0,660.0,668.07,501.31
2016,6,6,11,15,236.0,466.5,2.65,21.0,690.5,690.94,517.22
2016,6,6,11,30,264.0,468.0,2.6,21.0,721.0,722.98,539.3
2016,6,6,11,45,307.5,455.5,2.6,21.0,751.5,741.85,553.14
2016,6,6,12,0,351.0,443.0,2.6,21.0,782.0,757.91,565.04
2016,6,6,12,15,619.0,281.0,2.6,21.0,877.5,841.33,629.92
2016,6,6,12,30,887.0,119.0,2.6,21.0,973.0,891.8,665.79
2016,6,6,12,45,879.0,122.5,2.6,21.0,962.5,858.97,643.32
2016,6,6,13,0,871.0,126.0,2.6,21.0,952.0,823.78,619.88
2016,6,6,13,15,867.5,125.5,2.6,21.0,936.0,786.45,594.81
2016,6,6,13,30,864.0,125.0,2.6,21.0,920.0,746.86,567.97
2016,6,6,13,45,858.0,124.5,2.6,21.0,897.5,703.45,536.46
2016,6,6,14,0,852.0,124.0,2.6,21.0,875.0,658.32,502.84
2016,6,6,14,15,845.0,122.5,2.6,21.0,846.5,610.26,466.26
2016,6,6,14,30,838.0,121.0,2.6,21.0,818.0,561.01,427.78
2016,6,6,14,45,827.5,119.5,2.65,21.0,783.0,509.05,386.3
2016,6,6,15,0,817.0,118.0,2.7,21.0,748.0,453.21,340.67
2016,6,6,15,15,805.0,116.0,2.7,20.5,709.0,398.91,295.35
2016,6,6,15,30,793.0,114.0,2.7,20.0,670.0,344.94,249.02
2016,6,6,15,45,776.5,111.5,2.75,20.0,626.5,289.95,200.97
2016,6,6,16,0,760.0,109.0,2.8,20.0,583.0,236.3,154.51
2016,6,6,16,15,740.0,105.5,2.85,19.5,537.0,182.94,111.22
2016,6,6,16,30,720.0,102.0,2.9,19.0,491.0,125.76,70.81
2016,6,6,16,45,694.5,97.0,2.95,19.0,442.5,75.29,48.11
2016,6,6,17,0,669.0,92.0,3.0,19.0,394.0,61.3,47.93
2016,6,6,17,15,633.5,87.0,3.0,18.5,345.0,59.68,46.78
2016,6,6,17,30,598.0,82.0,3.0,18.0,296.0,57.95,45.48
2016,6,6,17,45,551.5,75.0,3.0,17.5,248.5,54.49,42.58
2016,6,6,18,0,505.0,68.0,3.0,17.0,201.0,50.86,39.41
2016,6,6,18,15,435.5,59.0,2.95,16.5,156.5,45.26,34.34
2016,6,6,18,30,366.0,50.0,2.9,16.0,112.0,39.44,28.87
2016,6,6,18,45,268.5,38.0,2.9,15.5,75.0,29.44,19.51
2016,6,6,19,0,171.0,26.0,2.9,15.0,38.0,20.37,8.56
2016,6,6,19,15,85.5,13.0,2.9,14.5,19.0,11.82,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,20.5,5.0,2.35,13.5,5.5,0.0,0.0
2016,6,7,5,0,41.0,10.0,2.4,14.0,11.0,16.87,0.0
2016,6,7,5,15,150.0,24.0,2.4,14.0,40.0,72.68,34.52
2016,6,7,5,30,259.0,38.0,2.4,14.0,69.0,133.28,96.27
2016,6,7,5,45,349.5,48.0,2.45,14.5,110.5,194.76,150.45
2016,6,7,6,0,440.0,58.0,2.5,15.0,152.0,264.66,211.29
2016,6,7,6,15,220.0,63.5,2.45,15.0,110.5,187.02,152.05
2016,6,7,6,30,0.0,69.0,2.4,15.0,69.0,61.51,46.83
2016,6,7,6,45,0.0,83.0,2.35,15.5,83.0,74.44,57.73
2016,6,7,7,0,0.0,97.0,2.3,16.0,97.0,87.37,68.32
2016,6,7,7,15,0.0,122.5,2.25,16.0,122.5,111.59,88.26
2016,6,7,7,30,0.0,148.0,2.2,16.0,148.0,135.9,107.97
2016,6,7,7,45,17.0,186.0,2.15,16.5,196.0,185.74,148.44
2016,6,7,8,0,34.0,224.0,2.1,17.0,244.0,249.27,198.83
2016,6,7,8,15,39.5,247.0,2.1,17.5,272.0,278.03,220.43
2016,6,7,8,30,45.0,270.0,2.1,18.0,300.0,306.93,241.92
2016,6,7,8,45,65.0,301.0,2.15,18.5,347.0,357.49,280.21
2016,6,7,9,0,85.0,332.0,2.2,19.0,394.0,408.73,318.17
2016,6,7,9,15,85.5,350.5,2.25,19.0,416.0,428.55,332.12
2016,6,7,9,30,86.0,369.0,2.3,19.0,438.0,447.94,345.84
2016,6,7,9,45,55.0,344.5,2.35,19.5,389.5,391.02,301.34
2016,6,7,10,0,24.0,320.0,2.4,20.0,341.0,319.4,245.73
2016,6,7,10,15,98.5,383.0,2.45,20.0,471.5,470.87,361.26
2016,6,7,10,30,173.0,446.0,2.5,20.0,602.0,622.51,471.29
2016,6,7,10,45,152.0,455.5,2.6,20.5,594.5,607.69,458.02
2016,6,7,11,0,131.0,465.0,2.7,21.0,587.0,592.0,445.3
2016,6,7,11,15,511.5,295.5,2.75,21.0,783.5,814.89,613.5
2016,6,7,11,30,892.0,126.0,2.8,21.0,980.0,989.77,733.29
2016,6,7,11,45,894.5,126.0,2.85,21.0,986.0,975.09,722.14
2016,6,7,12,0,897.0,126.0,2.9,21.0,992.0,957.06,710.6
2016,6,7,12,15,897.5,126.0,2.9,21.0,991.0,933.96,695.32
2016,6,7,12,30,898.0,126.0,2.9,21.0,990.0,907.8,678.02
2016,6,7,12,45,900.5,123.0,2.95,21.0,983.0,877.69,658.39
2016,6,7,13,0,903.0,120.0,3.0,21.0,976.0,844.63,636.64
2016,6,7,13,15,900.0,119.0,3.0,21.0,960.0,806.17,610.71
2016,6,7,13,30,897.0,118.0,3.0,21.0,944.0,765.32,582.94
2016,6,7,13,45,889.5,119.0,3.05,21.0,920.5,720.84,551.09
2016,6,7,14,0,882.0,120.0,3.1,21.0,897.0,674.67,516.71
2016,6,7,14,15,875.0,118.5,3.1,20.5,868.0,625.25,479.85
2016,6,7,14,30,868.0,117.0,3.1,20.0,839.0,574.57,440.85
2016,6,7,14,45,855.0,117.0,3.15,20.0,803.0,521.1,397.8
2016,6,7,15,0,842.0,117.0,3.2,20.0,767.0,467.4,353.28
2016,6,7,15,15,830.0,115.0,3.2,19.5,727.0,408.24,303.9
2016,6,7,15,30,818.0,113.0,3.2,19.0,687.0,352.89,256.07
2016,6,7,15,45,799.5,111.0,3.2,19.0,642.5,296.35,206.36
2016,6,7,16,0,781.0,109.0,3.2,19.0,598.0,241.34,158.47
2016,6,7,16,15,760.5,105.5,3.15,18.5,550.5,186.67,113.81
2016,6,7,16,30,740.0,102.0,3.1,18.0,503.0,134.27,77.15
2016,6,7,16,45,568.5,127.5,3.1,18.0,418.0,94.55,65.4
2016,6,7,17,0,397.0,153.0,3.1,18.0,333.0,102.38,83.72
2016,6,7,17,15,368.5,140.5,3.1,17.5,292.0,96.16,78.74
2016,6,7,17,30,340.0,128.0,3.1,17.0,251.0,94.35,77.52
2016,6,7,17,45,313.0,111.0,3.1,17.0,210.5,83.16,67.82
2016,6,7,18,0,286.0,94.0,3.1,17.0,170.0,71.55,57.58
2016,6,7,18,15,244.5,77.0,3.0,16.5,132.5,59.49,46.83
2016,6,7,18,30,203.0,60.0,2.9,16.0,95.0,47.06,35.53
2016,6,7,18,45,139.5,43.5,2.85,15.5,64.0,34.6,23.94
2016,6,7,19,0,76.0,27.0,2.8,15.0,33.0,21.85,9.92
2016,6,7,19,15,38.0,13.5,2.8,14.5,16.5,12.28,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.5,2.85,12.5,3.5,0.0,0.0
2016,6,8,5,0,0.0,7.0,2.9,13.0,7.0,6.37,0.0
2016,6,8,5,15,11.5,22.5,2.95,13.0,24.0,24.61,9.09
2016,6,8,5,30,23.0,38.0,3.0,13.0,41.0,44.91,30.65
2016,6,8,5,45,38.0,57.0,3.15,13.5,64.5,71.11,53.7
2016,6,8,6,0,53.0,76.0,3.3,14.0,88.0,98.6,77.76
2016,6,8,6,15,63.0,97.0,3.35,14.0,114.0,127.49,103.0
2016,6,8,6,30,73.0,118.0,3.4,14.0,140.0,157.19,128.59
2016,6,8,6,45,79.5,139.0,3.5,14.5,167.5,185.69,152.41
2016,6,8,7,0,86.0,160.0,3.6,15.0,195.0,214.6,176.07
2016,6,8,7,15,86.5,182.0,3.65,15.0,221.0,240.97,197.38
2016,6,8,7,30,87.0,204.0,3.7,15.0,247.0,267.12,218.13
2016,6,8,7,45,171.5,224.0,3.75,15.5,319.5,366.92,299.12
2016,6,8,8,0,256.0,244.0,3.8,16.0,392.0,474.83,383.82
2016,6,8,8,15,284.5,261.0,3.8,16.0,438.0,525.16,421.76
2016,6,8,8,30,313.0,278.0,3.8,16.0,484.0,576.32,459.97
2016,6,8,8,45,344.5,290.0,3.85,16.5,531.0,625.16,495.25
2016,6,8,9,0,376.0,302.0,3.9,17.0,578.0,674.31,530.15
2016,6,8,9,15,413.0,302.5,3.9,17.0,620.5,731.02,570.94
2016,6,8,9,30,450.0,303.0,3.9,17.0,663.0,773.27,601.0
2016,6,8,9,45,656.5,213.5,3.9,17.5,762.5,891.56,688.2
2016,6,8,10,0,863.0,124.0,3.9,18.0,862.0,988.04,751.91
2016,6,8,10,15,869.5,125.5,3.9,18.0,889.0,999.91,758.27
2016,6,8,10,30,876.0,127.0,3.9,18.0,916.0,1008.31,763.05
2016,6,8,10,45,689.5,249.5,3.9,18.0,879.0,963.14,731.41
2016,6,8,11,0,503.0,372.0,3.9,18.0,842.0,890.41,674.84
2016,6,8,11,15,692.5,253.5,3.95,18.0,910.5,952.75,724.47
2016,6,8,11,30,882.0,135.0,4.0,18.0,979.0,988.53,748.48
2016,6,8,11,45,881.0,137.0,4.05,18.0,984.0,972.47,737.29
2016,6,8,12,0,880.0,139.0,4.1,18.0,989.0,953.18,724.33
2016,6,8,12,15,879.5,139.0,4.1,18.0,988.0,929.46,708.07
2016,6,8,12,30,879.0,139.0,4.1,18.0,987.0,902.81,689.82
2016,6,8,12,45,859.5,150.0,4.1,18.0,972.5,866.74,664.95
2016,6,8,13,0,840.0,161.0,4.1,18.0,958.0,835.86,643.69
2016,6,8,13,15,836.0,160.0,4.05,18.0,942.0,797.41,616.7
2016,6,8,13,30,832.0,159.0,4.0,18.0,926.0,756.86,587.06
2016,6,8,13,45,834.0,153.0,4.0,18.0,905.5,714.15,555.22
2016,6,8,14,0,836.0,147.0,4.0,18.0,885.0,669.22,521.03
2016,6,8,14,15,828.0,145.5,3.95,17.5,856.0,620.1,483.52
2016,6,8,14,30,820.0,144.0,3.9,17.0,827.0,569.98,444.16
2016,6,8,14,45,818.0,137.5,3.85,17.0,794.5,517.88,401.36
2016,6,8,15,0,816.0,131.0,3.8,17.0,762.0,464.66,356.44
2016,6,8,15,15,607.0,206.0,3.8,17.0,661.5,392.2,298.21
2016,6,8,15,30,398.0,281.0,3.8,17.0,561.0,346.79,263.22
2016,6,8,15,45,400.5,258.5,3.8,17.0,525.0,297.57,221.91
2016,6,8,16,0,403.0,236.0,3.8,17.0,489.0,253.03,184.23
2016,6,8,16,15,484.0,191.0,3.8,16.5,471.0,204.28,141.12
2016,6,8,16,30,565.0,146.0,3.8,16.0,453.0,145.9,93.92
2016,6,8,16,45,567.0,130.0,3.8,16.0,412.5,96.99,67.56
2016,6,8,17,0,569.0,114.0,3.8,16.0,372.0,76.29,61.63
2016,6,8,17,15,481.0,114.0,3.75,15.5,314.0,78.82,64.2
2016,6,8,17,30,393.0,114.0,3.7,15.0,256.0,80.0,65.52
2016,6,8,17,45,353.5,102.5,3.7,15.0,215.5,73.38,59.75
2016,6,8,18,0,314.0,91.0,3.7,15.0,175.0,66.44,53.55
2016,6,8,18,15,272.0,75.0,3.55,14.5,137.0,55.79,43.96
2016,6,8,18,30,230.0,59.0,3.4,14.0,99.0,44.68,33.75
2016,6,8,18,45,167.0,43.0,3.3,14.0,67.5,34.31,23.9
2016,6,8,19,0,104.0,27.0,3.2,14.0,36.0,21.91,10.3
2016,6,8,19,15,52.0,13.5,3.15,14.0,18.0,12.28,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,22.0,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,44.0,11.0,3.1,13.0,12.0,18.29,0.0
2016,6,9,5,15,159.0,25.0,3.25,13.0,41.5,75.91,36.87
2016,6,9,5,30,274.0,39.0,3.4,13.0,71.0,138.55,100.59
2016,6,9,5,45,362.0,49.0,3.6,13.5,113.0,199.66,155.05
2016,6,9,6,0,450.0,59.0,3.8,14.0,155.0,269.12,216.21
2016,6,9,6,15,225.0,71.0,3.8,14.5,119.0,197.81,161.59
2016,6,9,6,30,0.0,83.0,3.8,15.0,83.0,75.34,58.57
2016,6,9,6,45,0.0,99.5,3.8,15.5,99.5,90.73,71.48
2016,6,9,7,0,0.0,116.0,3.8,16.0,116.0,106.12,84.04
2016,6,9,7,15,0.0,117.0,3.75,16.0,117.0,106.17,83.81
2016,6,9,7,30,0.0,118.0,3.7,16.0,118.0,106.5,83.8
2016,6,9,7,45,3.5,151.0,3.7,16.5,153.5,140.59,111.55
2016,6,9,8,0,7.0,184.0,3.7,17.0,189.0,175.18,139.18
2016,6,9,8,15,12.0,207.0,3.65,17.0,215.0,201.39,160.0
2016,6,9,8,30,17.0,230.0,3.6,17.0,241.0,227.89,180.85
2016,6,9,8,45,12.5,220.0,3.55,17.5,229.0,213.59,168.46
2016,6,9,9,0,8.0,210.0,3.5,18.0,217.0,199.44,156.37
2016,6,9,9,15,10.5,231.0,3.45,18.0,240.0,221.66,173.71
2016,6,9,9,30,13.0,252.0,3.4,18.0,263.0,243.91,190.86
2016,6,9,9,45,14.5,267.0,3.4,18.5,279.5,259.38,202.22
2016,6,9,10,0,16.0,282.0,3.4,19.0,296.0,274.78,213.45
2016,6,9,10,15,34.5,341.0,3.35,19.0,372.0,364.38,282.23
2016,6,9,10,30,53.0,400.0,3.3,19.0,448.0,441.01,339.52
2016,6,9,10,45,205.0,410.5,3.3,19.0,601.5,614.32,471.15
2016,6,9,11,0,357.0,421.0,3.3,19.0,755.0,783.51,593.6
2016,6,9,11,15,626.5,274.5,3.3,19.0,870.5,908.35,686.72
2016,6,9,11,30,896.0,128.0,3.3,19.0,986.0,995.33,745.82
2016,6,9,11,45,898.5,127.5,3.35,19.5,992.0,980.2,733.63
2016,6,9,12,0,901.0,127.0,3.4,20.0,998.0,961.71,720.16
2016,6,9,12,15,900.5,127.0,3.45,20.0,996.5,937.71,704.39
2016,6,9,12,30,900.0,127.0,3.5,20.0,995.0,910.68,686.58
2016,6,9,12,45,666.5,261.0,3.55,20.0,900.5,816.44,619.93
2016,6,9,13,0,433.0,395.0,3.6,20.0,806.0,717.72,544.69
2016,6,9,13,15,670.0,254.0,3.65,19.5,877.5,754.78,578.56
2016,6,9,13,30,907.0,113.0,3.7,19.0,949.0,769.05,593.66
2016,6,9,13,45,904.0,111.0,3.75,19.0,927.0,724.85,561.33
2016,6,9,14,0,901.0,109.0,3.8,19.0,905.0,678.58,526.32
2016,6,9,14,15,894.0,107.5,3.8,19.0,875.5,628.45,487.36
2016,6,9,14,30,887.0,106.0,3.8,19.0,846.0,577.03,446.38
2016,6,9,14,45,879.0,104.0,3.85,19.0,811.0,523.62,402.8
2016,6,9,15,0,871.0,102.0,3.9,19.0,776.0,469.46,357.32
2016,6,9,15,15,859.5,100.5,3.95,18.5,736.0,413.86,310.01
2016,6,9,15,30,848.0,99.0,4.0,18.0,696.0,358.35,261.47
2016,6,9,15,45,832.5,96.5,4.05,18.0,651.5,301.33,210.69
2016,6,9,16,0,817.0,94.0,4.1,18.0,607.0,238.66,155.95
2016,6,9,16,15,798.0,91.0,4.1,17.5,560.0,182.6,109.47
2016,6,9,16,30,779.0,88.0,4.1,17.0,513.0,128.57,71.0
2016,6,9,16,45,753.5,85.0,4.15,17.0,463.0,76.6,47.21
2016,6,9,17,0,728.0,82.0,4.2,17.0,413.0,60.23,47.37
2016,6,9,17,15,695.0,77.5,4.2,16.5,363.0,53.12,41.38
2016,6,9,17,30,662.0,73.0,4.2,16.0,313.0,51.42,40.07
2016,6,9,17,45,614.5,67.5,4.2,16.0,263.5,48.79,37.79
2016,6,9,18,0,567.0,62.0,4.2,16.0,214.0,46.06,35.33
2016,6,9,18,15,499.5,54.5,4.1,15.5,168.0,41.49,31.18
2016,6,9,18,30,432.0,47.0,4.0,15.0,122.0,36.78,26.71
2016,6,9,18,45,331.0,37.0,3.95,14.5,83.5,29.57,19.81
2016,6,9,19,0,230.0,27.0,3.9,14.0,45.0,22.09,10.68
2016,6,9,19,15,115.0,13.5,3.85,13.5,22.5,12.28,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,45.5,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,91.0,11.0,3.4,13.0,13.0,27.08,0.0
2016,6,10,5,15,219.0,22.0,3.55,13.5,43.5,88.63,43.16
2016,6,10,5,30,347.0,33.0,3.7,14.0,74.0,155.73,112.2
2016,6,10,5,45,427.0,41.5,3.85,14.5,116.0,214.85,165.82
2016,6,10,6,0,507.0,50.0,4.0,15.0,158.0,282.66,226.03
2016,6,10,6,15,563.0,56.5,4.05,15.0,205.5,345.03,281.62
2016,6,10,6,30,619.0,63.0,4.1,15.0,253.0,412.43,339.96
2016,6,10,6,45,654.0,68.5,4.2,15.5,302.0,471.14,389.13
2016,6,10,7,0,689.0,74.0,4.3,16.0,351.0,530.06,436.9
2016,6,10,7,15,719.0,78.0,4.3,16.5,401.0,587.35,481.54
2016,6,10,7,30,749.0,82.0,4.3,17.0,451.0,645.36,524.83
2016,6,10,7,45,768.5,86.0,4.3,17.5,499.0,695.77,560.05
2016,6,10,8,0,788.0,90.0,4.3,18.0,547.0,745.35,593.9
2016,6,10,8,15,806.0,93.0,4.3,18.0,593.5,791.38,625.69
2016,6,10,8,30,824.0,96.0,4.3,18.0,640.0,828.39,650.54
2016,6,10,8,45,834.0,100.0,4.3,18.5,682.0,864.61,673.45
2016,6,10,9,0,844.0,104.0,4.3,19.0,724.0,898.3,694.26
2016,6,10,9,15,855.5,106.0,4.25,19.0,762.5,928.5,713.52
2016,6,10,9,30,867.0,108.0,4.2,19.0,801.0,955.87,730.73
2016,6,10,9,45,878.0,108.5,4.2,19.5,835.0,978.14,743.25
2016,6,10,10,0,889.0,109.0,4.2,20.0,869.0,997.23,753.61
2016,6,10,10,15,896.0,110.0,4.2,20.0,896.5,1009.53,760.85
2016,6,10,10,30,903.0,111.0,4.2,20.0,924.0,1018.3,765.85
2016,6,10,10,45,907.5,112.0,4.25,20.0,944.5,1020.97,767.17
2016,6,10,11,0,912.0,113.0,4.3,20.0,965.0,1019.97,766.19
2016,6,10,11,15,915.0,113.5,4.3,20.0,979.0,1013.34,761.23
2016,6,10,11,30,918.0,114.0,4.3,20.0,993.0,1003.09,753.99
2016,6,10,11,45,920.0,114.5,4.3,20.0,999.5,988.32,743.8
2016,6,10,12,0,922.0,115.0,4.3,20.0,1006.0,970.11,731.37
2016,6,10,12,15,705.0,257.0,4.3,20.0,937.5,897.18,680.6
2016,6,10,12,30,488.0,399.0,4.3,20.0,869.0,811.85,614.62
2016,6,10,12,45,488.0,393.0,4.3,20.0,860.0,784.45,595.73
2016,6,10,13,0,488.0,387.0,4.3,20.0,851.0,755.54,575.23
2016,6,10,13,15,391.5,412.5,4.3,20.0,780.5,675.91,516.12
2016,6,10,13,30,295.0,438.0,4.3,20.0,710.0,604.85,462.76
2016,6,10,13,45,367.5,395.5,4.3,20.0,725.5,599.81,460.67
2016,6,10,14,0,440.0,353.0,4.3,20.0,741.0,587.99,452.67
2016,6,10,14,15,361.0,370.0,4.3,19.5,681.5,528.52,407.69
2016,6,10,14,30,282.0,387.0,4.3,19.0,622.0,474.69,366.8
2016,6,10,14,45,266.5,372.0,4.3,19.0,587.0,434.34,335.6
2016,6,10,15,0,251.0,357.0,4.3,19.0,552.0,395.49,305.11
2016,6,10,15,15,227.5,340.0,4.3,19.0,509.5,359.03,276.27
2016,6,10,15,30,204.0,323.0,4.3,19.0,467.0,320.48,245.76
2016,6,10,15,45,238.5,295.5,4.3,19.0,453.5,286.49,217.07
2016,6,10,16,0,273.0,268.0,4.3,19.0,440.0,254.82,189.63
2016,6,10,16,15,281.5,244.0,4.3,18.5,409.0,218.01,159.93
2016,6,10,16,30,290.0,220.0,4.3,18.0,378.0,180.65,131.84
2016,6,10,16,45,441.5,164.0,4.3,18.0,378.0,118.58,86.01
2016,6,10,17,0,593.0,108.0,4.3,18.0,378.0,71.89,57.3
2016,6,10,17,15,614.0,95.5,4.25,17.5,346.0,65.57,52.11
2016,6,10,17,30,635.0,83.0,4.2,17.0,314.0,58.71,46.32
2016,6,10,17,45,585.5,76.5,4.2,16.5,264.5,55.62,43.75
2016,6,10,18,0,536.0,70.0,4.2,16.0,215.0,52.4,40.95
2016,6,10,18,15,464.5,61.5,4.0,15.5,168.5,47.26,36.28
2016,6,10,18,30,393.0,53.0,3.8,15.0,122.0,41.94,31.25
2016,6,10,18,45,287.0,41.5,3.65,14.5,83.0,32.13,22.03
2016,6,10,19,0,181.0,30.0,3.5,14.0,44.0,23.5,11.95
2016,6,10,19,15,90.5,15.0,3.4,13.5,22.0,13.64,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,25.0,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,50.0,11.0,1.9,12.0,12.0,19.35,0.0
2016,6,11,5,15,166.5,24.5,1.95,12.5,42.0,76.81,37.46
2016,6,11,5,30,283.0,38.0,2.0,13.0,72.0,139.53,100.97
2016,6,11,5,45,372.5,48.0,2.1,14.0,114.5,201.79,155.8
2016,6,11,6,0,462.0,58.0,2.2,15.0,157.0,272.28,216.83
2016,6,11,6,15,521.0,65.5,2.2,15.5,204.5,334.98,271.19
2016,6,11,6,30,580.0,73.0,2.2,16.0,252.0,403.02,328.22
2016,6,11,6,45,623.5,78.5,2.2,16.5,302.0,464.8,378.44
2016,6,11,7,0,667.0,84.0,2.2,17.0,352.0,529.44,429.06
2016,6,11,7,15,697.5,88.5,2.15,17.5,402.0,586.66,471.99
2016,6,11,7,30,728.0,93.0,2.1,18.0,452.0,642.22,512.23
2016,6,11,7,45,753.0,96.0,2.1,18.5,501.0,694.9,547.89
2016,6,11,8,0,778.0,99.0,2.1,19.0,550.0,747.17,582.29
2016,6,11,8,15,796.0,102.0,2.0,19.5,596.5,792.89,610.49
2016,6,11,8,30,814.0,105.0,1.9,20.0,643.0,837.07,636.89
2016,6,11,8,45,829.5,107.0,1.85,21.0,686.0,876.06,658.36
2016,6,11,9,0,845.0,109.0,1.8,22.0,729.0,904.22,672.15
2016,6,11,9,15,855.5,111.0,1.7,22.5,767.0,933.48,687.2
2016,6,11,9,30,866.0,113.0,1.6,23.0,805.0,959.88,700.05
2016,6,11,9,45,870.0,117.0,1.55,23.5,837.0,979.01,708.76
2016,6,11,10,0,874.0,121.0,1.5,24.0,869.0,994.72,715.32
2016,6,11,10,15,550.0,280.5,1.4,24.0,756.5,856.49,621.62
2016,6,11,10,30,226.0,440.0,1.3,24.0,644.0,668.46,487.16
2016,6,11,10,45,277.5,437.5,1.25,24.5,693.0,727.17,527.52
2016,6,11,11,0,329.0,435.0,1.2,25.0,742.0,769.76,554.23
2016,6,11,11,15,615.5,281.0,1.2,25.0,866.0,903.6,648.14
2016,6,11,11,30,902.0,127.0,1.2,25.0,990.0,1000.09,708.35
2016,6,11,11,45,903.0,127.5,1.2,25.5,996.0,984.49,695.84
2016,6,11,12,0,904.0,128.0,1.2,26.0,1002.0,965.55,682.84
2016,6,11,12,15,904.0,128.0,1.3,26.0,1001.0,942.02,669.94
2016,6,11,12,30,904.0,128.0,1.4,26.0,1000.0,915.43,654.96
2016,6,11,12,45,910.5,122.5,1.55,26.5,994.0,886.52,637.64
2016,6,11,13,0,917.0,117.0,1.7,27.0,988.0,854.39,617.91
2016,6,11,13,15,914.5,116.0,1.85,26.5,972.5,816.05,596.11
2016,6,11,13,30,912.0,115.0,2.0,26.0,957.0,775.24,572.07
2016,6,11,13,45,906.0,115.0,2.2,26.0,934.5,730.54,542.77
2016,6,11,14,0,900.0,115.0,2.4,26.0,912.0,683.99,510.32
2016,6,11,14,15,893.5,114.0,2.5,26.0,883.0,634.66,474.25
2016,6,11,14,30,887.0,113.0,2.6,26.0,854.0,583.96,436.0
2016,6,11,14,45,876.0,112.5,2.75,26.0,818.5,530.29,394.42
2016,6,11,15,0,865.0,112.0,2.9,26.0,783.0,476.15,351.04
2016,6,11,15,15,853.5,110.0,2.95,25.5,743.0,420.43,305.51
2016,6,11,15,30,842.0,108.0,3.0,25.0,703.0,359.58,254.82
2016,6,11,15,45,822.5,107.0,3.05,24.5,657.5,302.29,206.08
2016,6,11,16,0,803.0,106.0,3.1,24.0,612.0,246.6,158.84
2016,6,11,16,15,783.5,103.0,3.05,23.5,564.5,191.22,114.13
2016,6,11,16,30,764.0,100.0,3.0,23.0,517.0,137.95,76.99
2016,6,11,16,45,734.0,97.0,3.0,23.0,466.5,80.29,48.36
2016,6,11,17,0,704.0,94.0,3.0,23.0,416.0,62.7,48.3
2016,6,11,17,15,669.0,88.5,2.95,22.0,365.5,60.74,46.99
2016,6,11,17,30,634.0,83.0,2.9,21.0,315.0,58.65,45.5
2016,6,11,17,45,584.0,77.0,2.85,20.5,265.0,55.95,43.32
2016,6,11,18,0,534.0,71.0,2.8,20.0,215.0,53.17,40.94
2016,6,11,18,15,465.5,62.0,2.75,19.0,169.0,47.64,36.09
2016,6,11,18,30,397.0,53.0,2.7,18.0,123.0,41.89,30.82
2016,6,11,18,45,297.0,41.0,2.65,17.5,84.0,31.74,21.44
2016,6,11,19,0,197.0,29.0,2.6,17.0,45.0,22.71,11.38
