Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,15,98.5,14.5,2.55,16.5,22.5,13.19,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,17.0,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,34.0,11.0,2.1,13.0,12.0,16.34,0.0
2016,6,12,5,15,143.5,26.0,2.2,13.0,41.5,72.89,35.51
2016,6,12,5,30,253.0,41.0,2.3,13.0,71.0,133.85,97.13
2016,6,12,5,45,343.0,52.0,2.4,13.5,113.0,192.86,149.36
2016,6,12,6,0,433.0,63.0,2.5,14.0,155.0,264.93,212.09
2016,6,12,6,15,494.0,71.0,2.45,14.5,202.5,327.72,266.66
2016,6,12,6,30,555.0,79.0,2.4,15.0,250.0,396.04,324.14
2016,6,12,6,45,605.0,84.0,2.35,15.5,301.0,459.88,376.19
2016,6,12,7,0,655.0,89.0,2.3,16.0,352.0,527.18,429.06
2016,6,12,7,15,687.0,93.5,2.25,16.5,402.0,584.91,472.63
2016,6,12,7,30,719.0,98.0,2.2,17.0,452.0,643.62,515.4
2016,6,12,7,45,746.0,100.5,2.15,17.5,501.5,694.07,549.66
2016,6,12,8,0,773.0,103.0,2.1,18.0,551.0,747.16,584.51
2016,6,12,8,15,791.0,106.5,2.05,18.0,597.5,793.3,614.67
2016,6,12,8,30,809.0,110.0,2.0,18.0,644.0,837.91,643.26
2016,6,12,8,45,824.0,112.0,1.95,18.5,687.0,876.34,665.88
2016,6,12,9,0,839.0,114.0,1.9,19.0,730.0,912.53,686.6
2016,6,12,9,15,850.0,115.5,1.9,19.0,768.0,932.75,698.29
2016,6,12,9,30,861.0,117.0,1.9,19.0,806.0,958.98,714.14
2016,6,12,9,45,875.0,115.5,1.9,19.5,840.0,981.95,726.38
2016,6,12,10,0,889.0,114.0,1.9,20.0,874.0,1001.87,736.6
2016,6,12,10,15,895.0,115.0,1.95,20.5,900.5,1013.2,741.98
2016,6,12,10,30,901.0,116.0,2.0,21.0,927.0,1021.0,745.26
2016,6,12,10,45,904.0,117.0,2.1,21.5,947.0,1022.22,745.06
2016,6,12,11,0,907.0,118.0,2.2,22.0,967.0,1019.79,742.67
2016,6,12,11,15,909.5,119.0,2.25,22.0,979.5,1013.23,738.58
2016,6,12,11,30,912.0,120.0,2.3,22.0,992.0,1003.06,732.3
2016,6,12,11,45,911.0,121.0,2.4,22.0,997.5,986.03,722.18
2016,6,12,12,0,910.0,122.0,2.5,22.0,1003.0,965.69,709.91
2016,6,12,12,15,909.5,122.0,2.55,22.0,1001.0,941.7,694.75
2016,6,12,12,30,909.0,122.0,2.6,22.0,999.0,914.65,677.54
2016,6,12,12,45,902.0,124.5,2.65,22.0,988.5,881.37,656.07
2016,6,12,13,0,895.0,127.0,2.7,22.0,978.0,845.63,632.81
2016,6,12,13,15,891.5,126.5,2.7,22.0,962.0,807.71,607.54
2016,6,12,13,30,888.0,126.0,2.7,22.0,946.0,767.46,580.46
2016,6,12,13,45,882.0,125.0,2.7,22.0,923.0,722.89,548.56
2016,6,12,14,0,876.0,124.0,2.7,22.0,900.0,676.54,514.32
2016,6,12,14,15,868.5,122.5,2.65,21.5,870.5,627.31,477.86
2016,6,12,14,30,861.0,121.0,2.6,21.0,841.0,576.87,439.38
2016,6,12,14,45,852.0,119.0,2.6,21.0,806.5,524.29,397.44
2016,6,12,15,0,843.0,117.0,2.6,21.0,772.0,471.1,353.77
2016,6,12,15,15,831.0,115.0,2.55,20.5,732.0,412.06,304.99
2016,6,12,15,30,819.0,113.0,2.5,20.0,692.0,356.79,257.72
2016,6,12,15,45,804.0,109.5,2.45,20.0,648.0,300.05,208.17
2016,6,12,16,0,789.0,106.0,2.4,20.0,604.0,244.43,159.92
2016,6,12,16,15,769.0,103.0,2.35,19.5,557.0,189.81,115.27
2016,6,12,16,30,749.0,100.0,2.3,19.0,510.0,137.37,78.11
2016,6,12,16,45,723.5,95.5,2.3,19.0,460.5,79.72,48.41
2016,6,12,17,0,698.0,91.0,2.3,19.0,411.0,60.5,47.21
2016,6,12,17,15,663.0,86.0,2.25,18.5,361.0,58.82,46.01
2016,6,12,17,30,628.0,81.0,2.2,18.0,311.0,57.03,44.66
2016,6,12,17,45,581.0,74.5,2.2,18.0,262.0,53.9,41.98
2016,6,12,18,0,534.0,68.0,2.2,18.0,213.0,50.62,39.06
2016,6,12,18,15,467.0,59.5,2.15,17.5,167.5,45.43,34.4
2016,6,12,18,30,400.0,51.0,2.1,17.0,122.0,40.04,29.37
2016,6,12,18,45,303.5,39.5,2.05,16.5,84.0,31.62,21.47
2016,6,12,19,0,207.0,28.0,2.0,16.0,46.0,21.92,11.02
2016,6,12,19,15,103.5,14.0,2.05,15.5,23.0,12.73,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,27.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,54.0,11.0,2.8,12.0,12.0,20.02,0.0
2016,6,13,5,15,167.5,24.5,2.8,12.5,41.5,76.7,37.18
2016,6,13,5,30,281.0,38.0,2.8,13.0,71.0,138.42,100.12
2016,6,13,5,45,372.0,47.5,2.85,13.5,113.0,200.43,155.15
2016,6,13,6,0,463.0,57.0,2.9,14.0,155.0,270.83,216.85
2016,6,13,6,15,239.0,82.5,2.9,14.0,133.5,207.44,169.45
2016,6,13,6,30,15.0,108.0,2.9,14.0,112.0,108.99,87.36
2016,6,13,6,45,21.0,127.0,2.95,14.5,134.5,131.03,105.92
2016,6,13,7,0,27.0,146.0,3.0,15.0,157.0,161.65,131.14
2016,6,13,7,15,26.0,163.0,3.0,15.0,175.0,178.82,144.91
2016,6,13,7,30,25.0,180.0,3.0,15.0,193.0,186.04,150.37
2016,6,13,7,45,66.5,215.5,3.05,15.5,253.5,265.03,214.76
2016,6,13,8,0,108.0,251.0,3.1,16.0,314.0,337.33,272.1
2016,6,13,8,15,82.0,264.0,3.15,16.0,314.0,331.44,265.74
2016,6,13,8,30,56.0,277.0,3.2,16.0,314.0,323.6,258.06
2016,6,13,8,45,51.5,291.5,3.25,16.5,327.0,334.76,265.52
2016,6,13,9,0,47.0,306.0,3.3,17.0,340.0,345.47,272.51
2016,6,13,9,15,144.0,339.5,3.3,17.0,453.5,486.64,382.82
2016,6,13,9,30,241.0,373.0,3.3,17.0,567.0,631.19,491.02
2016,6,13,9,45,314.5,367.0,3.3,17.5,630.0,697.34,538.53
2016,6,13,10,0,388.0,361.0,3.3,18.0,693.0,764.05,585.85
2016,6,13,10,15,271.5,403.0,3.4,18.0,638.5,692.42,530.39
2016,6,13,10,30,155.0,445.0,3.5,18.0,584.0,603.05,462.21
2016,6,13,10,45,537.0,278.5,3.6,18.5,777.5,839.54,642.8
2016,6,13,11,0,919.0,112.0,3.7,19.0,971.0,1025.57,770.46
2016,6,13,11,15,922.0,112.5,3.8,19.0,984.5,1019.05,764.72
2016,6,13,11,30,925.0,113.0,3.9,19.0,998.0,1008.89,758.24
2016,6,13,11,45,924.5,114.5,4.0,19.0,1004.0,992.76,747.81
2016,6,13,12,0,924.0,116.0,4.1,19.0,1010.0,973.23,735.11
2016,6,13,12,15,923.5,116.0,4.15,19.0,1008.5,949.05,718.96
2016,6,13,12,30,923.0,116.0,4.2,19.0,1007.0,921.75,700.66
2016,6,13,12,45,920.5,116.0,4.3,19.0,998.0,889.76,679.29
2016,6,13,13,0,918.0,116.0,4.4,19.0,989.0,855.0,655.98
2016,6,13,13,15,914.5,115.5,4.45,19.0,973.5,816.4,629.57
2016,6,13,13,30,911.0,115.0,4.5,19.0,958.0,775.39,601.19
2016,6,13,13,45,903.5,116.0,4.55,19.0,934.0,730.64,568.56
2016,6,13,14,0,896.0,117.0,4.6,19.0,910.0,684.16,533.08
2016,6,13,14,15,889.0,115.5,4.6,18.5,881.0,634.38,495.06
2016,6,13,14,30,882.0,114.0,4.6,18.0,852.0,583.29,454.87
2016,6,13,14,45,870.0,114.0,4.7,18.0,816.0,529.84,411.02
2016,6,13,15,0,858.0,114.0,4.8,18.0,780.0,476.02,365.55
2016,6,13,15,15,846.0,111.5,4.8,17.5,740.0,420.14,317.68
2016,6,13,15,30,834.0,109.0,4.8,17.0,700.0,359.25,264.66
2016,6,13,15,45,826.0,103.5,4.85,17.0,657.0,302.01,213.16
2016,6,13,16,0,818.0,98.0,4.9,17.0,614.0,245.1,162.27
2016,6,13,16,15,799.0,95.0,4.9,17.0,566.5,188.97,114.96
2016,6,13,16,30,780.0,92.0,4.9,17.0,519.0,134.87,75.55
2016,6,13,16,45,761.0,86.5,4.9,17.0,470.5,81.13,48.97
2016,6,13,17,0,742.0,81.0,4.9,17.0,422.0,59.4,46.63
2016,6,13,17,15,709.0,76.5,4.9,16.5,371.5,57.51,45.23
2016,6,13,17,30,676.0,72.0,4.9,16.0,321.0,50.61,39.34
2016,6,13,17,45,625.5,67.5,4.9,15.5,271.0,48.67,37.77
2016,6,13,18,0,575.0,63.0,4.9,15.0,221.0,46.71,36.07
2016,6,13,18,15,509.0,56.0,4.8,14.5,174.5,42.59,32.31
2016,6,13,18,30,443.0,49.0,4.7,14.0,128.0,38.36,28.26
2016,6,13,18,45,333.5,39.0,4.65,14.0,88.0,31.18,21.34
2016,6,13,19,0,224.0,29.0,4.6,14.0,48.0,22.73,11.89
2016,6,13,19,15,112.0,14.5,4.6,13.5,24.0,11.44,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,26.0,5.5,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,52.0,11.0,3.7,12.0,13.0,19.61,0.0
2016,6,14,5,15,172.0,24.5,3.7,12.0,42.5,77.6,37.48
2016,6,14,5,30,292.0,38.0,3.7,12.0,72.0,142.94,103.88
2016,6,14,5,45,394.0,46.0,3.75,12.5,115.5,206.42,160.44
2016,6,14,6,0,496.0,54.0,3.8,13.0,159.0,280.85,225.97
2016,6,14,6,15,553.5,60.5,3.8,13.5,206.5,343.3,281.34
2016,6,14,6,30,611.0,67.0,3.8,14.0,254.0,410.9,339.37
2016,6,14,6,45,659.5,69.5,3.85,14.5,305.0,473.37,391.62
2016,6,14,7,0,708.0,72.0,3.9,15.0,356.0,537.45,443.48
2016,6,14,7,15,736.5,76.0,3.85,15.5,406.0,594.56,487.81
2016,6,14,7,30,765.0,80.0,3.8,16.0,456.0,652.23,530.56
2016,6,14,7,45,788.5,82.0,3.75,16.5,505.0,704.01,566.49
2016,6,14,8,0,812.0,84.0,3.7,17.0,554.0,755.21,601.17
2016,6,14,8,15,828.5,86.5,3.65,17.0,600.0,793.56,626.9
2016,6,14,8,30,845.0,89.0,3.6,17.0,646.0,836.61,655.76
2016,6,14,8,45,856.5,91.5,3.55,17.5,688.5,873.28,678.38
2016,6,14,9,0,868.0,94.0,3.5,18.0,731.0,907.49,698.98
2016,6,14,9,15,878.0,95.5,3.5,18.0,769.0,936.49,717.4
2016,6,14,9,30,888.0,97.0,3.5,18.0,807.0,962.56,733.78
2016,6,14,9,45,887.5,103.0,3.5,18.5,837.5,980.18,742.97
2016,6,14,10,0,887.0,109.0,3.5,19.0,868.0,994.13,749.78
2016,6,14,10,15,893.0,110.0,3.55,19.0,894.5,1005.62,756.8
2016,6,14,10,30,899.0,111.0,3.6,19.0,921.0,1013.58,761.59
2016,6,14,10,45,903.5,112.0,3.65,19.0,941.0,1016.45,763.09
2016,6,14,11,0,908.0,113.0,3.7,19.0,961.0,1015.69,762.31
2016,6,14,11,15,910.5,113.5,3.75,19.0,974.5,1008.81,757.56
2016,6,14,11,30,913.0,114.0,3.8,19.0,988.0,998.35,750.53
2016,6,14,11,45,914.0,114.0,3.9,19.0,994.0,982.45,740.25
2016,6,14,12,0,915.0,114.0,4.0,19.0,1000.0,963.18,727.73
2016,6,14,12,15,915.0,114.0,4.1,18.5,998.5,939.74,713.7
2016,6,14,12,30,915.0,114.0,4.2,18.0,997.0,913.19,697.43
2016,6,14,12,45,915.5,112.0,4.35,18.0,989.5,882.27,676.95
2016,6,14,13,0,916.0,110.0,4.5,18.0,982.0,848.44,654.61
2016,6,14,13,15,913.0,109.5,4.55,17.5,966.5,810.41,629.59
2016,6,14,13,30,910.0,109.0,4.6,17.0,951.0,769.94,602.48
2016,6,14,13,45,904.5,109.0,4.65,17.0,928.0,725.88,570.19
2016,6,14,14,0,899.0,109.0,4.7,17.0,905.0,679.93,534.74
2016,6,14,14,15,892.5,107.5,4.7,17.0,876.5,630.42,495.55
2016,6,14,14,30,886.0,106.0,4.7,17.0,848.0,579.55,454.31
2016,6,14,14,45,880.0,103.5,4.7,17.0,814.0,526.96,410.59
2016,6,14,15,0,874.0,101.0,4.7,17.0,780.0,473.42,364.85
2016,6,14,15,15,863.5,99.0,4.7,16.5,740.5,417.8,316.86
2016,6,14,15,30,853.0,97.0,4.7,16.0,701.0,362.16,267.56
2016,6,14,15,45,840.0,94.0,4.75,16.0,657.5,305.28,216.17
2016,6,14,16,0,827.0,91.0,4.8,16.0,614.0,249.14,165.84
2016,6,14,16,15,809.5,88.5,4.8,16.0,567.5,186.41,112.83
2016,6,14,16,30,792.0,86.0,4.8,16.0,521.0,132.25,73.05
2016,6,14,16,45,766.5,83.0,4.85,16.0,471.5,79.48,47.25
2016,6,14,17,0,741.0,80.0,4.9,16.0,422.0,58.59,46.11
2016,6,14,17,15,727.0,68.5,4.9,15.5,371.0,51.38,40.0
2016,6,14,17,30,713.0,57.0,4.9,15.0,320.0,43.77,33.42
2016,6,14,17,45,644.0,60.0,4.9,15.0,270.5,47.12,36.46
2016,6,14,18,0,575.0,63.0,4.9,15.0,221.0,46.67,36.03
2016,6,14,18,15,509.0,56.0,4.8,14.5,174.5,42.55,32.28
2016,6,14,18,30,443.0,49.0,4.7,14.0,128.0,38.31,28.23
2016,6,14,18,45,334.0,39.5,4.6,13.5,88.5,31.59,21.76
2016,6,14,19,0,225.0,30.0,4.5,13.0,49.0,23.51,12.69
2016,6,14,19,15,112.5,15.0,4.45,12.5,24.5,11.83,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,11.82,0.0
2016,6,15,5,15,153.0,25.0,3.85,11.5,43.0,73.42,35.21
2016,6,15,5,30,306.0,37.0,3.9,12.0,73.0,145.92,105.88
2016,6,15,5,45,401.0,45.5,4.0,12.5,116.0,208.04,161.64
2016,6,15,6,0,496.0,54.0,4.1,13.0,159.0,280.42,225.7
2016,6,15,6,15,553.5,60.5,4.15,13.5,206.5,342.83,281.2
2016,6,15,6,30,611.0,67.0,4.2,14.0,254.0,410.4,339.43
2016,6,15,6,45,657.5,70.5,4.3,14.5,304.5,472.9,391.97
2016,6,15,7,0,704.0,74.0,4.4,15.0,355.0,536.69,443.97
2016,6,15,7,15,732.5,77.5,4.45,15.0,405.0,593.07,489.21
2016,6,15,7,30,761.0,81.0,4.5,15.0,455.0,650.01,533.27
2016,6,15,7,45,786.5,82.5,4.55,15.5,504.5,702.56,570.71
2016,6,15,8,0,812.0,84.0,4.6,16.0,554.0,754.7,607.1
2016,6,15,8,15,828.0,86.5,4.6,16.0,600.0,792.67,633.26
2016,6,15,8,30,844.0,89.0,4.6,16.0,646.0,835.3,662.64
2016,6,15,8,45,858.5,90.5,4.7,16.5,689.0,873.51,687.82
2016,6,15,9,0,873.0,92.0,4.8,17.0,732.0,909.44,711.15
2016,6,15,9,15,882.5,93.5,4.8,17.0,770.0,938.14,729.87
2016,6,15,9,30,892.0,95.0,4.8,17.0,808.0,963.88,746.5
2016,6,15,9,45,894.5,99.0,4.85,17.0,839.0,982.4,758.47
2016,6,15,10,0,897.0,103.0,4.9,17.0,870.0,997.37,768.1
2016,6,15,10,15,903.0,104.0,4.9,17.0,897.0,1009.05,775.14
2016,6,15,10,30,909.0,105.0,4.9,17.0,924.0,1017.18,779.83
2016,6,15,10,45,914.0,105.5,4.95,17.5,944.5,1020.17,780.01
2016,6,15,11,0,919.0,106.0,5.0,18.0,965.0,1019.5,777.8
2016,6,15,11,15,922.0,106.5,5.0,18.0,979.0,1013.18,772.95
2016,6,15,11,30,925.0,107.0,5.0,18.0,993.0,1003.22,765.73
2016,6,15,11,45,927.5,106.5,5.05,18.0,999.5,988.23,755.55
2016,6,15,12,0,930.0,106.0,5.1,18.0,1006.0,969.77,743.03
2016,6,15,12,15,930.0,106.0,5.05,18.0,1005.0,946.14,726.22
2016,6,15,12,30,930.0,106.0,5.0,18.0,1004.0,919.34,707.26
2016,6,15,12,45,535.0,291.0,4.95,18.0,806.5,734.06,569.89
2016,6,15,13,0,140.0,476.0,4.9,18.0,609.0,546.36,421.31
2016,6,15,13,15,519.5,297.0,4.85,18.0,779.5,678.47,529.42
2016,6,15,13,30,899.0,118.0,4.8,18.0,950.0,770.1,602.04
2016,6,15,13,45,899.0,114.0,4.8,18.0,929.0,726.87,569.28
2016,6,15,14,0,899.0,110.0,4.8,18.0,908.0,681.34,534.13
2016,6,15,14,15,892.5,109.0,4.7,17.5,879.0,632.28,495.99
2016,6,15,14,30,886.0,108.0,4.6,17.0,850.0,581.84,455.73
2016,6,15,14,45,883.5,103.0,4.6,17.0,817.0,528.97,411.91
2016,6,15,15,0,881.0,98.0,4.6,17.0,784.0,474.8,365.75
2016,6,15,15,15,870.5,96.0,4.55,16.5,744.0,418.85,317.45
2016,6,15,15,30,860.0,94.0,4.5,16.0,704.0,362.87,267.85
2016,6,15,15,45,851.5,89.5,4.45,16.0,661.5,305.71,216.05
2016,6,15,16,0,843.0,85.0,4.4,16.0,619.0,248.8,164.84
2016,6,15,16,15,825.0,82.5,4.3,15.5,571.5,192.39,117.17
2016,6,15,16,30,807.0,80.0,4.2,15.0,524.0,129.97,70.65
2016,6,15,16,45,786.0,76.5,4.15,15.0,475.0,76.14,43.84
2016,6,15,17,0,765.0,73.0,4.1,15.0,426.0,53.53,41.83
2016,6,15,17,15,733.5,69.0,3.95,14.5,375.5,51.79,40.53
2016,6,15,17,30,702.0,65.0,3.8,14.0,325.0,49.96,39.1
2016,6,15,17,45,659.5,60.5,3.65,14.0,275.5,47.59,37.04
2016,6,15,18,0,617.0,56.0,3.5,14.0,226.0,41.31,31.41
2016,6,15,18,15,553.5,49.5,3.25,13.5,179.0,37.35,27.8
2016,6,15,18,30,490.0,43.0,3.0,13.0,132.0,33.26,23.91
2016,6,15,18,45,393.5,34.5,2.75,13.0,92.0,27.23,18.06
2016,6,15,19,0,297.0,26.0,2.5,13.0,52.0,21.0,10.86
2016,6,15,19,15,148.5,13.0,2.35,12.5,26.0,10.34,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,6,16,5,0,0.0,8.0,1.2,13.0,8.0,7.28,0.0
2016,6,16,5,15,25.5,23.5,1.2,13.0,26.5,32.23,13.13
2016,6,16,5,30,51.0,39.0,1.2,13.0,45.0,58.82,41.29
2016,6,16,5,45,74.5,58.0,1.3,13.5,71.5,90.36,69.08
2016,6,16,6,0,98.0,77.0,1.4,14.0,98.0,124.14,98.59
2016,6,16,6,15,113.0,97.5,1.3,14.0,128.0,158.05,128.11
2016,6,16,6,30,128.0,118.0,1.2,14.0,158.0,193.25,158.12
2016,6,16,6,45,138.5,139.0,1.2,14.5,189.0,227.71,186.5
2016,6,16,7,0,149.0,160.0,1.2,15.0,220.0,262.86,214.66
2016,6,16,7,15,194.5,179.5,1.15,15.5,268.0,320.24,260.24
2016,6,16,7,30,240.0,199.0,1.1,16.0,316.0,393.27,316.35
2016,6,16,7,45,187.0,226.0,1.1,16.5,323.0,379.61,302.98
2016,6,16,8,0,134.0,253.0,1.1,17.0,330.0,373.01,295.24
2016,6,16,8,15,85.5,256.5,1.1,17.0,307.5,325.98,257.37
2016,6,16,8,30,37.0,260.0,1.1,17.0,285.0,288.81,226.79
2016,6,16,8,45,42.5,283.5,1.1,17.5,314.0,318.08,248.54
2016,6,16,9,0,48.0,307.0,1.1,18.0,343.0,347.37,269.6
2016,6,16,9,15,141.5,340.5,1.15,18.0,452.5,485.14,373.96
2016,6,16,9,30,235.0,374.0,1.2,18.0,562.0,610.64,464.68
2016,6,16,9,45,321.5,362.0,1.3,18.5,630.5,698.52,526.16
2016,6,16,10,0,408.0,350.0,1.4,19.0,699.0,785.6,585.84
2016,6,16,10,15,654.5,226.5,1.5,19.0,806.5,908.48,674.46
2016,6,16,10,30,901.0,103.0,1.6,19.0,914.0,1007.08,737.77
2016,6,16,10,45,906.0,103.0,1.7,19.5,934.5,1009.65,737.54
2016,6,16,11,0,911.0,103.0,1.8,20.0,955.0,1008.6,736.25
2016,6,16,11,15,913.5,103.0,1.9,20.0,968.0,1001.46,732.53
2016,6,16,11,30,916.0,103.0,2.0,20.0,981.0,990.75,726.58
2016,6,16,11,45,918.5,102.5,2.1,20.5,987.5,976.02,716.69
2016,6,16,12,0,921.0,102.0,2.2,21.0,994.0,957.85,704.58
2016,6,16,12,15,920.5,102.0,2.25,21.0,992.5,934.09,689.63
2016,6,16,12,30,920.0,102.0,2.3,21.0,991.0,907.21,672.6
2016,6,16,12,45,918.0,102.0,2.4,21.0,982.5,876.06,653.05
2016,6,16,13,0,916.0,102.0,2.5,21.0,974.0,842.1,631.41
2016,6,16,13,15,913.0,101.5,2.55,21.0,958.5,804.25,606.49
2016,6,16,13,30,910.0,101.0,2.6,21.0,943.0,763.95,579.63
2016,6,16,13,45,908.0,98.5,2.65,21.0,921.5,720.32,549.47
2016,6,16,14,0,906.0,96.0,2.7,21.0,900.0,674.52,515.72
2016,6,16,14,15,658.0,218.0,2.7,20.5,792.0,582.15,445.08
2016,6,16,14,30,410.0,340.0,2.7,20.0,684.0,507.13,387.21
2016,6,16,14,45,645.5,214.5,2.75,20.0,729.5,497.06,379.46
2016,6,16,15,0,881.0,89.0,2.8,20.0,775.0,468.18,353.79
2016,6,16,15,15,709.0,157.0,2.75,20.0,691.0,397.28,296.67
2016,6,16,15,30,537.0,225.0,2.7,20.0,607.0,349.56,258.74
2016,6,16,15,45,429.5,242.5,2.7,20.0,535.5,297.12,217.75
2016,6,16,16,0,322.0,260.0,2.7,20.0,464.0,261.79,191.79
2016,6,16,16,15,328.0,236.5,2.6,19.5,430.5,222.28,160.07
2016,6,16,16,30,334.0,213.0,2.5,19.0,397.0,182.49,130.3
2016,6,16,16,45,546.0,141.0,2.45,19.0,408.5,109.98,74.96
2016,6,16,17,0,758.0,69.0,2.4,19.0,420.0,50.51,38.49
2016,6,16,17,15,728.0,65.5,2.3,18.5,370.5,49.05,37.47
2016,6,16,17,30,698.0,62.0,2.2,18.0,321.0,47.52,36.32
2016,6,16,17,45,657.0,57.5,2.1,17.5,272.0,45.07,34.29
2016,6,16,18,0,616.0,53.0,2.0,17.0,223.0,42.54,32.11
2016,6,16,18,15,554.5,47.0,1.8,16.5,177.0,35.32,25.67
2016,6,16,18,30,493.0,41.0,1.6,16.0,131.0,31.56,22.14
2016,6,16,18,45,399.5,33.0,1.45,16.0,91.5,25.91,16.71
2016,6,16,19,0,306.0,25.0,1.3,16.0,52.0,20.08,10.07
2016,6,16,19,15,153.0,12.5,1.2,15.5,26.0,9.88,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,1.5,14.0,4.0,3.64,0.0
2016,6,17,5,15,0.0,14.0,1.55,14.5,14.0,12.31,1.64
2016,6,17,5,30,0.0,24.0,1.6,15.0,24.0,21.14,11.59
2016,6,17,5,45,0.0,37.5,1.7,15.5,37.5,33.09,22.12
2016,6,17,6,0,0.0,51.0,1.8,16.0,51.0,45.52,32.92
2016,6,17,6,15,0.0,66.0,1.8,16.0,66.0,59.45,44.93
2016,6,17,6,30,0.0,81.0,1.8,16.0,81.0,73.36,56.75
2016,6,17,6,45,0.0,97.0,1.8,16.5,97.0,88.25,69.07
2016,6,17,7,0,0.0,113.0,1.8,17.0,113.0,103.13,81.13
2016,6,17,7,15,378.0,92.5,1.8,17.0,278.0,367.69,302.44
2016,6,17,7,30,756.0,72.0,1.8,17.0,443.0,634.83,509.03
2016,6,17,7,45,775.0,75.5,1.85,17.5,490.5,684.6,540.95
2016,6,17,8,0,794.0,79.0,1.9,18.0,538.0,727.37,569.02
2016,6,17,8,15,486.5,188.0,1.95,18.0,476.5,625.44,490.85
2016,6,17,8,30,179.0,297.0,2.0,18.0,415.0,465.33,364.45
2016,6,17,8,45,516.0,192.0,2.05,18.5,563.5,685.18,534.61
2016,6,17,9,0,853.0,87.0,2.1,19.0,712.0,884.81,671.97
2016,6,17,9,15,488.0,232.5,2.15,19.0,594.5,725.86,556.14
2016,6,17,9,30,123.0,378.0,2.2,19.0,477.0,507.87,389.02
2016,6,17,9,45,80.5,365.5,2.3,19.5,431.5,437.28,336.19
2016,6,17,10,0,38.0,353.0,2.4,20.0,386.0,381.47,292.61
2016,6,17,10,15,28.5,332.0,2.45,20.0,357.0,349.15,268.06
2016,6,17,10,30,19.0,311.0,2.5,20.0,328.0,304.23,233.72
2016,6,17,10,45,17.0,301.5,2.55,20.5,317.5,292.53,224.32
2016,6,17,11,0,15.0,292.0,2.6,21.0,307.0,280.92,214.92
2016,6,17,11,15,20.5,330.0,2.65,21.0,350.5,321.13,245.37
2016,6,17,11,30,26.0,368.0,2.7,21.0,394.0,372.74,283.81
2016,6,17,11,45,31.0,386.5,2.75,21.0,417.0,392.56,298.37
2016,6,17,12,0,36.0,405.0,2.8,21.0,440.0,411.54,312.4
2016,6,17,12,15,43.5,419.0,2.8,21.0,461.5,427.6,324.3
2016,6,17,12,30,51.0,433.0,2.8,21.0,483.0,442.61,335.4
2016,6,17,12,45,41.5,408.5,2.85,21.0,449.0,406.96,309.02
2016,6,17,13,0,32.0,384.0,2.9,21.0,415.0,372.37,283.45
2016,6,17,13,15,118.0,421.0,2.9,21.0,531.5,470.54,358.33
2016,6,17,13,30,204.0,458.0,2.9,21.0,648.0,555.4,420.98
2016,6,17,13,45,126.5,422.5,2.9,21.0,539.5,457.35,347.87
2016,6,17,14,0,49.0,387.0,2.9,21.0,431.0,367.09,280.16
2016,6,17,14,15,30.0,315.0,2.9,20.5,342.0,290.14,222.9
2016,6,17,14,30,11.0,243.0,2.9,20.0,253.0,218.21,168.17
2016,6,17,14,45,11.0,241.0,2.95,20.0,250.5,214.98,166.04
2016,6,17,15,0,11.0,239.0,3.0,20.0,248.0,211.62,163.68
2016,6,17,15,15,8.0,215.5,3.05,19.5,222.0,189.36,146.8
2016,6,17,15,30,5.0,192.0,3.1,19.0,196.0,167.63,130.22
2016,6,17,15,45,39.0,232.5,3.2,19.0,257.5,201.46,156.4
2016,6,17,16,0,73.0,273.0,3.3,19.0,319.0,231.31,178.76
2016,6,17,16,15,73.5,252.0,3.4,18.5,295.5,207.96,160.69
2016,6,17,16,30,74.0,231.0,3.5,18.0,272.0,184.81,143.25
2016,6,17,16,45,37.0,145.0,3.6,18.0,165.5,118.65,92.18
2016,6,17,17,0,0.0,59.0,3.7,18.0,59.0,52.13,40.07
2016,6,17,17,15,8.5,95.0,3.7,17.5,98.0,82.67,67.02
2016,6,17,17,30,17.0,131.0,3.7,17.0,137.0,108.47,89.81
2016,6,17,17,45,11.5,112.0,3.7,16.5,116.0,93.3,76.83
2016,6,17,18,0,6.0,93.0,3.7,16.0,95.0,78.02,63.54
2016,6,17,18,15,3.0,74.5,3.5,15.5,75.5,63.01,50.2
2016,6,17,18,30,0.0,56.0,3.3,15.0,56.0,47.89,36.55
2016,6,17,18,45,0.0,39.0,3.15,15.0,39.0,33.79,23.58
2016,6,17,19,0,0.0,22.0,3.0,15.0,22.0,19.39,9.64
2016,6,17,19,15,0.0,11.0,2.85,14.5,11.0,9.68,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.5,1.65,12.5,6.5,0.0,0.0
2016,6,18,5,0,104.0,11.0,1.7,13.0,13.0,28.9,0.0
2016,6,18,5,15,238.0,21.5,1.75,13.5,44.0,90.63,41.43
2016,6,18,5,30,372.0,32.0,1.8,14.0,75.0,159.6,113.71
2016,6,18,5,45,457.0,39.5,1.85,14.5,118.0,220.25,168.39
2016,6,18,6,0,542.0,47.0,1.9,15.0,161.0,290.13,229.7
2016,6,18,6,15,598.5,52.5,1.9,15.0,209.5,353.07,285.1
2016,6,18,6,30,655.0,58.0,1.9,15.0,258.0,419.57,341.77
2016,6,18,6,45,694.5,62.0,1.9,15.5,308.5,480.87,391.77
2016,6,18,7,0,734.0,66.0,1.9,16.0,359.0,544.49,441.63
2016,6,18,7,15,763.5,69.5,1.85,16.5,410.5,602.83,485.29
2016,6,18,7,30,793.0,73.0,1.8,17.0,462.0,661.8,526.91
2016,6,18,7,45,815.0,76.0,1.75,17.5,512.0,714.79,561.88
2016,6,18,8,0,837.0,79.0,1.7,18.0,562.0,760.92,591.02
2016,6,18,8,15,854.0,81.0,1.6,18.5,609.5,806.49,618.56
2016,6,18,8,30,871.0,83.0,1.5,19.0,657.0,850.38,644.14
2016,6,18,8,45,884.5,85.0,1.45,19.5,701.0,889.22,666.24
2016,6,18,9,0,898.0,87.0,1.4,20.0,745.0,925.63,686.34
2016,6,18,9,15,908.5,88.5,1.35,20.0,784.0,956.0,703.5
2016,6,18,9,30,919.0,90.0,1.3,20.0,823.0,983.36,718.6
2016,6,18,9,45,923.0,94.0,1.3,20.5,856.0,1003.96,728.77
2016,6,18,10,0,927.0,98.0,1.3,21.0,889.0,1020.95,736.74
2016,6,18,10,15,933.0,99.0,1.3,21.0,917.0,1033.06,743.14
2016,6,18,10,30,939.0,100.0,1.3,21.0,945.0,1041.51,747.41
2016,6,18,10,45,944.5,100.0,1.3,21.5,966.5,1044.69,747.13
2016,6,18,11,0,950.0,100.0,1.3,22.0,988.0,1044.1,744.7
2016,6,18,11,15,953.0,100.5,1.35,22.0,1002.0,1037.77,741.19
2016,6,18,11,30,956.0,101.0,1.4,22.0,1016.0,1027.68,735.48
2016,6,18,11,45,958.0,100.5,1.5,22.5,1023.0,1011.96,725.74
2016,6,18,12,0,960.0,100.0,1.6,23.0,1030.0,992.68,713.75
2016,6,18,12,15,960.0,100.0,1.65,23.0,1029.0,968.57,699.35
2016,6,18,12,30,960.0,100.0,1.7,23.0,1028.0,941.19,682.81
2016,6,18,12,45,960.5,98.5,1.8,23.0,1020.0,909.68,664.07
2016,6,18,13,0,961.0,97.0,1.9,23.0,1012.0,875.1,643.07
2016,6,18,13,15,958.5,96.5,1.9,23.0,996.5,836.11,617.9
2016,6,18,13,30,956.0,96.0,1.9,23.0,981.0,794.49,590.77
2016,6,18,13,45,952.0,95.0,1.95,23.5,958.5,748.93,559.6
2016,6,18,14,0,948.0,94.0,2.0,24.0,936.0,701.23,524.6
2016,6,18,14,15,942.5,93.0,2.0,23.5,907.5,650.69,488.3
2016,6,18,14,30,937.0,92.0,2.0,23.0,879.0,598.56,449.59
2016,6,18,14,45,928.0,91.5,2.05,23.0,843.5,543.73,406.89
2016,6,18,15,0,919.0,91.0,2.1,23.0,808.0,488.13,362.13
2016,6,18,15,15,908.5,89.5,2.1,23.0,767.5,430.61,314.34
2016,6,18,15,30,898.0,88.0,2.1,23.0,727.0,373.0,265.15
2016,6,18,15,45,882.5,87.0,2.15,23.0,682.0,314.54,214.68
2016,6,18,16,0,867.0,86.0,2.2,23.0,637.0,257.02,165.12
2016,6,18,16,15,849.5,83.5,2.2,22.5,589.0,199.25,117.89
2016,6,18,16,30,832.0,81.0,2.2,22.0,541.0,135.41,71.51
2016,6,18,16,45,808.0,78.0,2.25,22.0,490.0,80.29,44.28
2016,6,18,17,0,784.0,75.0,2.3,22.0,439.0,55.08,41.95
2016,6,18,17,15,753.0,71.5,2.3,21.5,387.5,53.78,41.07
2016,6,18,17,30,722.0,68.0,2.3,21.0,336.0,52.42,40.1
2016,6,18,17,45,679.0,63.0,2.3,20.5,285.5,49.71,37.89
2016,6,18,18,0,636.0,58.0,2.3,20.0,235.0,42.89,32.0
2016,6,18,18,15,572.0,51.5,2.3,19.0,187.0,38.97,28.57
2016,6,18,18,30,508.0,45.0,2.3,18.0,139.0,34.93,24.86
2016,6,18,18,45,411.0,36.5,2.35,17.5,97.5,28.94,19.19
2016,6,18,19,0,314.0,28.0,2.4,17.0,56.0,22.78,12.26
2016,6,18,19,15,157.0,14.0,2.4,16.5,28.0,11.18,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,56.0,5.5,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,112.0,11.0,1.2,14.0,13.0,30.26,0.0
2016,6,19,5,15,250.5,21.5,1.15,14.5,45.0,93.28,41.65
2016,6,19,5,30,389.0,32.0,1.1,15.0,77.0,164.3,116.19
2016,6,19,5,45,475.0,39.5,1.1,16.0,121.0,226.22,171.19
2016,6,19,6,0,561.0,47.0,1.1,17.0,165.0,297.45,232.31
2016,6,19,6,15,615.5,52.5,1.1,17.5,213.5,358.8,284.94
2016,6,19,6,30,670.0,58.0,1.1,18.0,262.0,426.82,340.84
2016,6,19,6,45,478.5,102.0,1.1,18.5,261.5,399.11,319.88
2016,6,19,7,0,287.0,146.0,1.1,19.0,261.0,342.26,274.46
2016,6,19,7,15,544.0,109.5,1.1,19.5,363.0,504.24,401.31
2016,6,19,7,30,801.0,73.0,1.1,20.0,465.0,666.97,520.26
2016,6,19,7,45,821.0,76.0,1.15,20.5,514.0,713.08,548.9
2016,6,19,8,0,841.0,79.0,1.2,21.0,563.0,763.63,581.23
2016,6,19,8,15,856.5,81.0,1.15,21.5,610.0,808.12,607.49
2016,6,19,8,30,872.0,83.0,1.1,22.0,657.0,850.85,631.95
2016,6,19,8,45,883.0,85.5,1.1,23.0,699.5,888.1,651.76
2016,6,19,9,0,894.0,88.0,1.1,24.0,742.0,922.78,669.57
2016,6,19,9,15,904.0,89.5,1.1,24.0,780.5,952.63,686.68
2016,6,19,9,30,914.0,91.0,1.1,24.0,819.0,979.47,701.87
2016,6,19,9,45,927.0,88.5,1.1,24.5,854.0,1001.65,712.76
2016,6,19,10,0,940.0,86.0,1.1,25.0,889.0,1020.62,721.69
2016,6,19,10,15,945.5,87.0,1.15,25.0,916.5,1032.54,728.74
2016,6,19,10,30,951.0,88.0,1.2,25.0,944.0,1040.77,733.71
2016,6,19,10,45,953.0,90.0,1.25,25.5,964.0,1042.79,733.61
2016,6,19,11,0,955.0,92.0,1.3,26.0,984.0,1040.96,731.34
2016,6,19,11,15,957.0,92.5,1.4,26.0,998.0,1033.8,728.22
2016,6,19,11,30,959.0,93.0,1.5,26.0,1012.0,1022.88,722.84
2016,6,19,11,45,955.0,97.0,1.65,26.5,1016.5,1005.98,713.07
2016,6,19,12,0,951.0,101.0,1.8,27.0,1021.0,985.58,701.0
2016,6,19,12,15,950.5,101.0,1.9,26.5,1020.0,961.27,688.44
2016,6,19,12,30,950.0,101.0,2.0,26.0,1019.0,933.73,673.64
2016,6,19,12,45,938.5,107.5,2.15,26.0,1007.5,899.65,653.53
2016,6,19,13,0,927.0,114.0,2.3,26.0,996.0,863.11,631.46
2016,6,19,13,15,924.0,113.5,2.4,26.0,981.0,824.85,607.46
2016,6,19,13,30,921.0,113.0,2.5,26.0,966.0,784.11,581.43
2016,6,19,13,45,922.0,108.5,2.6,26.0,945.0,740.4,552.19
2016,6,19,14,0,923.0,104.0,2.7,26.0,924.0,694.23,519.35
2016,6,19,14,15,917.0,103.0,2.75,25.5,895.5,644.5,483.61
2016,6,19,14,30,911.0,102.0,2.8,25.0,867.0,593.29,445.53
2016,6,19,14,45,906.0,99.0,2.85,25.0,833.0,539.67,403.5
2016,6,19,15,0,901.0,96.0,2.9,25.0,799.0,484.93,359.24
2016,6,19,15,15,891.0,94.0,2.9,24.5,759.5,428.16,312.59
2016,6,19,15,30,881.0,92.0,2.9,24.0,720.0,371.26,264.43
2016,6,19,15,45,868.0,90.0,2.95,24.0,676.0,313.64,214.44
2016,6,19,16,0,855.0,88.0,3.0,24.0,632.0,256.7,165.21
2016,6,19,16,15,838.0,85.5,3.0,23.5,584.5,199.68,118.5
2016,6,19,16,30,821.0,83.0,3.0,23.0,537.0,136.57,72.55
2016,6,19,16,45,798.0,80.0,3.0,23.0,487.0,82.11,45.42
2016,6,19,17,0,775.0,77.0,3.0,23.0,437.0,56.47,42.95
2016,6,19,17,15,590.5,96.5,2.9,22.0,352.5,65.67,51.21
2016,6,19,17,30,406.0,116.0,2.8,21.0,268.0,81.05,64.83
2016,6,19,17,45,516.0,88.0,2.75,20.5,251.0,64.04,50.32
2016,6,19,18,0,626.0,60.0,2.7,20.0,234.0,44.39,33.29
2016,6,19,18,15,562.5,53.5,2.55,19.5,186.5,40.54,29.87
2016,6,19,18,30,499.0,47.0,2.4,19.0,139.0,36.59,26.19
2016,6,19,18,45,404.0,38.0,2.3,18.5,98.0,30.23,20.21
2016,6,19,19,0,309.0,29.0,2.2,18.0,57.0,23.67,12.96
2016,6,19,19,15,154.5,14.5,2.2,17.5,28.5,11.62,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,53.0,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,106.0,11.0,2.5,12.0,14.0,29.1,0.0
2016,6,20,5,15,250.0,22.0,2.5,12.5,46.5,93.33,41.13
2016,6,20,5,30,394.0,33.0,2.5,13.0,79.0,166.5,118.89
2016,6,20,5,45,488.0,40.0,2.55,13.5,124.0,230.97,177.27
2016,6,20,6,0,582.0,47.0,2.6,14.0,169.0,305.58,243.06
2016,6,20,6,15,637.0,52.5,2.5,14.5,218.5,368.27,298.34
2016,6,20,6,30,692.0,58.0,2.4,15.0,268.0,437.67,356.99
2016,6,20,6,45,733.5,61.0,2.35,16.0,320.0,500.83,407.87
2016,6,20,7,0,775.0,64.0,2.3,17.0,372.0,566.42,458.32
2016,6,20,7,15,802.5,67.0,2.3,17.5,424.0,624.74,502.22
2016,6,20,7,30,830.0,70.0,2.3,18.0,476.0,678.22,539.87
2016,6,20,7,45,850.5,72.5,2.35,18.5,526.5,730.65,575.25
2016,6,20,8,0,871.0,75.0,2.4,19.0,577.0,782.21,609.21
2016,6,20,8,15,886.5,77.0,2.4,19.5,624.5,827.84,637.95
2016,6,20,8,30,902.0,79.0,2.4,20.0,672.0,871.62,664.89
2016,6,20,8,45,914.0,81.0,2.4,21.0,716.0,910.14,686.49
2016,6,20,9,0,926.0,83.0,2.4,22.0,760.0,946.07,705.97
2016,6,20,9,15,935.0,84.5,2.4,22.0,799.0,975.8,723.83
2016,6,20,9,30,944.0,86.0,2.4,22.0,838.0,1002.37,739.6
2016,6,20,9,45,940.0,93.5,2.4,22.5,868.5,1019.57,747.84
2016,6,20,10,0,936.0,101.0,2.4,23.0,899.0,1032.77,753.61
2016,6,20,10,15,941.0,102.0,2.45,23.0,926.5,1044.02,760.27
2016,6,20,10,30,946.0,103.0,2.5,23.0,954.0,1051.56,764.68
2016,6,20,10,45,950.0,103.5,2.55,23.5,974.5,1053.83,764.38
2016,6,20,11,0,954.0,104.0,2.6,24.0,995.0,1052.31,761.81
2016,6,20,11,15,956.0,104.5,2.65,24.0,1008.5,1045.01,757.19
2016,6,20,11,30,958.0,105.0,2.7,24.0,1022.0,1033.96,750.31
2016,6,20,11,45,960.0,104.0,2.75,24.0,1028.0,1017.78,740.22
2016,6,20,12,0,962.0,103.0,2.8,24.0,1034.0,998.03,727.89
2016,6,20,12,15,961.0,103.0,2.85,24.0,1032.5,973.02,712.17
2016,6,20,12,30,960.0,103.0,2.9,24.0,1031.0,944.79,694.31
2016,6,20,12,45,960.5,101.0,3.0,24.0,1023.0,912.88,674.3
2016,6,20,13,0,961.0,99.0,3.1,24.0,1015.0,877.91,652.05
2016,6,20,13,15,957.5,98.5,3.15,24.0,999.0,838.21,626.06
2016,6,20,13,30,954.0,98.0,3.2,24.0,983.0,795.95,598.07
2016,6,20,13,45,949.0,97.5,3.25,24.0,959.5,750.27,566.99
2016,6,20,14,0,944.0,97.0,3.3,24.0,936.0,702.52,532.05
2016,6,20,14,15,937.5,96.0,3.35,23.5,907.0,651.59,494.81
2016,6,20,14,30,931.0,95.0,3.4,23.0,878.0,599.18,455.21
2016,6,20,14,45,921.0,95.0,3.45,23.0,842.0,544.58,411.75
2016,6,20,15,0,911.0,95.0,3.5,23.0,806.0,489.31,366.42
2016,6,20,15,15,900.0,93.0,3.5,22.5,766.0,431.61,318.45
2016,6,20,15,30,889.0,91.0,3.5,22.0,726.0,373.88,269.05
2016,6,20,15,45,873.5,90.0,3.5,22.0,680.5,315.9,218.19
2016,6,20,16,0,858.0,89.0,3.5,22.0,635.0,258.85,168.37
2016,6,20,16,15,840.0,86.5,3.45,21.5,587.0,201.47,120.9
2016,6,20,16,30,822.0,84.0,3.4,21.0,539.0,138.15,74.3
2016,6,20,16,45,799.0,81.0,3.35,20.5,489.0,83.59,46.74
2016,6,20,17,0,776.0,78.0,3.3,20.0,439.0,57.2,44.14
2016,6,20,17,15,396.5,104.5,3.15,19.5,288.5,71.37,56.69
2016,6,20,17,30,17.0,131.0,3.0,19.0,138.0,108.55,89.15
2016,6,20,17,45,11.5,112.5,2.95,18.5,117.0,93.73,76.57
2016,6,20,18,0,6.0,94.0,2.9,18.0,96.0,78.81,63.71
2016,6,20,18,15,3.0,75.5,2.85,17.5,76.5,63.81,50.51
2016,6,20,18,30,0.0,57.0,2.8,17.0,57.0,48.7,36.97
2016,6,20,18,45,0.0,40.0,2.8,17.0,40.0,34.61,24.11
2016,6,20,19,0,0.0,23.0,2.8,17.0,23.0,20.28,10.39
2016,6,20,19,15,0.0,11.5,2.85,16.5,11.5,10.12,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,94.0,11.0,1.9,13.0,13.0,26.86,0.0
2016,6,21,5,15,232.5,22.0,1.9,13.5,44.5,88.81,37.77
2016,6,21,5,30,371.0,33.0,1.9,14.0,76.0,159.38,113.1
2016,6,21,5,45,463.5,40.0,1.9,14.5,119.5,221.95,169.35
2016,6,21,6,0,556.0,47.0,1.9,15.0,163.0,294.51,232.78
2016,6,21,6,15,611.5,52.5,1.8,15.5,211.5,357.68,287.73
2016,6,21,6,30,667.0,58.0,1.7,16.0,260.0,424.25,343.42
2016,6,21,6,45,709.5,61.0,1.65,17.0,311.5,486.69,393.07
2016,6,21,7,0,752.0,64.0,1.6,18.0,363.0,551.71,442.38
2016,6,21,7,15,779.5,67.0,1.6,18.5,413.5,608.97,484.84
2016,6,21,7,30,807.0,70.0,1.6,19.0,464.0,666.66,525.12
2016,6,21,7,45,828.5,72.5,1.6,19.5,514.0,713.69,555.69
2016,6,21,8,0,850.0,75.0,1.6,20.0,564.0,765.2,588.74
2016,6,21,8,15,865.5,77.0,1.6,20.5,610.5,810.12,616.41
2016,6,21,8,30,881.0,79.0,1.6,21.0,657.0,853.24,642.37
2016,6,21,8,45,893.5,80.5,1.6,22.0,700.5,891.07,663.05
2016,6,21,9,0,906.0,82.0,1.6,23.0,744.0,926.4,681.73
2016,6,21,9,15,915.0,83.5,1.6,23.5,782.5,955.74,697.57
2016,6,21,9,30,924.0,85.0,1.6,24.0,821.0,982.0,711.36
2016,6,21,9,45,926.0,89.0,1.6,24.5,852.5,1000.97,720.48
2016,6,21,10,0,928.0,93.0,1.6,25.0,884.0,1016.28,727.39
2016,6,21,10,15,933.5,94.0,1.65,25.5,911.5,1028.13,732.96
2016,6,21,10,30,939.0,95.0,1.7,26.0,939.0,1036.31,736.37
2016,6,21,10,45,941.0,96.5,1.75,26.5,959.0,1037.81,735.76
2016,6,21,11,0,943.0,98.0,1.8,27.0,979.0,1035.53,733.0
2016,6,21,11,15,945.5,98.5,1.85,27.0,992.5,1028.97,729.15
2016,6,21,11,30,948.0,99.0,1.9,27.0,1006.0,1018.68,723.12
2016,6,21,11,45,947.5,100.0,2.0,27.5,1012.0,1002.36,712.6
2016,6,21,12,0,947.0,101.0,2.1,28.0,1018.0,982.54,699.93
2016,6,21,12,15,946.5,101.0,2.2,28.0,1016.5,958.42,685.87
2016,6,21,12,30,946.0,101.0,2.3,28.0,1015.0,931.08,669.65
2016,6,21,12,45,940.5,103.0,2.4,28.0,1005.5,898.22,649.7
2016,6,21,13,0,935.0,105.0,2.5,28.0,996.0,862.64,627.76
2016,6,21,13,15,931.5,104.5,2.6,27.5,980.0,823.87,604.61
2016,6,21,13,30,928.0,104.0,2.7,27.0,964.0,782.62,579.36
2016,6,21,13,45,923.5,103.0,2.85,27.0,941.5,737.93,549.85
2016,6,21,14,0,919.0,102.0,3.0,27.0,919.0,691.21,516.67
2016,6,21,14,15,913.0,101.0,3.05,26.5,890.5,641.74,481.05
2016,6,21,14,30,907.0,100.0,3.1,26.0,862.0,590.8,443.12
2016,6,21,14,45,899.0,98.5,3.2,26.0,827.5,537.17,401.19
