Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,891.0,97.0,3.3,26.0,793.0,482.72,357.26
2016,6,21,15,15,880.5,95.0,3.35,25.5,753.5,426.31,311.02
2016,6,21,15,30,870.0,93.0,3.4,25.0,714.0,369.84,263.32
2016,6,21,15,45,856.5,91.0,3.45,24.5,670.0,312.7,214.22
2016,6,21,16,0,843.0,89.0,3.5,24.0,626.0,256.32,165.73
2016,6,21,16,15,825.5,86.5,3.5,23.5,579.0,192.63,113.6
2016,6,21,16,30,808.0,84.0,3.5,23.0,532.0,137.47,73.62
2016,6,21,16,45,785.5,80.5,3.5,22.5,482.5,83.38,46.12
2016,6,21,17,0,763.0,77.0,3.5,22.0,433.0,56.33,43.01
2016,6,21,17,15,732.0,73.5,3.45,21.0,382.5,55.1,42.29
2016,6,21,17,30,701.0,70.0,3.4,20.0,332.0,53.83,41.48
2016,6,21,17,45,658.0,65.0,3.4,19.5,282.0,46.74,35.44
2016,6,21,18,0,615.0,60.0,3.4,19.0,232.0,44.29,33.36
2016,6,21,18,15,552.5,53.5,3.3,18.5,185.0,40.46,29.93
2016,6,21,18,30,490.0,47.0,3.2,18.0,138.0,36.51,26.24
2016,6,21,18,45,393.5,38.0,3.1,17.5,97.0,30.16,20.26
2016,6,21,19,0,297.0,29.0,3.0,17.0,56.0,23.61,13.07
2016,6,21,19,15,148.5,14.5,3.0,16.5,28.0,11.59,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,48.0,5.5,3.5,12.0,6.5,0.0,0.0
2016,6,22,5,0,96.0,11.0,3.6,12.0,13.0,27.14,0.0
2016,6,22,5,15,239.5,22.0,3.65,12.5,45.0,90.1,37.25
2016,6,22,5,30,383.0,33.0,3.7,13.0,77.0,162.58,115.84
2016,6,22,5,45,470.0,41.0,3.75,13.5,120.5,224.96,172.89
2016,6,22,6,0,557.0,49.0,3.8,14.0,164.0,296.77,236.79
2016,6,22,6,15,613.0,54.5,3.8,14.5,213.0,360.28,293.27
2016,6,22,6,30,669.0,60.0,3.8,15.0,262.0,427.01,350.7
2016,6,22,6,45,708.0,64.0,3.8,15.5,313.0,488.79,402.23
2016,6,22,7,0,747.0,68.0,3.8,16.0,364.0,552.81,453.65
2016,6,22,7,15,774.5,71.5,3.75,16.5,415.0,610.5,498.19
2016,6,22,7,30,802.0,75.0,3.7,17.0,466.0,668.62,540.79
2016,6,22,7,45,824.0,77.5,3.65,17.5,516.0,721.5,577.13
2016,6,22,8,0,846.0,80.0,3.6,18.0,566.0,767.47,607.54
2016,6,22,8,15,861.5,82.0,3.55,18.0,612.5,812.25,637.68
2016,6,22,8,30,877.0,84.0,3.5,18.0,659.0,855.24,666.09
2016,6,22,8,45,891.0,85.0,3.5,18.5,703.0,893.7,689.93
2016,6,22,9,0,905.0,86.0,3.5,19.0,747.0,929.78,711.81
2016,6,22,9,15,914.0,87.5,3.45,19.5,785.5,959.1,728.47
2016,6,22,9,30,923.0,89.0,3.4,20.0,824.0,985.34,742.92
2016,6,22,9,45,931.0,90.0,3.35,20.5,857.5,1006.81,754.08
2016,6,22,10,0,939.0,91.0,3.3,21.0,891.0,1024.86,762.93
2016,6,22,10,15,944.0,91.5,3.3,21.0,918.5,1035.84,769.04
2016,6,22,10,30,949.0,92.0,3.3,21.0,946.0,1043.13,772.88
2016,6,22,10,45,953.0,93.0,3.3,21.0,966.5,1046.19,774.08
2016,6,22,11,0,957.0,94.0,3.3,21.0,987.0,1045.43,772.93
2016,6,22,11,15,959.5,94.0,3.3,21.0,1001.0,1038.36,767.79
2016,6,22,11,30,962.0,94.0,3.3,21.0,1015.0,1027.53,760.34
2016,6,22,11,45,963.5,94.5,3.35,21.5,1022.0,1012.53,749.2
2016,6,22,12,0,965.0,95.0,3.4,22.0,1029.0,993.92,735.8
2016,6,22,12,15,965.0,95.0,3.4,22.0,1028.5,969.96,719.97
2016,6,22,12,30,965.0,95.0,3.4,22.0,1028.0,942.69,701.97
2016,6,22,12,45,956.0,100.0,3.4,22.0,1017.5,909.15,679.73
2016,6,22,13,0,947.0,105.0,3.4,22.0,1007.0,872.96,655.61
2016,6,22,13,15,944.5,104.0,3.4,22.0,992.0,834.12,629.53
2016,6,22,13,30,942.0,103.0,3.4,22.0,977.0,792.69,601.47
2016,6,22,13,45,937.0,103.0,3.45,22.0,954.5,747.96,570.55
2016,6,22,14,0,932.0,103.0,3.5,22.0,932.0,701.18,535.9
2016,6,22,14,15,926.0,102.0,3.5,21.5,903.0,651.11,498.74
2016,6,22,14,30,920.0,101.0,3.5,21.0,874.0,599.52,459.26
2016,6,22,14,45,912.0,99.5,3.5,21.0,839.5,545.22,415.62
2016,6,22,15,0,904.0,98.0,3.5,21.0,805.0,490.07,370.0
2016,6,22,15,15,893.5,96.0,3.5,20.5,765.0,432.93,322.16
2016,6,22,15,30,883.0,94.0,3.5,20.0,725.0,375.71,272.83
2016,6,22,15,45,870.5,91.5,3.55,20.0,680.5,317.69,221.58
2016,6,22,16,0,858.0,89.0,3.6,20.0,636.0,260.31,171.01
2016,6,22,16,15,840.0,86.5,3.6,19.5,588.0,202.89,123.05
2016,6,22,16,30,822.0,84.0,3.6,19.0,540.0,139.55,75.84
2016,6,22,16,45,799.0,80.5,3.65,19.0,489.5,84.58,47.17
2016,6,22,17,0,776.0,77.0,3.7,19.0,439.0,56.42,43.63
2016,6,22,17,15,744.5,73.0,3.7,18.5,388.0,54.79,42.47
2016,6,22,17,30,713.0,69.0,3.7,18.0,337.0,53.08,41.18
2016,6,22,17,45,668.0,64.5,3.75,17.5,286.0,46.4,35.45
2016,6,22,18,0,623.0,60.0,3.8,17.0,235.0,44.31,33.66
2016,6,22,18,15,559.5,54.0,3.8,16.5,187.5,40.88,30.56
2016,6,22,18,30,496.0,48.0,3.8,16.0,140.0,37.37,27.23
2016,6,22,18,45,396.0,39.0,3.8,15.5,98.5,31.04,21.21
2016,6,22,19,0,296.0,30.0,3.8,15.0,57.0,24.52,13.97
2016,6,22,19,15,148.0,15.0,3.8,14.5,28.5,12.02,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.5,5.5,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,109.0,11.0,3.4,12.0,13.0,29.37,0.0
2016,6,23,5,15,254.5,21.5,3.4,12.5,45.0,92.75,36.85
2016,6,23,5,30,400.0,32.0,3.4,13.0,77.0,166.18,118.01
2016,6,23,5,45,492.0,38.5,3.45,13.5,121.5,229.46,175.95
2016,6,23,6,0,584.0,45.0,3.5,14.0,166.0,300.84,239.58
2016,6,23,6,15,639.0,50.5,3.5,14.5,215.5,365.5,297.07
2016,6,23,6,30,694.0,56.0,3.5,15.0,265.0,434.89,356.59
2016,6,23,6,45,735.0,59.0,3.55,15.5,317.0,497.8,409.03
2016,6,23,7,0,776.0,62.0,3.6,16.0,369.0,563.12,461.46
2016,6,23,7,15,802.5,65.0,3.5,16.5,420.5,620.85,505.73
2016,6,23,7,30,829.0,68.0,3.4,17.0,472.0,673.72,543.57
2016,6,23,7,45,850.5,70.0,3.35,17.5,522.0,726.36,579.52
2016,6,23,8,0,872.0,72.0,3.3,18.0,572.0,778.22,613.99
2016,6,23,8,15,886.5,74.0,3.25,18.5,619.0,823.2,642.72
2016,6,23,8,30,901.0,76.0,3.2,19.0,666.0,866.26,669.55
2016,6,23,8,45,912.5,77.5,3.15,19.5,709.5,903.9,692.13
2016,6,23,9,0,924.0,79.0,3.1,20.0,753.0,938.94,712.59
2016,6,23,9,15,931.5,80.0,3.05,20.5,790.5,966.85,727.96
2016,6,23,9,30,939.0,81.0,3.0,21.0,828.0,991.57,741.09
2016,6,23,9,45,938.5,85.5,3.0,21.5,859.0,1009.07,749.8
2016,6,23,10,0,938.0,90.0,3.0,22.0,890.0,1022.78,756.1
2016,6,23,10,15,942.0,91.0,3.05,22.0,916.0,1033.38,762.37
2016,6,23,10,30,946.0,92.0,3.1,22.0,942.0,1040.26,766.35
2016,6,23,10,45,948.5,92.5,3.2,22.5,961.0,1041.37,765.65
2016,6,23,11,0,951.0,93.0,3.3,23.0,980.0,1038.7,762.63
2016,6,23,11,15,952.0,93.5,3.4,23.0,992.5,1030.78,757.78
2016,6,23,11,30,953.0,94.0,3.5,23.0,1005.0,1019.15,750.59
2016,6,23,11,45,954.0,93.0,3.6,23.0,1011.0,1002.4,740.1
2016,6,23,12,0,955.0,92.0,3.7,23.0,1017.0,982.14,727.31
2016,6,23,12,15,954.5,92.0,3.8,23.0,1015.5,958.04,711.95
2016,6,23,12,30,954.0,92.0,3.9,23.0,1014.0,930.7,694.35
2016,6,23,12,45,949.5,93.5,4.0,23.0,1005.0,898.19,673.14
2016,6,23,13,0,945.0,95.0,4.1,23.0,996.0,862.87,649.87
2016,6,23,13,15,942.5,94.5,4.1,22.5,981.0,824.68,625.18
2016,6,23,13,30,940.0,94.0,4.1,22.0,966.0,783.9,598.4
2016,6,23,13,45,938.0,92.0,4.2,22.0,944.5,739.71,567.94
2016,6,23,14,0,936.0,90.0,4.3,22.0,923.0,693.25,533.26
2016,6,23,14,15,930.5,89.0,4.35,21.5,894.5,643.44,495.98
2016,6,23,14,30,925.0,88.0,4.4,21.0,866.0,592.06,456.38
2016,6,23,14,45,919.5,85.5,4.45,21.0,832.0,538.07,412.61
2016,6,23,15,0,914.0,83.0,4.5,21.0,798.0,482.98,366.61
2016,6,23,15,15,903.5,81.5,4.5,20.5,758.0,425.87,318.24
2016,6,23,15,30,893.0,80.0,4.5,20.0,718.0,368.67,268.39
2016,6,23,15,45,880.5,78.0,4.5,20.0,674.0,310.67,216.6
2016,6,23,16,0,868.0,76.0,4.5,20.0,630.0,253.28,165.56
2016,6,23,16,15,851.0,73.5,4.5,19.5,582.0,195.65,117.0
2016,6,23,16,30,834.0,71.0,4.5,19.0,534.0,139.64,75.42
2016,6,23,16,45,810.5,69.0,4.5,19.0,484.5,85.53,47.43
2016,6,23,17,0,787.0,67.0,4.5,19.0,435.0,49.18,37.34
2016,6,23,17,15,758.0,63.5,4.4,18.5,384.5,47.65,36.22
2016,6,23,17,30,729.0,60.0,4.3,18.0,334.0,46.04,34.99
2016,6,23,17,45,686.0,56.5,4.25,18.0,284.0,44.29,33.52
2016,6,23,18,0,643.0,53.0,4.2,18.0,234.0,42.54,31.96
2016,6,23,18,15,583.0,47.5,4.05,17.5,186.5,38.96,28.75
2016,6,23,18,30,523.0,42.0,3.9,17.0,139.0,32.37,22.74
2016,6,23,18,45,425.0,34.5,3.8,16.5,98.0,27.14,17.76
2016,6,23,19,0,327.0,27.0,3.7,16.0,57.0,21.79,11.76
2016,6,23,19,15,163.5,13.5,3.65,15.5,28.5,10.69,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,51.5,5.0,3.0,12.0,6.0,0.0,0.0
2016,6,24,5,0,103.0,10.0,3.1,12.0,12.0,27.31,0.0
2016,6,24,5,15,249.5,20.5,3.1,12.5,44.0,90.15,33.98
2016,6,24,5,30,396.0,31.0,3.1,13.0,76.0,163.61,115.81
2016,6,24,5,45,482.0,38.5,3.15,13.5,120.0,225.58,172.75
2016,6,24,6,0,568.0,46.0,3.2,14.0,164.0,296.9,236.24
2016,6,24,6,15,324.0,80.5,3.1,14.5,152.0,251.44,204.77
2016,6,24,6,30,80.0,115.0,3.0,15.0,140.0,156.76,127.4
2016,6,24,6,45,87.0,136.0,2.9,15.5,167.0,185.84,151.87
2016,6,24,7,0,94.0,157.0,2.8,16.0,194.0,215.38,175.92
2016,6,24,7,15,99.0,179.5,2.65,16.5,223.5,245.71,199.95
2016,6,24,7,30,104.0,202.0,2.5,17.0,253.0,276.18,223.51
2016,6,24,7,45,173.5,222.0,2.35,17.5,317.0,364.47,293.46
2016,6,24,8,0,243.0,242.0,2.2,18.0,381.0,459.75,366.12
2016,6,24,8,15,563.0,163.0,2.1,18.5,521.5,666.63,524.69
2016,6,24,8,30,883.0,84.0,2.0,19.0,662.0,859.79,657.5
2016,6,24,8,45,894.0,86.5,1.95,19.5,705.5,897.56,677.77
2016,6,24,9,0,905.0,89.0,1.9,20.0,749.0,932.75,697.5
2016,6,24,9,15,914.5,90.5,1.85,20.5,787.5,962.61,713.41
2016,6,24,9,30,924.0,92.0,1.8,21.0,826.0,989.4,727.16
2016,6,24,9,45,932.0,92.5,1.8,21.5,860.0,1010.41,737.74
2016,6,24,10,0,940.0,93.0,1.8,22.0,894.0,1028.01,746.19
2016,6,24,10,15,945.0,94.0,1.8,22.5,921.0,1039.61,750.91
2016,6,24,10,30,950.0,95.0,1.8,23.0,948.0,1047.5,753.44
2016,6,24,10,45,953.5,96.0,1.85,23.5,969.0,1050.13,753.51
2016,6,24,11,0,957.0,97.0,1.9,24.0,990.0,1048.93,751.35
2016,6,24,11,15,959.0,97.5,1.95,24.0,1003.5,1041.94,747.16
2016,6,24,11,30,961.0,98.0,2.0,24.0,1017.0,1031.17,740.74
2016,6,24,11,45,962.0,98.0,2.15,24.5,1023.5,1015.26,730.92
2016,6,24,12,0,963.0,98.0,2.3,25.0,1030.0,995.77,718.78
2016,6,24,12,15,963.0,98.0,2.4,25.0,1029.5,971.9,704.62
2016,6,24,12,30,963.0,98.0,2.5,25.0,1029.0,944.72,688.22
2016,6,24,12,45,953.0,103.0,2.6,25.0,1018.0,910.4,667.0
2016,6,24,13,0,943.0,108.0,2.7,25.0,1007.0,873.51,643.85
2016,6,24,13,15,940.0,107.5,2.8,25.0,992.0,834.9,619.26
2016,6,24,13,30,937.0,107.0,2.9,25.0,977.0,793.73,592.6
2016,6,24,13,45,933.0,106.5,3.0,25.0,954.5,749.49,562.9
2016,6,24,14,0,929.0,106.0,3.1,25.0,932.0,703.12,529.47
2016,6,24,14,15,923.0,104.5,3.1,24.5,903.5,652.77,492.83
2016,6,24,14,30,917.0,103.0,3.1,24.0,875.0,600.92,453.9
2016,6,24,14,45,908.5,102.0,3.15,24.0,840.0,546.93,411.36
2016,6,24,15,0,900.0,101.0,3.2,24.0,805.0,492.13,366.85
2016,6,24,15,15,889.5,99.0,3.15,24.0,765.0,435.17,319.21
2016,6,24,15,30,879.0,97.0,3.1,24.0,725.0,378.13,270.31
2016,6,24,15,45,864.5,95.0,3.1,24.0,681.0,320.11,220.04
2016,6,24,16,0,850.0,93.0,3.1,24.0,637.0,262.94,170.61
2016,6,24,16,15,832.5,90.5,3.1,23.5,589.0,198.83,118.15
2016,6,24,16,30,815.0,88.0,3.1,23.0,541.0,143.16,77.56
2016,6,24,16,45,790.5,85.0,3.1,22.5,490.5,88.82,49.5
2016,6,24,17,0,766.0,82.0,3.1,22.0,440.0,60.06,46.2
2016,6,24,17,15,734.0,78.0,3.05,21.0,389.0,58.58,45.3
2016,6,24,17,30,702.0,74.0,3.0,20.0,338.0,51.96,39.86
2016,6,24,17,45,657.0,69.0,3.0,19.5,287.0,49.72,38.05
2016,6,24,18,0,612.0,64.0,3.0,19.0,236.0,47.39,36.08
2016,6,24,18,15,546.5,57.0,2.9,18.0,188.0,43.27,32.48
2016,6,24,18,30,481.0,50.0,2.8,17.0,140.0,39.03,28.57
2016,6,24,18,45,381.0,40.5,2.7,16.5,98.5,32.33,22.24
2016,6,24,19,0,281.0,31.0,2.6,16.0,57.0,25.41,14.68
2016,6,24,19,15,140.5,15.5,2.6,15.5,28.5,12.46,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,39.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,79.0,10.0,1.4,13.0,11.0,23.0,0.0
2016,6,25,5,15,221.0,21.5,1.4,13.5,42.0,84.1,29.65
2016,6,25,5,30,363.0,33.0,1.4,14.0,73.0,155.76,109.46
2016,6,25,5,45,454.0,41.0,1.4,15.0,117.0,218.23,165.39
2016,6,25,6,0,545.0,49.0,1.4,16.0,161.0,290.61,227.83
2016,6,25,6,15,603.0,54.5,1.35,16.5,209.5,354.32,282.74
2016,6,25,6,30,661.0,60.0,1.3,17.0,258.0,421.44,338.42
2016,6,25,6,45,702.0,64.5,1.3,17.5,309.5,484.52,388.94
2016,6,25,7,0,743.0,69.0,1.3,18.0,361.0,550.1,439.25
2016,6,25,7,15,771.5,72.5,1.3,18.5,412.5,608.34,482.12
2016,6,25,7,30,800.0,76.0,1.3,19.0,464.0,667.11,523.18
2016,6,25,7,45,822.5,78.5,1.35,20.0,514.0,720.37,557.27
2016,6,25,8,0,845.0,81.0,1.4,21.0,564.0,766.76,585.68
2016,6,25,8,15,861.5,83.0,1.45,21.5,611.5,812.42,614.15
2016,6,25,8,30,878.0,85.0,1.5,22.0,659.0,856.39,640.97
2016,6,25,8,45,890.5,87.0,1.55,22.5,703.0,894.82,663.73
2016,6,25,9,0,903.0,89.0,1.6,23.0,747.0,930.76,684.65
2016,6,25,9,15,913.0,90.5,1.65,23.5,786.0,961.09,701.75
2016,6,25,9,30,923.0,92.0,1.7,24.0,825.0,988.39,716.85
2016,6,25,9,45,924.5,96.5,1.75,24.5,857.0,1007.5,726.73
2016,6,25,10,0,926.0,101.0,1.8,25.0,889.0,1022.92,734.41
2016,6,25,10,15,931.5,102.0,1.9,25.0,916.5,1034.86,742.12
2016,6,25,10,30,937.0,103.0,2.0,25.0,944.0,1043.14,747.65
2016,6,25,10,45,940.5,104.0,2.1,25.5,965.0,1045.7,748.25
2016,6,25,11,0,944.0,105.0,2.2,26.0,986.0,1044.49,746.6
2016,6,25,11,15,946.5,105.5,2.25,26.0,1000.0,1038.01,742.64
2016,6,25,11,30,949.0,106.0,2.3,26.0,1014.0,1027.8,736.47
2016,6,25,11,45,949.5,106.5,2.4,26.0,1020.0,1012.0,727.38
2016,6,25,12,0,950.0,107.0,2.5,26.0,1026.0,992.68,716.06
2016,6,25,12,15,949.5,107.0,2.55,26.0,1025.5,968.57,701.17
2016,6,25,12,30,949.0,107.0,2.6,26.0,1025.0,941.22,684.17
2016,6,25,12,45,950.0,105.5,2.7,26.0,1017.5,910.68,665.4
2016,6,25,13,0,951.0,104.0,2.8,26.0,1010.0,877.06,644.41
2016,6,25,13,15,948.0,103.5,2.85,26.0,994.5,838.22,619.37
2016,6,25,13,30,945.0,103.0,2.9,26.0,979.0,796.8,592.35
2016,6,25,13,45,940.5,102.5,2.95,26.0,957.0,751.93,562.27
2016,6,25,14,0,936.0,102.0,3.0,26.0,935.0,704.95,528.39
2016,6,25,14,15,930.0,100.5,3.05,25.5,906.0,654.33,491.96
2016,6,25,14,30,924.0,99.0,3.1,25.0,877.0,602.17,453.15
2016,6,25,14,45,916.5,97.5,3.15,25.0,842.5,547.96,410.6
2016,6,25,15,0,909.0,96.0,3.2,25.0,808.0,492.83,365.99
2016,6,25,15,15,898.5,94.5,3.2,24.5,768.0,435.83,319.15
2016,6,25,15,30,888.0,93.0,3.2,24.0,728.0,378.73,270.79
2016,6,25,15,45,875.0,90.5,3.25,24.0,683.5,320.27,220.07
2016,6,25,16,0,862.0,88.0,3.3,24.0,639.0,262.49,169.98
2016,6,25,16,15,844.5,85.5,3.25,23.5,591.0,204.88,122.47
2016,6,25,16,30,827.0,83.0,3.2,23.0,543.0,141.27,75.48
2016,6,25,16,45,804.5,80.0,3.2,23.0,493.0,86.31,46.77
2016,6,25,17,0,782.0,77.0,3.2,23.0,443.0,56.43,42.91
2016,6,25,17,15,751.5,73.0,3.15,22.0,391.5,54.8,41.85
2016,6,25,17,30,721.0,69.0,3.1,21.0,340.0,53.09,40.67
2016,6,25,17,45,678.0,64.0,3.05,20.5,289.5,50.41,38.49
2016,6,25,18,0,635.0,59.0,3.0,20.0,239.0,43.55,32.57
2016,6,25,18,15,572.0,53.0,2.85,19.0,190.5,40.08,29.54
2016,6,25,18,30,509.0,47.0,2.7,18.0,142.0,36.52,26.27
2016,6,25,18,45,410.5,38.0,2.6,17.5,100.0,30.15,20.28
2016,6,25,19,0,312.0,29.0,2.5,17.0,58.0,23.58,13.17
2016,6,25,19,15,156.0,14.5,2.55,16.5,29.0,11.56,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,40.0,4.5,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,80.0,9.0,1.9,13.0,11.0,22.2,0.0
2016,6,26,5,15,216.5,20.5,1.9,13.5,41.0,81.66,26.62
2016,6,26,5,30,353.0,32.0,1.9,14.0,71.0,151.53,106.25
2016,6,26,5,45,440.0,40.5,1.9,14.5,113.5,212.46,161.51
2016,6,26,6,0,527.0,49.0,1.9,15.0,156.0,282.93,223.28
2016,6,26,6,15,584.0,54.5,1.8,15.5,204.0,345.17,277.55
2016,6,26,6,30,641.0,60.0,1.7,16.0,252.0,412.54,333.99
2016,6,26,6,45,681.5,64.5,1.6,16.5,302.5,472.52,382.46
2016,6,26,7,0,722.0,69.0,1.5,17.0,353.0,536.78,432.01
2016,6,26,7,15,750.5,72.5,1.45,17.5,403.0,594.05,474.43
2016,6,26,7,30,779.0,76.0,1.4,18.0,453.0,651.9,515.13
2016,6,26,7,45,801.0,78.5,1.4,19.0,502.5,703.95,548.38
2016,6,26,8,0,823.0,81.0,1.4,20.0,552.0,749.13,575.84
2016,6,26,8,15,839.0,83.5,1.4,20.5,598.5,794.21,603.7
2016,6,26,8,30,855.0,86.0,1.4,21.0,645.0,837.61,629.83
2016,6,26,8,45,867.5,88.0,1.45,22.0,688.0,875.4,651.13
2016,6,26,9,0,880.0,90.0,1.5,23.0,731.0,910.77,670.55
2016,6,26,9,15,889.5,91.5,1.55,23.5,769.0,940.16,687.15
2016,6,26,9,30,899.0,93.0,1.6,24.0,807.0,966.57,701.81
2016,6,26,9,45,908.5,93.0,1.7,24.5,840.5,988.21,714.08
2016,6,26,10,0,918.0,93.0,1.8,25.0,874.0,1006.56,724.33
2016,6,26,10,15,923.0,94.0,1.85,25.5,901.0,1018.11,729.68
2016,6,26,10,30,928.0,95.0,1.9,26.0,928.0,1026.03,732.91
2016,6,26,10,45,929.5,97.0,2.0,26.5,947.5,1027.82,733.06
2016,6,26,11,0,931.0,99.0,2.1,27.0,967.0,1025.86,731.0
2016,6,26,11,15,933.0,99.5,2.15,27.0,980.5,1019.14,726.91
2016,6,26,11,30,935.0,100.0,2.2,27.0,994.0,1008.75,720.65
2016,6,26,11,45,934.0,101.5,2.3,27.0,999.5,992.86,711.52
2016,6,26,12,0,933.0,103.0,2.4,27.0,1005.0,973.52,700.21
2016,6,26,12,15,932.5,102.5,2.5,27.0,1004.0,949.43,685.8
2016,6,26,12,30,932.0,102.0,2.6,27.0,1003.0,922.17,669.26
2016,6,26,12,45,920.0,108.5,2.75,27.5,992.0,888.43,647.4
2016,6,26,13,0,908.0,115.0,2.9,28.0,981.0,852.3,623.77
2016,6,26,13,15,905.0,114.5,2.95,27.5,965.5,814.94,600.88
2016,6,26,13,30,902.0,114.0,3.0,27.0,950.0,775.14,575.98
2016,6,26,13,45,897.5,113.0,3.1,27.0,928.5,731.57,546.5
2016,6,26,14,0,893.0,112.0,3.2,27.0,907.0,686.02,513.77
2016,6,26,14,15,886.5,110.5,3.25,27.0,878.5,637.05,477.5
2016,6,26,14,30,880.0,109.0,3.3,27.0,850.0,586.69,439.19
2016,6,26,14,45,871.0,108.0,3.4,27.0,816.0,534.3,398.33
2016,6,26,15,0,862.0,107.0,3.5,27.0,782.0,481.22,355.64
2016,6,26,15,15,851.0,105.0,3.5,26.5,743.0,426.09,310.62
2016,6,26,15,30,840.0,103.0,3.5,26.0,704.0,370.97,264.28
2016,6,26,15,45,825.0,100.5,3.55,26.0,660.0,308.65,211.3
2016,6,26,16,0,810.0,98.0,3.6,26.0,616.0,252.61,163.18
2016,6,26,16,15,792.0,95.5,3.55,25.5,569.5,197.35,117.9
2016,6,26,16,30,774.0,93.0,3.5,25.0,523.0,143.95,79.07
2016,6,26,16,45,750.0,89.0,3.5,24.5,474.0,91.23,51.43
2016,6,26,17,0,726.0,85.0,3.5,24.0,425.0,61.97,47.44
2016,6,26,17,15,694.0,80.5,3.4,23.5,375.5,54.73,41.52
2016,6,26,17,30,662.0,76.0,3.3,23.0,326.0,53.13,40.36
2016,6,26,17,45,620.5,70.5,3.25,22.5,277.0,50.62,38.35
2016,6,26,18,0,579.0,65.0,3.2,22.0,228.0,48.01,36.15
2016,6,26,18,15,516.0,57.5,3.05,21.0,181.5,43.54,32.29
2016,6,26,18,30,453.0,50.0,2.9,20.0,135.0,38.91,28.1
2016,6,26,18,45,363.0,40.0,2.8,19.5,95.0,31.81,21.5
2016,6,26,19,0,273.0,30.0,2.7,19.0,55.0,24.44,13.72
2016,6,26,19,15,136.5,15.0,2.7,18.5,27.5,11.99,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,174.5,15.5,2.15,14.5,34.5,65.89,18.49
2016,6,27,5,30,349.0,31.0,2.1,15.0,69.0,149.04,103.78
2016,6,27,5,45,434.0,39.5,2.1,15.5,111.0,208.93,158.15
2016,6,27,6,0,519.0,48.0,2.1,16.0,153.0,278.18,218.83
2016,6,27,6,15,576.5,54.0,2.0,16.5,201.0,340.75,273.31
2016,6,27,6,30,634.0,60.0,1.9,17.0,249.0,408.55,330.1
2016,6,27,6,45,673.0,64.5,1.8,17.5,298.5,467.3,377.71
2016,6,27,7,0,712.0,69.0,1.7,18.0,348.0,530.24,426.41
2016,6,27,7,15,741.0,72.5,1.65,18.5,398.5,587.39,468.93
2016,6,27,7,30,770.0,76.0,1.6,19.0,449.0,645.2,509.87
2016,6,27,7,45,791.5,79.5,1.6,20.0,498.0,697.71,543.65
2016,6,27,8,0,813.0,83.0,1.6,21.0,547.0,749.56,575.95
2016,6,27,8,15,830.0,85.5,1.65,22.0,593.5,788.85,599.16
2016,6,27,8,30,847.0,88.0,1.7,23.0,640.0,832.84,625.2
2016,6,27,8,45,860.0,90.0,1.75,24.0,683.0,870.86,646.67
2016,6,27,9,0,873.0,92.0,1.8,25.0,726.0,906.53,666.28
2016,6,27,9,15,883.0,93.5,1.85,25.5,765.0,936.25,683.08
2016,6,27,9,30,893.0,95.0,1.9,26.0,804.0,963.05,697.96
2016,6,27,9,45,890.0,102.5,1.95,26.5,834.0,980.64,706.92
2016,6,27,10,0,887.0,110.0,2.0,27.0,864.0,994.44,713.61
2016,6,27,10,15,893.0,111.5,2.05,27.5,891.5,1007.09,719.68
2016,6,27,10,30,899.0,113.0,2.1,28.0,919.0,1016.21,723.61
2016,6,27,10,45,903.5,114.0,2.2,28.5,940.0,1019.72,724.72
2016,6,27,11,0,908.0,115.0,2.3,29.0,961.0,1019.6,723.67
2016,6,27,11,15,911.0,115.5,2.4,29.0,975.0,1013.84,720.65
2016,6,27,11,30,914.0,116.0,2.5,29.0,989.0,1004.47,715.44
2016,6,27,11,45,915.0,116.5,2.6,29.0,996.0,989.63,706.83
2016,6,27,12,0,916.0,117.0,2.7,29.0,1003.0,971.37,696.07
2016,6,27,12,15,916.0,117.0,2.8,29.0,1002.5,948.43,682.28
2016,6,27,12,30,916.0,117.0,2.9,29.0,1002.0,922.35,666.41
2016,6,27,12,45,919.5,113.5,3.0,29.0,996.0,893.09,648.35
2016,6,27,13,0,923.0,110.0,3.1,29.0,990.0,860.73,628.09
2016,6,27,13,15,920.5,109.0,3.15,29.0,975.0,822.85,603.67
2016,6,27,13,30,918.0,108.0,3.2,29.0,960.0,782.44,577.34
2016,6,27,13,45,914.0,107.0,3.3,29.0,938.0,738.62,548.1
2016,6,27,14,0,910.0,106.0,3.4,29.0,916.0,692.72,515.29
2016,6,27,14,15,903.5,105.0,3.45,28.5,887.5,643.42,479.93
2016,6,27,14,30,897.0,104.0,3.5,28.0,859.0,592.69,442.35
2016,6,27,14,45,890.0,102.0,3.6,28.0,825.0,539.67,401.1
2016,6,27,15,0,883.0,100.0,3.7,28.0,791.0,485.73,357.81
2016,6,27,15,15,872.5,98.0,3.75,27.5,752.0,429.71,312.2
2016,6,27,15,30,862.0,96.0,3.8,27.0,713.0,373.61,265.15
2016,6,27,15,45,850.0,93.0,3.85,27.0,669.5,316.48,215.93
2016,6,27,16,0,838.0,90.0,3.9,27.0,626.0,259.94,167.29
2016,6,27,16,15,820.5,87.5,3.9,26.5,579.0,196.48,115.64
2016,6,27,16,30,803.0,85.0,3.9,26.0,532.0,141.47,75.59
2016,6,27,16,45,782.0,81.0,3.9,25.5,483.0,87.18,47.0
2016,6,27,17,0,761.0,77.0,3.9,25.0,434.0,56.23,42.37
2016,6,27,17,15,730.5,73.5,3.8,24.5,384.0,55.01,41.58
2016,6,27,17,30,700.0,70.0,3.7,24.0,334.0,53.74,40.7
2016,6,27,17,45,660.0,64.5,3.6,23.5,284.0,46.31,34.46
2016,6,27,18,0,620.0,59.0,3.5,23.0,234.0,43.46,32.07
2016,6,27,18,15,558.5,53.0,3.35,22.0,187.0,40.01,29.09
2016,6,27,18,30,497.0,47.0,3.2,21.0,140.0,36.47,25.87
2016,6,27,18,45,404.5,38.0,3.1,20.0,99.0,30.13,20.01
2016,6,27,19,0,312.0,29.0,3.0,19.0,58.0,23.57,13.03
2016,6,27,19,15,156.0,14.5,2.95,18.5,29.0,11.56,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,162.5,16.5,2.2,13.5,34.0,64.04,15.98
2016,6,28,5,30,325.0,33.0,2.1,14.0,68.0,143.86,100.43
2016,6,28,5,45,410.0,42.0,2.05,14.5,109.5,203.01,154.25
2016,6,28,6,0,495.0,51.0,2.0,15.0,151.0,271.5,214.33
2016,6,28,6,15,553.5,57.5,1.9,15.5,198.5,333.89,268.72
2016,6,28,6,30,612.0,64.0,1.8,16.0,246.0,401.62,325.57
2016,6,28,6,45,653.5,69.0,1.7,16.5,295.5,462.96,375.24
2016,6,28,7,0,695.0,74.0,1.6,17.0,345.0,525.1,423.46
2016,6,28,7,15,725.0,78.0,1.55,17.5,395.5,582.8,466.48
2016,6,28,7,30,755.0,82.0,1.5,18.0,446.0,641.27,508.29
2016,6,28,7,45,779.5,84.5,1.5,19.0,495.5,694.31,542.54
2016,6,28,8,0,804.0,87.0,1.5,20.0,545.0,746.93,575.46
2016,6,28,8,15,821.5,89.5,1.5,20.5,592.0,793.04,604.07
2016,6,28,8,30,839.0,92.0,1.5,21.0,639.0,830.36,626.18
2016,6,28,8,45,854.0,93.5,1.55,22.0,682.5,869.37,648.5
2016,6,28,9,0,869.0,95.0,1.6,23.0,726.0,906.16,668.93
2016,6,28,9,15,879.5,97.0,1.65,23.0,765.0,936.83,687.74
2016,6,28,9,30,890.0,99.0,1.7,23.0,804.0,964.59,704.7
2016,6,28,9,45,898.5,100.0,1.75,23.5,837.5,986.25,716.36
2016,6,28,10,0,907.0,101.0,1.8,24.0,871.0,1004.61,725.99
2016,6,28,10,15,913.0,102.0,1.85,24.0,899.0,1017.06,733.37
2016,6,28,10,30,919.0,103.0,1.9,24.0,927.0,1025.92,738.65
2016,6,28,10,45,922.5,104.0,2.0,24.5,948.0,1028.64,739.39
2016,6,28,11,0,926.0,105.0,2.1,25.0,969.0,1027.65,737.93
2016,6,28,11,15,929.0,105.5,2.15,25.0,983.0,1021.95,734.45
2016,6,28,11,30,932.0,106.0,2.2,25.0,997.0,1012.57,728.76
2016,6,28,11,45,933.0,107.0,2.3,25.5,1004.0,998.13,719.09
2016,6,28,12,0,934.0,108.0,2.4,26.0,1011.0,980.18,707.22
2016,6,28,12,15,934.0,108.0,2.45,26.0,1010.5,956.99,692.9
2016,6,28,12,30,934.0,108.0,2.5,26.0,1010.0,930.59,676.49
2016,6,28,12,45,925.0,112.5,2.6,26.0,1000.0,897.47,656.02
2016,6,28,13,0,916.0,117.0,2.7,26.0,990.0,861.83,633.67
2016,6,28,13,15,913.5,116.5,2.75,25.5,975.5,824.59,610.87
2016,6,28,13,30,911.0,116.0,2.8,25.0,961.0,784.83,586.01
2016,6,28,13,45,908.5,114.0,2.85,25.0,940.0,741.43,556.47
2016,6,28,14,0,906.0,112.0,2.9,25.0,919.0,695.86,523.53
2016,6,28,14,15,899.5,111.0,2.95,25.0,890.5,646.69,487.09
2016,6,28,14,30,893.0,110.0,3.0,25.0,862.0,596.1,448.54
2016,6,28,14,45,887.5,107.5,3.05,25.0,828.5,543.57,407.38
2016,6,28,15,0,882.0,105.0,3.1,25.0,795.0,489.97,364.08
2016,6,28,15,15,871.0,103.0,3.1,24.5,755.5,433.74,318.04
2016,6,28,15,30,860.0,101.0,3.1,24.0,716.0,377.47,270.58
2016,6,28,15,45,848.5,97.5,3.1,24.0,673.0,320.13,220.87
2016,6,28,16,0,837.0,94.0,3.1,24.0,630.0,263.32,171.66
2016,6,28,16,15,819.0,91.5,3.05,23.5,582.5,199.86,119.59
2016,6,28,16,30,801.0,89.0,3.0,23.0,535.0,144.81,79.12
2016,6,28,16,45,779.5,85.0,3.0,22.5,486.0,90.55,50.15
2016,6,28,17,0,758.0,81.0,3.0,22.0,437.0,59.2,45.46
2016,6,28,17,15,727.0,77.0,2.95,21.0,386.0,57.71,44.54
2016,6,28,17,30,696.0,73.0,2.9,20.0,335.0,51.16,39.16
2016,6,28,17,45,654.5,67.5,2.9,19.5,285.0,48.53,37.02
2016,6,28,18,0,613.0,62.0,2.9,19.0,235.0,45.78,34.67
2016,6,28,18,15,550.0,55.5,2.85,18.5,187.5,42.02,31.31
2016,6,28,18,30,487.0,49.0,2.8,18.0,140.0,38.16,27.69
2016,6,28,18,45,391.0,39.5,2.75,17.5,99.0,31.43,21.37
2016,6,28,19,0,295.0,30.0,2.7,17.0,58.0,24.47,13.89
2016,6,28,19,15,147.5,15.0,2.8,16.5,29.0,12.0,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,11.0,2.65,12.5,11.0,9.67,0.0
2016,6,29,5,30,0.0,22.0,2.6,13.0,22.0,19.38,9.96
2016,6,29,5,45,0.0,36.5,2.6,13.5,36.5,32.31,21.52
2016,6,29,6,0,0.0,51.0,2.6,14.0,51.0,45.81,33.35
2016,6,29,6,15,0.0,67.0,2.55,14.5,67.0,60.77,46.27
2016,6,29,6,30,0.0,83.0,2.5,15.0,83.0,75.68,58.94
2016,6,29,6,45,0.0,99.5,2.5,15.5,99.5,91.07,71.76
2016,6,29,7,0,0.0,116.0,2.5,16.0,116.0,106.44,84.31
2016,6,29,7,15,0.0,121.0,2.45,16.5,121.0,110.33,87.11
2016,6,29,7,30,0.0,126.0,2.4,17.0,126.0,114.42,90.02
2016,6,29,7,45,1.0,146.0,2.4,17.5,146.5,133.99,105.58
2016,6,29,8,0,2.0,166.0,2.4,18.0,167.0,153.65,120.96
2016,6,29,8,15,4.0,180.0,2.4,18.0,182.5,168.31,132.42
2016,6,29,8,30,6.0,194.0,2.4,18.0,198.0,183.1,143.91
2016,6,29,8,45,10.5,218.0,2.4,18.5,225.5,209.97,164.68
2016,6,29,9,0,15.0,242.0,2.4,19.0,253.0,237.04,185.29
2016,6,29,9,15,16.0,256.5,2.4,19.5,269.0,251.67,195.84
2016,6,29,9,30,17.0,271.0,2.4,20.0,285.0,266.26,206.31
2016,6,29,9,45,21.5,296.0,2.45,20.5,314.0,294.39,227.2
2016,6,29,10,0,26.0,321.0,2.5,21.0,343.0,337.34,258.94
2016,6,29,10,15,32.5,347.5,2.55,21.0,376.0,369.44,282.71
2016,6,29,10,30,39.0,374.0,2.6,21.0,409.0,401.16,306.03
2016,6,29,10,45,42.5,389.5,2.65,21.0,428.5,418.25,318.35
2016,6,29,11,0,46.0,405.0,2.7,21.0,448.0,434.83,330.34
2016,6,29,11,15,116.0,442.0,2.7,21.0,552.0,550.52,416.23
2016,6,29,11,30,186.0,479.0,2.7,21.0,656.0,649.29,487.22
2016,6,29,11,45,132.5,470.5,2.75,21.5,597.5,582.5,436.92
2016,6,29,12,0,79.0,462.0,2.8,22.0,539.0,507.17,381.05
2016,6,29,12,15,511.5,287.0,2.85,22.0,781.5,754.95,570.03
2016,6,29,12,30,944.0,112.0,2.9,22.0,1024.0,943.67,700.96
2016,6,29,12,45,941.0,113.0,2.95,22.0,1015.5,912.18,678.75
2016,6,29,13,0,938.0,114.0,3.0,22.0,1007.0,877.83,656.43
2016,6,29,13,15,935.0,113.0,3.0,21.5,992.0,839.0,631.78
2016,6,29,13,30,932.0,112.0,3.0,21.0,977.0,797.64,605.11
2016,6,29,13,45,681.5,235.0,3.05,21.0,859.5,690.29,525.55
2016,6,29,14,0,431.0,358.0,3.1,21.0,742.0,593.46,451.53
2016,6,29,14,15,671.5,233.0,3.1,20.5,808.5,609.95,467.24
2016,6,29,14,30,912.0,108.0,3.1,20.0,875.0,605.73,464.9
2016,6,29,14,45,683.0,200.0,3.1,20.0,761.5,511.6,391.26
2016,6,29,15,0,454.0,292.0,3.1,20.0,648.0,439.84,335.26
2016,6,29,15,15,456.5,274.5,3.1,19.5,617.0,396.83,301.02
2016,6,29,15,30,459.0,257.0,3.1,19.0,586.0,353.33,265.31
2016,6,29,15,45,364.0,265.5,3.1,19.0,516.5,306.07,228.28
2016,6,29,16,0,269.0,274.0,3.1,19.0,447.0,263.85,196.64
2016,6,29,16,15,274.5,250.5,3.1,18.5,415.0,227.13,167.06
2016,6,29,16,30,280.0,227.0,3.1,18.0,383.0,190.17,138.78
2016,6,29,16,45,285.5,203.5,3.1,18.0,349.5,153.05,113.96
2016,6,29,17,0,291.0,180.0,3.1,18.0,316.0,125.44,103.37
2016,6,29,17,15,249.0,162.5,3.1,17.5,269.5,115.09,95.02
2016,6,29,17,30,207.0,145.0,3.1,17.0,223.0,104.31,86.11
2016,6,29,17,45,187.5,126.5,3.15,16.5,189.5,92.6,76.2
2016,6,29,18,0,168.0,108.0,3.2,16.0,156.0,83.63,68.47
2016,6,29,18,15,148.0,88.5,3.15,15.5,124.5,69.51,55.96
2016,6,29,18,30,128.0,69.0,3.1,15.0,93.0,55.07,42.89
2016,6,29,18,45,95.5,50.5,3.1,14.5,65.5,40.96,29.91
2016,6,29,19,0,63.0,32.0,3.1,14.0,38.0,26.58,15.78
2016,6,29,19,15,31.5,16.0,3.1,13.5,19.0,13.72,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,127.0,18.0,1.75,12.5,31.5,55.18,8.79
2016,6,30,5,30,254.0,36.0,1.7,13.0,63.0,124.97,87.12
2016,6,30,5,45,345.0,47.0,1.7,13.5,104.0,185.0,141.05
2016,6,30,6,0,436.0,58.0,1.7,14.0,145.0,254.47,201.52
2016,6,30,6,15,500.0,66.0,1.6,14.5,193.0,318.1,256.65
2016,6,30,6,30,564.0,74.0,1.5,15.0,241.0,387.69,314.84
2016,6,30,6,45,373.5,113.5,1.4,15.5,232.5,349.83,285.04
2016,6,30,7,0,183.0,153.0,1.3,16.0,224.0,275.14,223.82
2016,6,30,7,15,289.0,159.5,1.25,16.5,289.5,370.08,300.25
2016,6,30,7,30,395.0,166.0,1.2,17.0,355.0,477.03,382.11
2016,6,30,7,45,581.0,136.0,1.2,17.5,448.0,606.49,479.29
2016,6,30,8,0,767.0,106.0,1.2,18.0,541.0,739.01,572.28
2016,6,30,8,15,786.5,109.5,1.15,18.5,588.5,786.76,600.49
2016,6,30,8,30,806.0,113.0,1.1,19.0,636.0,833.13,627.94
2016,6,30,8,45,819.5,116.0,1.1,20.0,679.5,871.98,649.22
2016,6,30,9,0,833.0,119.0,1.1,21.0,723.0,908.54,668.64
2016,6,30,9,15,845.0,121.5,1.15,21.0,762.5,940.63,688.28
2016,6,30,9,30,857.0,124.0,1.2,21.0,802.0,960.1,699.85
2016,6,30,9,45,877.0,119.5,1.25,21.5,839.0,986.47,714.66
2016,6,30,10,0,897.0,115.0,1.3,22.0,876.0,1009.98,727.52
2016,6,30,10,15,903.5,116.0,1.4,22.5,904.0,1022.77,734.53
2016,6,30,10,30,910.0,117.0,1.5,23.0,932.0,1032.0,739.5
2016,6,30,10,45,913.5,118.5,1.6,23.5,953.0,1035.12,740.73
2016,6,30,11,0,917.0,120.0,1.7,24.0,974.0,1034.54,739.77
2016,6,30,11,15,920.0,120.5,1.8,24.0,988.5,1028.77,737.1
2016,6,30,11,30,923.0,121.0,1.9,24.0,1003.0,1019.34,732.2
2016,6,30,11,45,924.0,122.0,2.05,24.0,1009.5,1004.87,724.75
2016,6,30,12,0,925.0,123.0,2.2,24.0,1016.0,986.93,714.99
2016,6,30,12,15,924.5,123.0,2.3,24.0,1015.5,963.33,700.96
2016,6,30,12,30,924.0,123.0,2.4,24.0,1015.0,936.6,684.8
2016,6,30,12,45,915.0,127.0,2.5,24.0,1004.5,903.11,664.06
2016,6,30,13,0,906.0,131.0,2.6,24.0,994.0,867.15,641.46
2016,6,30,13,15,902.5,130.0,2.65,24.0,978.5,828.94,616.72
2016,6,30,13,30,899.0,129.0,2.7,24.0,963.0,788.34,590.09
2016,6,30,13,45,895.0,127.5,2.75,24.0,941.0,744.71,560.04
2016,6,30,14,0,891.0,126.0,2.8,24.0,919.0,699.07,527.05
2016,6,30,14,15,884.0,124.5,2.85,24.0,890.0,649.76,490.54
2016,6,30,14,30,877.0,123.0,2.9,24.0,861.0,599.09,451.98
2016,6,30,14,45,869.5,120.0,2.95,24.0,826.5,545.84,410.35
2016,6,30,15,0,862.0,117.0,3.0,24.0,792.0,491.75,366.76
2016,6,30,15,15,850.0,115.0,3.0,23.5,752.0,436.04,321.18
2016,6,30,15,30,838.0,113.0,3.0,23.0,712.0,375.58,270.67
2016,6,30,15,45,824.0,109.5,3.05,23.0,668.0,317.9,220.85
2016,6,30,16,0,810.0,106.0,3.1,23.0,624.0,261.16,171.77
2016,6,30,16,15,790.0,103.0,3.1,22.5,576.5,205.0,125.4
2016,6,30,16,30,770.0,100.0,3.1,22.0,529.0,150.95,85.51
2016,6,30,16,45,745.5,95.5,3.1,22.0,479.5,97.88,56.63
2016,6,30,17,0,721.0,91.0,3.1,22.0,430.0,60.26,46.37
2016,6,30,17,15,687.0,86.5,3.05,21.5,379.0,58.93,45.5
2016,6,30,17,30,653.0,82.0,3.0,21.0,328.0,57.52,44.5
2016,6,30,17,45,607.5,76.0,2.95,20.5,278.5,54.8,42.31
2016,6,30,18,0,562.0,70.0,2.9,20.0,229.0,51.96,39.91
2016,6,30,18,15,495.5,62.0,2.8,19.0,182.0,47.24,35.8
2016,6,30,18,30,429.0,54.0,2.7,18.0,135.0,42.36,31.34
2016,6,30,18,45,331.5,43.0,2.65,17.5,94.5,34.47,23.97
2016,6,30,19,0,234.0,32.0,2.6,17.0,54.0,25.03,14.31
2016,6,30,19,15,117.0,16.0,2.7,16.5,27.0,12.6,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,119.5,18.0,2.3,13.0,30.5,53.25,5.57
2016,7,1,5,30,239.0,36.0,2.3,13.0,61.0,120.59,83.79
2016,7,1,5,45,332.5,47.0,2.35,13.5,101.5,178.55,136.13
2016,7,1,6,0,426.0,58.0,2.4,14.0,142.0,250.15,198.55
2016,7,1,6,15,489.5,65.5,2.35,14.5,189.0,312.46,253.11
2016,7,1,6,30,553.0,73.0,2.3,15.0,236.0,380.67,310.98
2016,7,1,6,45,598.0,79.5,2.25,15.5,285.5,442.91,362.21
2016,7,1,7,0,643.0,86.0,2.2,16.0,335.0,508.31,414.0
2016,7,1,7,15,676.0,90.5,2.1,16.0,385.0,566.27,458.8
2016,7,1,7,30,709.0,95.0,2.0,16.0,435.0,625.41,502.95
2016,7,1,7,45,735.0,98.5,1.95,16.5,484.5,676.25,538.07
2016,7,1,8,0,761.0,102.0,1.9,17.0,534.0,729.69,573.38
2016,7,1,8,15,780.0,105.5,1.85,17.5,580.5,776.82,603.24
2016,7,1,8,30,799.0,109.0,1.8,18.0,627.0,822.59,631.45
2016,7,1,8,45,815.5,111.0,1.8,18.5,671.0,862.8,655.75
2016,7,1,9,0,832.0,113.0,1.8,19.0,715.0,900.92,678.3
2016,7,1,9,15,843.5,115.0,1.85,19.0,754.0,922.9,691.71
2016,7,1,9,30,855.0,117.0,1.9,19.0,793.0,950.89,709.32
2016,7,1,9,45,865.0,118.0,1.95,19.5,827.0,973.42,721.87
2016,7,1,10,0,875.0,119.0,2.0,20.0,861.0,992.81,732.41
2016,7,1,10,15,882.0,120.5,2.0,20.0,889.0,1006.44,740.06
2016,7,1,10,30,889.0,122.0,2.0,20.0,917.0,1016.58,745.6
2016,7,1,10,45,894.5,122.0,2.05,20.5,938.5,1020.15,746.26
