Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,0,900.0,122.0,2.1,21.0,960.0,1020.13,744.77
2016,7,1,11,15,903.5,123.0,2.15,21.0,974.5,1015.48,741.89
2016,7,1,11,30,907.0,124.0,2.2,21.0,989.0,1007.22,736.8
2016,7,1,11,45,909.5,123.5,2.25,21.0,996.5,993.0,727.97
2016,7,1,12,0,912.0,123.0,2.3,21.0,1004.0,975.35,716.99
2016,7,1,12,15,912.0,123.0,2.35,21.0,1003.5,952.54,702.67
2016,7,1,12,30,912.0,123.0,2.4,21.0,1003.0,926.6,686.27
2016,7,1,12,45,905.0,126.0,2.45,21.0,993.5,894.32,665.58
2016,7,1,13,0,898.0,129.0,2.5,21.0,984.0,859.49,643.05
2016,7,1,13,15,895.0,128.0,2.55,21.0,969.0,821.99,618.51
2016,7,1,13,30,892.0,127.0,2.6,21.0,954.0,782.08,592.06
2016,7,1,13,45,888.0,125.5,2.65,21.0,932.5,738.78,561.95
2016,7,1,14,0,884.0,124.0,2.7,21.0,911.0,693.47,528.85
2016,7,1,14,15,877.0,122.5,2.7,21.0,882.5,644.5,491.98
2016,7,1,14,30,870.0,121.0,2.7,21.0,854.0,594.2,453.14
2016,7,1,14,45,861.5,119.0,2.75,21.0,819.5,541.61,411.61
2016,7,1,15,0,853.0,117.0,2.8,21.0,785.0,488.29,368.19
2016,7,1,15,15,841.0,114.5,2.8,20.5,745.5,432.67,322.26
2016,7,1,15,30,829.0,112.0,2.8,20.0,706.0,372.29,271.36
2016,7,1,15,45,814.5,109.0,2.8,20.0,662.0,315.37,221.63
2016,7,1,16,0,800.0,106.0,2.8,20.0,618.0,259.44,172.72
2016,7,1,16,15,780.0,103.0,2.8,19.5,570.5,203.83,126.32
2016,7,1,16,30,760.0,100.0,2.8,19.0,523.0,150.34,86.37
2016,7,1,16,45,735.0,96.0,2.8,19.0,474.0,98.2,57.66
2016,7,1,17,0,710.0,92.0,2.8,19.0,425.0,60.86,47.47
2016,7,1,17,15,675.5,87.0,2.75,18.5,374.5,59.21,46.32
2016,7,1,17,30,641.0,82.0,2.7,18.0,324.0,57.44,45.0
2016,7,1,17,45,595.0,76.0,2.7,17.5,274.5,54.73,42.79
2016,7,1,18,0,549.0,70.0,2.7,17.0,225.0,51.9,40.37
2016,7,1,18,15,483.5,62.0,2.65,16.5,178.5,47.2,36.15
2016,7,1,18,30,418.0,54.0,2.6,16.0,132.0,42.33,31.59
2016,7,1,18,45,320.0,43.0,2.55,16.0,92.5,34.45,24.12
2016,7,1,19,0,222.0,32.0,2.5,16.0,53.0,25.02,14.35
2016,7,1,19,15,111.0,16.0,2.5,15.5,26.5,12.59,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,122.0,17.0,2.15,12.5,29.5,52.33,2.28
2016,7,2,5,30,244.0,34.0,2.2,13.0,59.0,119.49,82.42
2016,7,2,5,45,338.5,44.5,2.25,13.5,100.0,179.8,136.87
2016,7,2,6,0,433.0,55.0,2.3,14.0,141.0,249.61,197.88
2016,7,2,6,15,496.0,63.0,2.3,14.0,187.5,312.44,253.44
2016,7,2,6,30,559.0,71.0,2.3,14.0,234.0,381.22,312.56
2016,7,2,6,45,332.5,112.5,2.3,14.5,214.5,325.47,268.04
2016,7,2,7,0,106.0,154.0,2.3,15.0,195.0,229.4,187.63
2016,7,2,7,15,119.0,176.5,2.3,15.5,229.0,266.48,217.71
2016,7,2,7,30,132.0,199.0,2.3,16.0,263.0,304.37,247.36
2016,7,2,7,45,176.5,220.0,2.3,16.5,314.5,364.72,294.79
2016,7,2,8,0,221.0,241.0,2.3,17.0,366.0,428.1,343.34
2016,7,2,8,15,510.5,174.0,2.3,17.5,495.5,627.63,498.6
2016,7,2,8,30,800.0,107.0,2.3,18.0,625.0,821.13,636.24
2016,7,2,8,45,814.5,109.5,2.3,18.5,668.0,860.21,658.75
2016,7,2,9,0,829.0,112.0,2.3,19.0,711.0,897.1,680.86
2016,7,2,9,15,840.5,114.5,2.3,19.0,750.0,919.65,694.33
2016,7,2,9,30,852.0,117.0,2.3,19.0,789.0,948.17,711.94
2016,7,2,9,45,853.5,122.5,2.3,19.5,821.0,967.2,721.74
2016,7,2,10,0,855.0,128.0,2.3,20.0,853.0,982.77,729.34
2016,7,2,10,15,862.5,129.5,2.3,20.0,881.0,996.68,737.33
2016,7,2,10,30,870.0,131.0,2.3,20.0,909.0,1007.16,743.18
2016,7,2,10,45,873.5,133.0,2.35,20.5,929.5,1010.66,743.74
2016,7,2,11,0,877.0,135.0,2.4,21.0,950.0,1010.59,742.15
2016,7,2,11,15,880.5,135.5,2.4,21.0,964.5,1005.49,738.33
2016,7,2,11,30,884.0,136.0,2.4,21.0,979.0,996.86,732.38
2016,7,2,11,45,884.0,137.5,2.45,21.0,986.0,982.33,723.22
2016,7,2,12,0,884.0,139.0,2.5,21.0,993.0,964.5,711.98
2016,7,2,12,15,884.0,139.0,2.5,21.0,993.0,942.13,697.33
2016,7,2,12,30,884.0,139.0,2.5,21.0,993.0,916.74,680.71
2016,7,2,12,45,889.5,134.5,2.55,21.0,987.5,889.2,663.07
2016,7,2,13,0,895.0,130.0,2.6,21.0,982.0,858.54,643.22
2016,7,2,13,15,891.5,129.5,2.6,21.0,967.0,821.19,618.33
2016,7,2,13,30,888.0,129.0,2.6,21.0,952.0,781.46,591.64
2016,7,2,13,45,883.0,128.0,2.65,21.0,930.0,738.02,561.38
2016,7,2,14,0,878.0,127.0,2.7,21.0,908.0,692.67,528.24
2016,7,2,14,15,871.0,126.0,2.7,21.0,880.0,644.36,491.85
2016,7,2,14,30,864.0,125.0,2.7,21.0,852.0,594.71,453.49
2016,7,2,14,45,854.0,123.5,2.7,21.0,817.5,542.01,411.77
2016,7,2,15,0,844.0,122.0,2.7,21.0,783.0,488.72,368.36
2016,7,2,15,15,832.0,119.5,2.7,20.5,743.5,429.63,319.99
2016,7,2,15,30,820.0,117.0,2.7,20.0,704.0,373.79,272.62
2016,7,2,15,45,804.0,114.5,2.7,20.0,660.0,317.28,223.37
2016,7,2,16,0,788.0,112.0,2.7,20.0,616.0,261.94,175.11
2016,7,2,16,15,768.0,108.5,2.65,19.5,569.0,206.58,128.98
2016,7,2,16,30,748.0,105.0,2.6,19.0,522.0,153.35,89.23
2016,7,2,16,45,721.0,101.0,2.6,18.5,472.5,95.27,55.53
2016,7,2,17,0,694.0,97.0,2.6,18.0,423.0,64.2,50.58
2016,7,2,17,15,660.0,92.0,2.55,17.5,372.5,62.72,49.58
2016,7,2,17,30,626.0,87.0,2.5,17.0,322.0,61.13,48.43
2016,7,2,17,45,578.0,80.5,2.5,17.0,272.5,58.19,45.92
2016,7,2,18,0,530.0,74.0,2.5,17.0,223.0,55.12,43.2
2016,7,2,18,15,465.0,65.0,2.45,16.5,177.0,49.71,38.36
2016,7,2,18,30,400.0,56.0,2.4,16.0,131.0,44.08,33.12
2016,7,2,18,45,307.0,44.0,2.35,15.5,91.5,33.96,23.74
2016,7,2,19,0,214.0,32.0,2.3,15.0,52.0,25.01,14.38
2016,7,2,19,15,107.0,16.0,2.3,14.5,26.0,12.59,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.5,16.5,2.1,12.5,29.5,53.64,0.0
2016,7,3,5,30,263.0,33.0,2.2,13.0,59.0,124.86,85.68
2016,7,3,5,45,357.0,43.0,2.3,13.5,100.5,184.38,140.1
2016,7,3,6,0,451.0,53.0,2.4,14.0,142.0,254.41,201.53
2016,7,3,6,15,227.0,75.0,2.4,14.0,120.0,190.49,154.58
2016,7,3,6,30,3.0,97.0,2.4,14.0,98.0,91.97,72.84
2016,7,3,6,45,9.0,115.5,2.4,14.5,119.0,112.85,90.5
2016,7,3,7,0,15.0,134.0,2.4,15.0,140.0,134.28,108.18
2016,7,3,7,15,21.5,155.0,2.35,15.5,164.5,159.16,128.4
2016,7,3,7,30,28.0,176.0,2.3,16.0,189.0,194.3,156.62
2016,7,3,7,45,41.5,203.0,2.25,16.5,225.0,233.1,187.38
2016,7,3,8,0,55.0,230.0,2.2,17.0,261.0,272.8,218.25
2016,7,3,8,15,66.5,255.0,2.2,17.5,296.0,309.4,246.09
2016,7,3,8,30,78.0,280.0,2.2,18.0,331.0,346.48,273.81
2016,7,3,8,45,79.5,301.0,2.2,18.5,355.5,370.69,290.92
2016,7,3,9,0,81.0,322.0,2.2,19.0,380.0,394.58,307.63
2016,7,3,9,15,85.5,342.5,2.2,19.0,407.5,420.39,326.29
2016,7,3,9,30,90.0,363.0,2.2,19.0,435.0,445.91,344.57
2016,7,3,9,45,107.0,385.0,2.25,19.5,473.5,484.77,372.38
2016,7,3,10,0,124.0,407.0,2.3,20.0,512.0,539.17,410.83
2016,7,3,10,15,197.5,415.5,2.3,20.0,589.5,618.92,469.36
2016,7,3,10,30,271.0,424.0,2.3,20.0,667.0,713.32,536.3
2016,7,3,10,45,600.5,263.0,2.35,20.5,816.5,890.68,665.77
2016,7,3,11,0,930.0,102.0,2.4,21.0,966.0,1030.57,756.42
2016,7,3,11,15,932.5,102.5,2.45,21.0,980.5,1024.62,751.11
2016,7,3,11,30,935.0,103.0,2.5,21.0,995.0,1014.96,745.04
2016,7,3,11,45,936.0,104.0,2.55,21.0,1002.0,1000.71,736.09
2016,7,3,12,0,937.0,105.0,2.6,21.0,1009.0,982.92,724.89
2016,7,3,12,15,937.0,105.0,2.6,21.0,1008.5,959.85,709.81
2016,7,3,12,30,937.0,105.0,2.6,21.0,1008.0,933.53,692.62
2016,7,3,12,45,919.5,115.0,2.65,21.5,995.5,898.17,668.48
2016,7,3,13,0,902.0,125.0,2.7,22.0,983.0,860.58,642.8
2016,7,3,13,15,898.5,124.0,2.7,21.5,968.0,822.6,618.77
2016,7,3,13,30,895.0,123.0,2.7,21.0,953.0,782.22,592.78
2016,7,3,13,45,890.0,122.0,2.75,21.0,931.0,738.54,562.5
2016,7,3,14,0,885.0,121.0,2.8,21.0,909.0,692.93,529.1
2016,7,3,14,15,878.5,120.0,2.8,21.0,880.5,644.64,492.65
2016,7,3,14,30,872.0,119.0,2.8,21.0,852.0,594.95,454.18
2016,7,3,14,45,686.0,196.5,2.8,21.0,759.0,512.57,390.05
2016,7,3,15,0,500.0,274.0,2.8,21.0,666.0,448.65,340.02
2016,7,3,15,15,665.0,192.5,2.75,20.5,685.5,417.89,313.21
2016,7,3,15,30,830.0,111.0,2.7,20.0,705.0,372.94,271.92
2016,7,3,15,45,555.0,191.5,2.7,20.0,578.0,301.63,218.39
2016,7,3,16,0,280.0,272.0,2.7,20.0,451.0,265.96,196.98
2016,7,3,16,15,258.0,253.0,2.7,19.5,408.5,226.96,166.85
2016,7,3,16,30,236.0,234.0,2.7,19.0,366.0,190.82,140.39
2016,7,3,16,45,227.0,214.0,2.7,18.5,331.5,165.51,124.97
2016,7,3,17,0,218.0,194.0,2.7,18.0,297.0,140.86,116.48
2016,7,3,17,15,158.5,171.5,2.65,17.5,241.5,126.27,104.59
2016,7,3,17,30,99.0,149.0,2.6,17.0,186.0,111.27,92.11
2016,7,3,17,45,88.0,128.5,2.6,17.0,158.0,97.4,80.21
2016,7,3,18,0,77.0,108.0,2.6,17.0,130.0,86.04,70.29
2016,7,3,18,15,253.0,80.0,2.55,16.5,131.0,61.68,48.85
2016,7,3,18,30,429.0,52.0,2.5,16.0,132.0,40.63,30.09
2016,7,3,18,45,336.5,41.0,2.5,15.5,92.5,32.7,22.65
2016,7,3,19,0,244.0,30.0,2.5,15.0,53.0,24.45,13.89
2016,7,3,19,15,122.0,15.0,2.5,14.5,26.5,11.81,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.5,2.3,12.5,30.0,57.39,0.0
2016,7,4,5,30,293.0,31.0,2.4,13.0,60.0,131.29,89.39
2016,7,4,5,45,390.5,39.5,2.55,13.5,101.5,191.94,145.5
2016,7,4,6,0,488.0,48.0,2.7,14.0,143.0,263.44,208.52
2016,7,4,6,15,249.0,73.5,2.65,14.5,122.5,207.81,168.52
2016,7,4,6,30,10.0,99.0,2.6,15.0,102.0,97.73,77.45
2016,7,4,6,45,16.0,118.0,2.6,15.5,124.0,119.48,95.81
2016,7,4,7,0,22.0,137.0,2.6,16.0,146.0,141.76,114.13
2016,7,4,7,15,88.5,167.5,2.55,16.0,209.0,225.86,184.32
2016,7,4,7,30,155.0,198.0,2.5,16.0,272.0,319.58,260.42
2016,7,4,7,45,209.0,215.5,2.45,16.5,326.5,384.03,310.94
2016,7,4,8,0,263.0,233.0,2.4,17.0,381.0,465.72,373.29
2016,7,4,8,15,267.5,255.0,2.35,17.5,416.5,502.23,398.71
2016,7,4,8,30,272.0,277.0,2.3,18.0,452.0,537.95,423.24
2016,7,4,8,45,573.0,184.0,2.3,18.5,586.5,732.89,570.95
2016,7,4,9,0,874.0,91.0,2.3,19.0,721.0,906.3,688.5
2016,7,4,9,15,884.5,93.0,2.3,19.0,760.5,937.44,706.33
2016,7,4,9,30,895.0,95.0,2.3,19.0,800.0,965.67,723.54
2016,7,4,9,45,890.5,103.5,2.35,19.5,830.5,983.3,732.82
2016,7,4,10,0,886.0,112.0,2.4,20.0,861.0,997.04,739.69
2016,7,4,10,15,892.5,113.0,2.4,20.0,889.0,1009.97,747.04
2016,7,4,10,30,899.0,114.0,2.4,20.0,917.0,1019.4,752.19
2016,7,4,10,45,901.5,116.5,2.45,20.5,937.5,1022.77,752.63
2016,7,4,11,0,904.0,119.0,2.5,21.0,958.0,1022.44,750.85
2016,7,4,11,15,907.0,119.5,2.5,21.0,972.5,1016.96,746.77
2016,7,4,11,30,910.0,120.0,2.5,21.0,987.0,1007.85,740.51
2016,7,4,11,45,908.5,122.0,2.55,21.0,993.5,992.3,730.67
2016,7,4,12,0,907.0,124.0,2.6,21.0,1000.0,973.37,718.7
2016,7,4,12,15,907.0,124.0,2.6,21.0,999.5,950.73,703.87
2016,7,4,12,30,907.0,124.0,2.6,21.0,999.0,924.97,687.01
2016,7,4,12,45,678.5,258.5,2.65,21.0,910.0,834.91,625.26
2016,7,4,13,0,450.0,393.0,2.7,21.0,821.0,738.75,553.59
2016,7,4,13,15,682.0,252.0,2.7,21.0,889.5,774.17,584.56
2016,7,4,13,30,914.0,111.0,2.7,21.0,958.0,786.69,596.29
2016,7,4,13,45,909.0,110.5,2.7,21.0,936.0,742.76,565.57
2016,7,4,14,0,904.0,110.0,2.7,21.0,914.0,696.82,531.72
2016,7,4,14,15,897.0,108.5,2.7,20.5,885.0,647.0,495.18
2016,7,4,14,30,890.0,107.0,2.7,20.0,856.0,595.81,456.44
2016,7,4,14,45,881.0,105.5,2.7,20.0,821.5,542.42,413.95
2016,7,4,15,0,872.0,104.0,2.7,20.0,787.0,488.31,369.6
2016,7,4,15,15,860.5,102.0,2.7,20.0,747.5,432.31,322.5
2016,7,4,15,30,849.0,100.0,2.7,20.0,708.0,376.33,274.16
2016,7,4,15,45,834.0,98.0,2.75,20.0,664.0,319.62,224.53
2016,7,4,16,0,819.0,96.0,2.8,20.0,620.0,257.35,170.55
2016,7,4,16,15,800.5,93.0,2.75,19.5,572.5,200.83,123.11
2016,7,4,16,30,782.0,90.0,2.7,19.0,525.0,146.22,81.98
2016,7,4,16,45,493.0,140.5,2.7,18.5,406.0,114.79,77.05
2016,7,4,17,0,204.0,191.0,2.7,18.0,287.0,139.02,115.0
2016,7,4,17,15,212.0,167.5,2.7,17.5,257.0,117.93,97.42
2016,7,4,17,30,220.0,144.0,2.7,17.0,227.0,103.77,85.62
2016,7,4,17,45,201.5,125.0,2.7,17.0,192.5,91.71,75.26
2016,7,4,18,0,183.0,106.0,2.7,17.0,158.0,79.15,64.27
2016,7,4,18,15,317.5,77.5,2.65,16.5,145.5,57.49,45.18
2016,7,4,18,30,452.0,49.0,2.6,16.0,133.0,38.1,27.87
2016,7,4,18,45,357.5,39.0,2.55,15.5,93.0,30.97,21.15
2016,7,4,19,0,263.0,29.0,2.5,15.0,53.0,23.57,13.14
2016,7,4,19,15,131.5,14.5,2.5,14.5,26.5,11.59,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,134.0,16.0,2.65,13.0,29.0,54.82,0.0
2016,7,5,5,30,268.0,32.0,2.7,13.0,58.0,124.94,84.61
2016,7,5,5,45,364.0,41.5,2.75,13.5,99.0,184.76,140.06
2016,7,5,6,0,460.0,51.0,2.8,14.0,140.0,255.31,202.16
2016,7,5,6,15,523.5,58.0,2.75,14.5,187.0,318.57,258.02
2016,7,5,6,30,587.0,65.0,2.7,15.0,234.0,387.81,317.23
2016,7,5,6,45,325.0,106.5,2.65,15.5,203.0,314.36,258.5
2016,7,5,7,0,63.0,148.0,2.6,16.0,172.0,186.97,151.79
2016,7,5,7,15,107.5,172.5,2.55,16.0,221.0,254.67,207.91
2016,7,5,7,30,152.0,197.0,2.5,16.0,270.0,316.45,257.78
2016,7,5,7,45,129.5,219.5,2.45,16.5,286.0,329.48,266.14
2016,7,5,8,0,107.0,242.0,2.4,17.0,302.0,327.16,262.44
2016,7,5,8,15,141.5,265.5,2.35,17.0,352.0,396.54,316.36
2016,7,5,8,30,176.0,289.0,2.3,17.0,402.0,454.71,360.37
2016,7,5,8,45,196.5,309.0,2.3,17.5,444.0,498.05,391.53
2016,7,5,9,0,217.0,329.0,2.3,18.0,486.0,541.69,422.4
2016,7,5,9,15,216.5,349.0,2.35,18.0,513.0,565.72,438.85
2016,7,5,9,30,216.0,369.0,2.4,18.0,540.0,588.66,454.54
2016,7,5,9,45,329.0,348.5,2.45,18.5,621.0,693.26,531.25
2016,7,5,10,0,442.0,328.0,2.5,19.0,702.0,799.02,605.73
2016,7,5,10,15,678.0,216.5,2.55,19.0,811.0,924.2,696.13
2016,7,5,10,30,914.0,105.0,2.6,19.0,920.0,1025.37,762.02
2016,7,5,10,45,917.5,106.5,2.65,19.5,941.0,1028.9,761.59
2016,7,5,11,0,921.0,108.0,2.7,20.0,962.0,1028.71,759.84
2016,7,5,11,15,601.5,283.0,2.75,20.0,844.5,897.54,670.46
2016,7,5,11,30,282.0,458.0,2.8,20.0,727.0,735.03,550.03
2016,7,5,11,45,605.5,284.0,2.85,20.0,867.0,876.91,659.03
2016,7,5,12,0,929.0,110.0,2.9,20.0,1007.0,981.41,730.57
2016,7,5,12,15,929.5,110.0,2.95,20.0,1007.0,958.95,714.97
2016,7,5,12,30,930.0,110.0,3.0,20.0,1007.0,933.24,698.35
2016,7,5,12,45,924.0,113.5,3.05,20.0,998.0,901.98,677.92
2016,7,5,13,0,918.0,117.0,3.1,20.0,989.0,868.01,655.54
2016,7,5,13,15,915.5,116.0,3.1,20.0,975.0,830.31,630.14
2016,7,5,13,30,913.0,115.0,3.1,20.0,961.0,790.08,602.8
2016,7,5,13,45,910.0,113.5,3.1,20.0,940.0,746.69,572.52
2016,7,5,14,0,907.0,112.0,3.1,20.0,919.0,701.13,538.64
2016,7,5,14,15,901.5,110.5,3.1,19.5,891.0,652.06,502.29
2016,7,5,14,30,896.0,109.0,3.1,19.0,863.0,601.44,463.63
2016,7,5,14,45,889.5,106.5,3.15,19.0,829.5,548.16,420.99
2016,7,5,15,0,883.0,104.0,3.2,19.0,796.0,493.88,376.22
2016,7,5,15,15,629.5,197.0,3.2,18.5,677.5,408.2,309.31
2016,7,5,15,30,376.0,290.0,3.2,18.0,559.0,356.08,270.32
2016,7,5,15,45,354.5,275.0,3.25,18.0,516.0,311.92,234.26
2016,7,5,16,0,333.0,260.0,3.3,18.0,473.0,270.18,200.22
2016,7,5,16,15,308.5,243.0,3.35,17.5,428.5,229.14,167.98
2016,7,5,16,30,284.0,226.0,3.4,17.0,384.0,191.16,139.92
2016,7,5,16,45,156.0,199.5,3.45,17.0,285.0,153.69,117.94
2016,7,5,17,0,28.0,173.0,3.5,17.0,186.0,133.94,111.13
2016,7,5,17,15,94.0,160.5,3.55,16.5,197.0,119.2,98.97
2016,7,5,17,30,160.0,148.0,3.6,16.0,208.0,111.06,92.36
2016,7,5,17,45,145.0,128.0,3.65,15.5,176.5,97.41,80.74
2016,7,5,18,0,130.0,108.0,3.7,15.0,145.0,83.38,68.53
2016,7,5,18,15,113.5,87.5,3.65,14.5,115.5,68.66,55.41
2016,7,5,18,30,97.0,67.0,3.6,14.0,86.0,53.56,41.71
2016,7,5,18,45,68.0,48.5,3.55,14.0,60.0,39.44,28.6
2016,7,5,19,0,39.0,30.0,3.5,14.0,34.0,25.02,14.29
2016,7,5,19,15,19.5,15.0,3.45,13.5,17.0,12.9,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,129.0,15.5,2.75,12.5,28.0,51.17,0.0
2016,7,6,5,30,258.0,31.0,2.7,13.0,56.0,121.0,81.25
2016,7,6,5,45,355.5,40.5,2.7,13.5,96.5,180.62,136.69
2016,7,6,6,0,453.0,50.0,2.7,14.0,137.0,251.2,198.74
2016,7,6,6,15,226.5,56.5,2.55,14.0,100.0,177.41,143.76
2016,7,6,6,30,0.0,63.0,2.4,14.0,63.0,56.0,42.33
2016,7,6,6,45,0.0,76.5,2.3,14.5,76.5,68.45,52.93
2016,7,6,7,0,0.0,90.0,2.2,15.0,90.0,80.9,63.23
2016,7,6,7,15,0.0,109.5,2.1,15.5,109.5,99.23,78.25
2016,7,6,7,30,0.0,129.0,2.0,16.0,129.0,117.58,93.02
2016,7,6,7,45,2.5,151.5,1.9,16.5,153.0,140.77,111.58
2016,7,6,8,0,5.0,174.0,1.8,17.0,177.0,164.17,129.98
2016,7,6,8,15,8.0,192.0,1.75,17.0,197.0,183.68,145.28
2016,7,6,8,30,11.0,210.0,1.7,17.0,217.0,203.37,160.58
2016,7,6,8,45,10.0,212.0,1.7,17.5,219.0,203.92,160.18
2016,7,6,9,0,9.0,214.0,1.7,18.0,221.0,204.52,159.92
2016,7,6,9,15,13.5,243.0,1.75,18.0,253.5,236.45,184.74
2016,7,6,9,30,18.0,272.0,1.8,18.0,286.0,268.51,209.3
2016,7,6,9,45,19.0,286.5,1.85,18.5,302.0,283.06,219.64
2016,7,6,10,0,20.0,301.0,1.9,19.0,318.0,297.52,229.91
2016,7,6,10,15,53.0,361.0,1.95,19.0,408.0,404.38,311.05
2016,7,6,10,30,86.0,421.0,2.0,19.0,498.0,497.1,379.11
2016,7,6,10,45,116.5,440.5,2.15,19.5,547.5,559.59,423.72
2016,7,6,11,0,147.0,460.0,2.3,20.0,597.0,605.59,456.25
2016,7,6,11,15,92.0,429.5,2.4,20.0,516.0,502.59,380.82
2016,7,6,11,30,37.0,399.0,2.5,20.0,435.0,415.23,315.71
2016,7,6,11,45,154.5,434.0,2.65,20.0,583.0,569.86,432.7
2016,7,6,12,0,272.0,469.0,2.8,20.0,731.0,715.31,537.75
2016,7,6,12,15,249.0,474.0,2.9,20.0,714.0,686.29,516.01
2016,7,6,12,30,226.0,479.0,3.0,20.0,697.0,650.55,490.68
2016,7,6,12,45,147.5,461.5,3.15,20.0,603.5,554.77,420.86
2016,7,6,13,0,69.0,444.0,3.3,20.0,510.0,458.95,349.64
2016,7,6,13,15,70.5,438.5,3.4,20.0,505.0,448.62,342.71
2016,7,6,13,30,72.0,433.0,3.5,20.0,500.0,438.0,335.16
2016,7,6,13,45,71.0,421.0,3.6,20.0,486.0,419.74,321.85
2016,7,6,14,0,70.0,409.0,3.7,20.0,472.0,401.58,308.56
2016,7,6,14,15,179.5,398.5,3.7,19.5,551.5,451.3,348.18
2016,7,6,14,30,289.0,388.0,3.7,19.0,631.0,487.47,376.18
2016,7,6,14,45,369.0,341.0,3.75,19.0,638.0,470.35,362.73
2016,7,6,15,0,449.0,294.0,3.8,19.0,645.0,442.07,339.72
2016,7,6,15,15,433.0,284.5,3.8,18.5,609.5,397.8,304.27
2016,7,6,15,30,417.0,275.0,3.8,18.0,574.0,354.94,269.31
2016,7,6,15,45,616.5,183.5,3.8,18.0,594.0,314.12,229.03
2016,7,6,16,0,816.0,92.0,3.8,18.0,614.0,260.88,175.35
2016,7,6,16,15,798.0,89.5,3.75,17.5,567.5,198.45,122.53
2016,7,6,16,30,780.0,87.0,3.7,17.0,521.0,144.36,81.24
2016,7,6,16,45,759.5,82.5,3.7,17.0,472.5,90.7,50.7
2016,7,6,17,0,739.0,78.0,3.7,17.0,424.0,56.85,44.37
2016,7,6,17,15,707.5,74.0,3.7,16.5,374.5,55.28,43.26
2016,7,6,17,30,676.0,70.0,3.7,16.0,325.0,53.65,42.02
2016,7,6,17,45,634.5,65.0,3.7,16.0,276.0,46.6,35.85
2016,7,6,18,0,593.0,60.0,3.7,16.0,227.0,44.19,33.7
2016,7,6,18,15,530.5,53.5,3.6,15.5,180.0,40.39,30.26
2016,7,6,18,30,468.0,47.0,3.5,15.0,133.0,36.48,26.55
2016,7,6,18,45,373.5,37.5,3.45,14.5,93.0,29.72,20.13
2016,7,6,19,0,279.0,28.0,3.4,14.0,53.0,22.72,12.39
2016,7,6,19,15,139.5,14.0,3.35,13.5,26.5,11.18,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,8.5,3.1,13.0,8.5,7.47,0.0
2016,7,7,5,30,0.0,17.0,3.1,13.0,17.0,14.96,5.93
2016,7,7,5,45,0.0,30.0,3.1,13.5,30.0,26.45,16.46
2016,7,7,6,0,0.0,43.0,3.1,14.0,43.0,38.03,26.65
2016,7,7,6,15,0.0,57.5,3.0,14.5,57.5,51.5,38.34
2016,7,7,6,30,0.0,72.0,2.9,15.0,72.0,64.93,49.83
2016,7,7,6,45,0.0,87.5,2.85,15.5,87.5,79.35,61.92
2016,7,7,7,0,0.0,103.0,2.8,16.0,103.0,93.76,73.77
2016,7,7,7,15,0.0,110.0,2.8,16.0,110.0,99.75,78.56
2016,7,7,7,30,0.0,117.0,2.8,16.0,117.0,105.87,83.38
2016,7,7,7,45,1.5,142.0,2.8,16.5,143.0,130.7,103.45
2016,7,7,8,0,3.0,167.0,2.8,17.0,169.0,155.72,123.32
2016,7,7,8,15,33.5,219.5,2.8,17.0,241.0,244.13,194.99
2016,7,7,8,30,64.0,272.0,2.8,17.0,313.0,326.33,259.8
2016,7,7,8,45,203.0,286.5,2.85,17.5,430.0,479.54,380.27
2016,7,7,9,0,342.0,301.0,2.9,18.0,547.0,641.03,501.11
2016,7,7,9,15,208.0,327.0,2.95,18.0,479.5,534.46,417.32
2016,7,7,9,30,74.0,353.0,3.0,18.0,412.0,420.63,327.54
2016,7,7,9,45,113.5,380.5,3.1,18.5,474.5,502.96,389.65
2016,7,7,10,0,153.0,408.0,3.2,19.0,537.0,569.63,438.15
2016,7,7,10,15,86.0,359.5,3.25,19.0,433.0,435.66,336.8
2016,7,7,10,30,19.0,311.0,3.3,19.0,329.0,304.85,235.65
2016,7,7,10,45,29.0,350.5,3.35,19.0,377.5,366.46,282.99
2016,7,7,11,0,39.0,390.0,3.4,19.0,426.0,413.93,318.49
2016,7,7,11,15,58.5,420.5,3.4,19.0,476.0,460.86,353.6
2016,7,7,11,30,78.0,451.0,3.4,19.0,526.0,506.52,387.35
2016,7,7,11,45,82.5,450.5,3.4,19.0,530.0,505.86,386.63
2016,7,7,12,0,87.0,450.0,3.4,19.0,534.0,504.58,385.72
2016,7,7,12,15,214.0,447.0,3.4,19.0,653.5,621.32,474.36
2016,7,7,12,30,341.0,444.0,3.4,19.0,773.0,727.26,552.1
2016,7,7,12,45,254.5,460.0,3.4,19.0,704.5,650.8,494.67
2016,7,7,13,0,168.0,476.0,3.4,19.0,636.0,574.34,437.64
2016,7,7,13,15,225.0,458.5,3.35,19.0,669.5,591.76,452.0
2016,7,7,13,30,282.0,441.0,3.3,19.0,703.0,606.12,463.29
2016,7,7,13,45,296.0,418.0,3.3,19.0,687.0,577.8,442.87
2016,7,7,14,0,310.0,395.0,3.3,19.0,671.0,548.11,421.31
2016,7,7,14,15,595.0,250.0,3.3,19.0,758.0,581.75,449.77
2016,7,7,14,30,880.0,105.0,3.3,19.0,845.0,590.26,456.63
2016,7,7,14,45,873.5,102.5,3.3,19.0,811.5,537.79,413.99
2016,7,7,15,0,867.0,100.0,3.3,19.0,778.0,484.36,369.65
2016,7,7,15,15,856.0,98.0,3.3,18.5,739.0,428.78,322.99
2016,7,7,15,30,845.0,96.0,3.3,18.0,700.0,373.18,274.89
2016,7,7,15,45,833.0,93.0,3.35,18.0,657.0,316.72,224.73
2016,7,7,16,0,821.0,90.0,3.4,18.0,614.0,260.84,175.01
2016,7,7,16,15,803.0,87.5,3.45,17.5,567.5,198.07,121.97
2016,7,7,16,30,785.0,85.0,3.5,17.0,521.0,143.65,80.42
2016,7,7,16,45,595.5,121.0,3.6,17.0,434.0,104.94,66.62
2016,7,7,17,0,406.0,157.0,3.7,17.0,347.0,104.38,85.72
2016,7,7,17,15,359.5,144.5,3.75,16.5,298.0,98.14,80.73
2016,7,7,17,30,313.0,132.0,3.8,16.0,249.0,96.68,79.84
2016,7,7,17,45,293.5,114.5,3.9,15.5,211.5,85.34,70.15
2016,7,7,18,0,274.0,97.0,4.0,15.0,174.0,73.55,59.86
2016,7,7,18,15,245.0,79.5,3.9,14.5,138.0,61.29,48.9
2016,7,7,18,30,216.0,62.0,3.8,14.0,102.0,48.62,37.35
2016,7,7,18,45,170.5,46.0,3.75,13.5,71.5,36.6,26.17
2016,7,7,19,0,125.0,30.0,3.7,13.0,41.0,23.32,12.84
2016,7,7,19,15,62.5,15.0,3.6,13.0,20.5,12.41,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,158.0,13.0,3.1,13.0,27.5,55.84,0.0
2016,7,8,5,30,316.0,26.0,3.1,13.0,55.0,131.93,86.58
2016,7,8,5,45,409.5,33.5,3.15,13.5,95.0,190.81,143.64
2016,7,8,6,0,503.0,41.0,3.2,14.0,135.0,260.29,205.57
2016,7,8,6,15,251.5,60.0,3.15,14.5,107.0,192.89,156.28
2016,7,8,6,30,0.0,79.0,3.1,15.0,79.0,72.07,55.76
2016,7,8,6,45,0.0,96.0,3.05,15.5,96.0,87.99,69.2
2016,7,8,7,0,0.0,113.0,3.0,16.0,113.0,103.88,82.25
2016,7,8,7,15,23.5,148.0,2.9,16.5,159.0,153.59,123.61
2016,7,8,7,30,47.0,183.0,2.8,17.0,205.0,216.02,174.4
2016,7,8,7,45,80.0,211.5,2.75,17.5,254.5,271.86,219.04
2016,7,8,8,0,113.0,240.0,2.7,18.0,304.0,343.12,274.67
2016,7,8,8,15,172.5,260.5,2.65,18.0,367.0,416.92,332.28
2016,7,8,8,30,232.0,281.0,2.6,18.0,430.0,494.24,391.2
2016,7,8,8,45,218.5,304.5,2.6,18.5,453.0,513.16,402.7
2016,7,8,9,0,205.0,328.0,2.6,19.0,476.0,530.3,413.04
2016,7,8,9,15,213.5,341.0,2.6,19.5,502.0,554.94,429.57
2016,7,8,9,30,222.0,354.0,2.6,20.0,528.0,579.02,445.45
2016,7,8,9,45,296.0,358.5,2.6,20.5,601.0,672.75,512.56
2016,7,8,10,0,370.0,363.0,2.6,21.0,674.0,751.31,566.94
2016,7,8,10,15,636.5,226.0,2.65,21.0,783.0,894.13,671.88
2016,7,8,10,30,903.0,89.0,2.7,21.0,892.0,998.85,740.15
2016,7,8,10,45,906.5,90.5,2.8,21.5,913.0,1002.75,740.44
2016,7,8,11,0,910.0,92.0,2.9,22.0,934.0,1002.98,739.4
2016,7,8,11,15,913.0,92.5,2.95,22.0,948.5,998.0,736.05
2016,7,8,11,30,916.0,93.0,3.0,22.0,963.0,989.38,730.44
2016,7,8,11,45,918.0,92.5,3.05,22.0,970.5,975.21,721.28
2016,7,8,12,0,920.0,92.0,3.1,22.0,978.0,957.56,709.9
2016,7,8,12,15,920.5,92.0,3.15,22.0,978.5,935.61,695.7
2016,7,8,12,30,921.0,92.0,3.2,22.0,979.0,910.41,679.32
2016,7,8,12,45,914.0,96.0,3.25,22.0,970.0,879.35,658.93
2016,7,8,13,0,907.0,100.0,3.3,22.0,961.0,845.62,636.62
2016,7,8,13,15,904.5,99.5,3.35,22.0,947.0,808.94,612.12
2016,7,8,13,30,902.0,99.0,3.4,22.0,933.0,769.72,585.64
2016,7,8,13,45,899.0,97.5,3.45,22.0,912.5,726.91,556.35
2016,7,8,14,0,896.0,96.0,3.5,22.0,892.0,681.95,523.03
2016,7,8,14,15,890.5,95.0,3.5,22.0,864.5,633.93,486.4
2016,7,8,14,30,885.0,94.0,3.5,22.0,837.0,584.36,447.65
2016,7,8,14,45,879.0,91.5,3.55,22.0,804.5,531.97,405.79
2016,7,8,15,0,873.0,89.0,3.6,22.0,772.0,478.55,361.84
2016,7,8,15,15,862.5,87.5,3.6,21.5,733.5,423.35,315.72
2016,7,8,15,30,852.0,86.0,3.6,21.0,695.0,368.05,268.15
2016,7,8,15,45,840.5,83.5,3.65,21.0,652.5,311.81,218.46
2016,7,8,16,0,829.0,81.0,3.7,21.0,610.0,256.09,169.17
2016,7,8,16,15,812.0,78.5,3.65,20.5,564.0,200.17,121.93
2016,7,8,16,30,795.0,76.0,3.6,20.0,518.0,145.84,80.83
2016,7,8,16,45,774.5,72.5,3.55,20.0,469.5,84.45,44.42
2016,7,8,17,0,754.0,69.0,3.5,20.0,421.0,50.39,38.23
2016,7,8,17,15,724.0,65.5,3.4,19.5,371.5,48.94,37.2
2016,7,8,17,30,694.0,62.0,3.3,19.0,322.0,47.42,36.06
2016,7,8,17,45,654.5,57.5,3.25,19.0,273.5,44.99,33.99
2016,7,8,18,0,615.0,53.0,3.2,19.0,225.0,42.48,31.77
2016,7,8,18,15,554.0,47.5,3.1,18.5,178.5,35.68,25.74
2016,7,8,18,30,493.0,42.0,3.0,18.0,132.0,32.37,22.62
2016,7,8,18,45,401.5,33.5,2.95,17.5,92.5,26.33,16.93
2016,7,8,19,0,310.0,25.0,2.9,17.0,53.0,20.09,9.98
2016,7,8,19,15,155.0,12.5,2.9,16.5,26.5,9.9,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,169.5,12.0,2.1,14.5,27.5,56.88,0.0
2016,7,9,5,30,339.0,24.0,2.1,15.0,55.0,135.98,87.3
2016,7,9,5,45,429.0,31.0,2.15,15.5,95.0,194.22,144.43
2016,7,9,6,0,519.0,38.0,2.2,16.0,135.0,261.13,203.83
2016,7,9,6,15,576.5,43.0,2.25,16.5,181.0,322.43,258.21
2016,7,9,6,30,634.0,48.0,2.3,17.0,227.0,389.0,315.25
2016,7,9,6,45,672.0,52.5,2.4,17.5,275.5,448.98,365.29
2016,7,9,7,0,710.0,57.0,2.5,18.0,324.0,511.38,415.39
2016,7,9,7,15,447.0,124.5,2.55,18.5,301.5,446.79,361.98
2016,7,9,7,30,184.0,192.0,2.6,19.0,279.0,333.73,268.66
2016,7,9,7,45,183.5,215.5,2.65,19.5,310.5,365.72,293.01
2016,7,9,8,0,183.0,239.0,2.7,20.0,342.0,397.01,315.71
2016,7,9,8,15,158.0,262.5,2.7,20.0,357.0,407.45,321.98
2016,7,9,8,30,133.0,286.0,2.7,20.0,372.0,415.43,326.32
2016,7,9,8,45,205.0,300.5,2.75,20.5,443.0,497.04,388.24
2016,7,9,9,0,277.0,315.0,2.8,21.0,514.0,597.52,461.66
2016,7,9,9,15,230.0,342.5,2.85,21.0,514.0,572.24,440.55
2016,7,9,9,30,183.0,370.0,2.9,21.0,514.0,559.24,428.87
2016,7,9,9,45,535.5,230.0,3.0,21.5,675.0,791.37,603.82
2016,7,9,10,0,888.0,90.0,3.1,22.0,836.0,977.11,729.11
2016,7,9,10,15,894.0,91.0,3.15,22.0,863.5,990.08,735.48
2016,7,9,10,30,900.0,92.0,3.2,22.0,891.0,999.54,741.15
2016,7,9,10,45,906.0,91.5,3.25,22.0,913.0,1003.81,743.54
2016,7,9,11,0,912.0,91.0,3.3,22.0,935.0,1004.47,743.69
2016,7,9,11,15,915.0,91.5,3.35,22.0,949.5,999.52,740.28
2016,7,9,11,30,918.0,92.0,3.4,22.0,964.0,990.92,734.59
2016,7,9,11,45,922.5,90.0,3.5,22.0,972.0,977.66,726.26
2016,7,9,12,0,927.0,88.0,3.6,22.0,980.0,960.85,715.62
2016,7,9,12,15,927.0,88.0,3.7,22.0,980.0,938.35,701.16
2016,7,9,12,30,927.0,88.0,3.8,22.0,980.0,912.6,684.48
2016,7,9,12,45,923.5,89.5,3.9,22.0,972.5,882.1,664.47
2016,7,9,13,0,920.0,91.0,4.0,22.0,965.0,848.76,642.37
2016,7,9,13,15,918.0,90.5,4.05,21.5,951.0,812.08,618.74
2016,7,9,13,30,916.0,90.0,4.1,21.0,937.0,772.79,592.99
2016,7,9,13,45,914.5,88.5,4.2,21.0,917.0,730.51,563.83
2016,7,9,14,0,913.0,87.0,4.3,21.0,897.0,685.91,530.76
2016,7,9,14,15,908.5,86.0,4.35,20.5,870.5,637.75,494.64
2016,7,9,14,30,904.0,85.0,4.4,20.0,844.0,587.93,456.15
2016,7,9,14,45,899.5,83.0,4.45,20.0,812.0,535.79,413.74
2016,7,9,15,0,895.0,81.0,4.5,20.0,780.0,482.42,369.04
2016,7,9,15,15,887.5,79.5,4.5,19.5,743.0,427.26,322.11
2016,7,9,15,30,880.0,78.0,4.5,19.0,706.0,371.64,273.37
2016,7,9,15,45,870.0,76.5,4.55,19.0,664.5,315.07,222.5
2016,7,9,16,0,860.0,75.0,4.6,19.0,623.0,258.78,171.88
2016,7,9,16,15,846.5,73.0,4.6,18.5,578.0,202.04,123.13
2016,7,9,16,30,833.0,71.0,4.6,18.0,533.0,146.44,80.47
2016,7,9,16,45,812.5,69.0,4.6,18.0,484.5,91.86,49.96
2016,7,9,17,0,792.0,67.0,4.6,18.0,436.0,49.28,37.59
2016,7,9,17,15,765.0,63.5,4.55,17.5,386.0,47.76,36.49
2016,7,9,17,30,738.0,60.0,4.5,17.0,336.0,46.17,35.27
2016,7,9,17,45,695.5,57.0,4.45,16.5,286.0,44.84,34.22
2016,7,9,18,0,653.0,54.0,4.4,16.0,236.0,43.55,33.12
2016,7,9,18,15,593.0,48.0,4.25,15.5,188.0,39.57,29.52
2016,7,9,18,30,533.0,42.0,4.1,15.0,140.0,32.53,23.05
2016,7,9,18,45,430.5,34.5,3.95,14.5,98.0,27.31,18.0
2016,7,9,19,0,328.0,27.0,3.8,14.0,56.0,21.98,11.52
2016,7,9,19,15,164.0,13.5,3.75,14.0,28.0,10.82,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,3.15,13.5,27.5,56.7,0.0
2016,7,10,5,30,329.0,26.0,3.2,14.0,55.0,135.32,86.4
2016,7,10,5,45,426.5,34.0,3.25,14.5,96.5,196.78,147.13
2016,7,10,6,0,524.0,42.0,3.3,15.0,138.0,269.34,211.59
2016,7,10,6,15,585.0,47.5,3.25,15.5,186.0,331.1,266.9
2016,7,10,6,30,646.0,53.0,3.2,16.0,234.0,400.65,326.86
2016,7,10,6,45,689.0,57.0,3.15,16.5,285.0,463.61,379.55
2016,7,10,7,0,732.0,61.0,3.1,17.0,336.0,529.39,432.41
2016,7,10,7,15,761.5,64.5,3.0,17.0,387.0,588.17,478.55
2016,7,10,7,30,791.0,68.0,2.9,17.0,438.0,647.69,523.01
2016,7,10,7,45,814.5,70.5,2.85,17.5,488.0,696.23,555.98
2016,7,10,8,0,838.0,73.0,2.8,18.0,538.0,749.56,591.63
2016,7,10,8,15,855.0,75.0,2.75,18.5,586.0,796.15,621.51
2016,7,10,8,30,872.0,77.0,2.7,19.0,634.0,841.13,649.64
2016,7,10,8,45,886.0,78.5,2.65,19.5,678.5,880.97,673.63
2016,7,10,9,0,900.0,80.0,2.6,20.0,723.0,918.47,695.62
2016,7,10,9,15,910.0,81.5,2.6,20.5,762.5,949.62,713.44
2016,7,10,9,30,920.0,83.0,2.6,21.0,802.0,977.75,729.14
2016,7,10,9,45,926.5,85.0,2.6,21.5,836.5,999.85,740.76
2016,7,10,10,0,933.0,87.0,2.6,22.0,871.0,1018.46,750.14
2016,7,10,10,15,939.0,88.0,2.65,22.0,899.5,1031.89,758.17
2016,7,10,10,30,945.0,89.0,2.7,22.0,928.0,1041.62,763.95
2016,7,10,10,45,948.5,90.0,2.8,22.5,949.5,1045.08,764.82
2016,7,10,11,0,952.0,91.0,2.9,23.0,971.0,1044.71,763.38
2016,7,10,11,15,955.0,91.5,3.0,23.0,986.0,1039.49,760.39
2016,7,10,11,30,958.0,92.0,3.1,23.0,1001.0,1030.46,755.04
2016,7,10,11,45,959.0,92.5,3.25,23.0,1009.0,1015.73,746.44
2016,7,10,12,0,960.0,93.0,3.4,23.0,1017.0,997.36,735.46
2016,7,10,12,15,960.5,93.0,3.45,23.0,1017.0,974.5,720.76
2016,7,10,12,30,961.0,93.0,3.5,23.0,1017.0,948.25,703.81
2016,7,10,12,45,954.0,97.0,3.6,23.5,1008.0,915.97,681.74
2016,7,10,13,0,947.0,101.0,3.7,24.0,999.0,880.88,657.7
2016,7,10,13,15,945.0,100.5,3.7,24.0,984.5,843.09,632.45
2016,7,10,13,30,943.0,100.0,3.7,24.0,970.0,802.61,605.17
2016,7,10,13,45,940.0,98.5,3.75,24.0,949.0,758.0,574.98
2016,7,10,14,0,937.0,97.0,3.8,24.0,928.0,711.13,540.78
2016,7,10,14,15,931.5,96.0,3.75,23.5,900.0,661.08,503.83
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,609.4,464.55
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,554.69,421.04
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,498.97,375.43
2016,7,10,15,15,902.5,89.5,3.65,23.0,764.0,441.88,327.33
2016,7,10,15,30,893.0,88.0,3.6,23.0,724.0,384.53,277.76
2016,7,10,15,45,880.5,85.5,3.6,23.0,680.0,325.49,226.13
2016,7,10,16,0,868.0,83.0,3.6,23.0,636.0,267.04,174.94
2016,7,10,16,15,851.0,81.0,3.55,22.5,588.5,209.02,126.31
2016,7,10,16,30,834.0,79.0,3.5,22.0,541.0,152.55,83.94
2016,7,10,16,45,811.5,76.0,3.5,22.0,490.5,89.0,46.75
2016,7,10,17,0,789.0,73.0,3.5,22.0,440.0,53.65,40.71
2016,7,10,17,15,758.5,69.0,3.4,21.5,388.5,51.91,39.45
2016,7,10,17,30,728.0,65.0,3.3,21.0,337.0,50.08,38.06
2016,7,10,17,45,684.5,61.0,3.25,20.5,286.0,48.11,36.49
2016,7,10,18,0,641.0,57.0,3.2,20.0,235.0,42.18,31.37
2016,7,10,18,15,577.0,50.5,3.1,19.0,186.5,38.24,27.92
2016,7,10,18,30,513.0,44.0,3.0,18.0,138.0,34.19,24.18
2016,7,10,18,45,410.0,35.5,2.9,17.5,96.0,28.17,18.47
2016,7,10,19,0,307.0,27.0,2.8,17.0,54.0,21.99,11.22
2016,7,10,19,15,153.5,13.5,2.8,16.5,27.0,10.84,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,154.5,13.0,1.2,14.5,26.5,45.78,0.0
2016,7,11,5,30,309.0,26.0,1.2,15.0,53.0,129.63,81.06
2016,7,11,5,45,407.5,34.5,1.3,15.5,94.0,190.79,141.26
2016,7,11,6,0,506.0,43.0,1.4,16.0,135.0,263.23,204.56
2016,7,11,6,15,568.0,49.0,1.4,16.5,182.5,326.89,260.19
2016,7,11,6,30,630.0,55.0,1.4,17.0,230.0,394.63,317.36
2016,7,11,6,45,673.0,59.0,1.4,17.5,280.0,456.86,368.14
2016,7,11,7,0,716.0,63.0,1.4,18.0,330.0,521.93,419.0
2016,7,11,7,15,746.0,66.5,1.4,18.5,380.5,580.34,462.79
2016,7,11,7,30,776.0,70.0,1.4,19.0,431.0,639.56,505.02
2016,7,11,7,45,798.5,73.0,1.4,20.0,480.5,693.06,539.41
2016,7,11,8,0,821.0,76.0,1.4,21.0,530.0,739.84,568.03
2016,7,11,8,15,838.0,78.0,1.45,21.5,577.5,785.83,597.03
2016,7,11,8,30,855.0,80.0,1.5,22.0,625.0,830.26,624.44
2016,7,11,8,45,868.0,82.0,1.55,22.5,668.5,869.3,647.82
2016,7,11,9,0,881.0,84.0,1.6,23.0,712.0,905.99,669.4
2016,7,11,9,15,891.0,86.0,1.65,23.0,751.5,937.26,688.58
2016,7,11,9,30,901.0,88.0,1.7,23.0,791.0,965.58,705.84
2016,7,11,9,45,901.5,93.5,1.8,23.5,823.0,985.38,716.93
2016,7,11,10,0,902.0,99.0,1.9,24.0,855.0,1001.51,725.77
2016,7,11,10,15,908.0,100.0,1.95,24.0,883.5,1014.55,733.53
2016,7,11,10,30,914.0,101.0,2.0,24.0,912.0,1024.02,739.14
2016,7,11,10,45,918.0,102.0,2.05,24.5,933.5,1027.81,739.87
