Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,0,922.0,103.0,2.1,25.0,955.0,1027.89,738.41
2016,7,11,11,15,925.0,104.0,2.15,25.0,970.0,1023.24,735.56
2016,7,11,11,30,928.0,105.0,2.2,25.0,985.0,1014.87,730.48
2016,7,11,11,45,929.5,105.0,2.3,25.0,992.5,1000.4,722.17
2016,7,11,12,0,931.0,105.0,2.4,25.0,1000.0,982.39,711.63
2016,7,11,12,15,931.5,105.0,2.45,25.0,1000.0,960.03,697.78
2016,7,11,12,30,932.0,105.0,2.5,25.0,1000.0,934.37,681.79
2016,7,11,12,45,935.0,102.5,2.65,25.0,994.5,905.37,664.36
2016,7,11,13,0,938.0,100.0,2.8,25.0,989.0,873.18,644.55
2016,7,11,13,15,936.0,99.5,2.85,25.0,975.0,835.71,620.29
2016,7,11,13,30,934.0,99.0,2.9,25.0,961.0,795.58,593.99
2016,7,11,13,45,930.5,98.0,3.0,25.0,940.0,751.42,564.89
2016,7,11,14,0,927.0,97.0,3.1,25.0,919.0,705.06,531.78
2016,7,11,14,15,922.0,96.0,3.15,24.5,891.5,655.76,496.17
2016,7,11,14,30,917.0,95.0,3.2,24.0,864.0,604.8,458.11
2016,7,11,14,45,911.0,93.5,3.25,24.0,831.0,551.45,416.11
2016,7,11,15,0,905.0,92.0,3.3,24.0,798.0,496.99,371.89
2016,7,11,15,15,895.5,90.5,3.3,23.5,759.0,440.23,325.11
2016,7,11,15,30,886.0,89.0,3.3,23.0,720.0,383.21,276.64
2016,7,11,15,45,875.0,86.0,3.3,23.0,676.5,324.56,225.4
2016,7,11,16,0,864.0,83.0,3.3,23.0,633.0,266.33,174.43
2016,7,11,16,15,847.5,81.0,3.3,22.5,585.5,208.58,126.06
2016,7,11,16,30,831.0,79.0,3.3,22.0,538.0,152.32,83.85
2016,7,11,16,45,810.5,75.5,3.3,21.5,488.5,88.64,46.57
2016,7,11,17,0,790.0,72.0,3.3,21.0,439.0,52.95,40.29
2016,7,11,17,15,759.5,68.5,3.25,20.5,387.5,51.56,39.32
2016,7,11,17,30,729.0,65.0,3.2,20.0,336.0,50.11,38.26
2016,7,11,17,45,688.0,60.0,3.2,19.5,285.5,47.33,35.96
2016,7,11,18,0,647.0,55.0,3.2,19.0,235.0,44.45,33.49
2016,7,11,18,15,583.5,49.0,3.1,18.5,186.5,37.09,26.96
2016,7,11,18,30,520.0,43.0,3.0,18.0,138.0,33.4,23.49
2016,7,11,18,45,421.0,34.5,2.95,17.5,96.0,27.36,17.75
2016,7,11,19,0,322.0,26.0,2.9,17.0,54.0,21.14,10.42
2016,7,11,19,15,161.0,13.0,2.95,16.5,27.0,11.82,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,165.0,12.0,3.15,13.0,26.5,47.07,0.0
2016,7,12,5,30,330.0,24.0,3.2,13.0,53.0,132.92,82.32
2016,7,12,5,45,426.5,32.0,3.25,13.5,94.0,194.15,145.08
2016,7,12,6,0,523.0,40.0,3.3,14.0,135.0,266.21,209.57
2016,7,12,6,15,269.5,68.0,3.25,14.5,118.0,210.53,170.51
2016,7,12,6,30,16.0,96.0,3.2,15.0,101.0,98.4,78.05
2016,7,12,6,45,21.0,115.0,3.15,15.5,122.5,119.89,96.29
2016,7,12,7,0,26.0,134.0,3.1,16.0,144.0,149.58,120.83
2016,7,12,7,15,29.0,154.0,3.05,16.5,166.5,172.74,139.48
2016,7,12,7,30,32.0,174.0,3.0,17.0,189.0,196.07,157.91
2016,7,12,7,45,55.0,203.0,2.95,17.5,232.0,244.43,196.69
2016,7,12,8,0,78.0,232.0,2.9,18.0,275.0,294.45,235.93
2016,7,12,8,15,96.5,257.5,2.8,18.0,315.5,338.28,269.86
2016,7,12,8,30,115.0,283.0,2.7,18.0,356.0,397.42,314.9
2016,7,12,8,45,209.0,295.5,2.65,18.5,440.0,495.81,390.43
2016,7,12,9,0,303.0,308.0,2.6,19.0,524.0,614.48,477.78
2016,7,12,9,15,372.0,302.0,2.55,19.0,582.0,677.92,523.46
2016,7,12,9,30,441.0,296.0,2.5,19.0,640.0,758.68,580.4
2016,7,12,9,45,686.5,192.0,2.45,19.5,754.5,899.58,679.96
2016,7,12,10,0,932.0,88.0,2.4,20.0,869.0,1019.49,755.65
2016,7,12,10,15,938.0,89.0,2.4,20.0,898.0,1032.97,762.13
2016,7,12,10,30,944.0,90.0,2.4,20.0,927.0,1042.76,767.43
2016,7,12,10,45,948.0,91.5,2.4,20.5,949.0,1047.29,768.0
2016,7,12,11,0,952.0,93.0,2.4,21.0,971.0,1047.98,766.26
2016,7,12,11,15,955.0,93.5,2.45,21.0,986.5,1042.78,762.93
2016,7,12,11,30,958.0,94.0,2.5,21.0,1002.0,1033.76,757.28
2016,7,12,11,45,959.5,94.5,2.55,21.5,1009.5,1019.51,746.93
2016,7,12,12,0,961.0,95.0,2.6,22.0,1017.0,1001.59,734.31
2016,7,12,12,15,961.5,95.0,2.65,22.0,1017.5,978.69,719.92
2016,7,12,12,30,962.0,95.0,2.7,22.0,1018.0,952.37,703.29
2016,7,12,12,45,952.0,100.0,2.8,22.0,1008.0,918.36,681.87
2016,7,12,13,0,942.0,105.0,2.9,22.0,998.0,881.68,658.48
2016,7,12,13,15,939.5,104.5,2.95,22.0,983.5,843.6,633.54
2016,7,12,13,30,937.0,104.0,3.0,22.0,969.0,802.87,606.53
2016,7,12,13,45,933.5,103.0,3.1,22.0,947.5,758.51,576.94
2016,7,12,14,0,930.0,102.0,3.2,22.0,926.0,711.93,543.18
2016,7,12,14,15,924.0,100.5,3.2,22.0,897.0,661.36,505.09
2016,7,12,14,30,918.0,99.0,3.2,22.0,868.0,609.22,464.81
2016,7,12,14,45,910.5,97.5,3.25,22.0,834.0,554.96,421.87
2016,7,12,15,0,903.0,96.0,3.3,22.0,800.0,499.74,376.82
2016,7,12,15,15,892.0,94.0,3.3,21.5,760.0,441.98,329.01
2016,7,12,15,30,881.0,92.0,3.3,21.0,720.0,384.15,279.63
2016,7,12,15,45,868.5,89.5,3.3,21.0,675.5,325.65,228.21
2016,7,12,16,0,856.0,87.0,3.3,21.0,631.0,267.73,177.21
2016,7,12,16,15,838.0,84.5,3.25,20.5,583.0,209.7,128.35
2016,7,12,16,30,820.0,82.0,3.2,20.0,535.0,145.92,79.77
2016,7,12,16,45,797.5,78.5,3.2,20.0,485.0,90.23,48.52
2016,7,12,17,0,775.0,75.0,3.2,20.0,435.0,55.07,42.3
2016,7,12,17,15,743.5,71.5,3.1,19.5,383.5,53.78,41.43
2016,7,12,17,30,712.0,68.0,3.0,19.0,332.0,52.44,40.46
2016,7,12,17,45,669.0,63.0,2.95,18.5,281.5,49.76,38.25
2016,7,12,18,0,626.0,58.0,2.9,18.0,231.0,42.96,32.33
2016,7,12,18,15,561.5,51.5,2.8,17.5,182.5,39.07,28.82
2016,7,12,18,30,497.0,45.0,2.7,17.0,134.0,35.07,25.05
2016,7,12,18,45,395.0,36.0,2.6,16.5,93.0,28.67,18.94
2016,7,12,19,0,293.0,27.0,2.5,16.0,52.0,22.07,11.02
2016,7,12,19,15,146.5,13.5,2.5,15.5,26.0,12.28,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,150.5,13.0,1.75,13.5,25.5,44.71,0.0
2016,7,13,5,30,301.0,26.0,1.7,14.0,51.0,126.39,76.4
2016,7,13,5,45,402.5,34.5,1.65,14.5,92.0,188.83,140.01
2016,7,13,6,0,504.0,43.0,1.6,15.0,133.0,262.12,204.38
2016,7,13,6,15,568.0,49.5,1.45,15.5,181.0,327.19,261.29
2016,7,13,6,30,632.0,56.0,1.3,16.0,229.0,398.39,321.02
2016,7,13,6,45,676.5,60.5,1.2,16.5,280.0,460.24,371.18
2016,7,13,7,0,721.0,65.0,1.1,17.0,331.0,527.1,422.71
2016,7,13,7,15,752.0,68.5,1.0,17.5,382.5,586.54,466.19
2016,7,13,7,30,783.0,72.0,0.9,18.0,434.0,646.86,507.8
2016,7,13,7,45,806.0,75.0,0.85,19.0,484.5,701.15,541.52
2016,7,13,8,0,829.0,78.0,0.8,20.0,535.0,748.64,569.3
2016,7,13,8,15,846.5,80.5,0.75,20.5,583.0,796.0,597.21
2016,7,13,8,30,864.0,83.0,0.7,21.0,631.0,841.82,623.26
2016,7,13,8,45,877.5,85.0,0.7,22.0,675.5,881.65,644.45
2016,7,13,9,0,891.0,87.0,0.7,23.0,720.0,919.12,663.71
2016,7,13,9,15,901.5,89.0,0.75,23.5,760.0,951.16,681.54
2016,7,13,9,30,912.0,91.0,0.8,24.0,800.0,980.22,697.46
2016,7,13,9,45,907.5,99.0,0.85,24.5,831.5,998.11,706.48
2016,7,13,10,0,903.0,107.0,0.9,25.0,863.0,1012.05,713.28
2016,7,13,10,15,909.5,108.0,1.0,25.0,891.5,1025.58,722.35
2016,7,13,10,30,916.0,109.0,1.1,25.0,920.0,1035.5,729.3
2016,7,13,10,45,920.5,110.0,1.25,25.5,942.0,1039.74,732.37
2016,7,13,11,0,925.0,111.0,1.4,26.0,964.0,1040.24,733.15
2016,7,13,11,15,928.0,111.5,1.5,26.0,979.0,1034.99,731.03
2016,7,13,11,30,931.0,112.0,1.6,26.0,994.0,1026.0,726.69
2016,7,13,11,45,932.5,112.5,1.7,26.5,1001.5,1011.89,717.78
2016,7,13,12,0,934.0,113.0,1.8,27.0,1009.0,994.21,706.67
2016,7,13,12,15,934.0,113.0,1.9,27.0,1009.0,971.2,693.58
2016,7,13,12,30,934.0,113.0,2.0,27.0,1009.0,944.91,678.3
2016,7,13,12,45,936.0,110.5,2.15,27.0,1002.5,914.9,660.96
2016,7,13,13,0,938.0,108.0,2.3,27.0,996.0,881.73,641.26
2016,7,13,13,15,935.0,107.5,2.4,27.0,981.5,843.34,617.39
2016,7,13,13,30,932.0,107.0,2.5,27.0,967.0,802.36,591.45
2016,7,13,13,45,928.0,106.0,2.6,27.0,945.0,757.79,562.69
2016,7,13,14,0,924.0,105.0,2.7,27.0,923.0,711.06,529.8
2016,7,13,14,15,917.5,104.0,2.75,26.5,894.5,660.82,494.17
2016,7,13,14,30,911.0,103.0,2.8,26.0,866.0,609.06,456.2
2016,7,13,14,45,903.0,101.5,2.85,26.0,831.5,554.82,414.22
2016,7,13,15,0,895.0,100.0,2.9,26.0,797.0,499.68,370.18
2016,7,13,15,15,884.0,98.0,2.95,26.0,757.0,442.27,323.06
2016,7,13,15,30,873.0,96.0,3.0,26.0,717.0,384.78,274.54
2016,7,13,15,45,859.5,93.5,3.05,26.0,672.5,326.34,224.4
2016,7,13,16,0,846.0,91.0,3.1,26.0,628.0,268.61,174.71
2016,7,13,16,15,828.0,88.5,3.1,25.5,580.5,204.13,121.86
2016,7,13,16,30,810.0,86.0,3.1,25.0,533.0,147.87,80.13
2016,7,13,16,45,786.5,82.5,3.1,24.5,482.5,92.64,49.86
2016,7,13,17,0,763.0,79.0,3.1,24.0,432.0,58.0,44.08
2016,7,13,17,15,731.0,75.0,3.05,23.5,381.0,56.45,43.02
2016,7,13,17,30,699.0,71.0,3.0,23.0,330.0,54.84,41.84
2016,7,13,17,45,654.5,65.5,2.95,22.5,279.0,47.31,35.48
2016,7,13,18,0,610.0,60.0,2.9,22.0,228.0,44.5,33.1
2016,7,13,18,15,544.0,53.5,2.7,21.0,180.0,40.69,29.77
2016,7,13,18,30,478.0,47.0,2.5,20.0,132.0,36.79,26.18
2016,7,13,18,45,375.0,37.0,2.4,19.5,91.0,29.57,19.41
2016,7,13,19,0,272.0,27.0,2.3,19.0,50.0,22.09,10.65
2016,7,13,19,15,136.0,13.5,2.25,18.5,25.0,12.28,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,151.5,12.5,1.45,14.5,25.0,44.38,0.0
2016,7,14,5,30,303.0,25.0,1.4,15.0,50.0,125.32,73.5
2016,7,14,5,45,407.5,34.0,1.35,15.5,91.5,189.83,139.75
2016,7,14,6,0,512.0,43.0,1.3,16.0,133.0,265.11,205.37
2016,7,14,6,15,576.5,49.0,1.2,16.5,181.5,330.27,262.05
2016,7,14,6,30,641.0,55.0,1.1,17.0,230.0,399.63,320.05
2016,7,14,6,45,685.0,59.5,1.0,17.5,281.0,463.71,371.45
2016,7,14,7,0,729.0,64.0,0.9,18.0,332.0,530.71,422.49
2016,7,14,7,15,760.0,67.5,0.9,18.5,384.0,590.57,466.6
2016,7,14,7,30,791.0,71.0,0.9,19.0,436.0,651.29,509.09
2016,7,14,7,45,814.5,74.0,0.9,19.5,486.5,706.34,544.75
2016,7,14,8,0,838.0,77.0,0.9,20.0,537.0,754.63,574.78
2016,7,14,8,15,855.5,79.5,0.9,20.5,585.5,802.4,603.76
2016,7,14,8,30,873.0,82.0,0.9,21.0,634.0,848.57,631.02
2016,7,14,8,45,887.0,83.5,0.95,22.0,679.0,888.61,653.31
2016,7,14,9,0,901.0,85.0,1.0,23.0,724.0,926.29,673.75
2016,7,14,9,15,911.0,86.5,1.05,23.5,764.5,957.6,691.2
2016,7,14,9,30,921.0,88.0,1.1,24.0,805.0,985.89,706.71
2016,7,14,9,45,927.0,91.0,1.2,24.5,839.0,1008.73,719.69
2016,7,14,10,0,933.0,94.0,1.3,25.0,873.0,1028.04,730.54
2016,7,14,10,15,939.0,95.0,1.35,25.0,902.0,1041.52,738.45
2016,7,14,10,30,945.0,96.0,1.4,25.0,931.0,1051.29,744.25
2016,7,14,10,45,949.0,97.0,1.5,25.5,953.0,1055.27,746.02
2016,7,14,11,0,953.0,98.0,1.6,26.0,975.0,1055.4,745.54
2016,7,14,11,15,956.0,98.5,1.7,26.0,990.5,1050.15,743.31
2016,7,14,11,30,959.0,99.0,1.8,26.0,1006.0,1041.07,738.79
2016,7,14,11,45,960.0,99.5,1.9,26.0,1013.5,1026.27,730.74
2016,7,14,12,0,961.0,100.0,2.0,26.0,1021.0,1007.8,720.41
2016,7,14,12,15,961.5,100.0,2.05,26.0,1021.5,984.83,706.6
2016,7,14,12,30,962.0,100.0,2.1,26.0,1022.0,958.43,690.61
2016,7,14,12,45,953.5,104.5,2.2,26.0,1012.5,925.12,670.58
2016,7,14,13,0,945.0,109.0,2.3,26.0,1003.0,889.07,648.55
2016,7,14,13,15,942.0,108.5,2.35,26.0,988.0,850.39,624.08
2016,7,14,13,30,939.0,108.0,2.4,26.0,973.0,809.09,597.6
2016,7,14,13,45,934.0,107.5,2.45,26.0,951.0,763.9,568.16
2016,7,14,14,0,929.0,107.0,2.5,26.0,929.0,716.61,534.65
2016,7,14,14,15,922.5,105.5,2.5,25.5,900.0,665.64,498.35
2016,7,14,14,30,916.0,104.0,2.5,25.0,871.0,613.15,459.75
2016,7,14,14,45,907.5,103.0,2.55,25.0,836.0,558.74,417.72
2016,7,14,15,0,899.0,102.0,2.6,25.0,801.0,503.47,373.63
2016,7,14,15,15,887.5,100.0,2.6,24.5,761.0,445.55,326.7
2016,7,14,15,30,876.0,98.0,2.6,24.0,721.0,387.6,278.22
2016,7,14,15,45,861.5,96.0,2.6,23.5,676.0,329.0,228.17
2016,7,14,16,0,847.0,94.0,2.6,23.0,631.0,271.2,178.47
2016,7,14,16,15,498.5,166.0,2.6,22.5,476.0,202.4,135.66
2016,7,14,16,30,150.0,238.0,2.6,22.0,321.0,192.3,143.5
2016,7,14,16,45,119.5,213.5,2.6,22.0,275.5,160.45,121.83
2016,7,14,17,0,89.0,189.0,2.6,22.0,230.0,143.78,117.17
2016,7,14,17,15,45.5,155.0,2.55,21.5,176.0,121.03,98.55
2016,7,14,17,30,2.0,121.0,2.5,21.0,122.0,101.13,82.02
2016,7,14,17,45,1.0,102.5,2.5,20.5,103.0,86.25,69.52
2016,7,14,18,0,0.0,84.0,2.5,20.0,84.0,71.26,56.64
2016,7,14,18,15,229.5,66.5,2.45,19.0,107.0,49.16,37.4
2016,7,14,18,30,459.0,49.0,2.4,18.0,130.0,38.54,27.92
2016,7,14,18,45,352.0,38.5,2.35,17.5,89.0,30.94,20.73
2016,7,14,19,0,245.0,28.0,2.3,17.0,48.0,23.06,11.25
2016,7,14,19,15,122.5,14.0,2.35,16.5,24.0,12.73,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.0,2.25,13.0,8.0,7.28,0.0
2016,7,15,5,30,0.0,16.0,2.3,13.0,16.0,14.08,3.96
2016,7,15,5,45,0.0,30.0,2.35,13.5,30.0,26.46,16.23
2016,7,15,6,0,0.0,44.0,2.4,14.0,44.0,39.47,27.74
2016,7,15,6,15,0.0,61.0,2.3,14.5,61.0,55.56,41.71
2016,7,15,6,30,0.0,78.0,2.2,15.0,78.0,71.55,55.4
2016,7,15,6,45,0.0,96.0,2.15,15.5,96.0,88.52,69.64
2016,7,15,7,0,0.0,114.0,2.1,16.0,114.0,105.44,83.55
2016,7,15,7,15,5.0,134.5,2.05,16.5,137.0,128.17,102.11
2016,7,15,7,30,10.0,155.0,2.0,17.0,160.0,151.32,120.69
2016,7,15,7,45,22.5,182.5,1.95,17.5,195.0,187.64,149.83
2016,7,15,8,0,35.0,210.0,1.9,18.0,230.0,236.86,188.62
2016,7,15,8,15,69.0,244.5,1.9,18.0,287.5,301.88,239.99
2016,7,15,8,30,103.0,279.0,1.9,18.0,345.0,369.0,291.79
2016,7,15,8,45,122.0,302.5,1.9,18.5,386.0,427.36,334.71
2016,7,15,9,0,141.0,326.0,1.9,19.0,427.0,471.66,366.38
2016,7,15,9,15,162.5,346.5,1.9,19.5,468.5,515.21,397.1
2016,7,15,9,30,184.0,367.0,1.9,20.0,510.0,558.83,427.3
2016,7,15,9,45,552.5,232.5,1.95,20.5,688.0,812.87,614.66
2016,7,15,10,0,921.0,98.0,2.0,21.0,866.0,1021.1,750.33
2016,7,15,10,15,927.0,99.0,2.05,21.0,895.0,1034.47,756.12
2016,7,15,10,30,933.0,100.0,2.1,21.0,924.0,1044.16,761.9
2016,7,15,10,45,939.0,100.0,2.15,21.5,946.5,1049.05,763.29
2016,7,15,11,0,945.0,100.0,2.2,22.0,969.0,1050.14,762.43
2016,7,15,11,15,764.0,219.0,2.25,22.0,929.0,1000.77,730.76
2016,7,15,11,30,583.0,338.0,2.3,22.0,889.0,926.49,679.04
2016,7,15,11,45,769.5,219.5,2.35,22.5,952.5,978.44,716.53
2016,7,15,12,0,956.0,101.0,2.4,23.0,1016.0,1004.75,732.01
2016,7,15,12,15,956.0,101.0,2.4,23.0,1016.0,981.41,716.57
2016,7,15,12,30,956.0,101.0,2.4,23.0,1016.0,954.68,699.43
2016,7,15,12,45,947.5,105.5,2.4,23.0,1007.0,921.52,678.05
2016,7,15,13,0,939.0,110.0,2.4,23.0,998.0,885.63,654.8
2016,7,15,13,15,936.0,109.5,2.4,23.0,982.5,847.12,629.67
2016,7,15,13,30,933.0,109.0,2.4,23.0,967.0,806.01,602.58
2016,7,15,13,45,697.0,227.0,2.4,23.0,860.0,703.87,528.62
2016,7,15,14,0,461.0,345.0,2.4,23.0,753.0,610.28,458.34
2016,7,15,14,15,472.0,324.0,2.4,22.5,729.5,571.47,431.55
2016,7,15,14,30,483.0,303.0,2.4,22.0,706.0,531.02,402.35
2016,7,15,14,45,479.0,290.5,2.4,22.0,677.0,487.95,369.46
2016,7,15,15,0,475.0,278.0,2.4,22.0,648.0,444.71,335.66
2016,7,15,15,15,430.0,281.5,2.4,21.5,603.0,397.05,298.68
2016,7,15,15,30,385.0,285.0,2.4,21.0,558.0,357.84,267.8
2016,7,15,15,45,383.5,265.0,2.4,21.0,522.5,315.04,232.68
2016,7,15,16,0,382.0,245.0,2.4,21.0,487.0,272.5,197.56
2016,7,15,16,15,257.5,241.5,2.35,20.5,399.0,220.68,161.24
2016,7,15,16,30,133.0,238.0,2.3,20.0,311.0,190.44,143.71
2016,7,15,16,45,155.5,214.0,2.3,20.0,291.5,162.4,123.41
2016,7,15,17,0,178.0,190.0,2.3,20.0,272.0,138.04,113.2
2016,7,15,17,15,102.0,161.5,2.3,19.5,207.5,119.7,98.18
2016,7,15,17,30,26.0,133.0,2.3,19.0,143.0,105.23,86.21
2016,7,15,17,45,289.0,100.5,2.35,18.5,181.0,71.45,57.18
2016,7,15,18,0,552.0,68.0,2.4,18.0,219.0,50.8,39.2
2016,7,15,18,15,482.0,60.0,2.35,17.5,172.0,46.05,34.92
2016,7,15,18,30,412.0,52.0,2.3,17.0,125.0,41.14,30.29
2016,7,15,18,45,303.0,41.0,2.3,16.5,85.0,31.8,21.53
2016,7,15,19,0,194.0,30.0,2.3,16.0,45.0,23.55,11.38
2016,7,15,19,15,97.0,15.0,2.35,15.5,22.5,13.64,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,116.5,13.0,2.2,13.5,22.0,37.09,0.0
2016,7,16,5,30,233.0,26.0,2.2,14.0,44.0,105.78,58.3
2016,7,16,5,45,341.0,36.5,2.2,14.5,84.0,170.08,125.63
2016,7,16,6,0,449.0,47.0,2.2,15.0,124.0,244.63,191.04
2016,7,16,6,15,236.5,71.5,2.1,15.5,113.0,191.13,153.42
2016,7,16,6,30,24.0,96.0,2.0,16.0,102.0,108.89,86.46
2016,7,16,6,45,31.0,115.5,1.9,16.5,125.5,133.5,107.23
2016,7,16,7,0,38.0,135.0,1.8,17.0,149.0,158.7,127.88
2016,7,16,7,15,33.0,152.0,1.7,17.0,165.5,173.79,139.83
2016,7,16,7,30,28.0,169.0,1.6,17.0,182.0,188.36,151.09
2016,7,16,7,45,105.5,201.5,1.55,17.5,258.0,293.34,235.96
2016,7,16,8,0,183.0,234.0,1.5,18.0,334.0,392.97,313.27
2016,7,16,8,15,151.0,257.0,1.5,18.5,345.0,397.24,313.54
2016,7,16,8,30,119.0,280.0,1.5,19.0,356.0,398.57,312.04
2016,7,16,8,45,177.5,299.5,1.5,19.5,421.0,473.49,368.05
2016,7,16,9,0,236.0,319.0,1.5,20.0,486.0,551.02,423.87
2016,7,16,9,15,562.0,209.5,1.55,20.0,637.0,780.55,592.97
2016,7,16,9,30,888.0,100.0,1.6,20.0,788.0,968.6,716.81
2016,7,16,9,45,896.5,101.5,1.65,20.5,823.0,991.61,727.45
2016,7,16,10,0,905.0,103.0,1.7,21.0,858.0,1011.3,737.96
2016,7,16,10,15,911.5,104.5,1.8,21.0,886.5,1025.52,747.2
2016,7,16,10,30,918.0,106.0,1.9,21.0,915.0,1036.12,754.27
2016,7,16,10,45,922.0,107.5,2.0,21.5,937.5,1040.51,756.04
2016,7,16,11,0,926.0,109.0,2.1,22.0,960.0,1041.12,755.55
2016,7,16,11,15,929.5,109.5,2.15,22.0,975.0,1036.43,752.64
2016,7,16,11,30,933.0,110.0,2.2,22.0,990.0,1027.99,747.49
2016,7,16,11,45,934.5,110.5,2.3,22.0,998.0,1013.9,739.37
2016,7,16,12,0,936.0,111.0,2.4,22.0,1006.0,996.22,728.98
2016,7,16,12,15,937.0,111.0,2.4,22.0,1007.0,974.1,714.69
2016,7,16,12,30,938.0,111.0,2.4,22.0,1008.0,948.62,698.25
2016,7,16,12,45,936.0,111.0,2.45,22.0,1001.0,917.29,678.4
2016,7,16,13,0,934.0,111.0,2.5,22.0,994.0,882.99,656.47
2016,7,16,13,15,932.0,110.5,2.5,22.0,979.5,845.42,631.77
2016,7,16,13,30,930.0,110.0,2.5,22.0,965.0,805.18,605.08
2016,7,16,13,45,928.5,107.5,2.55,22.0,944.5,761.02,575.76
2016,7,16,14,0,927.0,105.0,2.6,22.0,924.0,714.5,542.24
2016,7,16,14,15,921.0,104.0,2.6,21.5,895.5,664.28,505.79
2016,7,16,14,30,915.0,103.0,2.6,21.0,867.0,612.49,466.97
2016,7,16,14,45,909.0,100.5,2.6,21.0,833.5,558.08,424.06
2016,7,16,15,0,903.0,98.0,2.6,21.0,800.0,502.57,378.92
2016,7,16,15,15,892.5,96.5,2.6,21.0,760.0,445.17,330.93
2016,7,16,15,30,882.0,95.0,2.6,21.0,720.0,387.61,281.45
2016,7,16,15,45,635.0,169.0,2.65,21.0,604.0,310.68,222.66
2016,7,16,16,0,388.0,243.0,2.7,21.0,488.0,272.53,197.61
2016,7,16,16,15,604.5,163.5,2.7,20.5,511.5,218.01,144.63
2016,7,16,16,30,821.0,84.0,2.7,20.0,535.0,147.38,80.91
2016,7,16,16,45,798.5,80.5,2.7,19.5,484.5,91.37,49.77
2016,7,16,17,0,776.0,77.0,2.7,19.0,434.0,56.73,43.93
2016,7,16,17,15,744.0,73.0,2.7,18.5,382.5,55.12,42.78
2016,7,16,17,30,712.0,69.0,2.7,18.0,331.0,53.43,41.51
2016,7,16,17,45,666.0,64.5,2.7,17.5,279.5,46.75,35.77
2016,7,16,18,0,620.0,60.0,2.7,17.0,228.0,44.7,34.0
2016,7,16,18,15,552.0,53.0,2.7,16.5,179.5,40.46,30.15
2016,7,16,18,30,484.0,46.0,2.7,16.0,131.0,36.11,26.02
2016,7,16,18,45,371.0,36.5,2.7,15.5,89.5,29.29,19.44
2016,7,16,19,0,258.0,27.0,2.7,15.0,48.0,22.27,10.18
2016,7,16,19,15,129.0,13.5,2.75,14.5,24.0,12.28,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,129.0,12.5,2.95,13.0,22.0,39.28,0.0
2016,7,17,5,30,258.0,25.0,3.0,13.0,44.0,111.14,58.93
2016,7,17,5,45,372.5,34.0,3.05,13.5,85.0,177.89,131.58
2016,7,17,6,0,487.0,43.0,3.1,14.0,126.0,255.01,200.01
2016,7,17,6,15,243.5,51.0,3.05,14.5,92.5,178.63,144.04
2016,7,17,6,30,0.0,59.0,3.0,15.0,59.0,52.42,39.08
2016,7,17,6,45,0.0,72.5,3.0,15.5,72.5,64.89,49.71
2016,7,17,7,0,0.0,86.0,3.0,16.0,86.0,77.35,60.06
2016,7,17,7,15,0.0,92.0,2.95,16.0,92.0,82.52,64.24
2016,7,17,7,30,0.0,98.0,2.9,16.0,98.0,87.79,68.43
2016,7,17,7,45,5.5,140.0,2.85,16.5,143.5,132.17,104.95
2016,7,17,8,0,11.0,182.0,2.8,17.0,189.0,177.65,141.55
2016,7,17,8,15,10.0,190.5,2.8,17.5,197.0,184.55,146.27
2016,7,17,8,30,9.0,199.0,2.8,18.0,205.0,191.45,151.03
2016,7,17,8,45,11.5,217.0,2.85,18.5,225.5,210.82,165.8
2016,7,17,9,0,14.0,235.0,2.9,19.0,246.0,230.27,180.45
2016,7,17,9,15,12.5,234.5,2.95,19.0,244.5,227.85,178.05
2016,7,17,9,30,11.0,234.0,3.0,19.0,243.0,225.49,175.81
2016,7,17,9,45,11.0,239.0,3.05,19.0,248.5,229.92,178.96
2016,7,17,10,0,11.0,244.0,3.1,19.0,254.0,234.33,182.11
2016,7,17,10,15,17.0,284.5,3.1,19.0,299.5,278.7,216.41
2016,7,17,10,30,23.0,325.0,3.1,19.0,345.0,323.06,250.17
2016,7,17,10,45,21.5,325.5,3.15,19.5,345.0,321.14,247.79
2016,7,17,11,0,20.0,326.0,3.2,20.0,345.0,319.18,245.58
2016,7,17,11,15,37.5,375.5,3.25,20.0,411.5,397.09,304.64
2016,7,17,11,30,55.0,425.0,3.3,20.0,478.0,460.49,351.67
2016,7,17,11,45,44.5,409.5,3.4,20.0,453.0,431.36,329.54
2016,7,17,12,0,34.0,394.0,3.5,20.0,428.0,402.71,308.04
2016,7,17,12,15,45.5,415.0,3.55,20.0,459.5,429.64,328.52
2016,7,17,12,30,57.0,436.0,3.6,20.0,491.0,455.16,347.64
2016,7,17,12,45,59.5,430.0,3.65,20.0,487.0,446.3,341.17
2016,7,17,13,0,62.0,424.0,3.7,20.0,483.0,437.13,334.61
2016,7,17,13,15,54.0,412.0,3.75,19.5,463.0,413.93,317.9
2016,7,17,13,30,46.0,400.0,3.8,19.0,443.0,391.42,301.64
2016,7,17,13,45,43.0,385.0,3.85,19.0,424.5,370.63,286.16
2016,7,17,14,0,40.0,370.0,3.9,19.0,406.0,350.3,270.95
2016,7,17,14,15,34.5,347.0,3.95,19.0,377.5,322.21,249.71
2016,7,17,14,30,29.0,324.0,4.0,19.0,349.0,295.08,229.09
2016,7,17,14,45,57.0,339.0,4.05,19.0,384.5,316.76,246.23
2016,7,17,15,0,85.0,354.0,4.1,19.0,420.0,334.24,259.61
2016,7,17,15,15,72.0,328.5,4.15,18.5,383.0,300.29,233.81
2016,7,17,15,30,59.0,303.0,4.2,18.0,346.0,268.23,209.45
2016,7,17,15,45,449.0,195.5,4.3,18.0,482.0,278.07,206.37
2016,7,17,16,0,839.0,88.0,4.4,18.0,618.0,264.82,178.25
2016,7,17,16,15,821.0,85.5,4.4,17.5,570.5,200.58,123.54
2016,7,17,16,30,803.0,83.0,4.4,17.0,523.0,144.53,80.53
2016,7,17,16,45,620.5,115.0,4.45,17.0,435.5,102.0,63.8
2016,7,17,17,0,438.0,147.0,4.5,17.0,348.0,98.51,80.73
2016,7,17,17,15,565.0,108.0,4.45,16.5,335.0,74.79,60.39
2016,7,17,17,30,692.0,69.0,4.4,16.0,322.0,53.35,41.77
2016,7,17,17,45,645.0,64.0,4.4,15.5,271.5,46.3,35.66
2016,7,17,18,0,598.0,59.0,4.4,15.0,221.0,43.85,33.51
2016,7,17,18,15,530.5,52.5,4.3,14.5,173.5,40.02,29.99
2016,7,17,18,30,463.0,46.0,4.2,14.0,126.0,36.11,26.21
2016,7,17,18,45,349.5,36.5,4.1,14.0,85.5,29.32,19.54
2016,7,17,19,0,236.0,27.0,4.0,14.0,45.0,22.31,9.87
2016,7,17,19,15,118.0,13.5,3.95,13.5,22.5,12.28,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,129.0,11.5,3.1,13.0,21.0,38.31,0.0
2016,7,18,5,30,258.0,23.0,3.2,13.0,42.0,108.63,54.42
2016,7,18,5,45,368.5,32.0,3.3,13.5,81.5,174.32,128.51
2016,7,18,6,0,479.0,41.0,3.4,14.0,121.0,249.56,195.66
2016,7,18,6,15,253.0,67.5,3.4,14.5,111.0,203.02,164.06
2016,7,18,6,30,27.0,94.0,3.4,15.0,101.0,108.45,86.55
2016,7,18,6,45,33.0,114.0,3.4,15.5,124.5,133.27,107.67
2016,7,18,7,0,39.0,134.0,3.4,16.0,148.0,158.56,128.62
2016,7,18,7,15,19.5,122.0,3.3,16.0,129.0,125.1,100.23
2016,7,18,7,30,0.0,110.0,3.2,16.0,110.0,99.42,78.11
2016,7,18,7,45,0.0,126.0,3.15,16.5,126.0,114.36,90.09
2016,7,18,8,0,0.0,142.0,3.1,17.0,142.0,129.31,101.86
2016,7,18,8,15,4.0,168.5,3.05,17.0,171.0,157.84,124.89
2016,7,18,8,30,8.0,195.0,3.0,17.0,200.0,186.7,147.88
2016,7,18,8,45,83.0,259.5,3.0,17.5,318.0,331.36,264.1
2016,7,18,9,0,158.0,324.0,3.0,18.0,436.0,485.97,382.41
2016,7,18,9,15,166.5,344.0,3.0,18.5,468.0,517.26,403.55
2016,7,18,9,30,175.0,364.0,3.0,19.0,500.0,548.04,424.65
2016,7,18,9,45,132.0,375.5,3.0,19.5,481.0,518.86,400.01
2016,7,18,10,0,89.0,387.0,3.0,20.0,462.0,471.41,362.35
2016,7,18,10,15,500.0,241.5,3.0,20.0,679.5,773.56,593.48
2016,7,18,10,30,911.0,96.0,3.0,20.0,897.0,1019.75,761.08
2016,7,18,10,45,585.5,269.0,3.05,20.0,788.5,889.37,668.81
2016,7,18,11,0,260.0,442.0,3.1,20.0,680.0,718.19,540.56
2016,7,18,11,15,592.5,270.5,3.1,20.0,825.5,884.26,667.16
2016,7,18,11,30,925.0,99.0,3.1,20.0,971.0,1010.53,752.33
2016,7,18,11,45,927.5,99.0,3.15,20.5,978.5,997.21,741.01
2016,7,18,12,0,930.0,99.0,3.2,21.0,986.0,980.29,728.67
2016,7,18,12,15,930.0,99.0,3.25,21.0,986.5,957.54,713.91
2016,7,18,12,30,930.0,99.0,3.3,21.0,987.0,931.48,696.96
2016,7,18,12,45,934.5,95.0,3.35,21.0,981.5,902.38,677.89
2016,7,18,13,0,939.0,91.0,3.4,21.0,976.0,869.96,656.48
2016,7,18,13,15,936.5,90.5,3.4,21.0,962.0,831.97,630.81
2016,7,18,13,30,934.0,90.0,3.4,21.0,948.0,791.31,603.13
2016,7,18,13,45,933.0,87.5,3.4,21.0,927.5,747.42,572.95
2016,7,18,14,0,932.0,85.0,3.4,21.0,907.0,701.11,539.16
2016,7,18,14,15,926.5,84.0,3.4,21.0,879.0,651.08,501.08
2016,7,18,14,30,921.0,83.0,3.4,21.0,851.0,599.4,460.73
2016,7,18,14,45,916.0,81.0,3.4,21.0,818.0,545.71,417.67
2016,7,18,15,0,911.0,79.0,3.4,21.0,785.0,490.79,372.3
2016,7,18,15,15,902.0,77.5,3.4,20.5,746.0,433.68,324.48
2016,7,18,15,30,893.0,76.0,3.4,20.0,707.0,376.23,274.86
2016,7,18,15,45,882.5,73.5,3.4,20.0,663.5,317.47,222.66
2016,7,18,16,0,872.0,71.0,3.4,20.0,620.0,259.07,170.67
2016,7,18,16,15,855.5,69.0,3.4,19.5,573.0,200.63,120.97
2016,7,18,16,30,839.0,67.0,3.4,19.0,526.0,143.71,77.69
2016,7,18,16,45,819.0,64.0,3.45,19.0,476.5,87.61,46.57
2016,7,18,17,0,799.0,61.0,3.5,19.0,427.0,52.98,40.68
2016,7,18,17,15,770.0,58.0,3.5,18.5,376.0,43.95,33.02
2016,7,18,17,30,741.0,55.0,3.5,18.0,325.0,42.57,31.97
2016,7,18,17,45,700.5,51.0,3.5,17.5,274.5,40.29,30.07
2016,7,18,18,0,660.0,47.0,3.5,17.0,224.0,37.96,28.03
2016,7,18,18,15,598.0,42.0,3.45,16.5,176.5,34.63,24.98
2016,7,18,18,30,536.0,37.0,3.4,16.0,129.0,31.28,21.75
2016,7,18,18,45,432.0,29.5,3.35,15.5,88.0,25.43,16.06
2016,7,18,19,0,328.0,22.0,3.3,15.0,47.0,17.84,6.35
2016,7,18,19,15,164.0,11.0,3.25,14.5,23.5,10.01,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,156.5,10.5,2.6,12.5,21.5,43.27,0.0
2016,7,19,5,30,313.0,21.0,2.7,13.0,43.0,121.07,56.82
2016,7,19,5,45,419.5,29.0,2.8,13.5,84.0,187.77,137.68
2016,7,19,6,0,526.0,37.0,2.9,14.0,125.0,260.88,203.84
2016,7,19,6,15,590.0,42.5,2.9,14.0,172.5,326.3,263.28
2016,7,19,6,30,654.0,48.0,2.9,14.0,220.0,397.73,326.15
2016,7,19,6,45,327.0,78.5,2.9,14.5,164.5,283.66,235.03
2016,7,19,7,0,0.0,109.0,2.9,15.0,109.0,100.64,79.69
2016,7,19,7,15,0.0,121.0,2.85,15.5,121.0,111.42,88.57
2016,7,19,7,30,0.0,133.0,2.8,16.0,133.0,122.27,97.11
2016,7,19,7,45,14.5,168.0,2.8,16.5,176.5,167.21,133.93
2016,7,19,8,0,29.0,203.0,2.8,17.0,220.0,225.18,180.45
2016,7,19,8,15,26.0,216.0,2.8,17.0,232.0,223.72,178.49
2016,7,19,8,30,23.0,229.0,2.8,17.0,244.0,233.73,185.84
2016,7,19,8,45,40.0,264.0,2.8,17.5,291.5,298.34,236.36
2016,7,19,9,0,57.0,299.0,2.8,18.0,339.0,350.88,276.28
2016,7,19,9,15,55.0,315.0,2.8,18.0,356.0,365.42,286.48
2016,7,19,9,30,53.0,331.0,2.8,18.0,373.0,379.59,296.49
2016,7,19,9,45,43.5,332.0,2.8,18.5,367.5,370.13,287.79
2016,7,19,10,0,34.0,333.0,2.8,19.0,362.0,360.4,279.07
2016,7,19,10,15,160.0,372.0,2.8,19.0,512.5,541.02,417.51
2016,7,19,10,30,286.0,411.0,2.8,19.0,663.0,721.41,548.28
2016,7,19,10,45,610.0,253.0,2.85,19.5,806.5,898.74,678.52
2016,7,19,11,0,934.0,95.0,2.9,20.0,950.0,1036.61,768.71
2016,7,19,11,15,937.0,95.5,2.9,20.0,965.0,1031.62,763.53
2016,7,19,11,30,940.0,96.0,2.9,20.0,980.0,1022.84,757.39
2016,7,19,11,45,941.5,96.0,2.95,20.0,988.0,1008.37,748.07
2016,7,19,12,0,943.0,96.0,3.0,20.0,996.0,990.28,736.46
2016,7,19,12,15,943.5,96.0,3.0,20.0,996.0,967.72,721.52
2016,7,19,12,30,944.0,96.0,3.0,20.0,996.0,941.78,704.37
2016,7,19,12,45,937.0,99.5,3.05,20.5,987.0,909.34,681.87
2016,7,19,13,0,930.0,103.0,3.1,21.0,978.0,874.12,657.47
2016,7,19,13,15,927.0,102.0,3.1,21.0,963.5,835.43,631.52
2016,7,19,13,30,924.0,101.0,3.1,21.0,949.0,794.15,603.59
2016,7,19,13,45,924.5,97.5,3.15,21.0,928.5,750.72,574.15
2016,7,19,14,0,925.0,94.0,3.2,21.0,908.0,704.77,540.75
2016,7,19,14,15,919.0,93.0,3.25,21.0,880.0,654.62,502.92
2016,7,19,14,30,913.0,92.0,3.3,21.0,852.0,602.88,462.82
2016,7,19,14,45,908.0,89.0,3.35,21.0,818.5,548.61,419.6
2016,7,19,15,0,903.0,86.0,3.4,21.0,785.0,493.13,374.04
2016,7,19,15,15,893.0,84.5,3.45,20.5,745.5,435.9,326.3
2016,7,19,15,30,883.0,83.0,3.5,20.0,706.0,378.47,276.84
2016,7,19,15,45,872.5,80.0,3.55,20.0,662.5,319.72,224.77
2016,7,19,16,0,862.0,77.0,3.6,20.0,619.0,261.35,172.91
2016,7,19,16,15,845.0,74.5,3.6,19.5,571.5,202.87,123.25
2016,7,19,16,30,828.0,72.0,3.6,19.0,524.0,145.98,80.05
2016,7,19,16,45,809.5,68.5,3.6,19.0,474.5,90.08,49.0
2016,7,19,17,0,791.0,65.0,3.6,19.0,425.0,48.13,36.46
2016,7,19,17,15,761.0,61.5,3.55,18.5,374.0,46.54,35.3
2016,7,19,17,30,731.0,58.0,3.5,18.0,323.0,44.89,34.01
2016,7,19,17,45,692.0,53.5,3.5,17.5,273.0,42.31,31.85
2016,7,19,18,0,653.0,49.0,3.5,17.0,223.0,39.66,29.53
2016,7,19,18,15,590.0,43.5,3.35,16.5,175.0,35.97,26.16
2016,7,19,18,30,527.0,38.0,3.2,16.0,127.0,32.23,22.57
2016,7,19,18,45,425.0,30.0,3.1,15.5,86.5,23.81,14.64
2016,7,19,19,0,323.0,22.0,3.0,15.0,46.0,17.89,5.94
2016,7,19,19,15,161.5,11.0,2.95,14.5,23.0,10.01,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,157.0,10.0,2.45,12.5,21.0,42.87,0.0
2016,7,20,5,30,314.0,20.0,2.5,13.0,42.0,119.73,51.52
2016,7,20,5,45,421.0,28.0,2.6,13.5,82.5,184.63,134.68
2016,7,20,6,0,528.0,36.0,2.7,14.0,123.0,260.49,203.21
2016,7,20,6,15,375.5,64.0,2.7,14.5,137.0,253.71,204.64
2016,7,20,6,30,223.0,92.0,2.7,15.0,151.0,220.79,180.64
2016,7,20,6,45,236.0,111.5,2.7,15.5,186.0,261.22,215.2
2016,7,20,7,0,249.0,131.0,2.7,16.0,221.0,302.42,249.11
2016,7,20,7,15,526.0,96.0,2.6,16.5,322.0,473.69,388.75
2016,7,20,7,30,803.0,61.0,2.5,17.0,423.0,642.89,519.14
2016,7,20,7,45,825.0,63.5,2.45,17.5,473.0,696.62,554.93
2016,7,20,8,0,847.0,66.0,2.4,18.0,523.0,749.76,590.09
2016,7,20,8,15,864.0,68.0,2.35,18.0,571.0,797.26,621.46
2016,7,20,8,30,881.0,70.0,2.3,18.0,619.0,843.13,651.13
2016,7,20,8,45,894.0,71.5,2.25,18.5,664.0,882.93,674.81
2016,7,20,9,0,907.0,73.0,2.2,19.0,709.0,920.28,696.43
2016,7,20,9,15,917.0,74.5,2.2,19.5,749.0,952.14,714.54
2016,7,20,9,30,927.0,76.0,2.2,20.0,789.0,980.94,730.49
2016,7,20,9,45,925.5,82.5,2.25,20.5,822.0,1000.95,741.15
2016,7,20,10,0,924.0,89.0,2.3,21.0,855.0,1017.05,749.38
2016,7,20,10,15,930.0,90.0,2.3,21.0,883.5,1030.7,757.01
2016,7,20,10,30,936.0,91.0,2.3,21.0,912.0,1040.65,762.36
2016,7,20,10,45,942.0,91.0,2.35,21.5,935.0,1045.77,763.85
2016,7,20,11,0,948.0,91.0,2.4,22.0,958.0,1047.06,763.05
2016,7,20,11,15,951.0,91.5,2.45,22.0,973.5,1042.03,759.82
2016,7,20,11,30,954.0,92.0,2.5,22.0,989.0,1033.16,754.28
2016,7,20,11,45,957.0,91.0,2.6,22.5,997.0,1018.97,744.48
2016,7,20,12,0,960.0,90.0,2.7,23.0,1005.0,1001.08,732.36
2016,7,20,12,15,960.5,90.0,2.75,23.0,1005.5,978.2,717.98
2016,7,20,12,30,961.0,90.0,2.8,23.0,1006.0,951.87,701.33
2016,7,20,12,45,960.5,89.5,2.85,23.0,999.0,920.84,681.52
2016,7,20,13,0,960.0,89.0,2.9,23.0,992.0,886.64,659.48
2016,7,20,13,15,957.5,88.5,2.95,23.0,978.0,847.82,634.15
2016,7,20,13,30,955.0,88.0,3.0,23.0,964.0,806.26,606.71
2016,7,20,13,45,952.0,87.0,3.1,23.0,942.5,761.31,576.87
2016,7,20,14,0,949.0,86.0,3.2,23.0,921.0,714.03,543.41
2016,7,20,14,15,944.0,85.0,3.25,22.5,893.0,663.37,506.52
2016,7,20,14,30,939.0,84.0,3.3,22.0,865.0,610.97,467.06
2016,7,20,14,45,932.0,82.5,3.35,22.0,830.5,555.59,423.14
2016,7,20,15,0,925.0,81.0,3.4,22.0,796.0,499.16,376.97
2016,7,20,15,15,915.5,79.5,3.4,21.5,756.5,440.89,328.48
2016,7,20,15,30,906.0,78.0,3.4,21.0,717.0,382.33,278.18
2016,7,20,15,45,894.0,76.0,3.45,21.0,672.5,322.61,225.45
2016,7,20,16,0,882.0,74.0,3.5,21.0,628.0,263.39,173.04
2016,7,20,16,15,865.5,72.0,3.5,20.5,580.0,204.15,122.9
2016,7,20,16,30,849.0,70.0,3.5,20.0,532.0,146.42,79.27
2016,7,20,16,45,827.5,67.0,3.55,20.0,481.5,89.44,48.02
2016,7,20,17,0,806.0,64.0,3.6,20.0,431.0,55.18,42.43
2016,7,20,17,15,776.0,61.0,3.6,19.5,379.0,46.32,34.95
2016,7,20,17,30,746.0,58.0,3.6,19.0,327.0,45.03,33.99
2016,7,20,17,45,704.5,53.5,3.6,18.5,276.0,42.43,31.82
2016,7,20,18,0,663.0,49.0,3.6,18.0,225.0,39.76,29.48
2016,7,20,18,15,598.5,43.5,3.5,17.5,176.5,36.06,26.11
2016,7,20,18,30,534.0,38.0,3.4,17.0,128.0,32.32,22.52
2016,7,20,18,45,427.5,30.0,3.35,16.5,86.5,23.87,14.57
2016,7,20,19,0,321.0,22.0,3.3,16.0,45.0,17.95,5.39
2016,7,20,19,15,160.5,11.0,3.3,15.5,22.5,10.01,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,153.5,10.0,2.9,13.0,20.5,42.06,0.0
2016,7,21,5,30,307.0,20.0,3.0,13.0,41.0,117.33,45.13
2016,7,21,5,45,417.5,28.5,3.15,13.5,81.5,186.54,135.86
2016,7,21,6,0,528.0,37.0,3.3,14.0,122.0,261.44,204.06
2016,7,21,6,15,592.5,42.5,3.3,14.5,170.0,327.3,263.67
2016,7,21,6,30,657.0,48.0,3.3,15.0,218.0,399.2,326.52
2016,7,21,6,45,700.5,51.5,3.3,15.5,269.0,462.74,380.6
2016,7,21,7,0,744.0,55.0,3.3,16.0,320.0,529.19,434.83
2016,7,21,7,15,774.0,58.5,3.2,16.5,371.0,589.35,481.74
