Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,30,804.0,62.0,3.1,17.0,422.0,645.0,522.39
2016,7,21,7,45,826.5,64.0,3.05,17.5,472.5,698.58,559.36
2016,7,21,8,0,849.0,66.0,3.0,18.0,523.0,751.62,594.9
2016,7,21,8,15,865.5,68.0,2.95,18.5,571.0,798.83,625.35
2016,7,21,8,30,882.0,70.0,2.9,19.0,619.0,844.37,653.97
2016,7,21,8,45,895.0,71.5,2.85,19.5,663.5,884.24,678.05
2016,7,21,9,0,908.0,73.0,2.8,20.0,708.0,921.67,700.07
2016,7,21,9,15,918.0,74.5,2.8,20.0,748.0,953.59,719.83
2016,7,21,9,30,928.0,76.0,2.8,20.0,788.0,982.45,737.47
2016,7,21,9,45,933.0,78.0,2.8,20.5,822.5,1003.75,748.62
2016,7,21,10,0,938.0,80.0,2.8,21.0,857.0,1021.46,757.46
2016,7,21,10,15,944.5,81.0,2.85,21.0,886.0,1035.88,766.15
2016,7,21,10,30,951.0,82.0,2.9,21.0,915.0,1046.55,772.52
2016,7,21,10,45,956.0,82.0,2.95,21.5,938.0,1050.81,773.37
2016,7,21,11,0,961.0,82.0,3.0,22.0,961.0,1051.2,771.87
2016,7,21,11,15,964.5,82.5,3.1,22.0,976.5,1046.71,769.29
2016,7,21,11,30,968.0,83.0,3.2,22.0,992.0,1038.32,764.29
2016,7,21,11,45,970.0,83.0,3.3,22.0,1000.5,1024.09,755.55
2016,7,21,12,0,972.0,83.0,3.4,22.0,1009.0,1006.1,744.39
2016,7,21,12,15,973.0,83.0,3.45,22.0,1009.5,983.5,729.82
2016,7,21,12,30,974.0,83.0,3.5,22.0,1010.0,957.35,712.91
2016,7,21,12,45,965.5,88.5,3.6,22.0,1001.5,924.78,691.93
2016,7,21,13,0,957.0,94.0,3.7,22.0,993.0,889.33,668.86
2016,7,21,13,15,954.5,93.5,3.7,22.0,978.5,850.52,642.74
2016,7,21,13,30,952.0,93.0,3.7,22.0,964.0,808.97,614.55
2016,7,21,13,45,952.0,90.0,3.75,22.0,943.5,764.39,584.21
2016,7,21,14,0,952.0,87.0,3.8,22.0,923.0,717.24,550.14
2016,7,21,14,15,947.0,86.0,3.8,21.5,895.0,666.36,512.48
2016,7,21,14,30,942.0,85.0,3.8,21.0,867.0,613.73,472.29
2016,7,21,14,45,938.0,82.0,3.8,21.0,833.5,558.38,427.87
2016,7,21,15,0,934.0,79.0,3.8,21.0,800.0,501.66,380.99
2016,7,21,15,15,924.5,77.5,3.75,21.0,760.0,442.85,330.98
2016,7,21,15,30,915.0,76.0,3.7,21.0,720.0,383.73,279.38
2016,7,21,15,45,905.5,73.0,3.7,21.0,675.5,323.34,225.86
2016,7,21,16,0,896.0,70.0,3.7,21.0,631.0,263.19,172.45
2016,7,21,16,15,879.5,68.0,3.65,20.5,582.5,203.11,121.51
2016,7,21,16,30,863.0,66.0,3.6,20.0,534.0,144.54,77.24
2016,7,21,16,45,842.5,63.5,3.6,19.5,483.5,87.15,46.08
2016,7,21,17,0,822.0,61.0,3.6,19.0,433.0,53.19,40.88
2016,7,21,17,15,792.5,58.0,3.55,18.5,381.0,50.94,39.15
2016,7,21,17,30,763.0,55.0,3.5,18.0,329.0,42.83,32.21
2016,7,21,17,45,720.0,51.0,3.45,17.5,277.0,40.52,30.28
2016,7,21,18,0,677.0,47.0,3.4,17.0,225.0,38.17,28.21
2016,7,21,18,15,613.0,41.5,3.3,16.5,176.5,34.4,24.75
2016,7,21,18,30,549.0,36.0,3.2,16.0,128.0,30.56,21.07
2016,7,21,18,45,439.5,28.5,3.1,15.5,86.0,24.67,15.27
2016,7,21,19,0,330.0,21.0,3.0,15.0,44.0,17.11,4.29
2016,7,21,19,15,165.0,10.5,2.95,14.5,22.0,9.55,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,152.5,10.0,2.15,12.5,19.5,41.79,0.0
2016,7,22,5,30,305.0,20.0,2.2,13.0,39.0,116.28,38.37
2016,7,22,5,45,416.0,28.5,2.25,14.0,80.0,186.08,134.5
2016,7,22,6,0,527.0,37.0,2.3,15.0,121.0,260.95,202.15
2016,7,22,6,15,594.5,42.5,2.2,15.5,169.5,328.15,262.13
2016,7,22,6,30,662.0,48.0,2.1,16.0,218.0,401.72,325.3
2016,7,22,6,45,706.0,52.0,2.05,16.5,269.5,466.45,379.25
2016,7,22,7,0,750.0,56.0,2.0,17.0,321.0,534.16,433.13
2016,7,22,7,15,781.0,59.5,1.95,17.5,373.5,595.33,479.68
2016,7,22,7,30,812.0,63.0,1.9,18.0,426.0,652.04,520.04
2016,7,22,7,45,835.0,65.5,1.85,18.5,477.0,706.99,556.7
2016,7,22,8,0,858.0,68.0,1.8,19.0,528.0,761.41,591.85
2016,7,22,8,15,875.0,70.0,1.8,19.5,577.0,809.4,621.96
2016,7,22,8,30,892.0,72.0,1.8,20.0,626.0,855.73,650.32
2016,7,22,8,45,905.0,74.0,1.8,20.5,671.5,896.53,674.41
2016,7,22,9,0,918.0,76.0,1.8,21.0,717.0,934.83,696.49
2016,7,22,9,15,928.0,77.5,1.8,21.5,757.5,966.99,714.25
2016,7,22,9,30,938.0,79.0,1.8,22.0,798.0,996.05,729.88
2016,7,22,9,45,937.0,85.0,1.85,22.5,831.0,1016.16,740.36
2016,7,22,10,0,936.0,91.0,1.9,23.0,864.0,1032.35,748.48
2016,7,22,10,15,942.0,92.0,1.95,23.0,893.5,1046.12,756.63
2016,7,22,10,30,948.0,93.0,2.0,23.0,923.0,1056.13,762.53
2016,7,22,10,45,953.0,93.0,2.05,23.5,945.5,1060.25,763.39
2016,7,22,11,0,958.0,93.0,2.1,24.0,968.0,1060.49,761.98
2016,7,22,11,15,961.0,93.5,2.2,24.0,983.0,1055.35,759.45
2016,7,22,11,30,964.0,94.0,2.3,24.0,998.0,1046.33,754.57
2016,7,22,11,45,966.0,94.0,2.4,24.5,1006.0,1031.98,744.9
2016,7,22,12,0,968.0,94.0,2.5,25.0,1014.0,1013.88,732.91
2016,7,22,12,15,968.0,94.0,2.6,25.0,1014.5,990.26,718.81
2016,7,22,12,30,968.0,94.0,2.7,25.0,1015.0,963.16,702.39
2016,7,22,12,45,964.0,95.5,2.8,25.0,1006.5,930.65,682.29
2016,7,22,13,0,960.0,97.0,2.9,25.0,998.0,895.12,660.02
2016,7,22,13,15,957.5,96.5,2.95,25.0,983.0,856.11,634.84
2016,7,22,13,30,955.0,96.0,3.0,25.0,968.0,814.35,607.55
2016,7,22,13,45,950.5,95.0,3.1,25.0,946.0,768.14,577.14
2016,7,22,14,0,946.0,94.0,3.2,25.0,924.0,719.73,543.03
2016,7,22,14,15,940.0,93.0,3.2,24.5,895.5,668.38,505.84
2016,7,22,14,30,934.0,92.0,3.2,24.0,867.0,615.39,466.23
2016,7,22,14,45,926.0,91.0,3.25,24.0,832.0,559.95,422.73
2016,7,22,15,0,918.0,90.0,3.3,24.0,797.0,503.56,377.08
2016,7,22,15,15,908.0,88.0,3.3,23.5,756.5,444.81,328.76
2016,7,22,15,30,898.0,86.0,3.3,23.0,716.0,385.85,278.69
2016,7,22,15,45,884.0,84.5,3.3,23.0,671.0,326.15,226.54
2016,7,22,16,0,870.0,83.0,3.3,23.0,626.0,267.16,174.93
2016,7,22,16,15,852.5,80.5,3.3,22.5,577.5,207.79,125.3
2016,7,22,16,30,835.0,78.0,3.3,22.0,529.0,150.05,82.23
2016,7,22,16,45,810.0,75.0,3.3,22.0,478.0,85.84,45.51
2016,7,22,17,0,785.0,72.0,3.3,22.0,427.0,53.38,40.53
2016,7,22,17,15,753.0,68.5,3.25,21.5,375.0,52.0,39.57
2016,7,22,17,30,721.0,65.0,3.2,21.0,323.0,50.58,38.53
2016,7,22,17,45,672.0,60.5,3.15,20.5,271.0,48.2,36.58
2016,7,22,18,0,623.0,56.0,3.1,20.0,219.0,41.89,31.07
2016,7,22,18,15,552.5,49.5,3.0,19.0,170.5,37.94,27.56
2016,7,22,18,30,482.0,43.0,2.9,18.0,122.0,33.92,23.76
2016,7,22,18,45,363.5,33.0,2.85,17.5,81.0,26.56,16.63
2016,7,22,19,0,245.0,23.0,2.8,17.0,40.0,18.94,4.44
2016,7,22,19,15,122.5,11.5,2.8,16.5,20.0,10.46,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,122.5,10.0,1.55,14.5,18.0,35.32,0.0
2016,7,23,5,30,245.0,20.0,1.5,15.0,36.0,99.43,25.48
2016,7,23,5,45,364.0,29.5,1.45,15.5,75.5,170.09,121.54
2016,7,23,6,0,483.0,39.0,1.4,16.0,115.0,248.77,191.34
2016,7,23,6,15,553.0,45.5,1.4,16.5,163.0,315.38,249.96
2016,7,23,6,30,623.0,52.0,1.4,17.0,211.0,386.79,310.7
2016,7,23,6,45,671.5,56.5,1.4,18.0,262.5,452.76,364.29
2016,7,23,7,0,720.0,61.0,1.4,19.0,314.0,522.18,417.99
2016,7,23,7,15,752.5,64.5,1.4,19.5,366.0,583.01,463.66
2016,7,23,7,30,785.0,68.0,1.4,20.0,418.0,644.9,507.67
2016,7,23,7,45,809.5,70.5,1.4,21.0,469.0,700.28,543.21
2016,7,23,8,0,834.0,73.0,1.4,22.0,520.0,748.95,572.92
2016,7,23,8,15,852.0,75.5,1.45,22.5,568.5,797.46,603.39
2016,7,23,8,30,870.0,78.0,1.5,23.0,617.0,844.43,632.23
2016,7,23,8,45,883.5,80.0,1.55,24.0,662.0,884.97,655.04
2016,7,23,9,0,897.0,82.0,1.6,25.0,707.0,923.11,675.93
2016,7,23,9,15,907.5,83.5,1.65,25.5,747.5,955.21,693.96
2016,7,23,9,30,918.0,85.0,1.7,26.0,788.0,984.29,710.01
2016,7,23,9,45,926.0,86.5,1.8,26.5,823.0,1007.72,723.11
2016,7,23,10,0,934.0,88.0,1.9,27.0,858.0,1027.68,734.08
2016,7,23,10,15,940.0,89.0,1.95,27.0,887.0,1041.49,742.09
2016,7,23,10,30,946.0,90.0,2.0,27.0,916.0,1051.56,747.94
2016,7,23,10,45,948.5,91.5,2.15,27.5,938.0,1054.81,749.48
2016,7,23,11,0,951.0,93.0,2.3,28.0,960.0,1054.17,748.68
2016,7,23,11,15,954.0,94.0,2.4,28.0,975.5,1049.6,746.42
2016,7,23,11,30,957.0,95.0,2.5,28.0,991.0,1041.15,741.83
2016,7,23,11,45,957.0,96.0,2.6,28.0,998.5,1025.95,733.05
2016,7,23,12,0,957.0,97.0,2.7,28.0,1006.0,1007.06,721.98
2016,7,23,12,15,957.0,97.0,2.75,28.0,1006.5,983.62,707.55
2016,7,23,12,30,957.0,97.0,2.8,28.0,1007.0,956.74,690.91
2016,7,23,12,45,953.0,99.0,2.85,28.0,999.0,924.94,671.02
2016,7,23,13,0,949.0,101.0,2.9,28.0,991.0,890.15,649.07
2016,7,23,13,15,946.5,100.5,2.95,27.5,976.5,851.45,625.58
2016,7,23,13,30,944.0,100.0,3.0,27.0,962.0,810.03,599.93
2016,7,23,13,45,940.5,99.0,3.05,27.0,940.5,764.9,570.22
2016,7,23,14,0,937.0,98.0,3.1,27.0,919.0,717.5,536.74
2016,7,23,14,15,931.5,97.0,3.1,27.0,890.5,666.78,499.37
2016,7,23,14,30,926.0,96.0,3.1,27.0,862.0,614.39,459.74
2016,7,23,14,45,918.0,94.5,3.15,27.0,827.0,558.84,416.75
2016,7,23,15,0,910.0,93.0,3.2,27.0,792.0,502.35,371.64
2016,7,23,15,15,900.0,91.0,3.2,26.5,752.0,443.94,324.22
2016,7,23,15,30,890.0,89.0,3.2,26.0,712.0,385.32,275.08
2016,7,23,15,45,876.0,87.0,3.25,25.5,667.5,325.58,224.07
2016,7,23,16,0,862.0,85.0,3.3,25.0,623.0,266.57,173.38
2016,7,23,16,15,844.0,82.5,3.25,24.5,574.5,207.49,124.42
2016,7,23,16,30,826.0,80.0,3.2,24.0,526.0,142.87,76.24
2016,7,23,16,45,802.0,77.0,3.2,23.5,475.0,86.47,46.18
2016,7,23,17,0,778.0,74.0,3.2,23.0,424.0,54.88,41.65
2016,7,23,17,15,745.0,70.0,3.15,22.5,372.0,53.18,40.42
2016,7,23,17,30,712.0,66.0,3.1,22.0,320.0,51.41,39.08
2016,7,23,17,45,663.0,61.5,3.05,21.5,268.0,49.08,37.18
2016,7,23,18,0,614.0,57.0,3.0,21.0,216.0,42.72,31.65
2016,7,23,18,15,542.0,50.0,2.95,20.0,167.5,38.4,27.81
2016,7,23,18,30,470.0,43.0,2.9,19.0,119.0,33.97,23.67
2016,7,23,18,45,350.0,33.0,2.85,18.5,78.5,26.62,16.52
2016,7,23,19,0,230.0,23.0,2.8,18.0,38.0,19.02,3.42
2016,7,23,19,15,115.0,11.5,2.85,17.5,19.0,10.46,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,101.5,10.5,1.65,14.5,16.5,31.26,0.0
2016,7,24,5,30,203.0,21.0,1.6,15.0,33.0,88.47,15.26
2016,7,24,5,45,322.5,31.5,1.55,15.5,72.0,158.58,112.87
2016,7,24,6,0,442.0,42.0,1.5,16.0,111.0,236.25,181.83
2016,7,24,6,15,516.0,49.5,1.4,16.5,158.5,303.72,240.85
2016,7,24,6,30,590.0,57.0,1.3,17.0,206.0,378.6,303.94
2016,7,24,6,45,640.0,62.0,1.2,17.5,257.0,444.1,357.31
2016,7,24,7,0,690.0,67.0,1.1,18.0,308.0,511.16,409.39
2016,7,24,7,15,724.5,71.0,1.05,18.5,360.0,572.62,455.05
2016,7,24,7,30,759.0,75.0,1.0,19.0,412.0,635.35,499.4
2016,7,24,7,45,785.5,78.0,1.0,19.5,463.0,691.83,536.52
2016,7,24,8,0,812.0,81.0,1.0,20.0,514.0,748.1,572.43
2016,7,24,8,15,831.0,84.0,1.0,20.5,562.5,797.64,602.74
2016,7,24,8,30,850.0,87.0,1.0,21.0,611.0,838.29,626.47
2016,7,24,8,45,865.5,88.5,1.05,22.0,656.5,879.36,649.66
2016,7,24,9,0,881.0,90.0,1.1,23.0,702.0,918.21,670.98
2016,7,24,9,15,892.0,92.0,1.15,23.0,742.5,950.91,690.7
2016,7,24,9,30,903.0,94.0,1.2,23.0,783.0,980.65,708.56
2016,7,24,9,45,911.5,95.0,1.3,23.5,818.5,1003.68,721.67
2016,7,24,10,0,920.0,96.0,1.4,24.0,854.0,1023.31,732.73
2016,7,24,10,15,926.5,97.0,1.5,24.5,883.0,1037.41,740.39
2016,7,24,10,30,933.0,98.0,1.6,25.0,912.0,1047.81,745.88
2016,7,24,10,45,938.0,99.0,1.7,25.5,935.0,1052.91,748.18
2016,7,24,11,0,943.0,100.0,1.8,26.0,958.0,1054.16,748.22
2016,7,24,11,15,946.0,100.5,1.85,26.0,973.0,1049.02,745.18
2016,7,24,11,30,949.0,101.0,1.9,26.0,988.0,1040.04,739.92
2016,7,24,11,45,950.5,101.0,2.0,26.0,996.0,1025.3,731.8
2016,7,24,12,0,952.0,101.0,2.1,26.0,1004.0,1006.87,721.38
2016,7,24,12,15,952.0,101.0,2.2,26.0,1004.0,983.46,707.76
2016,7,24,12,30,952.0,101.0,2.3,26.0,1004.0,956.62,691.86
2016,7,24,12,45,948.5,102.0,2.4,26.0,996.0,924.37,672.3
2016,7,24,13,0,945.0,103.0,2.5,26.0,988.0,889.13,650.59
2016,7,24,13,15,942.0,102.0,2.55,26.0,973.0,849.65,625.41
2016,7,24,13,30,939.0,101.0,2.6,26.0,958.0,807.5,598.2
2016,7,24,13,45,934.0,100.5,2.7,26.0,935.5,761.89,568.58
2016,7,24,14,0,929.0,100.0,2.8,26.0,913.0,714.14,535.14
2016,7,24,14,15,922.5,99.0,2.85,25.5,884.0,663.1,498.75
2016,7,24,14,30,916.0,98.0,2.9,25.0,855.0,610.51,459.95
2016,7,24,14,45,907.5,96.5,2.95,25.0,820.0,555.13,416.87
2016,7,24,15,0,899.0,95.0,3.0,25.0,785.0,498.89,371.72
2016,7,24,15,15,888.0,93.5,3.0,24.5,744.5,441.01,324.43
2016,7,24,15,30,877.0,92.0,3.0,24.0,704.0,383.02,275.53
2016,7,24,15,45,861.5,90.0,3.0,24.0,659.0,323.5,224.0
2016,7,24,16,0,846.0,88.0,3.0,24.0,614.0,264.9,173.18
2016,7,24,16,15,827.5,85.5,2.95,23.5,565.5,199.83,119.49
2016,7,24,16,30,809.0,83.0,2.9,23.0,517.0,142.89,77.31
2016,7,24,16,45,783.0,79.5,2.9,22.5,466.0,86.99,47.51
2016,7,24,17,0,757.0,76.0,2.9,22.0,415.0,56.3,43.05
2016,7,24,17,15,723.0,72.0,2.9,21.5,363.5,54.67,41.89
2016,7,24,17,30,689.0,68.0,2.9,21.0,312.0,52.98,40.62
2016,7,24,17,45,640.0,63.0,2.9,20.5,261.0,45.95,34.61
2016,7,24,18,0,591.0,58.0,2.9,20.0,210.0,43.49,32.47
2016,7,24,18,15,518.5,50.5,2.9,19.0,162.0,38.81,28.28
2016,7,24,18,30,446.0,43.0,2.9,18.0,114.0,34.0,23.77
2016,7,24,18,45,327.0,32.5,2.9,17.5,74.5,26.21,16.18
2016,7,24,19,0,208.0,22.0,2.9,17.0,35.0,18.13,1.83
2016,7,24,19,15,104.0,11.0,2.9,16.5,17.5,10.01,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,94.0,10.0,2.0,12.5,15.5,29.18,0.0
2016,7,25,5,30,188.0,20.0,2.0,13.0,31.0,82.97,6.21
2016,7,25,5,45,308.5,31.0,2.0,13.5,69.5,153.5,109.5
2016,7,25,6,0,429.0,42.0,2.0,14.0,108.0,231.24,179.52
2016,7,25,6,15,504.5,50.0,1.9,14.5,155.5,299.26,239.76
2016,7,25,6,30,580.0,58.0,1.8,15.0,203.0,374.9,304.49
2016,7,25,6,45,319.5,95.0,1.75,15.5,178.0,300.03,245.83
2016,7,25,7,0,59.0,132.0,1.7,16.0,153.0,170.02,137.68
2016,7,25,7,15,44.0,147.5,1.65,16.5,164.5,177.8,143.74
2016,7,25,7,30,29.0,163.0,1.6,17.0,176.0,184.15,147.88
2016,7,25,7,45,107.0,194.5,1.55,17.5,250.5,288.93,232.88
2016,7,25,8,0,185.0,226.0,1.5,18.0,325.0,388.32,310.25
2016,7,25,8,15,512.5,158.5,1.5,18.5,467.0,616.98,486.76
2016,7,25,8,30,840.0,91.0,1.5,19.0,609.0,842.42,642.85
2016,7,25,8,45,853.5,94.0,1.5,19.5,653.5,875.53,659.65
2016,7,25,9,0,867.0,97.0,1.5,20.0,698.0,913.91,681.92
2016,7,25,9,15,878.5,99.0,1.5,20.5,739.0,946.7,700.13
2016,7,25,9,30,890.0,101.0,1.5,21.0,780.0,976.59,716.32
2016,7,25,9,45,894.0,105.5,1.55,21.5,814.0,998.8,728.24
2016,7,25,10,0,898.0,110.0,1.6,22.0,848.0,1017.43,737.98
2016,7,25,10,15,905.0,111.0,1.6,22.0,877.5,1031.67,745.69
2016,7,25,10,30,912.0,112.0,1.6,22.0,907.0,1042.29,751.27
2016,7,25,10,45,915.5,113.5,1.65,22.5,929.0,1046.2,752.11
2016,7,25,11,0,919.0,115.0,1.7,23.0,951.0,1046.31,750.76
2016,7,25,11,15,922.5,116.0,1.75,23.0,966.5,1042.12,748.32
2016,7,25,11,30,926.0,117.0,1.8,23.0,982.0,1034.14,743.65
2016,7,25,11,45,927.5,117.0,1.85,23.5,990.0,1019.49,733.46
2016,7,25,12,0,929.0,117.0,1.9,24.0,998.0,1001.24,721.12
2016,7,25,12,15,929.5,117.0,1.9,24.0,998.5,978.55,706.81
2016,7,25,12,30,930.0,117.0,1.9,24.0,999.0,952.5,690.4
2016,7,25,12,45,930.0,116.0,1.95,24.5,992.0,921.83,670.25
2016,7,25,13,0,930.0,115.0,2.0,25.0,985.0,888.07,648.04
2016,7,25,13,15,927.0,114.5,2.05,25.0,970.0,849.39,623.71
2016,7,25,13,30,924.0,114.0,2.1,25.0,955.0,808.1,597.37
2016,7,25,13,45,922.0,111.5,2.15,25.0,934.0,763.31,568.33
2016,7,25,14,0,920.0,109.0,2.2,25.0,913.0,716.19,535.16
2016,7,25,14,15,913.5,108.0,2.2,24.5,884.0,665.41,499.06
2016,7,25,14,30,907.0,107.0,2.2,24.0,855.0,613.09,460.64
2016,7,25,14,45,902.5,103.5,2.25,24.0,821.5,558.41,418.51
2016,7,25,15,0,898.0,100.0,2.3,24.0,788.0,502.47,373.94
2016,7,25,15,15,887.0,98.0,2.25,23.5,747.5,444.09,326.44
2016,7,25,15,30,876.0,96.0,2.2,23.0,707.0,385.63,277.35
2016,7,25,15,45,865.5,92.0,2.2,23.0,662.5,325.89,225.73
2016,7,25,16,0,855.0,88.0,2.2,23.0,618.0,266.54,174.26
2016,7,25,16,15,836.5,85.5,2.2,22.5,569.5,200.88,120.17
2016,7,25,16,30,818.0,83.0,2.2,22.0,521.0,143.32,77.59
2016,7,25,16,45,494.5,133.0,2.2,22.0,390.0,108.53,71.97
2016,7,25,17,0,171.0,183.0,2.2,22.0,259.0,133.58,108.77
2016,7,25,17,15,162.5,161.5,2.15,21.5,227.0,119.74,97.53
2016,7,25,17,30,154.0,140.0,2.1,21.0,195.0,105.45,85.75
2016,7,25,17,45,385.5,97.5,2.05,20.5,203.5,70.45,55.85
2016,7,25,18,0,617.0,55.0,2.0,20.0,212.0,41.27,30.52
2016,7,25,18,15,544.5,48.0,1.85,19.0,164.0,36.89,26.61
2016,7,25,18,30,472.0,41.0,1.7,18.0,116.0,32.4,22.38
2016,7,25,18,45,355.0,31.0,1.55,17.5,75.5,24.99,15.08
2016,7,25,19,0,238.0,21.0,1.4,17.0,35.0,17.31,0.08
2016,7,25,19,15,119.0,10.5,1.4,16.5,17.5,9.55,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,103.0,9.5,1.0,14.5,15.0,30.63,0.0
2016,7,26,5,30,206.0,19.0,0.9,15.0,30.0,86.4,0.0
2016,7,26,5,45,324.0,30.0,0.85,15.5,68.5,157.63,110.42
2016,7,26,6,0,442.0,41.0,0.8,16.0,107.0,235.25,179.86
2016,7,26,6,15,516.0,48.5,0.75,16.5,154.5,302.75,238.46
2016,7,26,6,30,590.0,56.0,0.7,17.0,202.0,377.68,300.97
2016,7,26,6,45,638.0,61.5,0.7,18.0,253.0,442.76,353.04
2016,7,26,7,0,686.0,67.0,0.7,19.0,304.0,509.1,403.61
2016,7,26,7,15,721.0,71.5,0.7,19.5,356.0,571.39,449.54
2016,7,26,7,30,756.0,76.0,0.7,20.0,408.0,635.02,494.3
2016,7,26,7,45,780.0,80.0,0.7,21.0,459.0,690.82,529.35
2016,7,26,8,0,804.0,84.0,0.7,22.0,510.0,746.21,562.94
2016,7,26,8,15,823.5,87.0,0.65,22.5,558.5,795.97,591.98
2016,7,26,8,30,843.0,90.0,0.6,23.0,607.0,836.72,614.31
2016,7,26,8,45,856.5,92.5,0.6,24.0,652.5,877.0,635.59
2016,7,26,9,0,870.0,95.0,0.6,25.0,698.0,914.95,654.89
2016,7,26,9,15,881.5,97.0,0.65,25.5,738.5,947.86,673.04
2016,7,26,9,30,893.0,99.0,0.7,26.0,779.0,977.87,689.33
2016,7,26,9,45,899.5,102.0,0.8,26.5,814.0,1000.97,702.43
2016,7,26,10,0,906.0,105.0,0.9,27.0,849.0,1020.6,713.52
2016,7,26,10,15,912.5,106.0,0.95,27.5,878.0,1034.48,720.19
2016,7,26,10,30,919.0,107.0,1.0,28.0,907.0,1044.71,724.81
2016,7,26,10,45,924.0,108.0,1.1,28.5,929.5,1049.68,727.4
2016,7,26,11,0,929.0,109.0,1.2,29.0,952.0,1050.83,727.81
2016,7,26,11,15,932.0,109.5,1.3,29.0,967.5,1045.65,725.94
2016,7,26,11,30,935.0,110.0,1.4,29.0,983.0,1036.66,721.86
2016,7,26,11,45,937.0,110.0,1.5,29.5,991.0,1022.44,713.2
2016,7,26,12,0,939.0,110.0,1.6,30.0,999.0,1004.56,702.32
2016,7,26,12,15,939.0,110.0,1.7,30.0,999.0,981.24,689.45
2016,7,26,12,30,939.0,110.0,1.8,30.0,999.0,954.54,674.37
2016,7,26,12,45,932.0,113.5,1.9,30.0,990.0,921.74,655.27
2016,7,26,13,0,925.0,117.0,2.0,30.0,981.0,886.15,634.16
2016,7,26,13,15,922.0,116.0,2.05,30.0,966.0,847.13,610.08
2016,7,26,13,30,919.0,115.0,2.1,30.0,951.0,805.51,584.03
2016,7,26,13,45,916.0,113.5,2.2,30.0,929.5,761.02,556.04
2016,7,26,14,0,913.0,112.0,2.3,30.0,908.0,714.28,523.95
2016,7,26,14,15,906.5,110.5,2.3,29.5,879.0,663.31,488.38
2016,7,26,14,30,900.0,109.0,2.3,29.0,850.0,610.82,450.55
2016,7,26,14,45,892.5,106.5,2.35,29.0,815.5,555.7,408.83
2016,7,26,15,0,885.0,104.0,2.4,29.0,781.0,499.64,364.99
2016,7,26,15,15,873.5,102.0,2.4,28.5,740.5,441.67,318.81
2016,7,26,15,30,862.0,100.0,2.4,28.0,700.0,383.68,271.1
2016,7,26,15,45,849.0,96.5,2.45,28.0,655.0,324.31,220.85
2016,7,26,16,0,836.0,93.0,2.5,28.0,610.0,259.55,166.39
2016,7,26,16,15,816.5,90.5,2.45,27.5,561.5,200.97,118.78
2016,7,26,16,30,797.0,88.0,2.4,27.0,513.0,144.42,77.85
2016,7,26,16,45,773.5,83.5,2.4,26.5,462.5,88.44,48.68
2016,7,26,17,0,750.0,79.0,2.4,26.0,412.0,58.7,44.35
2016,7,26,17,15,715.0,74.5,2.3,25.0,360.0,56.76,43.06
2016,7,26,17,30,680.0,70.0,2.2,24.0,308.0,49.93,37.48
2016,7,26,17,45,632.5,64.0,2.15,23.5,257.0,46.84,34.93
2016,7,26,18,0,585.0,58.0,2.1,23.0,206.0,43.63,32.15
2016,7,26,18,15,512.0,50.0,1.95,22.0,158.0,38.54,27.65
2016,7,26,18,30,439.0,42.0,1.8,21.0,110.0,33.28,22.79
2016,7,26,18,45,324.0,31.0,1.65,20.5,71.0,25.02,14.77
2016,7,26,19,0,209.0,20.0,1.5,20.0,32.0,16.43,0.0
2016,7,26,19,15,104.5,10.0,1.45,19.5,16.0,9.1,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,48.5,8.0,1.5,15.0,10.5,17.62,0.0
2016,7,27,5,30,97.0,16.0,1.5,15.0,21.0,51.37,0.0
2016,7,27,5,45,189.0,31.5,1.5,15.5,55.0,113.05,78.44
2016,7,27,6,0,281.0,47.0,1.5,16.0,89.0,177.35,136.31
2016,7,27,6,15,351.0,59.5,1.4,16.5,132.5,238.61,189.7
2016,7,27,6,30,421.0,72.0,1.3,17.0,176.0,307.38,247.97
2016,7,27,6,45,321.5,100.0,1.2,17.5,190.0,307.35,249.07
2016,7,27,7,0,222.0,128.0,1.1,18.0,204.0,284.57,230.48
2016,7,27,7,15,196.0,153.0,1.1,18.5,228.5,294.87,238.18
2016,7,27,7,30,170.0,178.0,1.1,19.0,253.0,312.43,250.61
2016,7,27,7,45,231.5,194.0,1.15,20.0,309.0,394.8,313.6
2016,7,27,8,0,293.0,210.0,1.2,21.0,365.0,469.44,368.43
2016,7,27,8,15,505.0,166.5,1.2,21.5,463.5,620.76,480.88
2016,7,27,8,30,717.0,123.0,1.2,22.0,562.0,778.77,589.0
2016,7,27,8,45,738.0,125.0,1.25,23.0,606.5,817.32,609.85
2016,7,27,9,0,759.0,127.0,1.3,24.0,651.0,858.73,633.56
2016,7,27,9,15,772.5,130.0,1.35,24.5,690.5,892.25,652.93
2016,7,27,9,30,786.0,133.0,1.4,25.0,730.0,923.22,670.58
2016,7,27,9,45,776.5,146.0,1.45,25.5,759.0,939.79,678.94
2016,7,27,10,0,767.0,159.0,1.5,26.0,788.0,952.48,685.05
2016,7,27,10,15,775.5,161.5,1.55,26.0,816.5,968.47,694.72
2016,7,27,10,30,784.0,164.0,1.6,26.0,845.0,981.18,702.36
2016,7,27,10,45,795.5,162.5,1.65,26.5,868.5,989.39,705.93
2016,7,27,11,0,807.0,161.0,1.7,27.0,892.0,994.16,707.47
2016,7,27,11,15,811.0,162.0,1.75,27.0,907.0,990.48,705.26
2016,7,27,11,30,815.0,163.0,1.8,27.0,922.0,983.3,701.03
2016,7,27,11,45,822.5,160.0,1.85,27.5,932.0,972.03,692.97
2016,7,27,12,0,830.0,157.0,1.9,28.0,942.0,957.26,682.83
2016,7,27,12,15,830.5,157.0,1.95,28.0,942.0,935.5,669.66
2016,7,27,12,30,831.0,157.0,2.0,28.0,942.0,910.6,654.52
2016,7,27,12,45,842.5,148.5,2.1,28.0,939.5,876.18,633.61
2016,7,27,13,0,854.0,140.0,2.2,28.0,937.0,847.91,616.55
2016,7,27,13,15,850.5,139.5,2.25,28.0,922.5,811.23,593.27
2016,7,27,13,30,847.0,139.0,2.3,28.0,908.0,772.21,568.24
2016,7,27,13,45,847.0,134.5,2.4,28.0,888.0,730.1,540.27
2016,7,27,14,0,847.0,130.0,2.5,28.0,868.0,685.72,509.24
2016,7,27,14,15,839.5,128.5,2.5,27.5,839.5,637.06,474.69
2016,7,27,14,30,832.0,127.0,2.5,27.0,811.0,587.14,438.13
2016,7,27,14,45,828.0,122.0,2.55,26.5,778.5,535.13,398.99
2016,7,27,15,0,824.0,117.0,2.6,26.0,746.0,479.27,355.56
2016,7,27,15,15,811.0,115.0,2.55,25.5,706.5,423.07,310.09
2016,7,27,15,30,798.0,113.0,2.5,25.0,667.0,367.2,263.5
2016,7,27,15,45,788.0,107.5,2.5,25.0,624.5,309.93,214.4
2016,7,27,16,0,778.0,102.0,2.5,25.0,582.0,253.19,165.62
2016,7,27,16,15,757.0,98.5,2.5,24.5,534.5,196.97,119.62
2016,7,27,16,30,736.0,95.0,2.5,24.0,487.0,143.03,80.27
2016,7,27,16,45,715.5,89.0,2.5,23.5,438.5,89.67,51.92
2016,7,27,17,0,695.0,83.0,2.5,23.0,390.0,55.8,42.46
2016,7,27,17,15,659.0,78.0,2.45,22.5,339.5,53.91,41.08
2016,7,27,17,30,623.0,73.0,2.4,22.0,289.0,51.91,39.53
2016,7,27,17,45,579.5,65.5,2.35,21.5,241.0,47.82,36.08
2016,7,27,18,0,536.0,58.0,2.3,21.0,193.0,43.51,32.32
2016,7,27,18,15,463.5,50.0,2.3,20.0,147.0,38.46,27.81
2016,7,27,18,30,391.0,42.0,2.3,19.0,101.0,33.26,22.94
2016,7,27,18,45,285.0,30.5,2.3,18.5,65.0,24.59,14.42
2016,7,27,19,0,179.0,19.0,2.3,18.0,29.0,15.55,0.0
2016,7,27,19,15,89.5,9.5,2.3,17.5,14.5,8.64,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,8.5,1.7,14.0,8.5,7.73,0.0
2016,7,28,5,30,0.0,17.0,1.7,14.0,17.0,15.41,0.0
2016,7,28,5,45,56.5,33.5,1.7,14.5,41.5,59.24,39.27
2016,7,28,6,0,113.0,50.0,1.7,15.0,66.0,108.35,82.76
2016,7,28,6,15,135.5,69.5,1.65,15.5,97.0,146.56,116.53
2016,7,28,6,30,158.0,89.0,1.6,16.0,128.0,186.85,151.42
2016,7,28,6,45,174.0,109.5,1.6,16.5,161.5,226.8,185.13
2016,7,28,7,0,190.0,130.0,1.6,17.0,195.0,267.95,218.81
2016,7,28,7,15,180.5,153.5,1.55,17.5,223.5,285.68,232.41
2016,7,28,7,30,171.0,177.0,1.5,18.0,252.0,312.32,252.41
2016,7,28,7,45,147.5,201.0,1.45,18.5,271.5,327.64,262.55
2016,7,28,8,0,124.0,225.0,1.4,19.0,291.0,340.38,270.33
2016,7,28,8,15,225.0,236.5,1.4,19.5,369.0,439.02,346.62
2016,7,28,8,30,326.0,248.0,1.4,20.0,447.0,559.63,435.35
2016,7,28,8,45,586.5,168.0,1.4,21.0,559.0,735.93,562.85
2016,7,28,9,0,847.0,88.0,1.4,22.0,671.0,886.96,659.53
2016,7,28,9,15,858.0,89.5,1.45,22.5,710.5,918.4,676.2
2016,7,28,9,30,869.0,91.0,1.5,23.0,750.0,947.02,692.35
2016,7,28,9,45,878.0,92.0,1.6,23.5,784.5,970.08,705.58
2016,7,28,10,0,887.0,93.0,1.7,24.0,819.0,989.89,716.78
2016,7,28,10,15,893.5,94.5,1.75,24.0,847.5,1004.33,725.36
2016,7,28,10,30,900.0,96.0,1.8,24.0,876.0,1015.17,731.82
2016,7,28,10,45,903.5,97.0,1.9,24.5,897.5,1018.78,733.09
2016,7,28,11,0,907.0,98.0,2.0,25.0,919.0,1018.65,732.15
2016,7,28,11,15,909.5,98.5,2.05,25.0,933.5,1013.27,728.82
2016,7,28,11,30,912.0,99.0,2.1,25.0,948.0,1004.18,723.29
2016,7,28,11,45,912.0,100.0,2.2,25.5,955.0,989.5,713.46
2016,7,28,12,0,912.0,101.0,2.3,26.0,962.0,971.28,701.42
2016,7,28,12,15,911.5,101.0,2.35,25.5,961.5,948.18,688.49
2016,7,28,12,30,911.0,101.0,2.4,25.0,961.0,921.81,673.36
2016,7,28,12,45,901.5,105.5,2.45,25.0,951.0,888.69,652.38
2016,7,28,13,0,892.0,110.0,2.5,25.0,941.0,852.99,629.57
2016,7,28,13,15,889.0,109.5,2.5,25.0,926.5,815.6,605.07
2016,7,28,13,30,886.0,109.0,2.5,25.0,912.0,775.7,578.69
2016,7,28,13,45,881.5,107.5,2.55,25.0,890.5,731.49,549.38
2016,7,28,14,0,877.0,106.0,2.6,25.0,869.0,685.26,516.18
2016,7,28,14,15,870.5,105.0,2.6,24.5,841.0,636.39,480.89
2016,7,28,14,30,864.0,104.0,2.6,24.0,813.0,586.07,443.39
2016,7,28,14,45,855.5,102.0,2.65,24.0,779.0,532.67,401.69
2016,7,28,15,0,847.0,100.0,2.7,24.0,745.0,478.5,358.04
2016,7,28,15,15,835.5,98.0,2.65,23.5,705.5,422.59,312.14
2016,7,28,15,30,824.0,96.0,2.6,23.0,666.0,366.72,264.86
2016,7,28,15,45,809.5,93.0,2.6,23.0,622.5,309.48,215.22
2016,7,28,16,0,795.0,90.0,2.6,23.0,579.0,247.03,161.56
2016,7,28,16,15,775.5,87.5,2.6,22.5,532.0,190.86,115.0
2016,7,28,16,30,756.0,85.0,2.6,22.0,485.0,136.74,75.18
2016,7,28,16,45,730.5,81.0,2.6,22.0,436.0,83.5,47.25
2016,7,28,17,0,705.0,77.0,2.6,22.0,387.0,56.97,43.65
2016,7,28,17,15,669.5,72.5,2.55,21.0,337.0,50.12,38.06
2016,7,28,17,30,634.0,68.0,2.5,20.0,287.0,48.31,36.74
2016,7,28,17,45,585.0,62.0,2.5,19.5,238.0,45.2,34.11
2016,7,28,18,0,536.0,56.0,2.5,19.0,189.0,41.97,31.25
2016,7,28,18,15,464.0,48.0,2.45,18.5,144.0,36.86,26.59
2016,7,28,18,30,392.0,40.0,2.4,18.0,99.0,31.59,21.57
2016,7,28,18,45,281.5,29.0,2.4,17.5,63.0,23.32,13.3
2016,7,28,19,0,171.0,18.0,2.4,17.0,27.0,14.7,0.0
2016,7,28,19,15,85.5,9.0,2.4,16.5,13.5,8.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,57.5,8.0,1.75,14.0,10.5,19.54,0.0
2016,7,29,5,30,115.0,16.0,1.8,14.0,21.0,55.91,0.0
2016,7,29,5,45,212.5,29.5,1.85,14.5,54.5,118.76,81.02
2016,7,29,6,0,310.0,43.0,1.9,15.0,88.0,184.04,141.65
2016,7,29,6,15,382.5,53.5,1.85,15.5,131.0,249.33,199.08
2016,7,29,6,30,455.0,64.0,1.8,16.0,174.0,319.82,259.57
2016,7,29,6,45,242.0,93.5,1.75,16.5,153.5,245.28,200.55
2016,7,29,7,0,29.0,123.0,1.7,17.0,133.0,142.34,114.08
2016,7,29,7,15,73.0,150.5,1.65,17.5,180.5,201.4,163.18
2016,7,29,7,30,117.0,178.0,1.6,18.0,228.0,276.01,223.07
2016,7,29,7,45,121.0,201.0,1.6,18.5,259.0,308.28,247.25
2016,7,29,8,0,125.0,224.0,1.6,19.0,290.0,340.39,270.95
2016,7,29,8,15,428.0,168.0,1.6,19.5,423.5,559.91,442.75
2016,7,29,8,30,731.0,112.0,1.6,20.0,557.0,775.18,595.96
2016,7,29,8,45,750.0,114.5,1.65,21.0,601.0,817.43,619.31
2016,7,29,9,0,769.0,117.0,1.7,22.0,645.0,857.92,642.81
2016,7,29,9,15,782.5,119.5,1.75,22.0,684.5,891.17,663.65
2016,7,29,9,30,796.0,122.0,1.8,22.0,724.0,921.86,682.77
2016,7,29,9,45,813.5,120.0,1.85,22.5,760.5,948.62,697.96
2016,7,29,10,0,831.0,118.0,1.9,23.0,797.0,962.22,704.58
2016,7,29,10,15,838.5,119.5,1.95,23.5,825.5,976.85,712.08
2016,7,29,10,30,846.0,121.0,2.0,24.0,854.0,988.08,717.45
2016,7,29,10,45,855.5,120.0,2.05,24.5,877.0,995.27,720.35
2016,7,29,11,0,865.0,119.0,2.1,25.0,900.0,998.93,721.13
2016,7,29,11,15,868.5,119.5,2.15,25.0,915.0,994.52,718.32
2016,7,29,11,30,872.0,120.0,2.2,25.0,930.0,986.54,713.4
2016,7,29,11,45,877.5,118.0,2.25,25.0,939.0,974.5,705.99
2016,7,29,12,0,883.0,116.0,2.3,25.0,948.0,958.95,696.41
2016,7,29,12,15,883.5,116.0,2.35,25.0,948.5,937.19,682.85
2016,7,29,12,30,884.0,116.0,2.4,25.0,949.0,912.2,667.22
2016,7,29,12,45,886.5,113.0,2.45,25.0,943.0,883.06,648.79
2016,7,29,13,0,889.0,110.0,2.5,25.0,937.0,850.83,628.22
2016,7,29,13,15,886.5,109.5,2.5,25.0,923.0,813.89,603.98
2016,7,29,13,30,884.0,109.0,2.5,25.0,909.0,774.4,577.85
2016,7,29,13,45,882.5,106.5,2.55,25.0,888.5,731.46,549.41
2016,7,29,14,0,881.0,104.0,2.6,25.0,868.0,686.24,516.98
2016,7,29,14,15,874.5,102.5,2.6,24.5,840.0,636.69,481.2
2016,7,29,14,30,868.0,101.0,2.6,24.0,812.0,585.7,443.2
2016,7,29,14,45,862.5,98.0,2.6,24.0,779.0,532.74,401.65
2016,7,29,15,0,857.0,95.0,2.6,24.0,746.0,478.7,357.95
2016,7,29,15,15,845.5,93.5,2.6,23.5,707.0,422.62,311.97
2016,7,29,15,30,834.0,92.0,2.6,23.0,668.0,366.55,264.53
2016,7,29,15,45,822.5,88.5,2.6,23.0,625.0,309.16,214.58
2016,7,29,16,0,811.0,85.0,2.6,23.0,582.0,252.31,165.04
2016,7,29,16,15,792.0,82.0,2.55,22.5,535.0,188.69,112.56
2016,7,29,16,30,773.0,79.0,2.5,22.0,488.0,133.22,71.77
2016,7,29,16,45,528.5,122.5,2.45,21.5,389.5,99.72,65.21
2016,7,29,17,0,284.0,166.0,2.4,21.0,291.0,117.36,95.55
2016,7,29,17,15,274.0,145.5,2.4,20.5,253.5,104.98,85.4
2016,7,29,17,30,264.0,125.0,2.4,20.0,216.0,92.03,74.61
2016,7,29,17,45,413.5,89.0,2.4,19.5,203.5,64.75,51.13
2016,7,29,18,0,563.0,53.0,2.4,19.0,191.0,39.75,29.29
2016,7,29,18,15,490.5,45.5,2.35,18.5,145.5,34.95,24.9
2016,7,29,18,30,418.0,38.0,2.3,18.0,100.0,29.99,20.17
2016,7,29,18,45,302.0,27.5,2.3,17.5,63.0,22.09,12.14
2016,7,29,19,0,186.0,17.0,2.3,17.0,26.0,13.87,0.0
2016,7,29,19,15,93.0,8.5,2.3,16.5,13.0,7.73,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,88.5,7.5,1.5,13.5,11.5,25.7,0.0
2016,7,30,5,30,177.0,15.0,1.5,14.0,23.0,72.78,0.0
2016,7,30,5,45,297.0,26.0,1.55,14.5,59.5,144.94,97.75
2016,7,30,6,0,417.0,37.0,1.6,15.0,96.0,221.59,169.92
2016,7,30,6,15,492.0,44.5,1.6,15.5,142.0,288.02,229.04
2016,7,30,6,30,567.0,52.0,1.6,16.0,188.0,362.18,292.74
2016,7,30,6,45,284.0,81.5,1.65,16.5,149.5,265.85,217.27
2016,7,30,7,0,1.0,111.0,1.7,17.0,111.0,104.68,82.36
2016,7,30,7,15,7.5,130.5,1.65,17.5,133.5,127.46,101.31
2016,7,30,7,30,14.0,150.0,1.6,18.0,156.0,150.79,120.06
2016,7,30,7,45,10.0,158.5,1.6,18.5,163.0,155.37,123.0
2016,7,30,8,0,6.0,167.0,1.6,19.0,170.0,159.8,125.78
2016,7,30,8,15,12.0,190.5,1.65,19.5,197.5,187.49,147.45
2016,7,30,8,30,18.0,214.0,1.7,20.0,225.0,215.56,169.01
2016,7,30,8,45,52.5,259.5,1.75,20.5,295.0,307.22,240.33
2016,7,30,9,0,87.0,305.0,1.8,21.0,365.0,388.3,301.23
2016,7,30,9,15,112.5,330.0,1.9,21.5,412.5,455.82,350.36
2016,7,30,9,30,138.0,355.0,2.0,22.0,460.0,507.67,387.28
2016,7,30,9,45,520.0,223.0,2.1,22.5,643.0,772.91,584.91
2016,7,30,10,0,902.0,91.0,2.2,23.0,826.0,1003.85,737.02
2016,7,30,10,15,908.5,92.0,2.25,23.0,854.5,1017.91,743.09
2016,7,30,10,30,915.0,93.0,2.3,23.0,883.0,1028.31,749.26
2016,7,30,10,45,919.0,94.0,2.4,23.5,905.0,1032.46,750.66
2016,7,30,11,0,923.0,95.0,2.5,24.0,927.0,1032.8,749.77
2016,7,30,11,15,926.0,95.5,2.55,24.0,942.5,1027.81,746.53
2016,7,30,11,30,929.0,96.0,2.6,24.0,958.0,1019.02,741.0
2016,7,30,11,45,662.0,250.0,2.65,24.0,867.0,914.76,672.76
2016,7,30,12,0,395.0,404.0,2.7,24.0,776.0,780.55,575.73
2016,7,30,12,15,385.5,409.0,2.7,24.0,772.0,761.88,563.52
2016,7,30,12,30,376.0,414.0,2.7,24.0,768.0,741.84,549.45
2016,7,30,12,45,278.0,439.0,2.75,24.0,699.5,662.31,492.25
2016,7,30,13,0,180.0,464.0,2.8,24.0,631.0,581.37,433.5
2016,7,30,13,15,286.5,424.5,2.75,24.0,685.5,622.69,465.65
2016,7,30,13,30,393.0,385.0,2.7,24.0,740.0,650.25,486.74
2016,7,30,13,45,370.0,386.0,2.7,24.0,714.5,611.54,458.49
2016,7,30,14,0,347.0,387.0,2.7,24.0,689.0,573.71,431.0
2016,7,30,14,15,261.0,390.5,2.65,23.5,613.0,500.08,377.33
2016,7,30,14,30,175.0,394.0,2.6,23.0,537.0,435.3,329.69
2016,7,30,14,45,206.0,372.5,2.6,23.0,533.5,419.03,317.77
2016,7,30,15,0,237.0,351.0,2.6,23.0,530.0,399.47,302.55
2016,7,30,15,15,217.0,333.0,2.55,22.5,490.5,358.59,271.63
2016,7,30,15,30,197.0,315.0,2.5,22.0,451.0,320.0,242.21
2016,7,30,15,45,217.0,290.0,2.5,22.0,430.5,290.24,217.88
2016,7,30,16,0,237.0,265.0,2.5,22.0,410.0,258.4,191.48
2016,7,30,16,15,266.5,237.0,2.5,21.5,387.5,217.78,158.29
2016,7,30,16,30,296.0,209.0,2.5,21.0,365.0,179.81,128.68
2016,7,30,16,45,207.5,194.0,2.5,20.5,298.0,149.78,112.99
2016,7,30,17,0,119.0,179.0,2.5,20.0,231.0,130.59,107.14
2016,7,30,17,15,412.5,118.5,2.5,19.5,265.0,82.33,66.22
2016,7,30,17,30,706.0,58.0,2.5,19.0,299.0,45.37,34.3
2016,7,30,17,45,662.5,53.0,2.55,18.5,248.5,42.4,31.79
2016,7,30,18,0,619.0,48.0,2.6,18.0,198.0,39.36,29.07
2016,7,30,18,15,547.5,41.5,2.55,17.5,151.0,34.79,24.85
2016,7,30,18,30,476.0,35.0,2.5,17.0,104.0,27.62,18.18
2016,7,30,18,45,358.5,25.5,2.5,16.5,65.5,20.48,10.71
2016,7,30,19,0,241.0,16.0,2.5,16.0,27.0,13.07,0.0
2016,7,30,19,15,120.5,8.0,2.45,15.5,13.5,7.28,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
