Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,110.0,7.0,1.7,12.5,12.0,29.84,0.0
2016,7,31,5,30,220.0,14.0,1.8,13.0,24.0,71.97,0.0
2016,7,31,5,45,343.5,23.5,1.9,13.5,61.0,157.49,105.01
2016,7,31,6,0,467.0,33.0,2.0,14.0,98.0,236.4,181.7
2016,7,31,6,15,540.5,39.5,2.0,14.5,145.0,301.31,240.62
2016,7,31,6,30,614.0,46.0,2.0,15.0,192.0,376.41,305.88
2016,7,31,6,45,307.0,69.5,2.0,15.5,142.5,264.24,217.49
2016,7,31,7,0,0.0,93.0,2.0,16.0,93.0,85.27,66.5
2016,7,31,7,15,5.0,119.5,1.9,16.5,121.5,114.36,90.87
2016,7,31,7,30,10.0,146.0,1.8,17.0,150.0,143.92,114.88
2016,7,31,7,45,12.0,163.0,1.75,17.5,169.0,161.67,128.74
2016,7,31,8,0,14.0,180.0,1.7,18.0,188.0,179.56,142.51
2016,7,31,8,15,9.5,180.5,1.65,18.5,186.5,175.38,138.22
2016,7,31,8,30,5.0,181.0,1.6,19.0,185.0,171.22,134.03
2016,7,31,8,45,8.5,201.0,1.6,19.5,207.0,193.44,151.11
2016,7,31,9,0,12.0,221.0,1.6,20.0,229.0,215.81,167.99
2016,7,31,9,15,13.5,236.0,1.6,20.0,246.0,231.43,179.7
2016,7,31,9,30,15.0,251.0,1.6,20.0,263.0,247.05,191.37
2016,7,31,9,45,26.0,291.5,1.65,20.5,312.5,312.83,241.1
2016,7,31,10,0,37.0,332.0,1.7,21.0,362.0,365.08,279.41
2016,7,31,10,15,39.5,348.0,1.75,21.5,381.0,382.69,291.34
2016,7,31,10,30,42.0,364.0,1.8,22.0,400.0,399.96,303.13
2016,7,31,10,45,54.5,389.5,1.85,22.5,438.0,436.76,329.38
2016,7,31,11,0,67.0,415.0,1.9,23.0,476.0,472.86,354.66
2016,7,31,11,15,109.0,438.5,1.95,23.0,539.5,550.19,410.53
2016,7,31,11,30,151.0,462.0,2.0,23.0,603.0,609.89,452.89
2016,7,31,11,45,256.5,441.5,2.05,23.0,682.5,697.02,515.8
2016,7,31,12,0,362.0,421.0,2.1,23.0,762.0,766.38,565.23
2016,7,31,12,15,641.5,265.0,2.15,23.0,868.0,872.68,644.25
2016,7,31,12,30,921.0,109.0,2.2,23.0,974.0,939.71,689.4
2016,7,31,12,45,921.0,107.5,2.25,23.5,967.0,908.62,667.63
2016,7,31,13,0,921.0,106.0,2.3,24.0,960.0,874.44,644.73
2016,7,31,13,15,918.0,105.5,2.35,23.5,945.0,835.82,621.16
2016,7,31,13,30,915.0,105.0,2.4,23.0,930.0,794.59,595.48
2016,7,31,13,45,912.5,102.5,2.45,23.0,908.5,749.47,565.59
2016,7,31,14,0,910.0,100.0,2.5,23.0,887.0,702.08,531.79
2016,7,31,14,15,903.5,99.0,2.55,22.5,858.0,651.44,495.32
2016,7,31,14,30,897.0,98.0,2.6,22.0,829.0,599.27,456.45
2016,7,31,14,45,891.0,95.0,2.65,22.0,795.0,544.37,413.31
2016,7,31,15,0,885.0,92.0,2.7,22.0,761.0,488.39,367.88
2016,7,31,15,15,874.0,90.5,2.75,21.5,721.0,430.8,320.34
2016,7,31,15,30,863.0,89.0,2.8,21.0,681.0,373.13,271.13
2016,7,31,15,45,851.0,85.5,2.85,21.0,636.5,313.75,219.04
2016,7,31,16,0,839.0,82.0,2.9,21.0,592.0,254.95,167.4
2016,7,31,16,15,819.5,79.5,2.9,20.5,544.0,196.51,118.62
2016,7,31,16,30,800.0,77.0,2.9,20.0,496.0,132.9,71.3
2016,7,31,16,45,777.0,73.0,2.9,19.5,446.0,76.96,42.66
2016,7,31,17,0,754.0,69.0,2.9,19.0,396.0,51.5,39.48
2016,7,31,17,15,720.0,65.0,2.85,18.5,344.5,49.67,38.09
2016,7,31,17,30,686.0,61.0,2.8,18.0,293.0,47.77,36.58
2016,7,31,17,45,638.0,55.5,2.75,17.5,242.5,44.48,33.76
2016,7,31,18,0,590.0,50.0,2.7,17.0,192.0,37.63,27.67
2016,7,31,18,15,515.5,43.0,2.6,16.5,145.5,33.12,23.48
2016,7,31,18,30,441.0,36.0,2.5,16.0,99.0,28.5,18.98
2016,7,31,18,45,321.5,26.0,2.45,15.5,62.0,20.96,10.92
2016,7,31,19,0,202.0,16.0,2.4,15.0,25.0,13.13,0.0
2016,7,31,19,15,101.0,8.0,2.3,14.5,12.5,7.28,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,90.0,7.0,1.75,13.0,10.5,6.37,0.0
2016,8,1,5,30,180.0,14.0,1.8,13.0,21.0,61.19,0.0
2016,8,1,5,45,308.5,24.0,1.9,13.5,57.5,146.86,96.09
2016,8,1,6,0,437.0,34.0,2.0,14.0,94.0,226.21,173.68
2016,8,1,6,15,512.5,41.0,2.0,14.5,140.0,293.3,234.21
2016,8,1,6,30,588.0,48.0,2.0,15.0,186.0,365.89,297.48
2016,8,1,6,45,298.5,81.0,2.05,15.5,151.5,273.88,225.15
2016,8,1,7,0,9.0,114.0,2.1,16.0,117.0,113.1,89.92
2016,8,1,7,15,22.0,137.5,2.05,16.5,146.5,144.81,116.49
2016,8,1,7,30,35.0,161.0,2.0,17.0,176.0,187.87,151.5
2016,8,1,7,45,38.0,181.5,1.95,17.5,199.5,212.19,170.37
2016,8,1,8,0,41.0,202.0,1.9,18.0,223.0,236.6,188.99
2016,8,1,8,15,66.5,232.5,1.85,18.5,270.5,291.0,231.5
2016,8,1,8,30,92.0,263.0,1.8,19.0,318.0,346.9,274.02
2016,8,1,8,45,133.5,287.5,1.8,19.5,375.0,427.07,334.28
2016,8,1,9,0,175.0,312.0,1.8,20.0,432.0,494.0,383.03
2016,8,1,9,15,237.0,322.5,1.85,20.0,495.0,565.93,436.09
2016,8,1,9,30,299.0,333.0,1.9,20.0,558.0,656.64,501.0
2016,8,1,9,45,600.5,212.5,1.95,20.5,691.5,848.89,640.48
2016,8,1,10,0,902.0,92.0,2.0,21.0,825.0,1006.28,741.3
2016,8,1,10,15,909.0,93.5,2.05,21.0,854.0,1021.37,748.79
2016,8,1,10,30,916.0,95.0,2.1,21.0,883.0,1032.78,755.64
2016,8,1,10,45,921.0,95.5,2.15,21.5,905.5,1037.35,756.79
2016,8,1,11,0,926.0,96.0,2.2,22.0,928.0,1038.1,755.69
2016,8,1,11,15,929.5,96.5,2.25,22.0,943.5,1033.51,752.77
2016,8,1,11,30,933.0,97.0,2.3,22.0,959.0,1025.1,747.56
2016,8,1,11,45,934.5,97.0,2.35,22.5,967.0,1010.44,737.01
2016,8,1,12,0,936.0,97.0,2.4,23.0,975.0,992.11,724.23
2016,8,1,12,15,936.5,97.0,2.45,23.0,975.5,969.26,709.99
2016,8,1,12,30,937.0,97.0,2.5,23.0,976.0,942.97,693.49
2016,8,1,12,45,932.0,99.0,2.55,23.0,967.5,910.46,672.82
2016,8,1,13,0,927.0,101.0,2.6,23.0,959.0,875.04,650.1
2016,8,1,13,15,924.0,100.5,2.65,23.0,944.0,836.19,624.86
2016,8,1,13,30,921.0,100.0,2.7,23.0,929.0,794.69,597.57
2016,8,1,13,45,918.0,98.0,2.75,23.0,907.5,749.38,567.31
2016,8,1,14,0,915.0,96.0,2.8,23.0,886.0,701.81,533.26
2016,8,1,14,15,908.5,95.0,2.8,22.5,857.0,650.88,496.14
2016,8,1,14,30,902.0,94.0,2.8,22.0,828.0,598.43,456.67
2016,8,1,14,45,895.5,92.0,2.85,22.0,794.0,543.81,413.54
2016,8,1,15,0,889.0,90.0,2.9,22.0,760.0,488.14,368.15
2016,8,1,15,15,878.0,88.0,2.95,21.5,720.0,429.85,319.91
2016,8,1,15,30,867.0,86.0,3.0,21.0,680.0,371.5,270.03
2016,8,1,15,45,853.5,83.5,3.1,21.0,635.5,312.22,217.94
2016,8,1,16,0,840.0,81.0,3.2,21.0,591.0,253.67,166.45
2016,8,1,16,15,821.5,78.5,3.2,20.5,543.0,195.28,117.62
2016,8,1,16,30,803.0,76.0,3.2,20.0,495.0,131.6,70.3
2016,8,1,16,45,777.5,73.0,3.2,19.5,444.5,76.09,42.45
2016,8,1,17,0,752.0,70.0,3.2,19.0,394.0,52.33,40.2
2016,8,1,17,15,717.5,66.0,3.15,18.0,342.5,50.52,38.93
2016,8,1,17,30,683.0,62.0,3.1,17.0,291.0,48.67,37.53
2016,8,1,17,45,630.5,57.0,3.1,16.5,240.5,41.92,31.63
2016,8,1,18,0,578.0,52.0,3.1,16.0,190.0,39.28,29.23
2016,8,1,18,15,501.5,44.5,3.0,15.5,143.0,34.43,24.71
2016,8,1,18,30,425.0,37.0,2.9,15.0,96.0,29.44,19.84
2016,8,1,18,45,296.0,26.5,2.85,15.0,59.5,21.48,11.05
2016,8,1,19,0,167.0,16.0,2.8,15.0,23.0,14.55,0.0
2016,8,1,19,15,83.5,8.0,2.75,14.5,11.5,7.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,69.5,7.5,2.3,12.5,10.0,6.82,0.0
2016,8,2,5,30,139.0,15.0,2.4,13.0,20.0,51.06,0.0
2016,8,2,5,45,273.5,26.0,2.5,13.5,56.0,137.18,87.82
2016,8,2,6,0,408.0,37.0,2.6,14.0,92.0,218.59,167.92
2016,8,2,6,15,489.5,45.0,2.55,14.5,139.0,288.14,230.52
2016,8,2,6,30,571.0,53.0,2.5,15.0,186.0,366.16,298.31
2016,8,2,6,45,285.5,67.5,2.5,15.5,134.0,250.44,206.58
2016,8,2,7,0,0.0,82.0,2.5,16.0,82.0,74.2,57.28
2016,8,2,7,15,0.0,99.5,2.45,16.5,99.5,90.71,71.08
2016,8,2,7,30,0.0,117.0,2.4,17.0,117.0,107.21,84.43
2016,8,2,7,45,0.0,130.5,2.35,17.5,130.5,119.67,94.23
2016,8,2,8,0,0.0,144.0,2.3,18.0,144.0,132.14,103.9
2016,8,2,8,15,8.0,176.5,2.25,18.0,181.0,170.3,134.72
2016,8,2,8,30,16.0,209.0,2.2,18.0,218.0,209.13,165.54
2016,8,2,8,45,29.5,243.0,2.15,18.5,262.5,269.31,212.44
2016,8,2,9,0,43.0,277.0,2.1,19.0,307.0,317.73,249.07
2016,8,2,9,15,87.0,314.0,2.05,19.5,378.5,398.66,310.63
2016,8,2,9,30,131.0,351.0,2.0,20.0,450.0,497.87,383.4
2016,8,2,9,45,181.5,367.0,2.0,20.5,510.5,564.43,431.01
2016,8,2,10,0,232.0,383.0,2.0,21.0,571.0,631.49,477.98
2016,8,2,10,15,582.0,240.5,2.0,21.0,735.0,869.16,650.81
2016,8,2,10,30,932.0,98.0,2.0,21.0,899.0,1052.81,769.05
2016,8,2,10,45,937.0,98.5,2.05,21.5,922.0,1057.32,768.12
2016,8,2,11,0,942.0,99.0,2.1,22.0,945.0,1057.95,766.94
2016,8,2,11,15,945.0,100.0,2.1,22.0,960.5,1053.19,763.34
2016,8,2,11,30,948.0,101.0,2.1,22.0,976.0,1044.53,757.45
2016,8,2,11,45,950.0,101.0,2.15,22.5,984.0,1030.02,747.14
2016,8,2,12,0,952.0,101.0,2.2,23.0,992.0,1011.75,734.58
2016,8,2,12,15,952.0,101.0,2.2,23.0,992.0,987.95,719.4
2016,8,2,12,30,952.0,101.0,2.2,23.0,992.0,960.67,702.02
2016,8,2,12,45,942.5,105.5,2.2,23.0,982.0,926.03,679.81
2016,8,2,13,0,933.0,110.0,2.2,23.0,972.0,888.64,655.74
2016,8,2,13,15,929.5,109.5,2.25,23.0,956.5,848.98,630.41
2016,8,2,13,30,926.0,109.0,2.3,23.0,941.0,806.7,603.02
2016,8,2,13,45,921.5,107.5,2.35,23.5,918.5,760.37,571.39
2016,8,2,14,0,917.0,106.0,2.4,24.0,896.0,711.89,535.89
2016,8,2,14,15,910.0,105.0,2.45,23.5,866.0,660.35,499.12
2016,8,2,14,30,903.0,104.0,2.5,23.0,836.0,607.33,459.94
2016,8,2,14,45,893.5,102.0,2.55,23.0,800.5,550.91,416.0
2016,8,2,15,0,884.0,100.0,2.6,23.0,765.0,493.77,370.02
2016,8,2,15,15,872.0,98.0,2.6,22.5,724.0,435.15,321.93
2016,8,2,15,30,860.0,96.0,2.6,22.0,683.0,376.57,272.32
2016,8,2,15,45,843.0,94.0,2.65,22.0,637.0,316.88,220.49
2016,8,2,16,0,826.0,92.0,2.7,22.0,591.0,252.4,165.0
2016,8,2,16,15,805.5,89.0,2.7,21.5,542.0,193.43,116.23
2016,8,2,16,30,785.0,86.0,2.7,21.0,493.0,136.65,74.95
2016,8,2,16,45,755.5,82.5,2.75,21.0,441.5,81.61,47.65
2016,8,2,17,0,726.0,79.0,2.8,21.0,390.0,59.19,45.8
2016,8,2,17,15,688.0,74.5,2.8,20.0,338.0,52.16,40.02
2016,8,2,17,30,650.0,70.0,2.8,19.0,286.0,50.41,38.74
2016,8,2,17,45,591.5,64.5,2.85,18.5,235.0,47.72,36.45
2016,8,2,18,0,533.0,59.0,2.9,18.0,184.0,45.0,33.97
2016,8,2,18,15,450.0,50.0,2.85,17.5,137.5,39.12,28.54
2016,8,2,18,30,367.0,41.0,2.8,17.0,91.0,33.05,22.68
2016,8,2,18,45,233.5,28.5,2.8,16.5,55.0,23.38,12.01
2016,8,2,19,0,100.0,16.0,2.8,16.0,19.0,14.55,0.0
2016,8,2,19,15,50.0,8.0,2.8,15.5,9.5,7.28,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,50.5,7.0,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,101.0,14.0,1.2,14.0,17.0,39.92,0.0
2016,8,3,5,45,231.5,26.5,1.15,14.5,52.0,123.26,76.17
2016,8,3,6,0,362.0,39.0,1.1,15.0,87.0,203.04,154.44
2016,8,3,6,15,446.0,48.0,0.95,15.5,133.0,272.44,215.38
2016,8,3,6,30,530.0,57.0,0.8,16.0,179.0,350.62,281.17
2016,8,3,6,45,421.5,84.0,0.65,16.5,196.5,346.27,279.39
2016,8,3,7,0,313.0,111.0,0.5,17.0,214.0,321.74,259.98
2016,8,3,7,15,189.0,139.5,0.45,17.5,204.5,276.76,223.03
2016,8,3,7,30,65.0,168.0,0.4,18.0,195.0,217.77,173.48
2016,8,3,7,45,56.0,186.0,0.4,18.5,211.5,231.44,183.58
2016,8,3,8,0,47.0,204.0,0.4,19.0,228.0,244.22,192.26
2016,8,3,8,15,61.0,230.0,0.45,19.5,264.5,284.27,222.54
2016,8,3,8,30,75.0,256.0,0.5,20.0,301.0,325.01,252.54
2016,8,3,8,45,197.0,271.5,0.6,20.5,402.0,466.55,359.4
2016,8,3,9,0,319.0,287.0,0.7,21.0,503.0,616.03,465.74
2016,8,3,9,15,600.5,193.5,0.8,21.5,631.5,809.83,601.78
2016,8,3,9,30,882.0,100.0,0.9,22.0,760.0,973.58,704.07
2016,8,3,9,45,570.0,238.5,1.05,22.5,673.0,846.85,619.05
2016,8,3,10,0,258.0,377.0,1.2,23.0,586.0,668.41,492.33
2016,8,3,10,15,589.5,240.0,1.3,23.0,739.5,876.82,643.11
2016,8,3,10,30,921.0,103.0,1.4,23.0,893.0,1047.76,751.12
2016,8,3,10,45,926.0,103.5,1.55,23.5,916.0,1052.18,751.82
2016,8,3,11,0,931.0,104.0,1.7,24.0,939.0,1052.75,752.31
2016,8,3,11,15,935.0,104.5,1.85,24.0,954.5,1048.44,751.24
2016,8,3,11,30,939.0,105.0,2.0,24.0,970.0,1040.27,747.74
2016,8,3,11,45,940.5,105.5,2.15,24.5,978.5,1025.81,738.8
2016,8,3,12,0,942.0,106.0,2.3,25.0,987.0,1007.63,727.47
2016,8,3,12,15,942.5,106.0,2.4,24.5,987.5,984.4,715.13
2016,8,3,12,30,943.0,106.0,2.5,24.0,988.0,957.7,700.41
2016,8,3,12,45,942.5,105.5,2.65,24.0,980.5,926.29,681.49
2016,8,3,13,0,942.0,105.0,2.8,24.0,973.0,891.7,660.2
2016,8,3,13,15,939.0,104.5,2.85,23.5,958.0,852.09,635.77
2016,8,3,13,30,936.0,104.0,2.9,23.0,943.0,809.77,609.15
2016,8,3,13,45,931.5,103.5,3.0,23.0,921.0,763.87,578.75
2016,8,3,14,0,927.0,103.0,3.1,23.0,899.0,715.77,544.32
2016,8,3,14,15,920.0,101.5,3.15,22.5,869.5,663.26,506.2
2016,8,3,14,30,913.0,100.0,3.2,22.0,840.0,609.24,465.65
2016,8,3,14,45,904.5,98.5,3.3,22.0,804.5,553.19,421.4
2016,8,3,15,0,896.0,97.0,3.4,22.0,769.0,496.27,374.97
2016,8,3,15,15,582.5,198.0,3.4,21.5,625.5,393.76,296.35
2016,8,3,15,30,269.0,299.0,3.4,21.0,482.0,328.2,248.8
2016,8,3,15,45,199.0,283.0,3.45,21.0,413.5,279.58,211.7
2016,8,3,16,0,129.0,267.0,3.5,21.0,345.0,235.09,178.64
2016,8,3,16,15,150.0,243.5,3.5,20.5,327.0,208.64,157.17
2016,8,3,16,30,171.0,220.0,3.5,20.0,309.0,179.99,134.85
2016,8,3,16,45,104.5,190.5,3.55,19.5,243.5,142.75,110.36
2016,8,3,17,0,38.0,161.0,3.6,19.0,178.0,124.97,102.96
2016,8,3,17,15,33.0,141.0,3.55,18.5,154.0,110.65,91.11
2016,8,3,17,30,28.0,121.0,3.5,18.0,130.0,96.03,78.75
2016,8,3,17,45,21.5,100.5,3.5,17.5,107.0,80.79,65.58
2016,8,3,18,0,15.0,80.0,3.5,17.0,84.0,66.97,53.36
2016,8,3,18,15,207.0,59.0,3.35,16.5,87.5,46.42,34.99
2016,8,3,18,30,399.0,38.0,3.2,16.0,91.0,30.53,20.55
2016,8,3,18,45,262.5,26.0,3.1,15.5,55.0,21.2,9.95
2016,8,3,19,0,126.0,14.0,3.0,15.0,19.0,12.73,0.0
2016,8,3,19,15,63.0,7.0,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,50.5,6.5,2.6,13.0,8.0,0.0,0.0
2016,8,4,5,30,101.0,13.0,2.7,13.0,16.0,39.02,0.0
2016,8,4,5,45,237.0,25.5,2.8,13.5,51.0,123.49,74.11
2016,8,4,6,0,373.0,38.0,2.9,14.0,86.0,206.44,158.07
2016,8,4,6,15,457.5,47.0,2.9,14.5,132.5,276.66,221.39
2016,8,4,6,30,542.0,56.0,2.9,15.0,179.0,355.76,290.32
2016,8,4,6,45,271.0,48.5,2.95,15.5,110.0,218.58,180.86
2016,8,4,7,0,0.0,41.0,3.0,16.0,41.0,36.15,25.15
2016,8,4,7,15,0.0,57.5,2.95,16.0,57.5,50.78,37.61
2016,8,4,7,30,0.0,74.0,2.9,16.0,74.0,65.45,49.86
2016,8,4,7,45,0.0,94.5,2.9,16.5,94.5,84.43,65.45
2016,8,4,8,0,0.0,115.0,2.9,17.0,115.0,103.73,81.06
2016,8,4,8,15,0.0,114.5,2.95,17.5,114.5,102.84,79.87
2016,8,4,8,30,0.0,114.0,3.0,18.0,114.0,102.11,78.87
2016,8,4,8,45,0.0,136.5,3.05,18.5,136.5,123.21,95.62
2016,8,4,9,0,0.0,159.0,3.1,19.0,159.0,144.41,112.2
2016,8,4,9,15,1.0,163.0,3.15,19.0,164.0,148.85,115.5
2016,8,4,9,30,2.0,167.0,3.2,19.0,169.0,153.37,118.9
2016,8,4,9,45,4.0,181.0,3.3,19.0,184.5,168.41,130.72
2016,8,4,10,0,6.0,195.0,3.4,19.0,200.0,183.47,142.49
2016,8,4,10,15,13.0,249.0,3.4,19.0,260.5,241.8,188.26
2016,8,4,10,30,20.0,303.0,3.4,19.0,321.0,300.51,233.5
2016,8,4,10,45,30.5,341.0,3.45,19.5,368.0,363.37,280.85
2016,8,4,11,0,41.0,379.0,3.5,20.0,415.0,410.72,315.73
2016,8,4,11,15,45.5,393.0,3.5,19.5,434.5,426.68,327.93
2016,8,4,11,30,50.0,407.0,3.5,19.0,454.0,442.01,339.81
2016,8,4,11,45,52.0,408.5,3.55,19.0,457.0,441.72,339.5
2016,8,4,12,0,54.0,410.0,3.6,19.0,460.0,441.0,338.98
2016,8,4,12,15,488.5,259.0,3.6,19.0,715.0,724.51,560.01
2016,8,4,12,30,923.0,108.0,3.6,19.0,970.0,941.9,714.07
2016,8,4,12,45,918.0,110.0,3.6,19.0,961.0,909.45,690.2
2016,8,4,13,0,913.0,112.0,3.6,19.0,952.0,874.14,666.28
2016,8,4,13,15,910.0,111.0,3.6,19.0,937.0,834.99,639.55
2016,8,4,13,30,907.0,110.0,3.6,19.0,922.0,793.25,610.82
2016,8,4,13,45,905.0,107.5,3.6,19.0,900.5,748.46,579.67
2016,8,4,14,0,903.0,105.0,3.6,19.0,879.0,701.36,544.38
2016,8,4,14,15,896.5,103.5,3.6,19.0,850.0,650.23,505.12
2016,8,4,14,30,890.0,102.0,3.6,19.0,821.0,597.6,463.67
2016,8,4,14,45,883.5,99.0,3.65,19.0,786.5,542.42,419.19
2016,8,4,15,0,877.0,96.0,3.7,19.0,752.0,486.23,372.47
2016,8,4,15,15,865.5,94.0,3.7,18.5,711.5,428.1,323.36
2016,8,4,15,30,854.0,92.0,3.7,18.0,671.0,369.97,272.74
2016,8,4,15,45,841.0,89.0,3.7,18.0,626.5,310.88,219.95
2016,8,4,16,0,828.0,86.0,3.7,18.0,582.0,252.48,167.89
2016,8,4,16,15,568.0,143.5,3.7,17.5,470.5,191.34,126.92
2016,8,4,16,30,308.0,201.0,3.7,17.0,359.0,173.86,126.1
2016,8,4,16,45,171.5,180.0,3.7,17.0,266.5,138.23,106.7
2016,8,4,17,0,35.0,159.0,3.7,17.0,174.0,123.61,102.62
2016,8,4,17,15,30.5,139.0,3.65,16.5,150.5,109.27,90.63
2016,8,4,17,30,26.0,119.0,3.6,16.0,127.0,94.62,78.15
2016,8,4,17,45,19.5,99.0,3.6,15.5,104.5,82.25,67.37
2016,8,4,18,0,13.0,79.0,3.6,15.0,82.0,66.14,53.02
2016,8,4,18,15,6.5,59.5,3.5,14.5,61.0,50.28,38.63
2016,8,4,18,30,0.0,40.0,3.4,14.0,40.0,34.32,23.92
2016,8,4,18,45,0.0,23.5,3.3,13.5,23.5,20.51,8.98
2016,8,4,19,0,0.0,7.0,3.2,13.0,7.0,6.37,0.0
2016,8,4,19,15,0.0,3.5,3.15,13.0,3.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,44.0,6.0,2.25,14.0,7.5,0.0,0.0
2016,8,5,5,30,88.0,12.0,2.3,14.0,15.0,34.61,0.0
2016,8,5,5,45,219.5,25.5,2.4,14.0,49.0,117.13,67.07
2016,8,5,6,0,351.0,39.0,2.5,14.0,83.0,199.05,151.97
2016,8,5,6,15,436.0,48.5,2.45,14.0,129.0,268.97,215.25
2016,8,5,6,30,521.0,58.0,2.4,14.0,175.0,347.82,284.33
2016,8,5,6,45,271.5,86.5,2.4,14.5,148.5,266.86,220.33
2016,8,5,7,0,22.0,115.0,2.4,15.0,122.0,122.87,98.78
2016,8,5,7,15,25.5,135.0,2.35,15.0,145.0,154.1,125.07
2016,8,5,7,30,29.0,155.0,2.3,15.0,168.0,177.83,144.42
2016,8,5,7,45,44.0,181.0,2.25,15.5,202.5,217.31,176.31
2016,8,5,8,0,59.0,207.0,2.2,16.0,237.0,257.8,208.32
2016,8,5,8,15,47.5,220.0,2.15,16.0,246.0,262.35,210.76
2016,8,5,8,30,36.0,233.0,2.1,16.0,255.0,266.04,212.58
2016,8,5,8,45,41.5,255.5,2.05,16.5,282.5,294.71,234.19
2016,8,5,9,0,47.0,278.0,2.0,17.0,310.0,323.43,255.39
2016,8,5,9,15,52.0,300.0,2.0,17.5,337.5,351.1,275.52
2016,8,5,9,30,57.0,322.0,2.0,18.0,365.0,378.63,295.27
2016,8,5,9,45,39.5,307.5,2.0,18.5,338.0,344.32,267.47
2016,8,5,10,0,22.0,293.0,2.0,19.0,311.0,294.55,228.17
2016,8,5,10,15,60.0,350.0,2.0,19.0,401.0,406.77,314.0
2016,8,5,10,30,98.0,407.0,2.0,19.0,491.0,503.46,385.1
2016,8,5,10,45,165.5,421.0,2.0,19.5,567.0,599.92,454.58
2016,8,5,11,0,233.0,435.0,2.0,20.0,643.0,678.18,509.37
2016,8,5,11,15,238.5,437.5,2.05,20.0,654.0,695.13,520.29
2016,8,5,11,30,244.0,440.0,2.1,20.0,665.0,695.18,520.26
2016,8,5,11,45,577.0,282.0,2.15,20.5,818.5,866.38,646.46
2016,8,5,12,0,910.0,124.0,2.2,21.0,972.0,995.61,731.76
2016,8,5,12,15,910.0,124.0,2.25,21.0,971.5,972.3,715.64
2016,8,5,12,30,910.0,124.0,2.3,21.0,971.0,945.64,698.93
2016,8,5,12,45,909.5,122.5,2.4,21.0,963.5,913.94,679.26
2016,8,5,13,0,909.0,121.0,2.5,21.0,956.0,879.21,657.36
2016,8,5,13,15,905.0,120.5,2.55,21.0,940.5,839.68,631.57
2016,8,5,13,30,901.0,120.0,2.6,21.0,925.0,797.64,603.79
2016,8,5,13,45,891.5,121.0,2.65,21.0,900.5,750.65,571.85
2016,8,5,14,0,882.0,122.0,2.7,21.0,876.0,701.99,536.4
2016,8,5,14,15,873.5,120.5,2.75,21.0,846.5,650.37,497.91
2016,8,5,14,30,865.0,119.0,2.8,21.0,817.0,597.51,457.35
2016,8,5,14,45,850.0,119.5,2.9,21.0,779.5,541.94,413.62
2016,8,5,15,0,835.0,120.0,3.0,21.0,742.0,483.9,366.64
2016,8,5,15,15,821.0,117.5,3.0,20.5,701.0,425.53,318.37
2016,8,5,15,30,807.0,115.0,3.0,20.0,660.0,367.62,269.0
2016,8,5,15,45,784.5,113.5,3.0,20.0,613.5,308.89,217.8
2016,8,5,16,0,762.0,112.0,3.0,20.0,567.0,252.16,168.49
2016,8,5,16,15,738.0,108.0,3.0,19.5,518.0,189.99,117.37
2016,8,5,16,30,714.0,104.0,3.0,19.0,469.0,135.43,77.95
2016,8,5,16,45,677.5,100.5,3.05,18.5,417.5,83.77,53.02
2016,8,5,17,0,641.0,97.0,3.1,18.0,366.0,66.6,52.87
2016,8,5,17,15,598.5,90.5,3.1,17.5,315.0,64.04,50.89
2016,8,5,17,30,556.0,84.0,3.1,17.0,264.0,61.34,48.7
2016,8,5,17,45,492.0,76.0,3.1,16.5,214.5,57.17,45.07
2016,8,5,18,0,428.0,68.0,3.1,16.0,165.0,51.12,39.61
2016,8,5,18,15,342.5,56.0,3.0,15.5,121.0,42.73,31.85
2016,8,5,18,30,257.0,44.0,2.9,15.0,77.0,34.09,23.54
2016,8,5,18,45,148.0,27.5,2.85,15.0,44.5,21.56,8.86
2016,8,5,19,0,39.0,11.0,2.8,15.0,12.0,10.01,0.0
2016,8,5,19,15,19.5,5.5,2.75,14.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,24.0,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,48.0,11.0,2.4,13.0,12.0,22.94,0.0
2016,8,6,5,45,168.5,26.0,2.5,13.5,44.5,99.43,53.63
2016,8,6,6,0,289.0,41.0,2.6,14.0,77.0,176.22,134.17
2016,8,6,6,15,376.0,52.0,2.55,14.0,122.0,246.1,197.01
2016,8,6,6,30,463.0,63.0,2.5,14.0,167.0,324.47,265.57
2016,8,6,6,45,231.5,58.5,2.5,14.5,110.5,210.36,174.08
2016,8,6,7,0,0.0,54.0,2.5,15.0,54.0,47.67,35.08
2016,8,6,7,15,0.0,63.5,2.45,15.5,63.5,56.11,42.21
2016,8,6,7,30,0.0,73.0,2.4,16.0,73.0,64.56,49.12
2016,8,6,7,45,0.0,89.5,2.4,16.5,89.5,79.69,61.51
2016,8,6,8,0,0.0,106.0,2.4,17.0,106.0,95.11,73.94
2016,8,6,8,15,0.0,116.5,2.35,17.0,116.5,104.8,81.65
2016,8,6,8,30,0.0,127.0,2.3,17.0,127.0,114.51,89.32
2016,8,6,8,45,0.5,145.5,2.3,17.5,146.0,132.34,103.36
2016,8,6,9,0,1.0,164.0,2.3,18.0,165.0,150.22,117.26
2016,8,6,9,15,3.0,178.0,2.3,18.0,180.5,165.21,129.0
2016,8,6,9,30,5.0,192.0,2.3,18.0,196.0,180.26,140.74
2016,8,6,9,45,37.5,277.5,2.3,18.5,308.0,310.63,243.07
2016,8,6,10,0,70.0,363.0,2.3,19.0,420.0,433.01,334.88
2016,8,6,10,15,64.0,372.0,2.3,19.0,425.5,434.58,334.61
2016,8,6,10,30,58.0,381.0,2.3,19.0,431.0,435.74,334.73
2016,8,6,10,45,116.0,411.0,2.35,19.5,514.0,539.81,411.75
2016,8,6,11,0,174.0,441.0,2.4,20.0,597.0,625.52,472.97
2016,8,6,11,15,134.5,442.5,2.4,20.0,564.0,582.19,439.9
2016,8,6,11,30,95.0,444.0,2.4,20.0,531.0,524.56,397.29
2016,8,6,11,45,104.5,451.5,2.45,20.0,548.0,536.34,406.33
2016,8,6,12,0,114.0,459.0,2.5,20.0,565.0,559.14,422.79
2016,8,6,12,15,198.5,453.0,2.5,20.0,637.5,623.85,471.31
2016,8,6,12,30,283.0,447.0,2.5,20.0,710.0,692.46,521.18
2016,8,6,12,45,589.5,286.0,2.55,20.5,828.0,801.15,604.01
2016,8,6,13,0,896.0,125.0,2.6,21.0,946.0,872.11,654.41
2016,8,6,13,15,893.0,124.0,2.65,20.5,931.0,833.29,629.23
2016,8,6,13,30,890.0,123.0,2.7,20.0,916.0,791.92,602.88
2016,8,6,13,45,886.0,121.0,2.75,20.0,894.0,746.59,571.8
2016,8,6,14,0,882.0,119.0,2.8,20.0,872.0,699.16,537.07
2016,8,6,14,15,564.0,248.0,2.85,20.0,723.5,569.61,437.9
2016,8,6,14,30,246.0,377.0,2.9,20.0,575.0,461.52,354.14
2016,8,6,14,45,549.0,244.0,3.0,20.0,659.5,488.46,375.5
2016,8,6,15,0,852.0,111.0,3.1,20.0,744.0,486.09,370.06
2016,8,6,15,15,839.0,108.5,3.15,19.5,703.5,424.49,318.8
2016,8,6,15,30,826.0,106.0,3.2,19.0,663.0,365.88,268.48
2016,8,6,15,45,529.0,181.5,3.3,19.0,529.0,286.61,208.93
2016,8,6,16,0,232.0,257.0,3.4,19.0,395.0,249.95,187.81
2016,8,6,16,15,492.5,174.5,3.5,18.5,435.0,201.47,137.84
2016,8,6,16,30,753.0,92.0,3.6,18.0,475.0,134.58,76.29
2016,8,6,16,45,725.0,87.5,3.7,17.5,424.5,80.63,50.52
2016,8,6,17,0,697.0,83.0,3.8,17.0,374.0,56.91,44.61
2016,8,6,17,15,656.5,78.0,3.8,16.5,322.5,55.01,43.16
2016,8,6,17,30,616.0,73.0,3.8,16.0,271.0,53.04,41.56
2016,8,6,17,45,557.0,66.0,3.85,16.0,220.5,49.29,38.19
2016,8,6,18,0,498.0,59.0,3.9,16.0,170.0,45.43,34.56
2016,8,6,18,15,410.0,49.0,3.85,15.5,124.5,38.7,28.28
2016,8,6,18,30,322.0,39.0,3.8,15.0,79.0,31.73,21.42
2016,8,6,18,45,190.5,25.0,3.75,14.5,46.0,19.66,6.69
2016,8,6,19,0,59.0,11.0,3.7,14.0,13.0,10.01,0.0
2016,8,6,19,15,29.5,5.5,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,46.5,5.5,2.8,12.5,6.5,0.0,0.0
2016,8,7,5,30,93.0,11.0,2.9,13.0,13.0,35.08,0.0
2016,8,7,5,45,239.5,23.0,3.0,13.5,47.5,120.12,60.98
2016,8,7,6,0,386.0,35.0,3.1,14.0,82.0,208.95,158.74
2016,8,7,6,15,473.5,43.5,3.0,14.0,128.5,280.62,224.48
2016,8,7,6,30,561.0,52.0,2.9,14.0,175.0,361.58,295.85
2016,8,7,6,45,280.5,70.5,2.85,14.5,132.0,253.13,209.65
2016,8,7,7,0,0.0,89.0,2.8,15.0,89.0,81.82,63.96
2016,8,7,7,15,0.0,106.0,2.65,15.5,106.0,97.83,77.38
2016,8,7,7,30,0.0,123.0,2.5,16.0,123.0,113.81,90.32
2016,8,7,7,45,8.5,151.0,2.45,16.5,155.5,147.54,117.93
2016,8,7,8,0,17.0,179.0,2.4,17.0,188.0,181.97,145.56
2016,8,7,8,15,36.5,212.0,2.3,17.5,233.0,244.76,195.67
2016,8,7,8,30,56.0,245.0,2.2,18.0,278.0,297.51,236.56
2016,8,7,8,45,124.5,275.0,2.1,18.5,356.5,407.49,321.85
2016,8,7,9,0,193.0,305.0,2.0,19.0,435.0,505.66,394.89
2016,8,7,9,15,172.0,326.5,1.9,19.0,448.0,511.9,396.73
2016,8,7,9,30,151.0,348.0,1.8,19.0,461.0,516.28,397.79
2016,8,7,9,45,241.5,351.5,1.75,19.5,541.0,626.28,477.6
2016,8,7,10,0,332.0,355.0,1.7,20.0,621.0,720.62,542.94
2016,8,7,10,15,631.0,227.5,1.75,20.5,756.5,908.26,676.15
2016,8,7,10,30,930.0,100.0,1.8,21.0,892.0,1056.06,768.28
2016,8,7,10,45,936.0,100.0,1.85,21.5,915.0,1060.89,767.92
2016,8,7,11,0,942.0,100.0,1.9,22.0,938.0,1061.82,766.98
2016,8,7,11,15,945.5,100.5,1.95,22.0,953.5,1056.84,763.94
2016,8,7,11,30,949.0,101.0,2.0,22.0,969.0,1047.93,758.6
2016,8,7,11,45,952.0,100.5,2.1,22.0,977.5,1033.62,750.56
2016,8,7,12,0,955.0,100.0,2.2,22.0,986.0,1015.51,740.12
2016,8,7,12,15,955.0,100.0,2.25,22.0,986.5,991.35,725.21
2016,8,7,12,30,955.0,100.0,2.3,22.0,987.0,963.67,708.01
2016,8,7,12,45,954.5,99.5,2.35,22.5,979.5,931.67,686.58
2016,8,7,13,0,954.0,99.0,2.4,23.0,972.0,896.43,662.96
2016,8,7,13,15,951.5,98.5,2.45,23.0,956.5,856.51,637.32
2016,8,7,13,30,949.0,98.0,2.5,23.0,941.0,813.79,609.54
2016,8,7,13,45,945.5,96.5,2.55,23.0,919.0,766.85,578.5
2016,8,7,14,0,942.0,95.0,2.6,23.0,897.0,717.59,543.57
2016,8,7,14,15,935.5,94.0,2.65,22.5,867.0,664.81,505.56
2016,8,7,14,30,929.0,93.0,2.7,22.0,837.0,610.44,464.99
2016,8,7,14,45,920.5,91.5,2.75,22.0,801.0,553.25,419.98
2016,8,7,15,0,912.0,90.0,2.8,22.0,765.0,495.16,372.73
2016,8,7,15,15,900.5,88.0,2.8,22.0,723.5,434.83,322.13
2016,8,7,15,30,889.0,86.0,2.8,22.0,682.0,374.47,270.07
2016,8,7,15,45,873.0,84.0,2.8,22.0,635.5,313.09,216.42
2016,8,7,16,0,857.0,82.0,2.8,22.0,589.0,252.72,163.78
2016,8,7,16,15,837.0,79.5,2.8,21.5,539.5,192.6,114.28
2016,8,7,16,30,817.0,77.0,2.8,21.0,490.0,127.6,67.41
2016,8,7,16,45,787.5,74.0,2.8,20.5,437.5,70.81,41.57
2016,8,7,17,0,758.0,71.0,2.8,20.0,385.0,53.72,41.29
2016,8,7,17,15,720.0,66.5,2.75,19.5,332.0,51.53,39.6
2016,8,7,17,30,682.0,62.0,2.7,19.0,279.0,49.29,37.76
2016,8,7,17,45,623.0,56.5,2.7,18.5,227.0,42.08,31.46
2016,8,7,18,0,564.0,51.0,2.7,18.0,175.0,39.05,28.68
2016,8,7,18,15,475.0,43.0,2.65,17.5,128.0,33.74,23.71
2016,8,7,18,30,386.0,35.0,2.6,17.0,81.0,28.32,18.25
2016,8,7,18,45,234.5,23.0,2.55,16.5,46.5,18.88,4.96
2016,8,7,19,0,83.0,11.0,2.5,16.0,12.0,10.01,0.0
2016,8,7,19,15,41.5,5.5,2.5,15.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,41.0,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,82.0,10.0,2.2,13.0,12.0,31.22,0.0
2016,8,8,5,45,223.5,22.0,2.25,14.0,45.0,113.31,52.24
2016,8,8,6,0,365.0,34.0,2.3,15.0,78.0,200.0,150.63
2016,8,8,6,15,452.5,42.5,2.15,15.5,123.5,270.43,214.44
2016,8,8,6,30,540.0,51.0,2.0,16.0,169.0,350.23,283.38
2016,8,8,6,45,273.5,79.5,1.9,16.5,139.5,260.7,213.26
2016,8,8,7,0,7.0,108.0,1.8,17.0,110.0,106.65,84.17
2016,8,8,7,15,12.0,127.0,1.7,17.5,131.5,128.22,102.16
2016,8,8,7,30,17.0,146.0,1.6,18.0,153.0,150.21,119.83
2016,8,8,7,45,19.0,164.5,1.55,18.5,173.5,169.81,135.13
2016,8,8,8,0,21.0,183.0,1.5,19.0,194.0,189.52,150.24
2016,8,8,8,15,46.5,217.0,1.5,19.5,243.5,259.06,205.12
2016,8,8,8,30,72.0,251.0,1.5,20.0,293.0,318.56,250.58
2016,8,8,8,45,174.5,271.5,1.5,20.5,385.0,448.75,350.28
2016,8,8,9,0,277.0,292.0,1.5,21.0,477.0,585.76,449.84
2016,8,8,9,15,579.0,193.5,1.55,21.0,611.5,792.59,600.78
2016,8,8,9,30,881.0,95.0,1.6,21.0,746.0,970.23,716.56
2016,8,8,9,45,894.5,94.5,1.7,21.5,783.0,996.21,729.82
2016,8,8,10,0,908.0,94.0,1.8,22.0,820.0,1018.98,742.84
2016,8,8,10,15,915.0,95.0,1.9,22.0,849.5,1033.44,752.07
2016,8,8,10,30,922.0,96.0,2.0,22.0,879.0,1044.19,759.11
2016,8,8,10,45,926.0,97.5,2.15,22.5,901.5,1048.63,761.43
2016,8,8,11,0,930.0,99.0,2.3,23.0,924.0,1049.17,761.38
2016,8,8,11,15,933.0,99.5,2.4,23.0,939.5,1043.76,758.48
2016,8,8,11,30,936.0,100.0,2.5,23.0,955.0,1034.47,753.24
2016,8,8,11,45,937.0,101.0,2.65,23.5,962.5,1019.91,743.71
2016,8,8,12,0,938.0,102.0,2.8,24.0,970.0,1001.62,731.78
2016,8,8,12,15,938.0,102.0,2.9,23.5,970.5,977.77,718.57
2016,8,8,12,30,938.0,102.0,3.0,23.0,971.0,950.45,702.97
2016,8,8,12,45,937.5,101.0,3.15,23.0,963.5,918.4,683.05
2016,8,8,13,0,937.0,100.0,3.3,23.0,956.0,883.17,660.74
2016,8,8,13,15,934.5,99.5,3.35,23.0,941.0,843.79,634.76
2016,8,8,13,30,932.0,99.0,3.4,23.0,926.0,801.67,606.65
2016,8,8,13,45,928.5,97.5,3.5,23.0,903.5,755.37,575.52
2016,8,8,14,0,925.0,96.0,3.6,23.0,881.0,706.8,540.41
2016,8,8,14,15,918.5,95.0,3.65,22.5,852.0,654.77,502.16
2016,8,8,14,30,912.0,94.0,3.7,22.0,823.0,601.17,461.44
2016,8,8,14,45,904.0,92.0,3.75,22.0,787.5,544.62,416.24
2016,8,8,15,0,896.0,90.0,3.8,22.0,752.0,487.17,368.88
2016,8,8,15,15,884.5,88.0,3.8,21.5,710.5,427.67,319.03
2016,8,8,15,30,873.0,86.0,3.8,21.0,669.0,368.18,267.65
2016,8,8,15,45,858.5,83.5,3.8,21.0,623.5,307.69,214.13
2016,8,8,16,0,844.0,81.0,3.8,21.0,578.0,248.08,161.62
2016,8,8,16,15,823.5,78.5,3.75,20.5,528.5,182.16,107.15
2016,8,8,16,30,803.0,76.0,3.7,20.0,479.0,124.41,65.96
2016,8,8,16,45,778.0,72.0,3.7,20.0,428.0,67.83,40.15
2016,8,8,17,0,753.0,68.0,3.7,20.0,377.0,51.46,39.34
2016,8,8,17,15,715.0,63.5,3.65,19.5,324.5,49.19,37.55
2016,8,8,17,30,677.0,59.0,3.6,19.0,272.0,46.84,35.61
2016,8,8,17,45,623.0,53.5,3.6,18.5,221.5,43.49,32.69
2016,8,8,18,0,569.0,48.0,3.6,18.0,171.0,36.7,26.6
2016,8,8,18,15,480.5,40.0,3.55,17.5,124.5,31.29,21.54
2016,8,8,18,30,392.0,32.0,3.5,17.0,78.0,25.74,15.96
2016,8,8,18,45,240.0,21.0,3.5,16.5,44.5,17.14,2.61
2016,8,8,19,0,88.0,10.0,3.5,16.0,11.0,9.1,0.0
2016,8,8,19,15,44.0,5.0,3.45,15.5,5.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,38.0,4.5,1.3,13.5,5.5,0.0,0.0
2016,8,9,5,30,76.0,9.0,1.2,14.0,11.0,28.71,0.0
2016,8,9,5,45,221.5,21.0,1.2,14.5,43.5,111.11,45.12
2016,8,9,6,0,367.0,33.0,1.2,15.0,76.0,199.96,149.54
2016,8,9,6,15,455.5,41.5,1.0,15.5,121.5,270.92,213.28
2016,8,9,6,30,544.0,50.0,0.8,16.0,167.0,351.41,281.36
2016,8,9,6,45,592.5,57.5,0.6,16.5,216.5,417.29,334.95
2016,8,9,7,0,641.0,65.0,0.4,17.0,266.0,487.05,388.14
2016,8,9,7,15,492.0,104.5,0.4,17.5,275.5,461.63,367.33
2016,8,9,7,30,343.0,144.0,0.4,18.0,285.0,411.72,327.51
2016,8,9,7,45,274.0,177.0,0.4,18.5,299.0,412.61,326.07
2016,8,9,8,0,205.0,210.0,0.4,19.0,313.0,392.02,307.76
2016,8,9,8,15,513.0,148.5,0.45,19.5,441.5,613.52,474.82
2016,8,9,8,30,821.0,87.0,0.5,20.0,570.0,830.2,619.2
2016,8,9,8,45,841.0,87.5,0.6,20.5,616.5,865.76,638.09
2016,8,9,9,0,861.0,88.0,0.7,21.0,663.0,907.29,663.4
2016,8,9,9,15,873.0,90.0,0.7,21.5,704.0,940.75,681.24
2016,8,9,9,30,885.0,92.0,0.7,22.0,745.0,971.31,697.14
2016,8,9,9,45,897.0,92.0,0.75,22.5,781.0,996.46,710.67
2016,8,9,10,0,909.0,92.0,0.8,23.0,817.0,1018.33,722.24
2016,8,9,10,15,915.5,93.0,0.85,23.5,846.5,1032.31,729.05
2016,8,9,10,30,922.0,94.0,0.9,24.0,876.0,1042.55,733.78
2016,8,9,10,45,927.0,94.5,0.95,24.5,898.5,1046.91,735.09
2016,8,9,11,0,932.0,95.0,1.0,25.0,921.0,1047.4,734.26
2016,8,9,11,15,935.0,95.5,1.1,25.0,936.0,1041.98,732.4
2016,8,9,11,30,938.0,96.0,1.2,25.0,951.0,1032.68,728.26
2016,8,9,11,45,938.5,97.0,1.35,25.0,958.0,1017.61,721.43
2016,8,9,12,0,939.0,98.0,1.5,25.0,965.0,998.81,712.13
2016,8,9,12,15,939.0,98.0,1.6,25.0,965.0,974.93,698.74
2016,8,9,12,30,939.0,98.0,1.7,25.0,965.0,947.57,683.01
2016,8,9,12,45,934.0,100.0,1.85,25.5,956.5,914.43,662.64
2016,8,9,13,0,929.0,102.0,2.0,26.0,948.0,878.34,640.05
2016,8,9,13,15,926.0,101.5,2.1,25.5,932.5,838.75,616.78
2016,8,9,13,30,923.0,101.0,2.2,25.0,917.0,796.49,591.24
2016,8,9,13,45,917.0,100.5,2.35,25.0,894.0,749.6,561.2
2016,8,9,14,0,911.0,100.0,2.5,25.0,871.0,700.67,527.06
2016,8,9,14,15,904.0,99.0,2.55,25.0,842.0,648.88,489.02
2016,8,9,14,30,897.0,98.0,2.6,25.0,813.0,595.61,448.72
2016,8,9,14,45,886.5,97.0,2.65,25.0,777.0,539.32,404.88
2016,8,9,15,0,876.0,96.0,2.7,25.0,741.0,482.41,359.08
2016,8,9,15,15,864.0,94.0,2.7,24.5,700.0,423.7,310.98
2016,8,9,15,30,852.0,92.0,2.7,24.0,659.0,365.08,261.41
2016,8,9,15,45,834.5,90.5,2.7,24.0,613.5,305.66,209.93
2016,8,9,16,0,817.0,89.0,2.7,24.0,568.0,241.66,155.23
2016,8,9,16,15,796.0,86.0,2.65,23.5,519.0,182.78,107.35
2016,8,9,16,30,775.0,83.0,2.6,23.0,470.0,126.19,67.84
2016,8,9,16,45,743.5,79.5,2.6,22.5,418.5,71.49,44.06
2016,8,9,17,0,712.0,76.0,2.6,22.0,367.0,57.56,44.27
2016,8,9,17,15,672.0,71.0,2.55,21.5,315.0,50.28,38.18
2016,8,9,17,30,632.0,66.0,2.5,21.0,263.0,48.06,36.38
2016,8,9,17,45,567.5,60.5,2.5,20.5,212.5,45.27,33.96
2016,8,9,18,0,503.0,55.0,2.5,20.0,162.0,42.47,31.36
2016,8,9,18,15,411.0,45.0,2.45,19.0,116.5,35.61,25.07
2016,8,9,18,30,319.0,35.0,2.4,18.0,71.0,28.5,18.05
2016,8,9,18,45,159.5,17.5,2.4,17.5,35.5,13.96,0.0
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
