Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,51.0,19.5,2.05,14.5,25.0,44.34,12.28
2016,8,10,6,0,102.0,39.0,2.1,15.0,50.0,94.61,69.38
2016,8,10,6,15,138.0,58.0,2.0,15.0,82.5,137.97,108.69
2016,8,10,6,30,174.0,77.0,1.9,15.0,115.0,184.87,150.04
2016,8,10,6,45,194.5,98.0,1.8,15.5,150.5,229.24,188.1
2016,8,10,7,0,215.0,119.0,1.7,16.0,186.0,275.19,226.21
2016,8,10,7,15,234.0,138.0,1.6,16.5,223.0,319.16,261.46
2016,8,10,7,30,253.0,157.0,1.5,17.0,260.0,364.32,296.43
2016,8,10,7,45,180.5,184.0,1.45,17.5,262.5,337.82,272.79
2016,8,10,8,0,108.0,211.0,1.4,18.0,265.0,316.9,253.3
2016,8,10,8,15,78.0,224.0,1.4,18.5,265.5,293.96,233.58
2016,8,10,8,30,48.0,237.0,1.4,19.0,266.0,282.51,222.64
2016,8,10,8,45,202.0,254.0,1.4,19.5,387.0,454.4,356.94
2016,8,10,9,0,356.0,271.0,1.4,20.0,508.0,636.24,489.42
2016,8,10,9,15,271.5,307.5,1.45,20.0,495.0,603.66,461.21
2016,8,10,9,30,187.0,344.0,1.5,20.0,482.0,548.23,418.62
2016,8,10,9,45,531.0,226.0,1.55,20.5,643.5,793.66,599.63
2016,8,10,10,0,875.0,108.0,1.6,21.0,805.0,1002.82,735.15
2016,8,10,10,15,883.0,109.5,1.65,21.5,834.5,1018.32,740.67
2016,8,10,10,30,891.0,111.0,1.7,22.0,864.0,1030.22,746.38
2016,8,10,10,45,897.0,111.5,1.75,22.5,887.0,1035.31,747.91
2016,8,10,11,0,903.0,112.0,1.8,23.0,910.0,1036.63,747.26
2016,8,10,11,15,906.5,112.5,1.85,23.0,925.5,1031.64,744.22
2016,8,10,11,30,910.0,113.0,1.9,23.0,941.0,1022.86,738.96
2016,8,10,11,45,912.5,113.5,2.0,23.0,949.0,1009.35,731.44
2016,8,10,12,0,915.0,114.0,2.1,23.0,957.0,992.15,721.58
2016,8,10,12,15,915.0,114.0,2.15,23.0,957.0,968.54,707.01
2016,8,10,12,30,915.0,114.0,2.2,23.0,957.0,941.53,690.25
2016,8,10,12,45,912.5,114.5,2.3,23.0,949.0,909.56,670.61
2016,8,10,13,0,910.0,115.0,2.4,23.0,941.0,874.59,648.79
2016,8,10,13,15,906.5,114.0,2.4,23.0,925.5,834.62,622.55
2016,8,10,13,30,903.0,113.0,2.4,23.0,910.0,792.08,594.39
2016,8,10,13,45,898.5,111.5,2.45,23.0,887.5,746.0,563.63
2016,8,10,14,0,894.0,110.0,2.5,23.0,865.0,697.83,528.93
2016,8,10,14,15,887.0,109.0,2.5,22.5,835.5,646.67,491.77
2016,8,10,14,30,880.0,108.0,2.5,22.0,806.0,594.06,452.3
2016,8,10,14,45,871.5,105.5,2.5,22.0,770.5,538.22,408.25
2016,8,10,15,0,863.0,103.0,2.5,22.0,735.0,481.59,362.18
2016,8,10,15,15,850.0,100.5,2.5,21.5,694.0,422.65,313.54
2016,8,10,15,30,837.0,98.0,2.5,21.0,653.0,363.94,263.54
2016,8,10,15,45,821.5,95.0,2.5,21.0,607.5,299.52,207.76
2016,8,10,16,0,806.0,92.0,2.5,21.0,562.0,240.66,156.53
2016,8,10,16,15,784.0,88.5,2.5,20.5,513.0,181.83,108.38
2016,8,10,16,30,762.0,85.0,2.5,20.0,464.0,125.44,68.84
2016,8,10,16,45,734.5,80.5,2.55,20.0,413.0,70.84,45.01
2016,8,10,17,0,707.0,76.0,2.6,20.0,362.0,57.66,44.74
2016,8,10,17,15,666.0,71.0,2.6,19.5,310.0,50.36,38.59
2016,8,10,17,30,625.0,66.0,2.6,19.0,258.0,48.16,36.77
2016,8,10,17,45,567.0,59.0,2.6,18.5,208.0,44.19,33.29
2016,8,10,18,0,509.0,52.0,2.6,18.0,158.0,40.08,29.51
2016,8,10,18,15,416.5,42.5,2.55,17.0,113.0,33.55,23.47
2016,8,10,18,30,324.0,33.0,2.5,16.0,68.0,26.81,16.65
2016,8,10,18,45,162.0,16.5,2.45,15.5,34.0,13.16,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,138.0,17.5,1.6,13.5,33.0,76.09,18.69
2016,8,11,6,0,276.0,35.0,1.7,14.0,66.0,167.17,124.62
2016,8,11,6,15,364.5,46.5,1.7,14.5,110.0,236.51,187.65
2016,8,11,6,30,453.0,58.0,1.7,15.0,154.0,315.62,256.12
2016,8,11,6,45,226.5,62.0,1.75,15.5,110.0,213.86,175.66
2016,8,11,7,0,0.0,66.0,1.8,16.0,66.0,58.68,44.21
2016,8,11,7,15,0.0,79.5,1.75,16.5,79.5,71.23,54.8
2016,8,11,7,30,0.0,93.0,1.7,17.0,93.0,83.78,65.03
2016,8,11,7,45,0.0,115.5,1.65,17.5,115.5,105.28,82.47
2016,8,11,8,0,0.0,138.0,1.6,18.0,138.0,126.84,99.63
2016,8,11,8,15,2.0,157.5,1.6,18.5,159.0,147.04,115.49
2016,8,11,8,30,4.0,177.0,1.6,19.0,180.0,167.36,131.21
2016,8,11,8,45,14.0,211.0,1.65,19.5,220.5,209.67,164.4
2016,8,11,9,0,24.0,245.0,1.7,20.0,261.0,252.58,197.36
2016,8,11,9,15,31.0,271.0,1.7,20.5,292.5,301.08,233.77
2016,8,11,9,30,38.0,297.0,1.7,21.0,324.0,334.73,258.24
2016,8,11,9,45,64.5,333.0,1.75,21.5,383.0,398.46,305.55
2016,8,11,10,0,91.0,369.0,1.8,22.0,442.0,462.4,351.76
2016,8,11,10,15,255.0,355.5,1.85,22.0,569.0,645.7,486.85
2016,8,11,10,30,419.0,342.0,1.9,22.0,696.0,810.56,602.11
2016,8,11,10,45,653.5,233.0,1.95,22.5,801.5,936.87,689.63
2016,8,11,11,0,888.0,124.0,2.0,23.0,907.0,1034.44,749.78
2016,8,11,11,15,892.0,124.5,2.05,23.0,922.5,1029.84,745.81
2016,8,11,11,30,896.0,125.0,2.1,23.0,938.0,1021.5,740.73
2016,8,11,11,45,898.0,125.5,2.15,23.0,946.0,1007.49,732.14
2016,8,11,12,0,900.0,126.0,2.2,23.0,954.0,989.86,721.33
2016,8,11,12,15,900.0,126.0,2.25,23.0,954.0,966.35,706.75
2016,8,11,12,30,900.0,126.0,2.3,23.0,954.0,939.52,690.02
2016,8,11,12,45,893.5,128.5,2.35,23.5,945.0,906.14,667.6
2016,8,11,13,0,887.0,131.0,2.4,24.0,936.0,870.04,643.34
2016,8,11,13,15,883.5,130.5,2.45,23.5,920.5,831.11,619.46
2016,8,11,13,30,880.0,130.0,2.5,23.0,905.0,789.68,593.52
2016,8,11,13,45,595.5,257.5,2.55,23.0,776.0,665.03,501.9
2016,8,11,14,0,311.0,385.0,2.6,23.0,647.0,549.69,414.84
2016,8,11,14,15,275.0,378.5,2.6,23.0,604.0,500.15,378.79
2016,8,11,14,30,239.0,372.0,2.6,23.0,561.0,454.04,344.46
2016,8,11,14,45,289.5,342.0,2.6,23.0,560.5,435.59,330.59
2016,8,11,15,0,340.0,312.0,2.6,23.0,560.0,412.16,311.86
2016,8,11,15,15,263.0,305.5,2.6,22.5,491.0,351.34,265.92
2016,8,11,15,30,186.0,299.0,2.6,22.0,422.0,302.76,229.61
2016,8,11,15,45,186.5,276.5,2.6,22.0,392.5,269.58,203.13
2016,8,11,16,0,187.0,254.0,2.6,22.0,363.0,236.6,176.66
2016,8,11,16,15,168.0,231.5,2.6,21.5,323.0,201.0,149.71
2016,8,11,16,30,149.0,209.0,2.6,21.0,283.0,168.14,126.09
2016,8,11,16,45,121.5,185.0,2.6,20.5,241.0,137.02,106.03
2016,8,11,17,0,94.0,161.0,2.6,20.0,199.0,124.3,102.04
2016,8,11,17,15,341.5,116.5,2.6,19.5,225.5,81.95,66.01
2016,8,11,17,30,589.0,72.0,2.6,19.0,252.0,52.85,40.86
2016,8,11,17,45,528.0,64.0,2.6,18.5,202.0,48.28,36.86
2016,8,11,18,0,467.0,56.0,2.6,18.0,152.0,43.54,32.51
2016,8,11,18,15,375.5,44.5,2.5,17.5,107.5,35.39,24.95
2016,8,11,18,30,284.0,33.0,2.4,17.0,63.0,26.9,16.44
2016,8,11,18,45,142.0,16.5,2.3,16.5,31.5,13.24,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.0,17.0,1.9,13.5,33.0,81.13,12.45
2016,8,12,6,0,296.0,34.0,2.0,14.0,66.0,174.17,129.25
2016,8,12,6,15,387.0,44.5,1.95,14.5,110.5,244.72,194.11
2016,8,12,6,30,478.0,55.0,1.9,15.0,155.0,325.24,264.0
2016,8,12,6,45,540.5,62.5,1.9,15.5,205.0,395.69,323.97
2016,8,12,7,0,603.0,70.0,1.9,16.0,255.0,471.5,385.85
2016,8,12,7,15,304.5,102.5,1.9,16.5,196.0,337.23,277.03
2016,8,12,7,30,6.0,135.0,1.9,17.0,137.0,131.37,104.19
2016,8,12,7,45,16.0,159.5,1.9,17.5,167.0,162.98,130.27
2016,8,12,8,0,26.0,184.0,1.9,18.0,197.0,195.33,156.0
2016,8,12,8,15,34.0,208.0,1.85,18.5,226.5,239.66,190.62
2016,8,12,8,30,42.0,232.0,1.8,19.0,256.0,272.29,215.31
2016,8,12,8,45,69.0,263.5,1.8,19.5,307.5,330.78,260.21
2016,8,12,9,0,96.0,295.0,1.8,20.0,359.0,390.44,304.8
2016,8,12,9,15,174.5,314.0,1.85,20.5,438.5,502.71,388.88
2016,8,12,9,30,253.0,333.0,1.9,21.0,518.0,618.51,472.01
2016,8,12,9,45,565.0,222.0,1.95,21.5,662.0,830.64,625.98
2016,8,12,10,0,877.0,111.0,2.0,22.0,806.0,1009.29,741.46
2016,8,12,10,15,884.5,112.5,2.1,22.0,835.0,1024.21,749.16
2016,8,12,10,30,892.0,114.0,2.2,22.0,864.0,1035.5,756.49
2016,8,12,10,45,897.5,114.5,2.3,22.5,887.0,1039.96,758.1
2016,8,12,11,0,903.0,115.0,2.4,23.0,910.0,1040.64,757.46
2016,8,12,11,15,906.5,115.5,2.45,23.0,925.0,1035.5,754.13
2016,8,12,11,30,910.0,116.0,2.5,23.0,940.0,1026.56,748.52
2016,8,12,11,45,912.5,116.0,2.6,23.5,948.0,1012.38,738.72
2016,8,12,12,0,915.0,116.0,2.7,24.0,956.0,994.52,726.61
2016,8,12,12,15,915.0,116.0,2.75,24.0,955.5,970.72,711.64
2016,8,12,12,30,915.0,116.0,2.8,24.0,955.0,943.53,694.45
2016,8,12,12,45,917.5,113.0,2.85,24.0,948.5,912.4,674.59
2016,8,12,13,0,920.0,110.0,2.9,24.0,942.0,878.0,652.44
2016,8,12,13,15,917.0,109.5,2.9,23.5,927.0,838.38,627.49
2016,8,12,13,30,914.0,109.0,2.9,23.0,912.0,796.11,600.44
2016,8,12,13,45,910.0,107.5,2.9,23.0,889.0,749.75,568.99
2016,8,12,14,0,906.0,106.0,2.9,23.0,866.0,701.22,533.45
2016,8,12,14,15,899.0,104.5,2.85,23.0,836.5,648.88,494.03
2016,8,12,14,30,892.0,103.0,2.8,23.0,807.0,595.09,452.46
2016,8,12,14,45,883.5,101.0,2.8,23.0,771.5,538.89,408.03
2016,8,12,15,0,875.0,99.0,2.8,23.0,736.0,481.88,361.54
2016,8,12,15,15,862.5,97.0,2.75,23.0,694.5,422.74,311.92
2016,8,12,15,30,850.0,95.0,2.7,23.0,653.0,363.73,261.12
2016,8,12,15,45,834.0,92.0,2.65,23.0,607.5,298.26,204.7
2016,8,12,16,0,818.0,89.0,2.6,23.0,562.0,238.43,152.98
2016,8,12,16,15,796.5,86.0,2.5,22.5,512.5,179.25,104.99
2016,8,12,16,30,775.0,83.0,2.4,22.0,463.0,122.44,65.98
2016,8,12,16,45,745.5,78.5,2.35,22.0,411.0,66.93,43.22
2016,8,12,17,0,716.0,74.0,2.3,22.0,359.0,56.4,43.3
2016,8,12,17,15,674.5,69.0,2.15,21.5,307.0,49.18,37.25
2016,8,12,17,30,633.0,64.0,2.0,21.0,255.0,46.91,35.37
2016,8,12,17,45,572.0,57.5,1.9,20.5,204.5,43.26,32.18
2016,8,12,18,0,511.0,51.0,1.8,20.0,154.0,39.53,28.74
2016,8,12,18,15,415.0,41.0,1.8,19.0,109.0,32.52,22.29
2016,8,12,18,30,319.0,31.0,1.8,18.0,64.0,25.27,14.8
2016,8,12,18,45,159.5,15.5,1.8,17.5,32.0,12.45,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,146.0,16.5,2.0,14.5,32.0,79.49,2.58
2016,8,13,6,0,292.0,33.0,2.1,15.0,64.0,171.88,126.27
2016,8,13,6,15,384.5,43.0,2.05,15.5,108.0,242.29,191.34
2016,8,13,6,30,477.0,53.0,2.0,16.0,152.0,322.87,261.19
2016,8,13,6,45,539.0,60.5,1.95,16.5,201.5,392.95,320.72
2016,8,13,7,0,601.0,68.0,1.9,17.0,251.0,468.39,382.07
2016,8,13,7,15,335.5,113.5,1.85,17.5,219.0,371.17,302.94
2016,8,13,7,30,70.0,159.0,1.8,18.0,187.0,214.28,172.71
2016,8,13,7,45,106.0,184.0,1.75,18.5,233.0,283.29,228.39
2016,8,13,8,0,142.0,209.0,1.7,19.0,279.0,342.9,274.51
2016,8,13,8,15,468.5,150.5,1.7,19.5,416.0,581.16,461.15
2016,8,13,8,30,795.0,92.0,1.7,20.0,553.0,816.33,626.54
2016,8,13,8,45,814.0,94.0,1.7,21.0,599.0,860.26,649.81
2016,8,13,9,0,833.0,96.0,1.7,22.0,645.0,893.25,667.24
2016,8,13,9,15,845.5,98.0,1.75,22.5,686.0,926.39,686.49
2016,8,13,9,30,858.0,100.0,1.8,23.0,727.0,956.73,703.74
2016,8,13,9,45,873.0,99.0,1.85,23.5,763.5,983.12,718.36
2016,8,13,10,0,888.0,98.0,1.9,24.0,800.0,1006.4,730.99
2016,8,13,10,15,895.0,99.5,1.95,24.0,829.5,1021.05,739.6
2016,8,13,10,30,902.0,101.0,2.0,24.0,859.0,1032.02,746.07
2016,8,13,10,45,908.0,101.5,2.05,24.5,881.5,1037.12,747.53
2016,8,13,11,0,914.0,102.0,2.1,25.0,904.0,1038.39,746.74
2016,8,13,11,15,917.0,102.5,2.15,25.0,919.0,1032.8,743.24
2016,8,13,11,30,920.0,103.0,2.2,25.0,934.0,1023.37,737.48
2016,8,13,11,45,922.0,103.0,2.3,25.5,942.0,1008.66,727.6
2016,8,13,12,0,924.0,103.0,2.4,26.0,950.0,990.25,715.43
2016,8,13,12,15,924.0,103.0,2.45,26.0,949.5,966.35,700.66
2016,8,13,12,30,924.0,103.0,2.5,26.0,949.0,939.02,683.66
2016,8,13,12,45,909.0,111.0,2.55,26.0,937.0,903.01,660.91
2016,8,13,13,0,894.0,119.0,2.6,26.0,925.0,864.54,636.4
2016,8,13,13,15,890.5,118.5,2.65,25.5,909.5,825.31,612.34
2016,8,13,13,30,887.0,118.0,2.7,25.0,894.0,783.56,586.19
2016,8,13,13,45,884.5,115.0,2.75,25.0,872.5,737.93,555.43
2016,8,13,14,0,882.0,112.0,2.8,25.0,851.0,690.09,520.95
2016,8,13,14,15,874.5,110.5,2.8,25.0,821.5,638.48,482.55
2016,8,13,14,30,867.0,109.0,2.8,25.0,792.0,585.52,442.07
2016,8,13,14,45,860.5,105.5,2.85,25.0,757.0,530.26,398.8
2016,8,13,15,0,854.0,102.0,2.9,25.0,722.0,474.04,353.33
2016,8,13,15,15,841.0,100.0,2.9,24.5,681.0,415.8,305.43
2016,8,13,15,30,828.0,98.0,2.9,24.0,640.0,353.44,252.97
2016,8,13,15,45,814.0,94.0,2.9,24.0,595.0,293.37,200.86
2016,8,13,16,0,800.0,90.0,2.9,24.0,550.0,234.29,149.91
2016,8,13,16,15,777.5,87.0,2.9,23.5,501.0,176.03,102.97
2016,8,13,16,30,755.0,84.0,2.9,23.0,452.0,120.29,65.1
2016,8,13,16,45,727.5,79.0,2.9,23.0,401.5,65.66,50.88
2016,8,13,17,0,700.0,74.0,2.9,23.0,351.0,56.42,43.15
2016,8,13,17,15,658.0,69.0,2.8,22.5,299.0,49.21,37.11
2016,8,13,17,30,616.0,64.0,2.7,22.0,247.0,46.95,35.25
2016,8,13,17,45,555.5,57.0,2.65,21.5,197.5,42.93,31.73
2016,8,13,18,0,495.0,50.0,2.6,21.0,148.0,38.77,27.91
2016,8,13,18,15,397.0,40.0,2.6,20.0,104.0,31.74,21.45
2016,8,13,18,30,299.0,30.0,2.6,19.0,60.0,24.46,13.77
2016,8,13,18,45,149.5,15.0,2.6,18.5,30.0,12.09,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,153.5,16.0,2.1,14.5,31.5,80.99,0.0
2016,8,14,6,0,307.0,32.0,2.2,15.0,63.0,176.98,129.14
2016,8,14,6,15,401.5,41.5,2.15,15.5,107.5,248.56,196.1
2016,8,14,6,30,496.0,51.0,2.1,16.0,152.0,330.53,267.31
2016,8,14,6,45,248.0,69.0,2.1,16.5,119.5,235.99,193.25
2016,8,14,7,0,0.0,87.0,2.1,17.0,87.0,80.56,62.36
2016,8,14,7,15,0.0,105.0,2.1,17.5,105.0,97.64,76.64
2016,8,14,7,30,0.0,123.0,2.1,18.0,123.0,114.68,90.38
2016,8,14,7,45,12.0,151.5,2.1,18.5,157.5,151.8,120.68
2016,8,14,8,0,24.0,180.0,2.1,19.0,192.0,189.89,151.13
2016,8,14,8,15,21.5,193.5,2.1,19.5,205.5,200.79,158.88
2016,8,14,8,30,19.0,207.0,2.1,20.0,219.0,211.53,166.46
2016,8,14,8,45,58.5,250.5,2.1,20.5,289.0,307.27,241.6
2016,8,14,9,0,98.0,294.0,2.1,21.0,359.0,392.01,305.72
2016,8,14,9,15,481.0,197.5,2.1,21.5,544.5,699.88,540.01
2016,8,14,9,30,864.0,101.0,2.1,22.0,730.0,964.3,717.49
2016,8,14,9,45,852.5,113.5,2.15,22.5,759.5,979.68,722.48
2016,8,14,10,0,841.0,126.0,2.2,23.0,789.0,1001.92,734.68
2016,8,14,10,15,848.5,127.5,2.2,23.5,818.0,1005.11,733.96
2016,8,14,10,30,856.0,129.0,2.2,24.0,847.0,1015.96,738.51
2016,8,14,10,45,864.0,129.0,2.25,24.5,870.0,1022.15,740.66
2016,8,14,11,0,872.0,129.0,2.3,25.0,893.0,1024.68,740.63
2016,8,14,11,15,875.5,130.0,2.35,25.0,908.0,1019.98,737.6
2016,8,14,11,30,879.0,131.0,2.4,25.0,923.0,1011.59,732.39
2016,8,14,11,45,883.0,130.0,2.45,25.0,931.0,998.04,723.98
2016,8,14,12,0,887.0,129.0,2.5,25.0,939.0,980.88,713.36
2016,8,14,12,15,886.5,129.0,2.55,25.0,938.5,956.96,698.4
2016,8,14,12,30,886.0,129.0,2.6,25.0,938.0,929.77,681.32
2016,8,14,12,45,883.5,128.5,2.65,25.5,929.5,897.23,659.34
2016,8,14,13,0,881.0,128.0,2.7,26.0,921.0,861.82,635.43
2016,8,14,13,15,877.5,127.5,2.75,25.5,905.5,822.88,611.45
2016,8,14,13,30,874.0,127.0,2.8,25.0,890.0,781.46,585.43
2016,8,14,13,45,866.5,126.5,2.85,25.0,866.5,734.89,553.5
2016,8,14,14,0,859.0,126.0,2.9,25.0,843.0,686.56,518.54
2016,8,14,14,15,851.0,124.5,2.95,24.5,813.0,635.52,481.64
2016,8,14,14,30,843.0,123.0,3.0,24.0,783.0,582.92,442.32
2016,8,14,14,45,831.5,121.0,3.05,24.0,747.0,526.49,397.99
2016,8,14,15,0,820.0,119.0,3.1,24.0,711.0,469.75,352.01
2016,8,14,15,15,806.0,116.5,3.15,23.5,670.0,411.57,304.15
2016,8,14,15,30,792.0,114.0,3.2,23.0,629.0,353.9,255.25
2016,8,14,15,45,774.5,110.0,3.25,23.0,584.0,294.84,204.08
2016,8,14,16,0,757.0,106.0,3.3,23.0,539.0,237.27,154.57
2016,8,14,16,15,733.0,102.0,3.3,22.5,490.0,175.24,104.76
2016,8,14,16,30,709.0,98.0,3.3,22.0,441.0,120.7,67.72
2016,8,14,16,45,678.5,92.5,3.35,21.5,390.5,67.93,53.17
2016,8,14,17,0,648.0,87.0,3.4,21.0,340.0,60.74,47.26
2016,8,14,17,15,603.0,80.5,3.3,20.5,289.0,57.85,44.95
2016,8,14,17,30,558.0,74.0,3.2,20.0,238.0,54.84,42.43
2016,8,14,17,45,495.5,65.0,3.15,19.5,189.0,49.53,37.74
2016,8,14,18,0,433.0,56.0,3.1,19.0,140.0,44.0,32.65
2016,8,14,18,15,334.5,44.0,3.0,18.5,97.0,35.4,24.65
2016,8,14,18,30,236.0,32.0,2.9,18.0,54.0,25.08,13.95
2016,8,14,18,45,118.0,16.0,2.85,17.5,27.0,12.64,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,161.5,15.5,2.15,12.5,32.0,82.69,0.0
2016,8,15,6,0,323.0,31.0,2.2,13.0,64.0,182.48,133.09
2016,8,15,6,15,422.0,41.0,2.15,13.5,110.0,257.51,204.4
2016,8,15,6,30,521.0,51.0,2.1,14.0,156.0,343.52,279.53
2016,8,15,6,45,260.5,60.5,2.1,14.5,113.0,232.47,191.99
2016,8,15,7,0,0.0,70.0,2.1,15.0,70.0,62.91,47.97
2016,8,15,7,15,0.0,84.5,2.05,15.5,84.5,76.47,59.46
2016,8,15,7,30,0.0,99.0,2.0,16.0,99.0,90.01,70.55
2016,8,15,7,45,0.0,112.5,2.0,16.5,112.5,102.55,80.6
2016,8,15,8,0,0.0,126.0,2.0,17.0,126.0,115.1,90.51
2016,8,15,8,15,0.0,132.0,1.95,17.5,132.0,120.23,94.2
2016,8,15,8,30,0.0,138.0,1.9,18.0,138.0,125.48,97.95
2016,8,15,8,45,10.0,187.5,1.85,18.5,194.0,182.76,143.86
2016,8,15,9,0,20.0,237.0,1.8,19.0,250.0,241.33,189.49
2016,8,15,9,15,17.0,239.5,1.8,19.5,251.0,240.06,187.34
2016,8,15,9,30,14.0,242.0,1.8,20.0,252.0,238.82,185.47
2016,8,15,9,45,22.5,276.5,1.85,20.5,294.0,280.89,217.42
2016,8,15,10,0,31.0,311.0,1.9,21.0,336.0,340.7,261.99
2016,8,15,10,15,47.0,344.0,1.95,21.0,383.5,390.3,298.9
2016,8,15,10,30,63.0,377.0,2.0,21.0,431.0,439.53,335.05
2016,8,15,10,45,64.5,389.0,2.1,21.5,445.0,451.01,342.36
2016,8,15,11,0,66.0,401.0,2.2,22.0,459.0,462.0,349.52
2016,8,15,11,15,108.5,424.0,2.25,22.0,521.0,524.93,396.09
2016,8,15,11,30,151.0,447.0,2.3,22.0,583.0,600.78,450.55
2016,8,15,11,45,246.5,434.0,2.4,22.5,658.0,686.67,512.18
2016,8,15,12,0,342.0,421.0,2.5,23.0,733.0,753.75,559.58
2016,8,15,12,15,650.5,260.5,2.5,23.0,853.5,882.28,654.77
2016,8,15,12,30,959.0,100.0,2.5,23.0,974.0,967.35,711.34
2016,8,15,12,45,680.0,240.0,2.55,23.0,857.0,839.19,624.56
2016,8,15,13,0,401.0,380.0,2.6,23.0,740.0,704.87,526.33
2016,8,15,13,15,667.5,243.5,2.6,23.0,830.0,771.71,579.87
2016,8,15,13,30,934.0,107.0,2.6,23.0,920.0,808.0,607.57
2016,8,15,13,45,930.0,105.5,2.6,23.0,897.0,760.47,574.99
2016,8,15,14,0,926.0,104.0,2.6,23.0,874.0,710.72,538.82
2016,8,15,14,15,918.5,102.5,2.6,22.5,843.5,656.8,499.63
2016,8,15,14,30,911.0,101.0,2.6,22.0,813.0,601.44,458.04
2016,8,15,14,45,902.0,99.0,2.6,22.0,776.0,543.69,412.35
2016,8,15,15,0,893.0,97.0,2.6,22.0,739.0,485.16,364.54
2016,8,15,15,15,880.5,95.0,2.6,21.5,697.0,424.74,314.4
2016,8,15,15,30,868.0,93.0,2.6,21.0,655.0,364.45,262.77
2016,8,15,15,45,852.0,89.5,2.6,21.0,608.0,302.41,208.49
2016,8,15,16,0,836.0,86.0,2.6,21.0,561.0,235.79,151.1
2016,8,15,16,15,491.5,144.5,2.55,20.5,417.5,173.09,114.21
2016,8,15,16,30,147.0,203.0,2.5,20.0,274.0,162.44,122.49
2016,8,15,16,45,152.5,179.0,2.5,19.5,245.0,132.0,108.55
2016,8,15,17,0,158.0,155.0,2.5,19.0,216.0,115.48,94.95
2016,8,15,17,15,402.5,108.5,2.45,18.5,232.5,77.23,62.2
2016,8,15,17,30,647.0,62.0,2.4,18.0,249.0,45.82,34.85
2016,8,15,17,45,583.5,55.0,2.35,17.5,198.0,41.7,31.18
2016,8,15,18,0,520.0,48.0,2.3,17.0,147.0,37.45,27.19
2016,8,15,18,15,416.0,38.0,2.15,16.5,101.5,30.32,20.45
2016,8,15,18,30,312.0,28.0,2.0,16.0,56.0,22.95,11.98
2016,8,15,18,45,156.0,14.0,1.95,15.5,28.0,12.73,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,131.5,16.0,2.0,13.0,29.0,71.06,0.0
2016,8,16,6,0,263.0,32.0,2.1,14.0,58.0,160.32,115.16
2016,8,16,6,15,359.5,43.5,2.05,14.0,101.5,232.56,184.07
2016,8,16,6,30,456.0,55.0,2.0,14.0,145.0,315.65,256.99
2016,8,16,6,45,517.5,63.5,2.0,14.5,195.0,385.8,317.29
2016,8,16,7,0,579.0,72.0,2.0,15.0,245.0,461.26,379.49
2016,8,16,7,15,289.5,87.0,2.0,15.5,173.5,310.18,256.81
2016,8,16,7,30,0.0,102.0,2.0,16.0,102.0,93.13,72.84
2016,8,16,7,45,0.0,121.5,2.0,16.5,121.5,111.75,88.24
2016,8,16,8,0,0.0,141.0,2.0,17.0,141.0,130.34,103.03
2016,8,16,8,15,1.5,156.5,1.95,17.5,158.0,146.1,115.33
2016,8,16,8,30,3.0,172.0,1.9,18.0,175.0,161.96,127.54
2016,8,16,8,45,13.5,207.5,1.9,18.5,217.0,206.34,162.68
2016,8,16,9,0,24.0,243.0,1.9,19.0,259.0,251.4,197.54
2016,8,16,9,15,33.0,270.5,1.9,19.5,294.0,303.89,237.34
2016,8,16,9,30,42.0,298.0,1.9,20.0,329.0,341.29,264.86
2016,8,16,9,45,96.5,336.5,1.9,20.5,411.5,435.81,336.16
2016,8,16,10,0,151.0,375.0,1.9,21.0,494.0,548.95,418.01
2016,8,16,10,15,505.0,253.5,1.95,21.5,671.0,807.83,607.89
2016,8,16,10,30,859.0,132.0,2.0,22.0,848.0,1023.06,748.84
2016,8,16,10,45,865.0,133.0,2.05,22.5,871.0,1028.13,747.96
2016,8,16,11,0,871.0,134.0,2.1,23.0,894.0,1029.49,747.26
2016,8,16,11,15,874.5,135.0,2.15,23.0,909.0,1024.62,744.17
2016,8,16,11,30,878.0,136.0,2.2,23.0,924.0,1016.04,738.88
2016,8,16,11,45,880.0,136.5,2.25,23.0,931.5,1001.82,730.09
2016,8,16,12,0,882.0,137.0,2.3,23.0,939.0,984.04,719.1
2016,8,16,12,15,882.0,137.0,2.3,23.0,938.5,960.44,703.87
2016,8,16,12,30,882.0,137.0,2.3,23.0,938.0,933.54,686.55
2016,8,16,12,45,875.0,139.0,2.35,23.5,928.0,899.25,663.49
2016,8,16,13,0,868.0,141.0,2.4,24.0,918.0,862.34,638.65
2016,8,16,13,15,864.0,140.5,2.4,24.0,902.0,823.15,612.98
2016,8,16,13,30,860.0,140.0,2.4,24.0,886.0,781.56,585.46
2016,8,16,13,45,855.0,138.0,2.45,24.0,863.0,735.72,553.79
2016,8,16,14,0,850.0,136.0,2.5,24.0,840.0,690.23,520.99
2016,8,16,14,15,841.5,134.0,2.5,23.5,810.0,637.53,482.89
2016,8,16,14,30,833.0,132.0,2.5,23.0,780.0,583.72,442.73
2016,8,16,14,45,822.5,129.0,2.5,23.0,744.0,527.18,398.39
2016,8,16,15,0,812.0,126.0,2.5,23.0,708.0,470.28,352.36
2016,8,16,15,15,797.0,123.0,2.5,22.5,666.5,411.53,304.17
2016,8,16,15,30,782.0,120.0,2.5,22.0,625.0,353.46,255.08
2016,8,16,15,45,764.0,116.0,2.5,22.0,579.0,294.72,204.3
2016,8,16,16,0,746.0,112.0,2.5,22.0,533.0,232.5,151.34
2016,8,16,16,15,720.5,107.5,2.5,21.5,483.5,175.13,105.58
2016,8,16,16,30,695.0,103.0,2.5,21.0,434.0,120.76,69.23
2016,8,16,16,45,487.0,122.5,2.5,20.5,341.5,85.64,68.64
2016,8,16,17,0,279.0,142.0,2.5,20.0,249.0,102.86,83.84
2016,8,16,17,15,248.5,125.5,2.5,19.5,210.5,92.3,75.02
2016,8,16,17,30,218.0,109.0,2.5,19.0,172.0,81.33,65.64
2016,8,16,17,45,311.5,82.5,2.55,18.5,152.0,61.24,48.06
2016,8,16,18,0,405.0,56.0,2.6,18.0,132.0,44.34,33.01
2016,8,16,18,15,305.0,42.5,2.5,17.5,89.5,32.9,22.47
2016,8,16,18,30,205.0,29.0,2.4,17.0,47.0,22.74,11.15
2016,8,16,18,45,102.5,14.5,2.35,16.5,23.5,13.19,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.5,16.0,2.0,14.5,26.0,62.66,0.0
2016,8,17,6,0,213.0,32.0,2.1,15.0,52.0,140.36,98.98
2016,8,17,6,15,306.0,44.5,2.05,15.5,93.5,207.73,163.25
2016,8,17,6,30,399.0,57.0,2.0,16.0,135.0,289.37,234.0
2016,8,17,6,45,463.0,66.5,1.95,16.5,183.5,359.13,293.5
2016,8,17,7,0,527.0,76.0,1.9,17.0,232.0,434.56,355.28
2016,8,17,7,15,263.5,93.5,1.85,17.5,171.5,301.48,247.32
2016,8,17,7,30,0.0,111.0,1.8,18.0,111.0,102.49,79.98
2016,8,17,7,45,5.5,138.5,1.75,18.5,141.5,133.63,105.64
2016,8,17,8,0,11.0,166.0,1.7,19.0,172.0,165.24,130.81
2016,8,17,8,15,17.0,188.0,1.65,19.5,197.5,191.8,151.49
2016,8,17,8,30,23.0,210.0,1.6,20.0,223.0,218.7,172.08
2016,8,17,8,45,37.0,241.0,1.6,20.5,264.0,278.16,217.85
2016,8,17,9,0,51.0,272.0,1.6,21.0,305.0,324.5,252.43
2016,8,17,9,15,428.5,196.5,1.6,21.5,504.0,650.39,501.83
2016,8,17,9,30,806.0,121.0,1.6,22.0,703.0,942.66,698.37
2016,8,17,9,45,824.5,120.0,1.65,22.5,740.5,971.6,711.6
2016,8,17,10,0,843.0,119.0,1.7,23.0,778.0,986.69,719.02
2016,8,17,10,15,851.0,120.5,1.75,23.0,807.5,1001.55,727.92
2016,8,17,10,30,859.0,122.0,1.8,23.0,837.0,1012.88,734.69
2016,8,17,10,45,865.0,123.5,1.9,23.5,859.5,1018.55,737.25
2016,8,17,11,0,871.0,125.0,2.0,24.0,882.0,1020.51,737.59
2016,8,17,11,15,875.0,125.5,2.05,24.0,897.0,1015.69,734.57
2016,8,17,11,30,879.0,126.0,2.1,24.0,912.0,1007.17,729.36
2016,8,17,11,45,880.5,127.0,2.15,24.5,920.0,993.03,719.27
2016,8,17,12,0,882.0,128.0,2.2,25.0,928.0,975.32,707.02
2016,8,17,12,15,882.0,127.5,2.25,25.0,927.5,951.27,692.14
2016,8,17,12,30,882.0,127.0,2.3,25.0,927.0,923.96,675.14
2016,8,17,12,45,869.0,133.5,2.4,25.0,915.0,888.74,653.28
2016,8,17,13,0,856.0,140.0,2.5,25.0,903.0,851.16,629.63
2016,8,17,13,15,852.0,139.0,2.55,24.5,887.5,811.91,605.4
2016,8,17,13,30,848.0,138.0,2.6,24.0,872.0,770.3,579.17
2016,8,17,13,45,842.5,136.0,2.65,24.0,849.0,724.58,547.29
2016,8,17,14,0,837.0,134.0,2.7,24.0,826.0,679.19,514.31
2016,8,17,14,15,828.0,132.5,2.7,23.5,796.0,627.23,476.48
2016,8,17,14,30,819.0,131.0,2.7,23.0,766.0,574.23,436.67
2016,8,17,14,45,808.0,128.0,2.7,23.0,730.0,518.15,392.45
2016,8,17,15,0,797.0,125.0,2.7,23.0,694.0,461.78,346.65
2016,8,17,15,15,585.5,189.5,2.7,22.5,594.0,381.09,284.31
2016,8,17,15,30,374.0,254.0,2.7,22.0,494.0,324.88,242.42
2016,8,17,15,45,366.0,235.0,2.7,22.0,455.5,280.38,205.85
2016,8,17,16,0,358.0,216.0,2.7,22.0,417.0,236.94,170.24
2016,8,17,16,15,516.5,159.0,2.7,21.5,419.5,185.18,122.46
2016,8,17,16,30,675.0,102.0,2.7,21.0,422.0,117.23,67.47
2016,8,17,16,45,390.5,127.0,2.75,20.5,307.0,86.81,69.67
2016,8,17,17,0,106.0,152.0,2.8,20.0,192.0,113.12,92.68
2016,8,17,17,15,92.5,130.5,2.75,19.0,162.0,98.62,80.64
2016,8,17,17,30,79.0,109.0,2.7,18.0,132.0,86.52,70.42
2016,8,17,17,45,223.5,82.5,2.7,17.5,127.5,63.26,49.99
2016,8,17,18,0,368.0,56.0,2.7,17.0,123.0,42.72,31.69
2016,8,17,18,15,270.0,42.0,2.65,16.5,82.5,32.49,22.13
2016,8,17,18,30,172.0,28.0,2.6,16.0,42.0,21.95,9.86
2016,8,17,18,45,86.0,14.0,2.55,16.0,21.0,12.73,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,16.0,1.7,14.5,24.5,57.21,0.0
2016,8,18,6,0,181.0,32.0,1.8,15.0,49.0,128.56,89.15
2016,8,18,6,15,274.5,46.0,1.8,15.0,90.0,196.2,154.1
2016,8,18,6,30,368.0,60.0,1.8,15.0,131.0,274.82,222.84
2016,8,18,6,45,431.0,70.5,1.8,15.5,178.5,341.97,280.49
2016,8,18,7,0,494.0,81.0,1.8,16.0,226.0,420.34,344.92
2016,8,18,7,15,250.0,106.0,1.8,16.5,180.0,294.23,242.18
2016,8,18,7,30,6.0,131.0,1.8,17.0,134.0,128.15,101.68
2016,8,18,7,45,7.0,146.0,1.8,17.5,150.0,142.88,113.65
2016,8,18,8,0,8.0,161.0,1.8,18.0,166.0,157.74,125.16
2016,8,18,8,15,18.5,188.5,1.75,18.5,199.0,193.77,153.81
2016,8,18,8,30,29.0,216.0,1.7,19.0,232.0,244.69,193.54
2016,8,18,8,45,48.0,248.0,1.7,19.5,278.0,296.39,233.26
2016,8,18,9,0,67.0,280.0,1.7,20.0,324.0,348.88,272.65
2016,8,18,9,15,101.0,308.0,1.7,20.5,378.5,411.6,319.39
2016,8,18,9,30,135.0,336.0,1.7,21.0,433.0,492.8,378.21
2016,8,18,9,45,396.5,273.0,1.75,21.5,578.5,716.49,543.21
2016,8,18,10,0,658.0,210.0,1.8,22.0,724.0,920.0,682.54
2016,8,18,10,15,668.5,213.5,1.85,22.0,752.5,937.67,691.41
2016,8,18,10,30,679.0,217.0,1.9,22.0,781.0,952.28,700.44
2016,8,18,10,45,680.5,223.0,1.95,22.5,801.0,957.18,701.91
2016,8,18,11,0,682.0,229.0,2.0,23.0,821.0,958.78,701.46
2016,8,18,11,15,489.0,326.0,2.05,23.0,754.0,851.17,625.73
2016,8,18,11,30,296.0,423.0,2.1,23.0,687.0,735.13,542.63
2016,8,18,11,45,310.0,413.0,2.15,23.5,692.0,728.24,538.44
2016,8,18,12,0,324.0,403.0,2.2,24.0,697.0,719.59,532.14
2016,8,18,12,15,506.5,321.0,2.25,24.0,779.0,805.74,595.91
2016,8,18,12,30,689.0,239.0,2.3,24.0,861.0,873.14,645.04
2016,8,18,12,45,691.0,235.0,2.35,24.0,854.5,843.91,625.08
2016,8,18,13,0,693.0,231.0,2.4,24.0,848.0,812.12,604.02
2016,8,18,13,15,688.0,229.0,2.4,23.5,832.5,774.2,579.09
2016,8,18,13,30,683.0,227.0,2.4,23.0,817.0,734.51,552.45
2016,8,18,13,45,676.5,224.0,2.45,23.0,794.5,691.3,521.98
2016,8,18,14,0,670.0,221.0,2.5,23.0,772.0,646.88,489.94
2016,8,18,14,15,659.5,217.0,2.5,22.5,743.0,598.17,454.68
2016,8,18,14,30,649.0,213.0,2.5,22.0,714.0,549.1,418.13
2016,8,18,14,45,490.0,258.5,2.55,22.0,626.5,466.19,354.68
2016,8,18,15,0,331.0,304.0,2.6,22.0,539.0,399.76,303.8
2016,8,18,15,15,461.5,246.0,2.6,21.5,552.5,377.26,284.07
2016,8,18,15,30,592.0,188.0,2.6,21.0,566.0,341.64,251.21
2016,8,18,15,45,474.5,201.5,2.65,21.0,490.0,279.4,202.31
2016,8,18,16,0,357.0,215.0,2.7,21.0,414.0,235.36,169.69
2016,8,18,16,15,333.5,197.0,2.7,20.5,369.5,191.72,136.12
2016,8,18,16,30,310.0,179.0,2.7,20.0,325.0,151.26,108.27
2016,8,18,16,45,281.0,160.5,2.7,19.5,281.0,114.14,93.41
2016,8,18,17,0,252.0,142.0,2.7,19.0,237.0,102.74,84.08
2016,8,18,17,15,296.5,120.5,2.65,18.5,215.5,89.34,72.76
2016,8,18,17,30,341.0,99.0,2.6,18.0,194.0,72.25,57.97
2016,8,18,17,45,284.0,81.5,2.55,17.5,149.5,60.62,47.66
2016,8,18,18,0,227.0,64.0,2.5,17.0,105.0,49.98,37.95
2016,8,18,18,15,156.5,44.0,2.4,16.5,67.5,34.99,24.15
2016,8,18,18,30,86.0,24.0,2.3,16.0,30.0,19.57,7.25
2016,8,18,18,45,43.0,12.0,2.25,15.5,15.0,10.91,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,48.0,13.5,2.0,14.5,18.0,28.15,0.0
2016,8,19,6,0,96.0,27.0,2.1,15.0,36.0,78.93,52.14
2016,8,19,6,15,160.5,47.5,2.1,15.0,73.5,138.1,107.61
2016,8,19,6,30,225.0,68.0,2.1,15.0,111.0,203.28,164.76
2016,8,19,6,45,279.0,85.5,2.1,15.5,155.5,264.95,217.95
2016,8,19,7,0,333.0,103.0,2.1,16.0,200.0,343.81,283.34
2016,8,19,7,15,166.5,109.5,2.05,16.5,158.0,243.73,200.47
2016,8,19,7,30,0.0,116.0,2.0,17.0,116.0,107.98,84.99
2016,8,19,7,45,0.0,114.5,1.95,17.5,114.5,104.88,82.23
2016,8,19,8,0,0.0,113.0,1.9,18.0,113.0,102.43,79.78
2016,8,19,8,15,1.5,142.0,1.85,18.5,143.0,131.72,103.31
2016,8,19,8,30,3.0,171.0,1.8,19.0,173.0,161.27,126.57
2016,8,19,8,45,13.5,205.5,1.8,19.5,214.5,204.74,160.81
2016,8,19,9,0,24.0,240.0,1.8,20.0,256.0,248.86,194.83
2016,8,19,9,15,26.5,258.0,1.8,20.0,276.5,284.74,221.95
2016,8,19,9,30,29.0,276.0,1.8,20.0,297.0,305.31,237.1
2016,8,19,9,45,30.5,292.0,1.8,20.5,315.0,322.55,249.17
2016,8,19,10,0,32.0,308.0,1.8,21.0,333.0,339.59,260.99
2016,8,19,10,15,39.0,331.5,1.85,21.5,363.0,369.98,282.94
2016,8,19,10,30,46.0,355.0,1.9,22.0,393.0,399.99,304.28
2016,8,19,10,45,81.5,388.0,1.95,22.5,458.0,468.52,354.4
2016,8,19,11,0,117.0,421.0,2.0,23.0,523.0,552.65,414.06
2016,8,19,11,15,153.5,431.5,2.05,23.0,567.0,595.09,444.35
2016,8,19,11,30,190.0,442.0,2.1,23.0,611.0,635.68,473.32
2016,8,19,11,45,419.5,350.5,2.2,23.0,728.0,784.3,582.41
2016,8,19,12,0,649.0,259.0,2.3,23.0,845.0,900.94,665.9
2016,8,19,12,15,487.5,339.0,2.35,23.0,779.0,805.65,596.61
2016,8,19,12,30,326.0,419.0,2.4,23.0,713.0,708.34,526.43
2016,8,19,12,45,494.5,332.0,2.45,23.0,773.5,763.3,569.84
2016,8,19,13,0,663.0,245.0,2.5,23.0,834.0,800.02,598.86
2016,8,19,13,15,658.0,243.0,2.55,23.0,818.5,763.0,572.95
2016,8,19,13,30,653.0,241.0,2.6,23.0,803.0,724.3,546.02
2016,8,19,13,45,552.5,279.0,2.65,23.0,745.5,651.38,492.69
2016,8,19,14,0,452.0,317.0,2.7,23.0,688.0,585.9,444.08
2016,8,19,14,15,451.0,304.0,2.7,22.5,663.0,544.96,414.82
2016,8,19,14,30,450.0,291.0,2.7,22.0,638.0,503.38,384.13
2016,8,19,14,45,392.5,296.0,2.7,22.0,588.0,447.96,341.5
2016,8,19,15,0,335.0,301.0,2.7,22.0,538.0,398.76,303.29
2016,8,19,15,15,440.5,252.0,2.7,21.5,544.0,373.4,281.53
2016,8,19,15,30,546.0,203.0,2.7,21.0,550.0,336.83,248.59
2016,8,19,15,45,523.0,194.0,2.75,21.0,506.0,285.41,205.43
2016,8,19,16,0,500.0,185.0,2.8,21.0,462.0,236.52,164.87
2016,8,19,16,15,471.5,174.0,2.8,20.5,416.0,188.13,127.4
2016,8,19,16,30,443.0,163.0,2.8,20.0,370.0,143.32,97.63
2016,8,19,16,45,407.5,149.5,2.8,19.5,322.5,102.22,83.23
2016,8,19,17,0,372.0,136.0,2.8,19.0,275.0,95.07,77.49
2016,8,19,17,15,328.5,119.5,2.8,18.5,228.0,88.87,72.37
2016,8,19,17,30,285.0,103.0,2.8,18.0,181.0,77.64,62.66
2016,8,19,17,45,232.0,82.5,2.8,17.5,137.0,63.24,49.92
2016,8,19,18,0,179.0,62.0,2.8,17.0,93.0,48.38,36.5
2016,8,19,18,15,121.0,40.5,2.75,16.5,58.5,32.32,21.75
2016,8,19,18,30,63.0,19.0,2.7,16.0,24.0,15.67,3.66
2016,8,19,18,45,31.5,9.5,2.65,16.0,12.0,8.64,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
