Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,39.0,12.0,1.8,14.5,15.5,23.83,0.0
2016,8,20,6,0,78.0,24.0,1.9,15.0,31.0,67.55,42.97
2016,8,20,6,15,135.0,46.0,1.9,15.0,67.5,125.06,96.91
2016,8,20,6,30,192.0,68.0,1.9,15.0,104.0,187.22,151.36
2016,8,20,6,45,242.0,88.0,1.95,15.5,148.0,248.14,203.8
2016,8,20,7,0,292.0,108.0,2.0,16.0,192.0,313.74,258.74
2016,8,20,7,15,146.0,115.5,1.95,16.5,157.5,226.2,185.86
2016,8,20,7,30,0.0,123.0,1.9,17.0,123.0,115.6,91.32
2016,8,20,7,45,7.5,145.5,1.9,17.5,149.0,143.08,113.93
2016,8,20,8,0,15.0,168.0,1.9,18.0,175.0,171.12,136.34
2016,8,20,8,15,20.0,189.0,1.9,18.5,199.5,195.96,155.7
2016,8,20,8,30,25.0,210.0,1.9,19.0,224.0,221.05,174.96
2016,8,20,8,45,21.0,217.5,1.9,19.5,230.0,224.09,176.27
2016,8,20,9,0,17.0,225.0,1.9,20.0,236.0,227.03,177.57
2016,8,20,9,15,28.5,258.5,1.95,20.0,278.5,287.49,224.44
2016,8,20,9,30,40.0,292.0,2.0,20.0,321.0,334.01,259.66
2016,8,20,9,45,55.5,321.0,2.05,20.5,363.5,379.53,293.3
2016,8,20,10,0,71.0,350.0,2.1,21.0,406.0,424.97,326.3
2016,8,20,10,15,192.5,363.0,2.15,21.5,521.0,577.51,439.9
2016,8,20,10,30,314.0,376.0,2.2,22.0,636.0,729.98,547.56
2016,8,20,10,45,366.5,365.0,2.3,22.5,676.0,767.51,572.55
2016,8,20,11,0,419.0,354.0,2.4,23.0,716.0,817.98,606.64
2016,8,20,11,15,558.0,288.5,2.45,23.0,779.0,882.35,653.62
2016,8,20,11,30,697.0,223.0,2.5,23.0,842.0,946.06,698.17
2016,8,20,11,45,702.0,222.0,2.6,23.0,850.0,934.03,690.2
2016,8,20,12,0,707.0,221.0,2.7,23.0,858.0,918.78,680.85
2016,8,20,12,15,707.0,221.0,2.75,23.0,857.5,896.72,666.57
2016,8,20,12,30,707.0,221.0,2.8,23.0,857.0,871.8,650.42
2016,8,20,12,45,689.0,229.5,2.9,23.0,844.5,836.71,626.79
2016,8,20,13,0,671.0,238.0,3.0,23.0,832.0,799.98,601.63
2016,8,20,13,15,666.0,236.0,3.0,22.5,816.5,762.67,576.66
2016,8,20,13,30,661.0,234.0,3.0,22.0,801.0,723.66,549.98
2016,8,20,13,45,661.0,227.0,3.05,22.0,781.0,682.22,520.32
2016,8,20,14,0,661.0,220.0,3.1,22.0,761.0,639.1,488.76
2016,8,20,14,15,650.5,216.0,3.1,22.0,732.0,590.72,452.3
2016,8,20,14,30,640.0,212.0,3.1,22.0,703.0,542.0,414.73
2016,8,20,14,45,634.5,203.5,3.1,22.0,670.0,491.86,375.17
2016,8,20,15,0,629.0,195.0,3.1,22.0,637.0,441.35,334.19
2016,8,20,15,15,611.0,189.0,3.1,21.5,597.0,388.0,290.66
2016,8,20,15,30,593.0,183.0,3.1,21.0,557.0,336.14,247.28
2016,8,20,15,45,578.5,172.5,3.1,20.5,514.5,282.3,201.77
2016,8,20,16,0,564.0,162.0,3.1,20.0,472.0,230.83,158.51
2016,8,20,16,15,535.0,153.0,3.1,19.5,425.0,180.2,118.95
2016,8,20,16,30,506.0,144.0,3.1,19.0,378.0,133.14,88.01
2016,8,20,16,45,476.5,131.5,3.1,19.0,331.0,90.6,73.42
2016,8,20,17,0,447.0,119.0,3.1,19.0,284.0,83.8,67.76
2016,8,20,17,15,399.5,106.0,3.1,18.5,236.0,76.16,61.33
2016,8,20,17,30,352.0,93.0,3.1,18.0,188.0,68.17,54.4
2016,8,20,17,45,295.5,76.0,3.1,17.5,144.0,56.76,44.23
2016,8,20,18,0,239.0,59.0,3.1,17.0,100.0,44.87,33.4
2016,8,20,18,15,164.5,39.5,3.0,16.5,63.5,30.5,20.07
2016,8,20,18,30,90.0,20.0,2.9,16.0,27.0,15.62,2.23
2016,8,20,18,45,45.0,10.0,2.85,16.0,13.5,9.1,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,13.5,2.6,14.5,18.5,30.52,0.0
2016,8,21,6,0,110.0,27.0,2.7,15.0,37.0,85.11,53.96
2016,8,21,6,15,183.5,46.0,2.8,15.0,75.0,157.06,122.53
2016,8,21,6,30,257.0,65.0,2.9,15.0,113.0,226.67,183.97
2016,8,21,6,45,318.5,80.0,3.0,15.5,158.5,292.39,241.01
2016,8,21,7,0,380.0,95.0,3.1,16.0,204.0,364.17,301.49
2016,8,21,7,15,190.0,109.0,3.05,16.5,163.5,259.59,214.54
2016,8,21,7,30,0.0,123.0,3.0,17.0,123.0,115.77,91.58
2016,8,21,7,45,2.5,139.0,2.95,17.5,140.0,132.52,105.25
2016,8,21,8,0,5.0,155.0,2.9,18.0,157.0,149.51,118.66
2016,8,21,8,15,11.0,177.0,2.8,18.0,183.0,175.92,139.89
2016,8,21,8,30,17.0,199.0,2.7,18.0,209.0,202.68,161.12
2016,8,21,8,45,28.0,228.0,2.65,18.5,246.0,256.58,203.4
2016,8,21,9,0,39.0,257.0,2.6,19.0,283.0,297.74,234.78
2016,8,21,9,15,65.5,290.5,2.55,19.5,337.0,359.05,281.62
2016,8,21,9,30,92.0,324.0,2.5,20.0,391.0,421.03,327.77
2016,8,21,9,45,220.5,330.0,2.45,20.5,498.5,571.31,441.02
2016,8,21,10,0,349.0,336.0,2.4,21.0,606.0,724.66,550.44
2016,8,21,10,15,516.5,272.5,2.45,21.0,689.5,842.34,634.85
2016,8,21,10,30,684.0,209.0,2.5,21.0,773.0,950.09,709.16
2016,8,21,10,45,694.5,210.0,2.55,21.5,795.5,958.77,712.16
2016,8,21,11,0,705.0,211.0,2.6,22.0,818.0,964.13,714.05
2016,8,21,11,15,710.0,212.5,2.65,22.0,832.5,961.11,711.9
2016,8,21,11,30,715.0,214.0,2.7,22.0,847.0,954.72,707.73
2016,8,21,11,45,718.5,214.0,2.8,22.0,854.5,941.98,699.86
2016,8,21,12,0,722.0,214.0,2.9,22.0,862.0,926.0,689.91
2016,8,21,12,15,722.5,214.0,2.95,22.0,861.5,904.05,675.61
2016,8,21,12,30,723.0,214.0,3.0,22.0,861.0,879.17,659.36
2016,8,21,12,45,735.5,204.0,3.1,22.0,857.5,852.17,641.93
2016,8,21,13,0,748.0,194.0,3.2,22.0,854.0,821.88,622.13
2016,8,21,13,15,743.5,192.5,3.2,22.0,838.0,783.01,594.81
2016,8,21,13,30,739.0,191.0,3.2,22.0,822.0,742.15,565.61
2016,8,21,13,45,733.0,188.0,3.25,22.0,799.5,697.05,533.08
2016,8,21,14,0,727.0,185.0,3.3,22.0,777.0,650.53,498.77
2016,8,21,14,15,717.0,182.0,3.3,21.5,747.5,600.38,461.66
2016,8,21,14,30,707.0,179.0,3.3,21.0,718.0,549.65,423.0
2016,8,21,14,45,695.5,174.0,3.35,21.0,683.0,496.11,380.4
2016,8,21,15,0,684.0,169.0,3.4,21.0,648.0,442.67,336.64
2016,8,21,15,15,666.0,164.0,3.4,20.5,607.5,387.12,290.67
2016,8,21,15,30,648.0,159.0,3.4,20.0,567.0,332.91,244.65
2016,8,21,15,45,627.5,152.5,3.4,20.0,522.5,278.45,197.63
2016,8,21,16,0,607.0,146.0,3.4,20.0,478.0,226.16,153.12
2016,8,21,16,15,567.0,137.5,3.4,19.5,424.5,172.18,111.25
2016,8,21,16,30,527.0,129.0,3.4,19.0,371.0,122.83,79.31
2016,8,21,16,45,378.0,134.0,3.45,18.5,296.5,91.77,74.62
2016,8,21,17,0,229.0,139.0,3.5,18.0,222.0,100.76,82.8
2016,8,21,17,15,303.5,113.5,3.45,17.5,205.0,84.78,69.1
2016,8,21,17,30,378.0,88.0,3.4,17.0,188.0,64.74,51.59
2016,8,21,17,45,314.0,72.5,3.4,16.5,143.0,54.31,42.23
2016,8,21,18,0,250.0,57.0,3.4,16.0,98.0,43.46,32.25
2016,8,21,18,15,170.0,38.5,3.3,15.5,62.0,29.8,19.39
2016,8,21,18,30,90.0,20.0,3.2,15.0,26.0,15.66,0.33
2016,8,21,18,45,45.0,10.0,3.1,15.0,13.0,9.1,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.5,2.7,13.5,7.5,6.82,0.0
2016,8,22,6,0,0.0,15.0,2.8,14.0,15.0,13.19,3.53
2016,8,22,6,15,0.0,30.5,2.8,14.5,30.5,26.9,16.6
2016,8,22,6,30,0.0,46.0,2.8,15.0,46.0,41.61,29.49
2016,8,22,6,45,0.0,64.5,2.85,15.5,64.5,59.61,45.02
2016,8,22,7,0,0.0,83.0,2.9,16.0,83.0,77.42,60.15
2016,8,22,7,15,0.0,102.5,2.8,16.5,102.5,96.19,75.8
2016,8,22,7,30,0.0,122.0,2.7,17.0,122.0,114.87,91.04
2016,8,22,7,45,5.0,141.5,2.65,17.5,144.0,137.26,109.22
2016,8,22,8,0,10.0,161.0,2.6,18.0,166.0,160.03,127.39
2016,8,22,8,15,55.0,202.0,2.5,18.0,232.5,253.68,203.82
2016,8,22,8,30,100.0,243.0,2.4,18.0,299.0,339.51,271.75
2016,8,22,8,45,78.5,256.5,2.35,18.5,302.5,335.31,266.02
2016,8,22,9,0,57.0,270.0,2.3,19.0,306.0,329.7,259.59
2016,8,22,9,15,76.0,297.0,2.3,19.5,349.0,376.89,295.12
2016,8,22,9,30,95.0,324.0,2.3,20.0,392.0,424.39,329.97
2016,8,22,9,45,71.0,326.0,2.35,20.5,378.5,401.2,310.32
2016,8,22,10,0,47.0,328.0,2.4,21.0,365.0,377.37,290.59
2016,8,22,10,15,149.5,358.5,2.45,21.0,480.5,529.96,406.47
2016,8,22,10,30,252.0,389.0,2.5,21.0,596.0,682.15,516.44
2016,8,22,10,45,273.5,395.5,2.6,21.5,625.5,706.82,531.99
2016,8,22,11,0,295.0,402.0,2.7,22.0,655.0,729.86,547.25
2016,8,22,11,15,314.0,393.0,2.75,22.0,666.5,732.2,549.2
2016,8,22,11,30,333.0,384.0,2.8,22.0,678.0,732.81,550.14
2016,8,22,11,45,533.5,293.0,2.9,22.0,768.5,838.19,628.94
2016,8,22,12,0,734.0,202.0,3.0,22.0,859.0,925.15,691.09
2016,8,22,12,15,734.5,201.5,3.05,22.0,858.5,902.51,675.37
2016,8,22,12,30,735.0,201.0,3.1,22.0,858.0,876.91,658.58
2016,8,22,12,45,700.0,219.5,3.2,22.0,840.5,836.24,631.22
2016,8,22,13,0,665.0,238.0,3.3,22.0,823.0,794.5,601.83
2016,8,22,13,15,660.0,236.0,3.3,22.0,807.5,757.28,575.56
2016,8,22,13,30,655.0,234.0,3.3,22.0,792.0,718.38,547.66
2016,8,22,13,45,654.0,227.5,3.35,22.0,771.5,676.79,517.66
2016,8,22,14,0,653.0,221.0,3.4,22.0,751.0,633.63,485.84
2016,8,22,14,15,642.5,217.0,3.4,21.5,722.0,585.5,450.24
2016,8,22,14,30,632.0,213.0,3.4,21.0,693.0,537.07,413.41
2016,8,22,14,45,624.5,204.5,3.45,21.0,660.0,486.24,373.09
2016,8,22,15,0,617.0,196.0,3.5,21.0,627.0,435.29,331.53
2016,8,22,15,15,599.0,190.0,3.5,20.5,587.0,382.56,288.13
2016,8,22,15,30,581.0,184.0,3.5,20.0,547.0,330.28,244.14
2016,8,22,15,45,565.0,174.0,3.5,20.0,504.5,277.95,199.24
2016,8,22,16,0,549.0,164.0,3.5,20.0,462.0,227.29,156.37
2016,8,22,16,15,423.5,169.0,3.45,19.5,385.5,175.61,120.29
2016,8,22,16,30,298.0,174.0,3.4,19.0,309.0,144.11,104.36
2016,8,22,16,45,288.0,152.5,3.35,18.5,270.0,109.36,89.81
2016,8,22,17,0,278.0,131.0,3.3,18.0,231.0,95.94,78.6
2016,8,22,17,15,233.0,116.5,3.2,17.5,191.0,86.37,70.49
2016,8,22,17,30,188.0,102.0,3.1,17.0,151.0,76.46,61.83
2016,8,22,17,45,204.0,79.5,3.05,16.5,122.0,60.98,48.01
2016,8,22,18,0,220.0,57.0,3.0,16.0,93.0,43.47,32.19
2016,8,22,18,15,145.5,37.0,2.85,15.5,57.5,29.67,19.08
2016,8,22,18,30,71.0,17.0,2.7,15.0,22.0,14.05,0.0
2016,8,22,18,45,35.5,8.5,2.6,15.0,11.0,7.73,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,75.5,13.0,2.2,14.5,19.0,36.94,0.0
2016,8,23,6,0,151.0,26.0,2.3,15.0,38.0,108.39,65.24
2016,8,23,6,15,241.5,42.0,2.3,15.5,78.0,178.84,138.93
2016,8,23,6,30,332.0,58.0,2.3,16.0,118.0,256.81,207.29
2016,8,23,6,45,399.0,69.5,2.3,16.5,164.5,325.54,266.64
2016,8,23,7,0,466.0,81.0,2.3,17.0,211.0,400.86,329.36
2016,8,23,7,15,233.0,76.5,2.2,17.0,141.5,262.5,216.9
2016,8,23,7,30,0.0,72.0,2.1,17.0,72.0,63.67,48.1
2016,8,23,7,45,0.0,102.5,2.05,17.5,102.5,93.06,72.55
2016,8,23,8,0,0.0,133.0,2.0,18.0,133.0,122.88,96.68
2016,8,23,8,15,2.0,152.0,1.95,18.5,153.0,142.69,112.29
2016,8,23,8,30,4.0,171.0,1.9,19.0,173.0,162.61,127.78
2016,8,23,8,45,7.0,189.5,1.85,19.5,193.5,183.02,143.46
2016,8,23,9,0,10.0,208.0,1.8,20.0,214.0,203.56,159.03
2016,8,23,9,15,22.0,244.5,1.8,20.0,259.5,251.2,196.21
2016,8,23,9,30,34.0,281.0,1.8,20.0,305.0,316.91,246.43
2016,8,23,9,45,32.0,291.0,1.8,20.5,314.5,324.11,250.51
2016,8,23,10,0,30.0,301.0,1.8,21.0,324.0,331.13,254.71
2016,8,23,10,15,70.5,346.0,1.85,21.5,403.5,418.83,320.5
2016,8,23,10,30,111.0,391.0,1.9,22.0,483.0,506.37,383.83
2016,8,23,10,45,449.0,278.5,1.95,22.5,661.0,776.93,582.34
2016,8,23,11,0,787.0,166.0,2.0,23.0,839.0,991.95,725.39
2016,8,23,11,15,791.5,167.0,2.05,23.0,854.0,987.76,720.34
2016,8,23,11,30,796.0,168.0,2.1,23.0,869.0,980.0,715.54
2016,8,23,11,45,799.0,168.0,2.2,23.0,876.0,966.22,707.49
2016,8,23,12,0,802.0,168.0,2.3,23.0,883.0,949.0,697.24
2016,8,23,12,15,802.0,168.0,2.35,23.0,882.5,925.64,682.48
2016,8,23,12,30,802.0,168.0,2.4,23.0,882.0,899.15,665.67
2016,8,23,12,45,797.0,168.5,2.45,23.5,872.5,865.84,642.98
2016,8,23,13,0,792.0,169.0,2.5,24.0,863.0,830.01,618.56
2016,8,23,13,15,787.0,168.0,2.55,23.5,846.5,790.46,593.79
2016,8,23,13,30,782.0,167.0,2.6,23.0,830.0,748.82,566.1
2016,8,23,13,45,775.5,164.5,2.7,23.0,807.0,702.88,533.65
2016,8,23,14,0,769.0,162.0,2.8,23.0,784.0,655.43,499.23
2016,8,23,14,15,759.0,159.5,2.8,23.0,754.0,604.58,460.98
2016,8,23,14,30,749.0,157.0,2.8,23.0,724.0,551.6,420.16
2016,8,23,14,45,737.5,153.0,2.85,23.0,688.0,496.77,376.93
2016,8,23,15,0,726.0,149.0,2.9,23.0,652.0,441.93,332.34
2016,8,23,15,15,708.5,145.0,2.9,22.5,611.0,385.07,285.51
2016,8,23,15,30,691.0,141.0,2.9,22.0,570.0,329.4,238.42
2016,8,23,15,45,671.0,135.0,2.95,21.5,525.0,272.93,190.27
2016,8,23,16,0,651.0,129.0,3.0,21.0,480.0,218.49,144.41
2016,8,23,16,15,622.0,122.5,3.0,20.5,431.5,164.81,102.67
2016,8,23,16,30,593.0,116.0,3.0,20.0,383.0,114.77,71.23
2016,8,23,16,45,414.5,125.0,3.05,19.5,300.5,86.24,69.58
2016,8,23,17,0,236.0,134.0,3.1,19.0,218.0,97.64,79.79
2016,8,23,17,15,328.0,106.5,3.1,18.5,202.5,76.6,61.7
2016,8,23,17,30,420.0,79.0,3.1,18.0,187.0,58.54,45.92
2016,8,23,17,45,351.5,65.5,3.1,17.5,141.5,49.38,37.67
2016,8,23,18,0,283.0,52.0,3.1,17.0,96.0,39.87,28.87
2016,8,23,18,15,191.0,35.0,3.0,16.5,59.5,27.22,16.71
2016,8,23,18,30,99.0,18.0,2.9,16.0,23.0,14.15,0.0
2016,8,23,18,45,49.5,9.0,2.85,15.5,11.5,8.19,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,100.0,13.0,2.15,13.5,20.5,45.15,0.0
2016,8,24,6,0,200.0,26.0,2.3,14.0,41.0,127.35,73.95
2016,8,24,6,15,302.0,39.0,2.3,14.0,82.5,204.56,159.69
2016,8,24,6,30,404.0,52.0,2.3,14.0,124.0,289.12,234.88
2016,8,24,6,45,202.0,55.0,2.35,14.5,91.0,196.38,161.75
2016,8,24,7,0,0.0,58.0,2.4,15.0,58.0,51.29,38.13
2016,8,24,7,15,0.0,71.5,2.35,15.5,71.5,63.91,48.88
2016,8,24,7,30,0.0,85.0,2.3,16.0,85.0,76.51,59.31
2016,8,24,7,45,0.0,88.5,2.3,16.5,88.5,79.22,61.28
2016,8,24,8,0,0.0,92.0,2.3,17.0,92.0,82.12,63.37
2016,8,24,8,15,0.0,107.0,2.25,17.5,107.0,96.19,74.65
2016,8,24,8,30,0.0,122.0,2.2,18.0,122.0,110.28,85.78
2016,8,24,8,45,1.0,148.5,2.2,18.5,149.5,136.55,106.68
2016,8,24,9,0,2.0,175.0,2.2,19.0,177.0,163.0,127.37
2016,8,24,9,15,8.5,207.0,2.15,19.5,213.5,200.31,156.56
2016,8,24,9,30,15.0,239.0,2.1,20.0,250.0,237.95,185.45
2016,8,24,9,45,37.5,288.0,2.1,20.5,316.5,326.57,253.43
2016,8,24,10,0,60.0,337.0,2.1,21.0,383.0,401.05,308.66
2016,8,24,10,15,283.5,316.0,2.1,21.0,546.0,637.44,487.03
2016,8,24,10,30,507.0,295.0,2.1,21.0,709.0,857.02,641.53
2016,8,24,10,45,699.5,206.5,2.15,21.5,794.0,960.93,710.89
2016,8,24,11,0,892.0,118.0,2.2,22.0,879.0,1035.5,756.74
2016,8,24,11,15,895.0,118.5,2.25,22.0,893.5,1029.09,751.82
2016,8,24,11,30,898.0,119.0,2.3,22.0,908.0,1018.9,745.45
2016,8,24,11,45,896.5,121.5,2.35,22.5,914.0,1002.6,733.83
2016,8,24,12,0,895.0,124.0,2.4,23.0,920.0,982.72,720.02
2016,8,24,12,15,895.0,123.5,2.45,23.0,919.0,957.79,704.38
2016,8,24,12,30,895.0,123.0,2.5,23.0,918.0,929.52,686.52
2016,8,24,12,45,875.5,132.5,2.6,23.0,904.0,890.67,661.93
2016,8,24,13,0,856.0,142.0,2.7,23.0,890.0,849.71,635.67
2016,8,24,13,15,851.5,141.0,2.75,23.0,873.0,815.05,613.08
2016,8,24,13,30,847.0,140.0,2.8,23.0,856.0,771.32,583.92
2016,8,24,13,45,840.0,138.5,2.9,23.0,832.0,723.23,549.86
2016,8,24,14,0,833.0,137.0,3.0,23.0,808.0,673.48,513.66
2016,8,24,14,15,823.5,135.0,3.05,22.5,777.5,620.32,474.66
2016,8,24,14,30,814.0,133.0,3.1,22.0,747.0,566.23,433.61
2016,8,24,14,45,802.0,130.5,3.15,22.0,710.0,509.8,388.58
2016,8,24,15,0,790.0,128.0,3.2,22.0,673.0,453.23,342.03
2016,8,24,15,15,773.5,124.5,3.2,21.5,630.5,394.26,292.84
2016,8,24,15,30,757.0,121.0,3.2,21.0,588.0,332.25,240.05
2016,8,24,15,45,736.5,116.5,3.2,21.0,542.0,273.01,188.5
2016,8,24,16,0,716.0,112.0,3.2,21.0,496.0,215.74,139.55
2016,8,24,16,15,687.5,107.0,3.2,20.5,446.0,159.33,95.61
2016,8,24,16,30,659.0,102.0,3.2,20.0,396.0,106.39,62.94
2016,8,24,16,45,622.0,95.0,3.2,19.5,345.0,66.18,52.24
2016,8,24,17,0,585.0,88.0,3.2,19.0,294.0,63.22,49.91
2016,8,24,17,15,532.0,80.0,3.15,18.5,243.5,59.21,46.53
2016,8,24,17,30,479.0,72.0,3.1,18.0,193.0,55.04,42.85
2016,8,24,17,45,404.5,60.5,3.1,17.5,146.0,47.5,35.99
2016,8,24,18,0,330.0,49.0,3.1,17.0,99.0,37.76,26.98
2016,8,24,18,15,221.0,33.5,3.05,16.5,61.5,26.15,15.53
2016,8,24,18,30,112.0,18.0,3.0,16.0,24.0,14.2,0.0
2016,8,24,18,45,56.0,9.0,2.95,15.5,12.0,8.19,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,102.5,12.0,2.15,13.5,19.5,45.13,0.0
2016,8,25,6,0,205.0,24.0,2.2,14.0,39.0,127.77,69.74
2016,8,25,6,15,308.5,36.5,2.15,14.5,80.5,205.29,159.49
2016,8,25,6,30,412.0,49.0,2.1,15.0,122.0,290.39,234.7
2016,8,25,6,45,206.0,37.5,2.1,15.5,74.0,174.45,143.18
2016,8,25,7,0,0.0,26.0,2.1,16.0,26.0,22.88,13.87
2016,8,25,7,15,0.0,32.0,2.05,16.5,32.0,28.18,18.42
2016,8,25,7,30,0.0,38.0,2.0,17.0,38.0,33.5,22.85
2016,8,25,7,45,0.0,61.0,2.0,17.5,61.0,53.89,39.89
2016,8,25,8,0,0.0,84.0,2.0,18.0,84.0,74.46,56.8
2016,8,25,8,15,0.0,88.0,2.0,18.0,88.0,78.02,59.52
2016,8,25,8,30,0.0,92.0,2.0,18.0,92.0,81.64,62.29
2016,8,25,8,45,0.0,111.0,2.0,18.5,111.0,99.42,76.51
2016,8,25,9,0,0.0,130.0,2.0,19.0,130.0,117.29,90.59
2016,8,25,9,15,1.5,153.5,2.0,19.0,154.5,140.99,109.44
2016,8,25,9,30,3.0,177.0,2.0,19.0,179.0,164.82,128.19
2016,8,25,9,45,5.0,191.0,2.05,19.5,194.5,179.96,139.69
2016,8,25,10,0,7.0,205.0,2.1,20.0,210.0,195.11,151.11
2016,8,25,10,15,8.5,218.0,2.15,20.0,224.5,208.75,161.56
2016,8,25,10,30,10.0,231.0,2.2,20.0,239.0,222.33,171.93
2016,8,25,10,45,18.5,280.5,2.25,20.5,296.5,278.36,214.76
2016,8,25,11,0,27.0,330.0,2.3,21.0,354.0,351.0,269.07
2016,8,25,11,15,25.0,327.5,2.3,21.0,349.5,343.99,263.22
2016,8,25,11,30,23.0,325.0,2.3,21.0,345.0,322.55,246.93
2016,8,25,11,45,24.0,327.0,2.35,21.5,348.0,337.4,257.63
2016,8,25,12,0,25.0,329.0,2.4,22.0,351.0,337.58,257.22
2016,8,25,12,15,86.0,384.0,2.4,22.0,460.5,445.0,338.59
2016,8,25,12,30,147.0,439.0,2.4,22.0,570.0,558.39,421.2
2016,8,25,12,45,199.0,430.0,2.45,22.0,605.0,584.22,440.54
2016,8,25,13,0,251.0,421.0,2.5,22.0,640.0,613.73,462.66
2016,8,25,13,15,243.5,413.5,2.55,22.0,622.5,584.15,441.43
2016,8,25,13,30,236.0,406.0,2.6,22.0,605.0,549.3,416.62
2016,8,25,13,45,323.0,367.0,2.65,22.0,631.0,562.89,428.39
2016,8,25,14,0,410.0,328.0,2.7,22.0,657.0,566.14,431.72
2016,8,25,14,15,313.5,340.0,2.75,21.5,586.0,489.29,374.6
2016,8,25,14,30,217.0,352.0,2.8,21.0,515.0,423.29,325.21
2016,8,25,14,45,533.5,227.0,2.85,21.0,600.0,457.15,350.71
2016,8,25,15,0,850.0,102.0,2.9,21.0,685.0,457.54,345.82
2016,8,25,15,15,587.5,177.0,2.95,20.5,568.0,364.71,273.78
2016,8,25,15,30,325.0,252.0,3.0,20.0,451.0,303.22,228.78
2016,8,25,15,45,198.5,237.0,3.1,20.0,356.0,238.94,180.67
2016,8,25,16,0,72.0,222.0,3.2,20.0,261.0,191.49,147.56
2016,8,25,16,15,127.5,202.0,3.2,19.5,262.0,170.05,128.74
2016,8,25,16,30,183.0,182.0,3.2,19.0,263.0,145.91,109.99
2016,8,25,16,45,171.5,161.0,3.2,18.5,229.0,119.34,98.47
2016,8,25,17,0,160.0,140.0,3.2,18.0,195.0,105.28,86.73
2016,8,25,17,15,356.0,100.5,3.15,17.5,196.5,72.72,58.54
2016,8,25,17,30,552.0,61.0,3.1,17.0,198.0,46.22,35.24
2016,8,25,17,45,472.5,52.0,3.05,16.5,149.5,40.44,29.93
2016,8,25,18,0,393.0,43.0,3.0,16.0,101.0,34.49,24.2
2016,8,25,18,15,271.0,29.5,2.85,15.5,62.0,24.02,13.51
2016,8,25,18,30,149.0,16.0,2.7,15.0,23.0,13.09,0.0
2016,8,25,18,45,74.5,8.0,2.55,14.5,11.5,7.28,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.0,12.0,1.9,14.5,19.0,44.35,0.0
2016,8,26,6,0,200.0,24.0,2.0,15.0,38.0,125.12,62.63
2016,8,26,6,15,307.5,37.0,2.05,15.0,80.0,205.65,158.96
2016,8,26,6,30,415.0,50.0,2.1,15.0,122.0,293.33,236.85
2016,8,26,6,45,207.5,55.0,2.15,15.5,91.0,200.39,164.26
2016,8,26,7,0,0.0,60.0,2.2,16.0,60.0,53.44,39.76
2016,8,26,7,15,0.0,74.5,2.2,16.5,74.5,67.07,51.35
2016,8,26,7,30,0.0,89.0,2.2,17.0,89.0,80.68,62.58
2016,8,26,7,45,0.0,98.5,2.2,17.5,98.5,89.24,69.4
2016,8,26,8,0,0.0,108.0,2.2,18.0,108.0,97.87,76.16
2016,8,26,8,15,3.0,142.5,2.15,18.0,144.0,134.13,105.73
2016,8,26,8,30,6.0,177.0,2.1,18.0,180.0,170.95,135.23
2016,8,26,8,45,10.5,197.0,2.05,18.5,203.5,194.33,153.32
2016,8,26,9,0,15.0,217.0,2.0,19.0,227.0,217.9,171.33
2016,8,26,9,15,18.5,237.0,2.0,19.5,250.0,240.65,188.43
2016,8,26,9,30,22.0,257.0,2.0,20.0,273.0,263.43,205.34
2016,8,26,9,45,37.0,293.0,2.0,20.5,321.0,332.19,257.49
2016,8,26,10,0,52.0,329.0,2.0,21.0,369.0,384.87,296.21
2016,8,26,10,15,43.0,328.5,2.05,21.0,362.5,372.92,286.3
2016,8,26,10,30,34.0,328.0,2.1,21.0,356.0,360.93,276.72
2016,8,26,10,45,34.5,336.5,2.15,21.5,365.5,368.11,281.33
2016,8,26,11,0,35.0,345.0,2.2,22.0,375.0,375.01,285.66
2016,8,26,11,15,35.5,350.5,2.25,22.0,381.5,378.48,288.04
2016,8,26,11,30,36.0,356.0,2.3,22.0,388.0,381.65,290.27
2016,8,26,11,45,446.0,251.5,2.35,22.0,646.0,711.05,540.59
2016,8,26,12,0,856.0,147.0,2.4,22.0,904.0,978.15,723.01
2016,8,26,12,15,855.5,147.0,2.45,22.0,902.5,953.0,704.2
2016,8,26,12,30,855.0,147.0,2.5,22.0,901.0,924.55,686.13
2016,8,26,12,45,858.0,143.0,2.6,22.0,893.5,884.26,660.43
2016,8,26,13,0,861.0,139.0,2.7,22.0,886.0,849.76,638.43
2016,8,26,13,15,856.5,138.0,2.7,22.0,869.0,809.07,611.22
2016,8,26,13,30,852.0,137.0,2.7,22.0,852.0,770.48,585.29
2016,8,26,13,45,846.5,135.0,2.75,22.0,828.0,722.61,551.02
2016,8,26,14,0,841.0,133.0,2.8,22.0,804.0,672.92,514.58
2016,8,26,14,15,832.0,131.0,2.8,21.5,773.0,619.54,475.13
2016,8,26,14,30,823.0,129.0,2.8,21.0,742.0,565.16,433.61
2016,8,26,14,45,812.5,125.0,2.8,21.0,705.5,507.53,387.47
2016,8,26,15,0,802.0,121.0,2.8,21.0,669.0,449.62,339.66
2016,8,26,15,15,786.0,118.0,2.75,20.5,626.5,390.51,290.07
2016,8,26,15,30,770.0,115.0,2.7,20.0,584.0,332.27,239.88
2016,8,26,15,45,750.5,110.0,2.7,20.0,537.5,268.26,184.42
2016,8,26,16,0,731.0,105.0,2.7,20.0,491.0,209.94,134.55
2016,8,26,16,15,702.5,100.5,2.7,19.5,441.0,153.04,90.49
2016,8,26,16,30,674.0,96.0,2.7,19.0,391.0,99.59,58.42
2016,8,26,16,45,636.5,89.5,2.7,19.0,339.5,62.57,49.23
2016,8,26,17,0,599.0,83.0,2.7,19.0,288.0,59.82,46.96
2016,8,26,17,15,545.0,75.0,2.65,18.5,237.5,55.63,43.39
2016,8,26,17,30,491.0,67.0,2.6,18.0,187.0,51.27,39.51
2016,8,26,17,45,411.5,56.0,2.55,17.5,139.5,43.99,32.85
2016,8,26,18,0,332.0,45.0,2.5,17.0,92.0,36.42,25.67
2016,8,26,18,15,217.5,30.0,2.4,16.5,55.5,23.49,12.54
2016,8,26,18,30,103.0,15.0,2.3,16.0,19.0,13.64,0.0
2016,8,26,18,45,51.5,7.5,2.2,15.5,9.5,6.82,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.5,2.0,14.5,4.5,4.09,0.0
2016,8,27,6,0,0.0,9.0,2.1,15.0,9.0,7.9,0.0
2016,8,27,6,15,0.0,19.5,2.15,15.0,19.5,17.16,8.34
2016,8,27,6,30,0.0,30.0,2.2,15.0,30.0,26.43,16.62
2016,8,27,6,45,0.0,42.5,2.3,15.5,42.5,37.49,26.24
2016,8,27,7,0,0.0,55.0,2.4,16.0,55.0,48.58,35.76
2016,8,27,7,15,0.0,68.5,2.4,16.0,68.5,61.05,46.37
2016,8,27,7,30,0.0,82.0,2.4,16.0,82.0,73.67,56.95
2016,8,27,7,45,0.0,101.0,2.4,16.5,101.0,91.83,71.86
2016,8,27,8,0,0.0,120.0,2.4,17.0,120.0,109.99,86.53
2016,8,27,8,15,0.0,138.5,2.4,17.5,138.5,127.65,100.53
2016,8,27,8,30,0.0,157.0,2.4,18.0,157.0,145.28,114.32
2016,8,27,8,45,4.5,179.0,2.4,18.5,182.0,170.54,134.25
2016,8,27,9,0,9.0,201.0,2.4,19.0,207.0,196.03,154.05
2016,8,27,9,15,10.5,215.0,2.35,19.0,222.0,210.66,165.2
2016,8,27,9,30,12.0,229.0,2.3,19.0,237.0,225.32,176.33
2016,8,27,9,45,18.5,258.0,2.3,19.5,271.5,260.06,202.88
2016,8,27,10,0,25.0,287.0,2.3,20.0,306.0,294.85,228.99
2016,8,27,10,15,39.5,321.0,2.3,20.0,352.5,361.52,279.59
2016,8,27,10,30,54.0,355.0,2.3,20.0,399.0,410.69,316.12
2016,8,27,10,45,60.0,370.5,2.35,20.5,420.5,430.61,329.9
2016,8,27,11,0,66.0,386.0,2.4,21.0,442.0,449.96,343.31
2016,8,27,11,15,115.0,408.5,2.45,21.0,508.0,535.3,406.65
2016,8,27,11,30,164.0,431.0,2.5,21.0,574.0,601.31,454.67
2016,8,27,11,45,189.5,432.5,2.6,21.5,599.0,619.97,467.5
2016,8,27,12,0,215.0,434.0,2.7,22.0,624.0,636.66,479.16
2016,8,27,12,15,220.0,429.0,2.75,22.0,623.0,625.74,471.56
2016,8,27,12,30,225.0,424.0,2.8,22.0,622.0,613.71,463.34
2016,8,27,12,45,336.0,384.0,2.85,22.0,676.0,667.25,504.48
2016,8,27,13,0,447.0,344.0,2.9,22.0,730.0,710.08,536.93
2016,8,27,13,15,639.5,245.0,2.95,21.5,785.5,747.22,568.4
2016,8,27,13,30,832.0,146.0,3.0,21.0,841.0,763.28,584.3
2016,8,27,13,45,828.5,142.5,3.05,21.0,817.5,716.11,549.77
2016,8,27,14,0,825.0,139.0,3.1,21.0,794.0,667.02,513.42
2016,8,27,14,15,815.5,136.5,3.1,21.0,763.0,613.56,472.64
2016,8,27,14,30,806.0,134.0,3.1,21.0,732.0,559.2,430.03
2016,8,27,14,45,799.0,129.0,3.1,21.0,696.5,503.2,384.93
2016,8,27,15,0,792.0,124.0,3.1,21.0,661.0,446.58,337.9
2016,8,27,15,15,775.0,120.5,3.1,20.5,618.5,387.19,288.04
2016,8,27,15,30,758.0,117.0,3.1,20.0,576.0,328.82,237.73
2016,8,27,15,45,744.5,110.5,3.1,20.0,531.0,265.65,182.66
2016,8,27,16,0,731.0,104.0,3.1,20.0,486.0,207.56,132.71
2016,8,27,16,15,702.5,99.0,3.1,19.5,436.0,150.29,88.49
2016,8,27,16,30,674.0,94.0,3.1,19.0,386.0,96.48,56.58
2016,8,27,16,45,644.0,86.0,3.1,18.5,336.0,60.2,47.28
2016,8,27,17,0,614.0,78.0,3.1,18.0,286.0,56.2,43.98
2016,8,27,17,15,560.5,70.5,3.0,17.5,235.0,52.24,40.58
2016,8,27,17,30,507.0,63.0,2.9,17.0,184.0,48.14,36.9
2016,8,27,17,45,434.5,52.0,2.85,16.5,137.5,40.74,30.1
2016,8,27,18,0,362.0,41.0,2.8,16.0,91.0,33.02,22.76
2016,8,27,18,15,240.5,27.0,2.7,15.5,54.0,22.03,10.86
2016,8,27,18,30,119.0,13.0,2.6,15.0,17.0,11.82,0.0
2016,8,27,18,45,59.5,6.5,2.55,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,111.5,11.0,1.65,13.5,18.0,47.44,0.0
2016,8,28,6,0,223.0,22.0,1.7,14.0,36.0,131.0,51.01
2016,8,28,6,15,334.5,34.0,1.65,14.0,78.0,215.45,165.83
2016,8,28,6,30,446.0,46.0,1.6,14.0,120.0,305.59,246.54
2016,8,28,6,45,223.0,58.5,1.6,14.5,95.5,214.8,176.26
2016,8,28,7,0,0.0,71.0,1.6,15.0,71.0,65.21,49.84
2016,8,28,7,15,0.0,88.0,1.55,15.5,88.0,81.42,63.65
2016,8,28,7,30,0.0,105.0,1.5,16.0,105.0,97.55,76.94
2016,8,28,7,45,0.0,123.0,1.5,16.5,123.0,114.71,90.8
2016,8,28,8,0,0.0,141.0,1.5,17.0,141.0,131.83,104.37
2016,8,28,8,15,19.5,178.0,1.45,17.5,189.0,185.45,147.97
2016,8,28,8,30,39.0,215.0,1.4,18.0,237.0,255.71,203.46
2016,8,28,8,45,115.0,248.0,1.4,18.5,319.0,377.48,298.71
2016,8,28,9,0,191.0,281.0,1.4,19.0,401.0,487.2,380.76
2016,8,28,9,15,531.5,189.5,1.45,19.5,553.0,746.11,573.52
2016,8,28,9,30,872.0,98.0,1.5,20.0,705.0,975.12,723.72
2016,8,28,9,45,876.5,103.0,1.55,20.5,739.5,997.58,733.25
2016,8,28,10,0,881.0,108.0,1.6,21.0,774.0,1016.36,743.07
2016,8,28,10,15,888.5,109.0,1.7,21.0,803.0,1029.96,751.85
2016,8,28,10,30,896.0,110.0,1.8,21.0,832.0,1039.84,758.44
2016,8,28,10,45,901.5,111.0,1.9,21.5,854.5,1043.88,759.98
2016,8,28,11,0,907.0,112.0,2.0,22.0,877.0,1044.04,759.21
2016,8,28,11,15,910.5,112.5,2.1,22.0,891.5,1037.75,755.9
2016,8,28,11,30,914.0,113.0,2.2,22.0,906.0,1027.58,750.24
2016,8,28,11,45,916.0,113.0,2.3,22.5,912.5,1011.59,739.46
2016,8,28,12,0,918.0,113.0,2.4,23.0,919.0,991.87,726.33
2016,8,28,12,15,918.0,113.0,2.45,23.0,918.0,966.63,710.53
2016,8,28,12,30,918.0,113.0,2.5,23.0,917.0,937.93,692.44
2016,8,28,12,45,927.5,105.5,2.6,23.0,911.0,906.71,673.03
2016,8,28,13,0,937.0,98.0,2.7,23.0,905.0,871.71,650.89
2016,8,28,13,15,933.5,97.5,2.75,22.5,887.5,829.6,624.52
2016,8,28,13,30,930.0,97.0,2.8,22.0,870.0,784.81,595.93
2016,8,28,13,45,924.5,95.5,2.85,22.0,845.5,735.21,561.91
2016,8,28,14,0,919.0,94.0,2.9,22.0,821.0,683.55,523.83
2016,8,28,14,15,911.0,93.0,2.9,22.0,789.5,629.03,482.31
2016,8,28,14,30,903.0,92.0,2.9,22.0,758.0,573.15,438.52
2016,8,28,14,45,893.0,90.0,2.9,22.0,720.5,514.31,391.11
2016,8,28,15,0,883.0,88.0,2.9,22.0,683.0,454.87,341.66
2016,8,28,15,15,868.5,85.5,2.9,21.5,640.0,393.02,289.47
2016,8,28,15,30,854.0,83.0,2.9,21.0,597.0,331.63,236.2
2016,8,28,15,45,835.5,80.5,2.9,20.5,549.5,269.99,182.28
2016,8,28,16,0,817.0,78.0,2.9,20.0,502.0,204.42,126.47
2016,8,28,16,15,791.5,74.5,2.85,19.5,451.0,143.99,79.79
2016,8,28,16,30,766.0,71.0,2.8,19.0,400.0,86.55,46.72
2016,8,28,16,45,730.0,67.0,2.75,19.0,347.5,51.5,39.6
2016,8,28,17,0,694.0,63.0,2.7,19.0,295.0,49.66,38.09
2016,8,28,17,15,642.0,57.5,2.6,18.0,243.0,42.47,31.91
2016,8,28,17,30,590.0,52.0,2.5,17.0,191.0,39.48,29.27
2016,8,28,17,45,507.0,44.0,2.45,16.5,142.0,34.22,24.37
2016,8,28,18,0,424.0,36.0,2.4,16.0,93.0,28.82,19.08
2016,8,28,18,15,287.5,24.0,2.35,15.5,55.0,19.49,8.22
2016,8,28,18,30,151.0,12.0,2.3,15.0,17.0,10.91,0.0
2016,8,28,18,45,75.5,6.0,2.25,15.0,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.5,10.5,2.5,13.5,17.0,44.37,0.0
2016,8,29,6,0,207.0,21.0,2.6,14.0,34.0,123.11,38.19
2016,8,29,6,15,322.0,33.0,2.7,14.5,75.5,209.11,160.38
2016,8,29,6,30,437.0,45.0,2.8,15.0,117.0,300.32,242.5
2016,8,29,6,45,277.5,73.5,2.95,15.5,125.0,265.52,218.04
2016,8,29,7,0,118.0,102.0,3.1,16.0,133.0,193.19,158.59
2016,8,29,7,15,131.5,123.0,3.1,16.0,165.0,230.54,190.46
2016,8,29,7,30,145.0,144.0,3.1,16.0,197.0,268.75,222.04
2016,8,29,7,45,75.5,147.5,3.1,16.5,175.5,209.82,171.53
2016,8,29,8,0,6.0,151.0,3.1,17.0,154.0,147.44,117.54
2016,8,29,8,15,24.5,184.0,3.05,17.5,197.0,196.35,157.53
2016,8,29,8,30,43.0,217.0,3.0,18.0,240.0,261.95,209.76
2016,8,29,8,45,164.5,241.5,3.0,18.5,342.0,415.07,332.27
2016,8,29,9,0,286.0,266.0,3.0,19.0,444.0,576.28,454.82
2016,8,29,9,15,576.0,179.5,2.95,19.0,569.0,785.84,612.91
2016,8,29,9,30,866.0,93.0,2.9,19.0,694.0,963.68,733.53
2016,8,29,9,45,885.0,90.5,2.85,19.5,731.5,991.72,747.49
2016,8,29,10,0,904.0,88.0,2.8,20.0,769.0,1016.65,760.64
2016,8,29,10,15,736.0,178.0,2.8,20.5,747.0,971.09,727.38
2016,8,29,10,30,568.0,268.0,2.8,21.0,725.0,891.44,669.63
2016,8,29,10,45,749.5,179.5,2.85,21.5,799.0,982.91,732.26
2016,8,29,11,0,931.0,91.0,2.9,22.0,873.0,1045.15,770.72
2016,8,29,11,15,934.5,91.5,2.95,22.0,887.5,1038.85,765.89
2016,8,29,11,30,938.0,92.0,3.0,22.0,902.0,1028.59,759.24
2016,8,29,11,45,940.5,91.5,3.05,22.0,909.5,1012.34,748.79
2016,8,29,12,0,943.0,91.0,3.1,22.0,917.0,992.25,735.92
2016,8,29,12,15,943.0,91.0,3.15,22.0,915.5,966.6,719.39
2016,8,29,12,30,943.0,91.0,3.2,22.0,914.0,937.39,700.48
2016,8,29,12,45,924.5,100.5,3.25,22.0,900.5,898.36,674.85
2016,8,29,13,0,906.0,110.0,3.3,22.0,887.0,856.98,647.45
2016,8,29,13,15,902.0,109.5,3.35,22.0,870.0,815.45,619.7
2016,8,29,13,30,898.0,109.0,3.4,22.0,853.0,771.39,589.88
2016,8,29,13,45,896.5,105.5,3.45,22.0,830.0,723.94,556.38
2016,8,29,14,0,895.0,102.0,3.5,22.0,807.0,674.16,519.25
2016,8,29,14,15,887.0,100.5,3.5,22.0,776.0,620.23,477.76
2016,8,29,14,30,879.0,99.0,3.5,22.0,745.0,565.0,434.1
2016,8,29,14,45,872.5,95.0,3.55,22.0,708.5,507.26,387.29
2016,8,29,15,0,866.0,91.0,3.6,22.0,672.0,448.61,338.18
2016,8,29,15,15,656.5,152.0,3.6,21.5,576.0,364.58,271.87
2016,8,29,15,30,447.0,213.0,3.6,21.0,480.0,305.19,226.59
2016,8,29,15,45,625.5,146.0,3.6,21.0,486.5,263.1,184.11
2016,8,29,16,0,804.0,79.0,3.6,21.0,493.0,201.12,124.0
2016,8,29,16,15,778.0,76.0,3.6,20.5,442.5,141.84,78.6
2016,8,29,16,30,752.0,73.0,3.6,20.0,392.0,85.63,47.02
2016,8,29,16,45,716.5,68.5,3.6,20.0,340.0,52.77,40.55
2016,8,29,17,0,681.0,64.0,3.6,20.0,288.0,50.59,38.73
2016,8,29,17,15,627.5,58.0,3.5,19.5,236.5,42.94,32.1
2016,8,29,17,30,574.0,52.0,3.4,19.0,185.0,39.58,29.06
2016,8,29,17,45,487.0,44.0,3.3,18.5,136.5,34.32,24.19
2016,8,29,18,0,400.0,36.0,3.2,18.0,88.0,28.96,18.9
2016,8,29,18,15,200.0,25.5,3.15,17.5,51.5,20.05,7.43
2016,8,29,18,30,0.0,15.0,3.1,17.0,15.0,13.64,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
