Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,9.5,10.0,3.0,14.5,10.5,12.3,0.0
2016,8,30,6,0,19.0,20.0,3.1,15.0,21.0,28.28,1.82
2016,8,30,6,15,62.0,38.5,3.1,15.5,47.5,78.87,57.4
2016,8,30,6,30,105.0,57.0,3.1,16.0,74.0,124.39,98.27
2016,8,30,6,45,123.5,78.0,3.1,16.5,105.5,163.81,132.97
2016,8,30,7,0,142.0,99.0,3.1,17.0,137.0,204.5,167.93
2016,8,30,7,15,154.0,120.5,3.0,17.5,169.5,242.83,199.84
2016,8,30,7,30,166.0,142.0,2.9,18.0,202.0,281.74,231.24
2016,8,30,7,45,349.0,134.5,2.85,18.5,285.0,444.83,363.56
2016,8,30,8,0,532.0,127.0,2.8,19.0,368.0,596.19,480.79
2016,8,30,8,15,687.0,99.5,2.75,19.5,448.0,721.57,570.86
2016,8,30,8,30,842.0,72.0,2.7,20.0,528.0,834.2,647.47
2016,8,30,8,45,861.0,73.5,2.65,20.5,574.5,878.39,673.84
2016,8,30,9,0,880.0,75.0,2.6,21.0,621.0,920.44,698.75
2016,8,30,9,15,892.0,76.5,2.6,21.5,662.5,953.31,717.49
2016,8,30,9,30,904.0,78.0,2.6,22.0,704.0,983.11,734.06
2016,8,30,9,45,912.5,80.0,2.65,22.5,739.0,1006.74,746.96
2016,8,30,10,0,921.0,82.0,2.7,23.0,774.0,1026.77,757.55
2016,8,30,10,15,927.5,83.0,2.75,23.0,803.0,1039.85,765.18
2016,8,30,10,30,934.0,84.0,2.8,23.0,832.0,1049.05,770.49
2016,8,30,10,45,940.5,83.5,2.9,23.5,854.0,1052.58,771.28
2016,8,30,11,0,947.0,83.0,3.0,24.0,876.0,1052.1,769.65
2016,8,30,11,15,949.5,83.5,3.1,24.0,890.0,1044.69,765.16
2016,8,30,11,30,952.0,84.0,3.2,24.0,904.0,1033.26,758.21
2016,8,30,11,45,954.0,83.5,3.3,24.0,911.0,1016.3,747.72
2016,8,30,12,0,956.0,83.0,3.4,24.0,918.0,995.46,734.74
2016,8,30,12,15,955.5,83.0,3.45,24.0,916.0,969.04,717.71
2016,8,30,12,30,955.0,83.0,3.5,24.0,914.0,939.03,698.29
2016,8,30,12,45,949.5,85.0,3.6,24.0,903.5,903.31,675.24
2016,8,30,13,0,944.0,87.0,3.7,24.0,893.0,864.58,649.94
2016,8,30,13,15,940.0,86.5,3.7,24.0,876.0,821.76,621.09
2016,8,30,13,30,936.0,86.0,3.7,24.0,859.0,776.27,590.16
2016,8,30,13,45,932.0,84.0,3.75,24.0,834.5,726.89,556.11
2016,8,30,14,0,928.0,82.0,3.8,24.0,810.0,675.31,517.67
2016,8,30,14,15,920.5,81.0,3.75,23.5,778.5,620.6,476.43
2016,8,30,14,30,913.0,80.0,3.7,23.0,747.0,564.48,432.76
2016,8,30,14,45,904.0,78.0,3.7,23.0,710.0,505.57,384.79
2016,8,30,15,0,895.0,76.0,3.7,23.0,673.0,445.94,334.71
2016,8,30,15,15,881.5,74.5,3.65,22.5,630.0,384.66,282.4
2016,8,30,15,30,868.0,73.0,3.6,22.0,587.0,323.7,229.01
2016,8,30,15,45,850.5,70.0,3.6,22.0,539.5,261.12,173.75
2016,8,30,16,0,833.0,67.0,3.6,22.0,492.0,199.92,121.29
2016,8,30,16,15,808.5,64.5,3.55,21.5,442.0,139.97,75.77
2016,8,30,16,30,784.0,62.0,3.5,21.0,392.0,76.45,39.41
2016,8,30,16,45,749.0,58.5,3.5,20.5,339.5,45.19,33.88
2016,8,30,17,0,714.0,55.0,3.5,20.0,287.0,43.47,32.52
2016,8,30,17,15,662.5,50.0,3.45,19.5,235.0,40.39,29.86
2016,8,30,17,30,611.0,45.0,3.4,19.0,183.0,37.26,27.02
2016,8,30,17,45,524.0,38.5,3.35,18.5,134.5,32.62,22.67
2016,8,30,18,0,437.0,32.0,3.3,18.0,86.0,25.62,15.96
2016,8,30,18,15,218.5,23.0,3.25,17.5,50.0,18.82,5.21
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,130.5,9.5,2.9,14.5,17.0,52.72,0.0
2016,8,31,6,0,261.0,19.0,3.0,15.0,34.0,141.27,14.41
2016,8,31,6,15,384.5,28.5,3.1,15.0,76.5,233.1,176.84
2016,8,31,6,30,508.0,38.0,3.2,15.0,119.0,329.1,265.35
2016,8,31,6,45,577.0,44.5,3.3,15.5,169.0,400.08,328.8
2016,8,31,7,0,646.0,51.0,3.4,16.0,219.0,481.4,397.85
2016,8,31,7,15,691.5,55.5,3.4,16.5,271.5,549.91,453.75
2016,8,31,7,30,737.0,60.0,3.4,17.0,324.0,620.8,507.69
2016,8,31,7,45,768.0,63.5,3.45,17.5,375.5,681.28,551.39
2016,8,31,8,0,799.0,67.0,3.5,18.0,427.0,741.91,593.88
2016,8,31,8,15,821.5,69.5,3.45,18.5,477.0,786.12,622.74
2016,8,31,8,30,844.0,72.0,3.4,19.0,527.0,836.36,655.32
2016,8,31,8,45,860.5,74.5,3.4,19.5,573.0,879.55,682.42
2016,8,31,9,0,877.0,77.0,3.4,20.0,619.0,920.42,707.48
2016,8,31,9,15,889.5,78.5,3.4,20.0,660.0,953.62,728.3
2016,8,31,9,30,902.0,80.0,3.4,20.0,701.0,983.76,746.99
2016,8,31,9,45,907.0,83.5,3.4,20.5,735.5,1005.58,758.55
2016,8,31,10,0,912.0,87.0,3.4,21.0,770.0,1023.66,767.67
2016,8,31,10,15,919.0,88.5,3.4,21.0,799.0,1037.61,775.61
2016,8,31,10,30,926.0,90.0,3.4,21.0,828.0,1047.69,781.14
2016,8,31,10,45,930.5,90.5,3.45,21.5,850.0,1050.17,780.69
2016,8,31,11,0,935.0,91.0,3.5,22.0,872.0,1048.66,777.83
2016,8,31,11,15,938.0,91.5,3.5,22.0,886.0,1041.64,772.62
2016,8,31,11,30,941.0,92.0,3.5,22.0,900.0,1030.65,764.96
2016,8,31,11,45,943.0,92.0,3.55,22.5,907.0,1014.2,752.76
2016,8,31,12,0,945.0,92.0,3.6,23.0,914.0,993.9,738.14
2016,8,31,12,15,944.5,92.0,3.6,23.0,912.0,967.52,720.65
2016,8,31,12,30,944.0,92.0,3.6,23.0,910.0,937.6,700.81
2016,8,31,12,45,935.5,95.5,3.6,23.0,898.5,900.94,676.38
2016,8,31,13,0,927.0,99.0,3.6,23.0,887.0,861.47,649.94
2016,8,31,13,15,922.5,98.0,3.65,23.0,869.5,818.19,620.92
2016,8,31,13,30,918.0,97.0,3.7,23.0,852.0,772.36,589.83
2016,8,31,13,45,914.0,95.0,3.75,23.0,827.5,723.58,555.59
2016,8,31,14,0,910.0,93.0,3.8,23.0,803.0,672.65,517.46
2016,8,31,14,15,901.5,91.5,3.8,22.5,771.5,617.59,475.96
2016,8,31,14,30,893.0,90.0,3.8,22.0,740.0,561.28,432.09
2016,8,31,14,45,884.5,87.5,3.85,22.0,702.5,503.07,384.56
2016,8,31,15,0,876.0,85.0,3.9,22.0,665.0,444.12,334.88
2016,8,31,15,15,861.0,82.5,3.9,22.0,621.5,382.38,281.59
2016,8,31,15,30,846.0,80.0,3.9,22.0,578.0,321.18,227.62
2016,8,31,15,45,829.5,76.5,3.9,22.0,531.0,259.63,173.25
2016,8,31,16,0,813.0,73.0,3.9,22.0,484.0,193.95,117.35
2016,8,31,16,15,786.5,70.0,3.85,21.5,433.5,134.12,72.21
2016,8,31,16,30,760.0,67.0,3.8,21.0,383.0,77.41,41.75
2016,8,31,16,45,725.5,62.5,3.8,20.5,331.5,48.32,36.61
2016,8,31,17,0,691.0,58.0,3.8,20.0,280.0,45.94,34.68
2016,8,31,17,15,637.0,53.0,3.7,19.5,228.0,42.99,32.12
2016,8,31,17,30,583.0,48.0,3.6,19.0,176.0,36.64,26.45
2016,8,31,17,45,495.5,40.0,3.55,18.5,128.5,31.25,21.43
2016,8,31,18,0,408.0,32.0,3.5,18.0,81.0,25.73,15.91
2016,8,31,18,15,204.0,16.0,3.5,17.5,40.5,12.6,0.27
2016,8,31,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.0,2.35,14.5,16.0,50.16,0.0
2016,9,1,6,0,248.0,18.0,2.4,15.0,32.0,134.56,0.0
2016,9,1,6,15,373.5,28.0,2.35,15.0,74.0,228.02,171.54
2016,9,1,6,30,499.0,38.0,2.3,15.0,116.0,325.03,260.98
2016,9,1,6,45,566.5,45.5,2.3,15.5,166.0,399.65,326.64
2016,9,1,7,0,634.0,53.0,2.3,16.0,216.0,476.79,391.59
2016,9,1,7,15,317.0,65.5,2.15,16.5,147.0,307.95,255.38
2016,9,1,7,30,0.0,78.0,2.0,17.0,78.0,69.94,53.35
2016,9,1,7,45,0.0,86.5,1.9,17.5,86.5,77.6,59.76
2016,9,1,8,0,0.0,95.0,1.8,18.0,95.0,85.31,65.84
2016,9,1,8,15,0.0,111.5,1.75,18.0,111.5,100.94,78.49
2016,9,1,8,30,0.0,128.0,1.7,18.0,128.0,116.57,91.0
2016,9,1,8,45,0.5,149.0,1.65,18.5,149.5,137.15,107.19
2016,9,1,9,0,1.0,170.0,1.6,19.0,171.0,157.77,123.15
2016,9,1,9,15,1.5,173.0,1.65,19.0,174.5,160.46,124.96
2016,9,1,9,30,2.0,176.0,1.7,19.0,178.0,163.29,126.95
2016,9,1,9,45,5.0,197.0,1.75,19.5,201.0,186.3,144.74
2016,9,1,10,0,8.0,218.0,1.8,20.0,224.0,209.35,162.29
2016,9,1,10,15,13.5,250.0,1.9,20.0,261.0,245.78,190.48
2016,9,1,10,30,19.0,282.0,2.0,20.0,298.0,282.19,218.31
2016,9,1,10,45,19.5,289.5,2.1,20.5,306.0,289.01,222.8
2016,9,1,11,0,20.0,297.0,2.2,21.0,314.0,295.73,227.32
2016,9,1,11,15,22.5,312.0,2.35,21.0,331.5,311.63,239.38
2016,9,1,11,30,25.0,327.0,2.5,21.0,349.0,342.35,262.51
2016,9,1,11,45,26.0,328.5,2.65,21.0,351.0,342.1,262.3
2016,9,1,12,0,27.0,330.0,2.8,21.0,353.0,341.62,262.06
2016,9,1,12,15,26.5,329.5,2.8,21.0,352.5,337.56,258.95
2016,9,1,12,30,26.0,329.0,2.8,21.0,352.0,333.37,255.79
2016,9,1,12,45,478.5,215.5,2.85,21.0,621.5,639.1,494.52
2016,9,1,13,0,931.0,102.0,2.9,21.0,891.0,866.58,656.59
2016,9,1,13,15,927.0,101.5,2.85,21.0,873.5,823.86,625.35
2016,9,1,13,30,923.0,101.0,2.8,21.0,856.0,778.53,594.35
2016,9,1,13,45,918.0,99.0,2.75,21.0,831.5,728.7,559.02
2016,9,1,14,0,913.0,97.0,2.7,21.0,807.0,676.78,520.1
2016,9,1,14,15,904.5,95.5,2.75,21.0,774.5,621.43,478.0
2016,9,1,14,30,896.0,94.0,2.8,21.0,742.0,564.81,433.58
2016,9,1,14,45,718.0,150.0,2.85,21.0,652.0,474.03,362.41
2016,9,1,15,0,540.0,206.0,2.9,21.0,562.0,400.08,304.09
2016,9,1,15,15,509.5,201.5,2.9,20.5,519.5,348.17,261.84
2016,9,1,15,30,479.0,197.0,2.9,20.0,477.0,299.27,221.3
2016,9,1,15,45,463.0,185.0,2.95,20.0,437.0,251.18,180.63
2016,9,1,16,0,447.0,173.0,3.0,20.0,397.0,204.95,142.47
2016,9,1,16,15,385.5,161.5,3.0,19.5,340.0,156.44,107.61
2016,9,1,16,30,324.0,150.0,3.0,19.0,283.0,120.62,87.99
2016,9,1,16,45,299.5,133.5,3.0,19.0,243.5,97.68,79.76
2016,9,1,17,0,275.0,117.0,3.0,19.0,204.0,86.93,70.55
2016,9,1,17,15,250.0,97.5,3.0,18.5,165.0,73.74,59.11
2016,9,1,17,30,225.0,78.0,3.0,18.0,126.0,60.05,46.96
2016,9,1,17,45,180.5,59.0,3.0,17.5,90.5,46.18,34.37
2016,9,1,18,0,136.0,40.0,3.0,17.0,55.0,31.88,20.94
2016,9,1,18,15,68.0,20.0,2.95,16.5,27.5,16.38,0.0
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,69.0,9.0,2.15,13.5,12.5,31.6,0.0
2016,9,2,6,0,138.0,18.0,2.2,14.0,25.0,88.78,0.0
2016,9,2,6,15,255.5,31.5,2.2,14.5,63.5,178.8,133.37
2016,9,2,6,30,373.0,45.0,2.2,15.0,102.0,269.18,216.15
2016,9,2,6,45,448.0,54.5,2.2,15.5,149.5,344.14,281.79
2016,9,2,7,0,523.0,64.0,2.2,16.0,197.0,426.06,350.64
2016,9,2,7,15,574.5,70.5,2.1,16.5,247.5,494.98,406.18
2016,9,2,7,30,626.0,77.0,2.0,17.0,298.0,567.15,461.67
2016,9,2,7,45,663.0,82.0,1.9,17.5,348.5,629.16,505.71
2016,9,2,8,0,700.0,87.0,1.8,18.0,399.0,692.12,548.57
2016,9,2,8,15,726.5,91.0,1.75,18.5,447.5,741.49,580.47
2016,9,2,8,30,753.0,95.0,1.7,19.0,496.0,794.21,613.88
2016,9,2,8,45,774.0,97.5,1.65,20.0,541.5,838.94,639.59
2016,9,2,9,0,795.0,100.0,1.6,21.0,587.0,881.76,663.32
2016,9,2,9,15,658.0,162.5,1.65,21.5,584.0,846.87,637.0
2016,9,2,9,30,521.0,225.0,1.7,22.0,581.0,787.09,592.85
2016,9,2,9,45,516.0,241.0,1.75,22.5,609.5,806.23,604.16
2016,9,2,10,0,511.0,257.0,1.8,23.0,638.0,822.57,612.76
2016,9,2,10,15,705.5,175.0,1.85,23.0,722.0,937.4,691.19
2016,9,2,10,30,900.0,93.0,1.9,23.0,806.0,1024.46,745.89
2016,9,2,10,45,903.5,94.5,1.95,23.5,827.0,1026.86,744.77
2016,9,2,11,0,907.0,96.0,2.0,24.0,848.0,1025.36,742.28
2016,9,2,11,15,910.0,97.0,2.05,24.0,862.0,1018.9,738.25
2016,9,2,11,30,913.0,98.0,2.1,24.0,876.0,1008.56,731.89
2016,9,2,11,45,913.5,98.5,2.2,24.0,882.0,991.41,721.86
2016,9,2,12,0,914.0,99.0,2.3,24.0,888.0,970.57,709.46
2016,9,2,12,15,914.0,99.0,2.35,24.0,886.5,945.16,693.57
2016,9,2,12,30,914.0,99.0,2.4,24.0,885.0,916.29,675.38
2016,9,2,12,45,896.0,107.5,2.5,24.5,871.0,877.18,649.42
2016,9,2,13,0,878.0,116.0,2.6,25.0,857.0,835.84,621.81
2016,9,2,13,15,874.0,115.0,2.7,24.5,840.0,794.5,596.26
2016,9,2,13,30,870.0,114.0,2.8,24.0,823.0,750.73,568.53
2016,9,2,13,45,867.0,111.0,2.9,24.0,799.5,703.56,535.35
2016,9,2,14,0,864.0,108.0,3.0,24.0,776.0,654.29,499.17
2016,9,2,14,15,855.0,106.5,3.1,23.5,745.0,600.96,459.72
2016,9,2,14,30,846.0,105.0,3.2,23.0,714.0,546.53,417.97
2016,9,2,14,45,837.0,102.0,3.3,23.0,677.5,489.95,372.26
2016,9,2,15,0,828.0,99.0,3.4,23.0,641.0,430.34,322.73
2016,9,2,15,15,812.0,96.5,3.45,22.5,598.0,370.05,271.71
2016,9,2,15,30,796.0,94.0,3.5,22.0,555.0,310.59,220.1
2016,9,2,15,45,777.5,90.0,3.55,22.0,509.0,250.39,167.38
2016,9,2,16,0,759.0,86.0,3.6,22.0,463.0,191.91,117.88
2016,9,2,16,15,730.0,82.0,3.55,21.5,413.0,134.34,75.27
2016,9,2,16,30,701.0,78.0,3.5,21.0,363.0,75.31,43.26
2016,9,2,16,45,660.5,73.0,3.5,20.5,312.0,51.77,39.63
2016,9,2,17,0,620.0,68.0,3.5,20.0,261.0,49.63,37.9
2016,9,2,17,15,559.0,61.0,3.5,19.0,210.0,45.72,34.56
2016,9,2,17,30,498.0,54.0,3.5,18.0,159.0,41.72,30.94
2016,9,2,17,45,399.5,44.5,3.5,17.5,113.5,35.29,24.91
2016,9,2,18,0,301.0,35.0,3.5,17.0,68.0,28.7,18.05
2016,9,2,18,15,150.5,17.5,3.45,16.5,34.0,14.13,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,2.7,13.5,4.0,3.64,0.0
2016,9,3,6,0,0.0,8.0,2.8,14.0,8.0,7.02,0.0
2016,9,3,6,15,0.0,22.0,2.8,14.0,22.0,19.38,9.55
2016,9,3,6,30,0.0,36.0,2.8,14.0,36.0,32.02,21.18
2016,9,3,6,45,0.0,52.5,2.85,14.5,52.5,48.09,35.2
2016,9,3,7,0,0.0,69.0,2.9,15.0,69.0,63.91,48.86
2016,9,3,7,15,0.0,87.5,2.8,15.5,87.5,81.81,64.01
2016,9,3,7,30,0.0,106.0,2.7,16.0,106.0,99.59,78.76
2016,9,3,7,45,8.5,132.5,2.6,16.5,136.5,132.53,106.08
2016,9,3,8,0,17.0,159.0,2.5,17.0,167.0,166.07,133.37
2016,9,3,8,15,24.5,181.5,2.4,17.5,194.5,194.87,156.25
2016,9,3,8,30,32.0,204.0,2.3,18.0,222.0,238.87,190.82
2016,9,3,8,45,102.5,239.5,2.2,18.5,301.5,342.23,273.26
2016,9,3,9,0,173.0,275.0,2.1,19.0,381.0,466.39,367.8
2016,9,3,9,15,106.0,276.0,2.1,19.0,342.5,386.36,303.81
2016,9,3,9,30,39.0,277.0,2.1,19.0,304.0,320.97,251.02
2016,9,3,9,45,88.5,314.0,2.1,19.5,379.0,409.69,319.34
2016,9,3,10,0,138.0,351.0,2.1,20.0,454.0,517.48,398.63
2016,9,3,10,15,130.0,365.0,2.2,20.0,464.5,522.53,400.9
2016,9,3,10,30,122.0,379.0,2.3,20.0,475.0,526.68,403.24
2016,9,3,10,45,120.5,389.5,2.45,20.0,487.0,532.69,407.41
2016,9,3,11,0,119.0,400.0,2.6,20.0,499.0,537.9,411.04
2016,9,3,11,15,223.0,395.0,2.75,20.0,584.0,630.68,481.53
2016,9,3,11,30,327.0,390.0,2.9,20.0,669.0,735.63,558.22
2016,9,3,11,45,216.5,404.0,3.05,20.0,589.0,618.11,471.39
2016,9,3,12,0,106.0,418.0,3.2,20.0,509.0,505.5,386.99
2016,9,3,12,15,109.5,414.0,3.3,20.0,508.0,498.14,382.38
2016,9,3,12,30,113.0,410.0,3.4,20.0,507.0,501.48,385.05
2016,9,3,12,45,304.5,357.0,3.5,20.0,613.5,613.77,473.06
2016,9,3,13,0,496.0,304.0,3.6,20.0,720.0,710.81,546.93
2016,9,3,13,15,486.0,305.0,3.6,20.0,706.0,677.74,521.94
2016,9,3,13,30,476.0,306.0,3.6,20.0,692.0,643.8,496.85
2016,9,3,13,45,442.0,310.5,3.65,20.0,660.5,595.92,460.99
2016,9,3,14,0,408.0,315.0,3.7,20.0,629.0,549.81,426.03
2016,9,3,14,15,629.0,212.0,3.7,19.5,673.0,563.0,438.34
2016,9,3,14,30,850.0,109.0,3.7,19.0,717.0,550.53,428.63
2016,9,3,14,45,842.0,105.5,3.7,19.0,680.5,492.16,380.23
2016,9,3,15,0,834.0,102.0,3.7,19.0,644.0,433.72,330.44
2016,9,3,15,15,818.5,99.0,3.75,19.0,601.5,372.71,277.39
2016,9,3,15,30,803.0,96.0,3.8,19.0,559.0,312.5,223.91
2016,9,3,15,45,780.5,93.5,3.85,19.0,511.5,252.18,170.58
2016,9,3,16,0,758.0,91.0,3.9,19.0,464.0,194.07,121.09
2016,9,3,16,15,728.5,86.5,3.95,18.5,413.5,131.25,74.03
2016,9,3,16,30,699.0,82.0,4.0,18.0,363.0,76.38,45.8
2016,9,3,16,45,649.5,78.0,4.05,17.5,310.5,55.69,43.59
2016,9,3,17,0,600.0,74.0,4.1,17.0,258.0,54.51,42.68
2016,9,3,17,15,536.0,66.5,4.0,16.5,207.0,50.41,39.05
2016,9,3,17,30,472.0,59.0,3.9,16.0,156.0,46.23,35.13
2016,9,3,17,45,360.5,48.0,3.85,15.5,109.5,38.63,27.95
2016,9,3,18,0,249.0,37.0,3.8,15.0,63.0,28.94,18.09
2016,9,3,18,15,124.5,18.5,3.75,14.5,31.5,14.6,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,33.0,8.0,2.75,12.5,10.0,18.53,0.0
2016,9,4,6,0,66.0,16.0,2.8,13.0,20.0,50.58,0.0
2016,9,4,6,15,169.0,34.5,2.8,13.5,56.5,143.34,104.64
2016,9,4,6,30,272.0,53.0,2.8,14.0,93.0,226.76,182.38
2016,9,4,6,45,357.5,66.0,2.8,14.5,141.0,304.48,250.7
2016,9,4,7,0,443.0,79.0,2.8,15.0,189.0,391.04,324.25
2016,9,4,7,15,499.0,88.5,2.65,15.0,240.0,465.62,385.86
2016,9,4,7,30,555.0,98.0,2.5,15.0,291.0,541.6,446.22
2016,9,4,7,45,605.5,102.0,2.45,15.5,343.5,610.4,498.32
2016,9,4,8,0,656.0,106.0,2.4,16.0,396.0,681.04,548.57
2016,9,4,8,15,685.5,111.5,2.3,16.5,445.5,737.26,586.15
2016,9,4,8,30,715.0,117.0,2.2,17.0,495.0,792.97,622.23
2016,9,4,8,45,745.0,118.0,2.1,17.5,542.5,842.76,653.02
2016,9,4,9,0,775.0,119.0,2.0,18.0,590.0,885.77,678.31
2016,9,4,9,15,791.0,122.0,1.95,18.5,631.0,921.68,698.75
2016,9,4,9,30,807.0,125.0,1.9,19.0,672.0,954.84,717.08
2016,9,4,9,45,843.0,115.5,1.9,19.5,713.5,990.42,737.38
2016,9,4,10,0,879.0,106.0,1.9,20.0,755.0,1012.47,748.61
2016,9,4,10,15,887.0,107.5,1.95,20.0,784.0,1026.6,757.0
2016,9,4,10,30,895.0,109.0,2.0,20.0,813.0,1036.98,763.19
2016,9,4,10,45,900.0,110.0,2.05,20.5,834.5,1039.94,763.29
2016,9,4,11,0,905.0,111.0,2.1,21.0,856.0,1039.0,761.11
2016,9,4,11,15,908.5,111.5,2.2,21.0,870.0,1032.1,757.33
2016,9,4,11,30,912.0,112.0,2.3,21.0,884.0,1021.32,751.17
2016,9,4,11,45,913.0,112.5,2.4,21.5,890.0,1004.26,739.56
2016,9,4,12,0,914.0,113.0,2.5,22.0,896.0,983.49,725.61
2016,9,4,12,15,914.0,113.0,2.6,22.0,894.0,957.67,709.72
2016,9,4,12,30,914.0,113.0,2.7,22.0,892.0,928.39,691.45
2016,9,4,12,45,916.5,109.5,2.8,22.0,883.5,894.44,669.89
2016,9,4,13,0,919.0,106.0,2.9,22.0,875.0,857.18,645.88
2016,9,4,13,15,915.0,105.5,2.95,22.0,857.5,814.61,617.62
2016,9,4,13,30,911.0,105.0,3.0,22.0,840.0,769.46,587.28
2016,9,4,13,45,903.5,104.5,3.1,22.0,814.5,719.55,552.06
2016,9,4,14,0,896.0,104.0,3.2,22.0,789.0,667.81,513.64
2016,9,4,14,15,887.0,102.0,3.2,21.5,757.0,612.26,471.83
2016,9,4,14,30,878.0,100.0,3.2,21.0,725.0,555.56,427.7
2016,9,4,14,45,865.0,98.5,3.25,21.0,686.5,496.52,379.56
2016,9,4,15,0,852.0,97.0,3.3,21.0,648.0,434.83,327.86
2016,9,4,15,15,835.5,94.5,3.3,20.5,604.0,372.87,274.96
2016,9,4,15,30,819.0,92.0,3.3,20.0,560.0,311.77,221.49
2016,9,4,15,45,796.0,89.0,3.3,20.0,511.5,249.95,167.19
2016,9,4,16,0,773.0,86.0,3.3,20.0,463.0,190.39,116.87
2016,9,4,16,15,742.5,82.0,3.35,19.5,412.0,131.82,73.97
2016,9,4,16,30,712.0,78.0,3.4,19.0,361.0,71.92,42.77
2016,9,4,16,45,665.0,73.5,3.5,19.0,308.5,52.56,40.59
2016,9,4,17,0,618.0,69.0,3.6,19.0,256.0,50.81,39.09
2016,9,4,17,15,553.5,62.0,3.6,18.0,204.5,46.95,35.75
2016,9,4,17,30,489.0,55.0,3.6,17.0,153.0,43.01,32.12
2016,9,4,17,45,380.5,44.5,3.6,16.5,107.0,35.71,25.23
2016,9,4,18,0,272.0,34.0,3.6,16.0,61.0,28.21,17.0
2016,9,4,18,15,136.0,17.0,3.45,15.5,30.5,13.44,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,8.0,1.05,12.5,11.0,7.28,0.0
2016,9,5,6,0,133.0,16.0,1.0,13.0,22.0,83.17,0.0
2016,9,5,6,15,258.5,29.5,1.0,13.5,60.5,179.14,129.37
2016,9,5,6,30,384.0,43.0,1.0,14.0,99.0,273.71,218.33
2016,9,5,6,45,466.0,52.0,1.0,14.5,147.5,352.72,286.77
2016,9,5,7,0,548.0,61.0,1.0,15.0,196.0,439.35,358.36
2016,9,5,7,15,600.0,67.5,0.9,15.5,247.5,509.79,413.55
2016,9,5,7,30,652.0,74.0,0.8,16.0,299.0,583.49,468.0
2016,9,5,7,45,690.0,78.5,0.75,17.0,350.5,646.69,510.19
2016,9,5,8,0,728.0,83.0,0.7,18.0,402.0,706.89,548.3
2016,9,5,8,15,754.5,86.5,0.65,18.5,451.5,760.78,581.48
2016,9,5,8,30,781.0,90.0,0.6,19.0,501.0,813.72,612.9
2016,9,5,8,45,801.5,92.5,0.6,19.5,547.0,858.69,638.99
2016,9,5,9,0,822.0,95.0,0.6,20.0,593.0,901.63,663.3
2016,9,5,9,15,836.5,97.5,0.65,20.5,634.0,936.47,683.06
2016,9,5,9,30,851.0,100.0,0.7,21.0,675.0,958.34,694.56
2016,9,5,9,45,869.5,98.0,0.8,21.5,712.0,985.66,710.74
2016,9,5,10,0,888.0,96.0,0.9,22.0,749.0,1009.86,724.86
2016,9,5,10,15,896.0,97.5,1.05,22.5,778.0,1024.1,733.85
2016,9,5,10,30,904.0,99.0,1.2,23.0,807.0,1034.57,740.6
2016,9,5,10,45,908.0,100.5,1.35,23.5,828.0,1037.11,742.44
2016,9,5,11,0,912.0,102.0,1.5,24.0,849.0,1035.72,741.91
2016,9,5,11,15,915.0,102.5,1.65,24.0,863.0,1028.29,739.04
2016,9,5,11,30,918.0,103.0,1.8,24.0,877.0,1016.96,733.7
2016,9,5,11,45,917.5,104.5,1.95,24.0,882.5,999.45,724.38
2016,9,5,12,0,917.0,106.0,2.1,24.0,888.0,978.24,712.58
2016,9,5,12,15,916.5,106.0,2.2,24.0,886.5,951.89,696.78
2016,9,5,12,30,916.0,106.0,2.3,24.0,885.0,922.09,678.62
2016,9,5,12,45,899.5,113.5,2.4,24.5,871.0,882.83,652.71
2016,9,5,13,0,883.0,121.0,2.5,25.0,857.0,841.28,625.1
2016,9,5,13,15,878.5,120.0,2.55,24.5,839.0,799.0,598.73
2016,9,5,13,30,874.0,119.0,2.6,24.0,821.0,754.33,570.25
2016,9,5,13,45,866.5,118.0,2.7,24.0,796.0,705.41,535.59
2016,9,5,14,0,859.0,117.0,2.8,24.0,771.0,654.77,498.5
2016,9,5,14,15,849.0,115.0,2.8,24.0,739.0,600.92,457.54
2016,9,5,14,30,839.0,113.0,2.8,24.0,707.0,544.59,413.56
2016,9,5,14,45,827.0,110.5,2.85,24.0,669.0,486.23,366.8
2016,9,5,15,0,815.0,108.0,2.9,24.0,631.0,427.73,318.39
2016,9,5,15,15,798.0,105.0,2.85,23.5,587.5,367.2,267.49
2016,9,5,15,30,781.0,102.0,2.8,23.0,544.0,307.69,216.28
2016,9,5,15,45,760.5,97.0,2.8,22.5,497.0,247.0,164.18
2016,9,5,16,0,740.0,92.0,2.8,22.0,450.0,188.35,115.62
2016,9,5,16,15,709.0,87.5,2.7,21.5,399.5,126.47,70.64
2016,9,5,16,30,678.0,83.0,2.6,21.0,349.0,72.86,44.86
2016,9,5,16,45,637.0,76.5,2.55,20.5,298.0,54.89,42.37
2016,9,5,17,0,596.0,70.0,2.5,20.0,247.0,51.72,39.71
2016,9,5,17,15,532.0,62.0,2.45,19.0,196.5,47.08,35.69
2016,9,5,17,30,468.0,54.0,2.4,18.0,146.0,42.29,31.33
2016,9,5,17,45,366.5,42.5,2.35,17.5,101.0,34.09,23.65
2016,9,5,18,0,265.0,31.0,2.3,17.0,56.0,25.57,14.32
2016,9,5,18,15,132.5,15.5,2.3,16.5,28.0,14.1,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,71.5,7.5,0.9,13.5,10.0,6.82,0.0
2016,9,6,6,0,143.0,15.0,0.8,14.0,20.0,70.48,0.0
2016,9,6,6,15,271.5,27.5,0.7,14.5,58.5,183.39,129.79
2016,9,6,6,30,400.0,40.0,0.6,15.0,97.0,279.06,220.56
2016,9,6,6,45,478.5,48.5,0.55,16.0,145.0,356.1,286.01
2016,9,6,7,0,557.0,57.0,0.5,17.0,193.0,440.5,353.71
2016,9,6,7,15,609.0,63.5,0.5,17.5,244.5,511.24,408.55
2016,9,6,7,30,661.0,70.0,0.5,18.0,296.0,585.29,462.77
2016,9,6,7,45,697.0,74.5,0.5,18.5,347.5,647.27,504.73
2016,9,6,8,0,733.0,79.0,0.5,19.0,399.0,706.48,543.21
2016,9,6,8,15,759.0,83.0,0.55,20.0,448.0,760.65,576.65
2016,9,6,8,30,785.0,87.0,0.6,21.0,497.0,813.85,608.48
2016,9,6,8,45,803.5,90.0,0.7,22.0,542.5,857.67,634.22
2016,9,6,9,0,822.0,93.0,0.8,23.0,588.0,899.35,658.23
2016,9,6,9,15,837.0,95.5,0.8,23.5,629.0,934.61,677.22
2016,9,6,9,30,852.0,98.0,0.8,24.0,670.0,956.98,687.94
2016,9,6,9,45,861.0,100.5,0.8,24.5,705.0,980.1,699.28
2016,9,6,10,0,870.0,103.0,0.8,25.0,740.0,999.78,708.45
2016,9,6,10,15,878.0,104.5,0.85,25.5,769.0,1013.72,715.23
2016,9,6,10,30,886.0,106.0,0.9,26.0,798.0,1023.95,719.93
2016,9,6,10,45,891.5,107.0,1.0,26.5,819.5,1027.28,721.6
2016,9,6,11,0,897.0,108.0,1.1,27.0,841.0,1026.75,721.06
2016,9,6,11,15,900.5,108.5,1.25,27.0,855.0,1019.79,718.99
2016,9,6,11,30,904.0,109.0,1.4,27.0,869.0,1008.97,714.52
2016,9,6,11,45,905.5,109.5,1.6,27.0,875.0,992.4,707.07
2016,9,6,12,0,907.0,110.0,1.8,27.0,881.0,972.12,697.02
2016,9,6,12,15,906.5,110.0,1.9,27.0,879.0,945.87,681.72
2016,9,6,12,30,906.0,110.0,2.0,27.0,877.0,916.22,664.12
2016,9,6,12,45,899.0,112.0,2.15,27.0,866.0,879.76,642.34
2016,9,6,13,0,892.0,114.0,2.3,27.0,855.0,840.58,618.38
2016,9,6,13,15,888.0,113.5,2.35,27.0,837.0,798.81,591.54
2016,9,6,13,30,884.0,113.0,2.4,27.0,819.0,754.54,562.68
2016,9,6,13,45,879.0,110.5,2.5,27.0,794.5,705.46,528.64
2016,9,6,14,0,874.0,108.0,2.6,27.0,770.0,654.43,491.85
2016,9,6,14,15,864.5,106.5,2.6,26.5,738.0,599.98,451.88
2016,9,6,14,30,855.0,105.0,2.6,26.0,706.0,544.49,409.7
2016,9,6,14,45,845.0,102.0,2.6,26.0,668.5,485.13,362.44
2016,9,6,15,0,835.0,99.0,2.6,26.0,631.0,426.01,313.78
2016,9,6,15,15,818.0,96.0,2.55,25.5,587.5,364.36,262.35
2016,9,6,15,30,801.0,93.0,2.5,25.0,544.0,303.7,210.52
2016,9,6,15,45,782.0,88.5,2.5,25.0,496.5,242.59,158.04
2016,9,6,16,0,763.0,84.0,2.5,25.0,449.0,183.29,109.2
2016,9,6,16,15,732.0,80.0,2.45,24.5,398.5,125.39,68.41
2016,9,6,16,30,701.0,76.0,2.4,24.0,348.0,66.32,39.85
2016,9,6,16,45,661.0,70.0,2.35,24.0,296.5,50.26,37.78
2016,9,6,17,0,621.0,64.0,2.3,24.0,245.0,47.26,35.2
2016,9,6,17,15,556.0,56.5,2.15,23.0,194.0,42.8,31.38
2016,9,6,17,30,491.0,49.0,2.0,22.0,143.0,38.22,27.25
2016,9,6,17,45,389.0,38.5,1.9,21.0,98.5,30.74,20.36
2016,9,6,18,0,287.0,28.0,1.8,20.0,54.0,22.99,11.48
2016,9,6,18,15,143.5,14.0,1.75,19.5,27.0,12.73,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,133.0,13.0,1.1,17.0,18.0,64.76,0.0
2016,9,7,6,15,259.0,26.5,1.15,17.5,56.0,177.01,121.65
2016,9,7,6,30,385.0,40.0,1.2,18.0,94.0,271.73,213.18
2016,9,7,6,45,465.0,49.5,1.3,19.0,142.5,350.05,280.4
2016,9,7,7,0,545.0,59.0,1.4,20.0,191.0,435.96,350.62
2016,9,7,7,15,597.5,66.0,1.45,20.5,242.0,507.16,407.03
2016,9,7,7,30,650.0,73.0,1.5,21.0,293.0,581.7,463.25
2016,9,7,7,45,686.5,78.0,1.55,21.5,344.5,644.26,507.16
2016,9,7,8,0,723.0,83.0,1.6,22.0,396.0,703.55,547.29
2016,9,7,8,15,749.5,87.0,1.55,22.5,445.0,757.79,581.79
2016,9,7,8,30,776.0,91.0,1.5,23.0,494.0,811.09,614.56
2016,9,7,8,45,795.5,94.0,1.45,24.0,539.5,855.52,639.15
2016,9,7,9,0,815.0,97.0,1.4,25.0,585.0,897.86,661.7
2016,9,7,9,15,829.5,99.5,1.3,25.5,626.0,932.41,679.19
2016,9,7,9,30,844.0,102.0,1.2,26.0,667.0,964.08,694.45
2016,9,7,9,45,856.0,103.5,1.15,27.0,702.0,978.55,698.11
2016,9,7,10,0,868.0,105.0,1.1,28.0,737.0,999.9,706.21
2016,9,7,10,15,876.0,106.5,1.0,28.5,766.0,1013.71,709.97
2016,9,7,10,30,884.0,108.0,0.9,29.0,795.0,1023.82,711.51
2016,9,7,10,45,889.0,109.0,0.85,29.5,816.0,1026.54,709.72
2016,9,7,11,0,894.0,110.0,0.8,30.0,837.0,1025.39,705.85
2016,9,7,11,15,897.5,110.5,0.85,30.0,851.0,1018.34,702.19
2016,9,7,11,30,901.0,111.0,0.9,30.0,865.0,1007.43,696.39
2016,9,7,11,45,902.5,111.0,1.0,30.5,871.0,990.27,686.49
2016,9,7,12,0,904.0,111.0,1.1,31.0,877.0,969.41,674.35
2016,9,7,12,15,903.5,111.5,1.25,31.0,875.0,943.65,661.23
2016,9,7,12,30,903.0,112.0,1.4,31.0,873.0,914.47,645.66
2016,9,7,12,45,878.5,123.5,1.55,31.0,856.5,872.5,621.59
2016,9,7,13,0,854.0,135.0,1.7,31.0,840.0,834.93,599.86
2016,9,7,13,15,849.0,134.0,1.8,31.0,822.0,792.09,573.66
2016,9,7,13,30,844.0,133.0,1.9,31.0,804.0,746.97,544.88
2016,9,7,13,45,835.5,132.0,2.0,31.0,778.5,697.42,511.25
2016,9,7,14,0,827.0,131.0,2.1,31.0,753.0,646.36,475.51
2016,9,7,14,15,816.0,128.5,2.15,30.5,721.0,591.25,436.39
2016,9,7,14,30,805.0,126.0,2.2,30.0,689.0,535.44,395.31
2016,9,7,14,45,789.5,124.0,2.3,30.0,650.5,477.58,350.58
2016,9,7,15,0,774.0,122.0,2.4,30.0,612.0,420.06,304.57
2016,9,7,15,15,754.5,118.5,2.4,29.5,568.5,357.17,253.68
2016,9,7,15,30,735.0,115.0,2.4,29.0,525.0,298.43,204.8
2016,9,7,15,45,708.0,110.5,2.45,28.5,477.0,238.95,155.59
2016,9,7,16,0,681.0,106.0,2.5,28.0,429.0,182.38,110.62
2016,9,7,16,15,646.0,100.5,2.45,27.0,379.0,127.51,72.99
2016,9,7,16,30,611.0,95.0,2.4,26.0,329.0,77.1,50.6
2016,9,7,16,45,562.0,87.5,2.4,25.5,278.0,63.68,48.96
2016,9,7,17,0,513.0,80.0,2.4,25.0,227.0,60.11,46.02
2016,9,7,17,15,443.0,69.5,2.2,24.0,178.0,53.71,40.54
2016,9,7,17,30,373.0,59.0,2.0,23.0,129.0,44.97,32.82
2016,9,7,17,45,271.5,44.5,1.85,22.5,86.5,34.41,23.18
2016,9,7,18,0,170.0,30.0,1.7,22.0,44.0,23.53,10.86
2016,9,7,18,15,85.0,15.0,1.6,21.0,22.0,13.64,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,64.0,12.0,1.3,15.0,14.0,36.42,0.0
2016,9,8,6,15,170.5,29.0,1.35,15.5,49.0,137.93,92.69
2016,9,8,6,30,277.0,46.0,1.4,16.0,84.0,222.22,175.57
2016,9,8,6,45,359.5,58.5,1.45,16.5,130.0,297.94,241.63
2016,9,8,7,0,442.0,71.0,1.5,17.0,176.0,382.23,312.28
2016,9,8,7,15,497.5,80.5,1.5,17.5,226.0,457.47,372.8
2016,9,8,7,30,553.0,90.0,1.5,18.0,276.0,532.82,430.92
2016,9,8,7,45,593.0,97.0,1.5,18.5,326.0,596.67,477.87
2016,9,8,8,0,633.0,104.0,1.5,19.0,376.0,661.73,523.03
2016,9,8,8,15,662.5,109.5,1.5,19.0,424.5,716.96,560.65
2016,9,8,8,30,692.0,115.0,1.5,19.0,473.0,771.72,597.12
2016,9,8,8,45,715.0,119.0,1.55,19.5,518.0,817.9,626.23
2016,9,8,9,0,738.0,123.0,1.6,20.0,563.0,862.45,653.79
2016,9,8,9,15,754.5,126.5,1.6,20.5,603.5,898.21,674.44
2016,9,8,9,30,771.0,130.0,1.6,21.0,644.0,925.53,689.32
2016,9,8,9,45,785.0,131.5,1.65,21.5,679.0,951.22,703.78
2016,9,8,10,0,799.0,133.0,1.7,22.0,714.0,973.75,716.18
2016,9,8,10,15,808.5,135.0,1.75,22.0,742.5,988.96,725.28
2016,9,8,10,30,818.0,137.0,1.8,22.0,771.0,1000.61,732.29
2016,9,8,10,45,825.5,138.0,1.85,22.5,792.5,1005.45,733.68
2016,9,8,11,0,833.0,139.0,1.9,23.0,814.0,1006.55,732.87
2016,9,8,11,15,837.0,140.0,1.95,23.0,827.5,1000.38,728.98
2016,9,8,11,30,841.0,141.0,2.0,23.0,841.0,990.46,722.88
2016,9,8,11,45,844.5,140.0,2.05,23.0,847.5,974.21,712.8
2016,9,8,12,0,848.0,139.0,2.1,23.0,854.0,954.34,700.47
2016,9,8,12,15,847.5,139.0,2.15,23.0,852.0,928.32,684.15
2016,9,8,12,30,847.0,139.0,2.2,23.0,850.0,899.04,665.66
2016,9,8,12,45,842.5,139.5,2.25,23.5,839.0,863.75,641.82
2016,9,8,13,0,838.0,140.0,2.3,24.0,828.0,825.76,616.09
2016,9,8,13,15,832.5,138.5,2.3,23.5,810.0,782.55,588.57
2016,9,8,13,30,827.0,137.0,2.3,23.0,792.0,737.17,558.27
2016,9,8,13,45,823.0,133.5,2.35,23.0,768.0,688.95,523.79
2016,9,8,14,0,819.0,130.0,2.4,23.0,744.0,638.9,487.01
2016,9,8,14,15,808.5,128.0,2.4,23.0,712.0,584.91,445.98
2016,9,8,14,30,798.0,126.0,2.4,23.0,680.0,530.17,403.18
2016,9,8,14,45,787.5,121.5,2.45,23.0,642.5,472.73,357.15
2016,9,8,15,0,777.0,117.0,2.5,23.0,605.0,415.12,309.45
2016,9,8,15,15,758.0,113.5,2.5,22.5,562.0,355.6,259.49
2016,9,8,15,30,739.0,110.0,2.5,22.0,519.0,293.6,206.59
2016,9,8,15,45,718.0,104.0,2.55,22.0,472.5,234.01,155.32
2016,9,8,16,0,697.0,98.0,2.6,22.0,426.0,176.6,108.07
2016,9,8,16,15,663.0,93.0,2.55,21.5,376.0,121.32,69.4
2016,9,8,16,30,629.0,88.0,2.5,21.0,326.0,70.31,47.14
2016,9,8,16,45,587.0,80.0,2.5,20.5,275.5,58.06,45.13
2016,9,8,17,0,545.0,72.0,2.5,20.0,225.0,53.82,41.52
2016,9,8,17,15,476.0,62.5,2.45,19.5,176.0,48.0,36.34
2016,9,8,17,30,407.0,53.0,2.4,19.0,127.0,41.97,30.76
2016,9,8,17,45,305.5,40.0,2.35,18.5,85.0,32.39,21.77
2016,9,8,18,0,204.0,27.0,2.3,18.0,43.0,21.24,8.33
2016,9,8,18,15,102.0,13.5,2.35,17.5,21.5,12.28,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
