Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,43.0,6.0,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,86.0,12.0,1.5,14.0,15.0,45.24,0.0
2016,9,9,6,15,212.0,27.0,1.5,14.5,51.0,153.25,100.87
2016,9,9,6,30,338.0,42.0,1.5,15.0,87.0,250.18,198.21
2016,9,9,6,45,424.0,51.5,1.5,15.5,134.5,329.78,268.05
2016,9,9,7,0,510.0,61.0,1.5,16.0,182.0,417.44,341.49
2016,9,9,7,15,255.0,64.0,1.4,16.5,124.5,267.79,221.13
2016,9,9,7,30,0.0,67.0,1.3,17.0,67.0,59.33,44.47
2016,9,9,7,45,0.0,83.5,1.2,17.5,83.5,75.04,57.69
2016,9,9,8,0,0.0,100.0,1.1,18.0,100.0,90.75,70.42
2016,9,9,8,15,0.0,126.0,1.05,18.5,126.0,116.18,90.86
2016,9,9,8,30,0.0,152.0,1.0,19.0,152.0,141.7,110.96
2016,9,9,8,45,3.0,169.5,0.95,19.5,171.0,161.12,125.94
2016,9,9,9,0,6.0,187.0,0.9,20.0,190.0,180.67,140.82
2016,9,9,9,15,19.0,224.0,0.9,20.5,236.5,230.16,179.19
2016,9,9,9,30,32.0,261.0,0.9,21.0,283.0,298.0,230.4
2016,9,9,9,45,47.0,289.5,0.95,21.5,323.0,342.89,263.3
2016,9,9,10,0,62.0,318.0,1.0,22.0,363.0,387.71,295.66
2016,9,9,10,15,143.0,342.5,1.05,22.5,451.5,512.57,387.08
2016,9,9,10,30,224.0,367.0,1.1,23.0,540.0,618.47,461.19
2016,9,9,10,45,556.0,238.5,1.2,23.5,684.0,843.42,620.64
2016,9,9,11,0,888.0,110.0,1.3,24.0,828.0,1018.19,730.74
2016,9,9,11,15,657.5,224.0,1.4,24.0,760.0,918.67,666.41
2016,9,9,11,30,427.0,338.0,1.5,24.0,692.0,792.74,579.63
2016,9,9,11,45,664.5,224.5,1.65,24.5,780.0,895.73,655.45
2016,9,9,12,0,902.0,111.0,1.8,25.0,868.0,965.56,699.82
2016,9,9,12,15,901.5,111.0,1.9,25.0,865.5,939.15,683.23
2016,9,9,12,30,901.0,111.0,2.0,25.0,863.0,909.34,665.34
2016,9,9,12,45,614.0,241.5,2.1,25.0,751.5,774.35,574.3
2016,9,9,13,0,327.0,372.0,2.2,25.0,640.0,628.08,468.09
2016,9,9,13,15,591.0,248.0,2.25,25.0,719.0,703.4,527.64
2016,9,9,13,30,855.0,124.0,2.3,25.0,798.0,739.46,556.88
2016,9,9,13,45,849.5,122.0,2.4,25.0,773.0,694.24,524.15
2016,9,9,14,0,844.0,120.0,2.5,25.0,748.0,643.43,487.18
2016,9,9,14,15,833.5,118.0,2.55,24.5,715.5,588.21,446.49
2016,9,9,14,30,823.0,116.0,2.6,24.0,683.0,532.18,403.71
2016,9,9,14,45,810.0,112.5,2.65,23.5,645.0,473.14,357.06
2016,9,9,15,0,797.0,109.0,2.7,23.0,607.0,414.16,308.73
2016,9,9,15,15,778.5,106.0,2.7,22.5,563.5,354.1,258.01
2016,9,9,15,30,760.0,103.0,2.7,22.0,520.0,295.3,207.26
2016,9,9,15,45,736.0,98.5,2.75,22.0,472.5,231.48,152.58
2016,9,9,16,0,712.0,94.0,2.8,22.0,425.0,173.78,105.24
2016,9,9,16,15,677.5,89.0,2.85,21.0,374.5,117.58,66.43
2016,9,9,16,30,643.0,84.0,2.9,20.0,324.0,65.73,51.8
2016,9,9,16,45,595.0,77.0,2.95,19.5,273.0,55.96,43.51
2016,9,9,17,0,547.0,70.0,3.0,19.0,222.0,52.42,40.46
2016,9,9,17,15,475.0,61.0,2.95,18.0,172.5,46.96,35.63
2016,9,9,17,30,403.0,52.0,2.9,17.0,123.0,41.33,30.4
2016,9,9,17,45,292.0,39.0,2.9,16.5,81.0,30.31,20.07
2016,9,9,18,0,181.0,26.0,2.9,16.0,39.0,20.47,6.32
2016,9,9,18,15,90.5,13.0,2.8,15.5,19.5,11.82,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,23.0,5.5,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,46.0,11.0,2.1,13.0,12.0,28.39,0.0
2016,9,10,6,15,156.0,27.5,2.15,13.5,45.5,128.14,81.09
2016,9,10,6,30,266.0,44.0,2.2,14.0,79.0,215.02,170.9
2016,9,10,6,45,348.5,56.5,2.25,14.5,124.5,290.09,237.74
2016,9,10,7,0,431.0,69.0,2.3,15.0,170.0,373.81,309.37
2016,9,10,7,15,215.5,69.0,2.25,15.5,119.5,248.53,206.68
2016,9,10,7,30,0.0,69.0,2.2,16.0,69.0,61.39,46.47
2016,9,10,7,45,0.0,97.5,2.2,16.5,97.5,89.5,70.08
2016,9,10,8,0,0.0,126.0,2.2,17.0,126.0,117.92,93.3
2016,9,10,8,15,1.5,143.5,2.1,17.5,144.5,135.88,107.58
2016,9,10,8,30,3.0,161.0,2.0,18.0,163.0,153.92,121.7
2016,9,10,8,45,11.5,188.0,1.95,18.5,195.0,188.41,149.12
2016,9,10,9,0,20.0,215.0,1.9,19.0,227.0,223.32,176.31
2016,9,10,9,15,31.0,243.0,1.9,19.5,263.0,279.0,219.28
2016,9,10,9,30,42.0,271.0,1.9,20.0,299.0,319.57,249.67
2016,9,10,9,45,112.5,305.5,1.95,20.5,385.5,444.88,345.3
2016,9,10,10,0,183.0,340.0,2.0,21.0,472.0,552.85,424.35
2016,9,10,10,15,199.5,353.0,2.05,21.0,502.0,581.69,444.22
2016,9,10,10,30,216.0,366.0,2.1,21.0,532.0,609.58,463.86
2016,9,10,10,45,220.5,373.0,2.2,21.5,546.5,617.52,468.36
2016,9,10,11,0,225.0,380.0,2.3,22.0,561.0,624.32,472.23
2016,9,10,11,15,527.5,260.5,2.35,22.0,694.0,822.36,618.8
2016,9,10,11,30,830.0,141.0,2.4,22.0,827.0,978.25,724.24
2016,9,10,11,45,831.5,141.5,2.45,22.5,832.5,961.71,710.61
2016,9,10,12,0,833.0,142.0,2.5,23.0,838.0,941.64,696.5
2016,9,10,12,15,832.0,142.0,2.55,23.0,835.5,915.35,679.66
2016,9,10,12,30,831.0,142.0,2.6,23.0,833.0,885.88,660.69
2016,9,10,12,45,822.5,144.0,2.65,23.0,821.0,849.08,636.66
2016,9,10,13,0,814.0,146.0,2.7,23.0,809.0,809.87,610.84
2016,9,10,13,15,808.5,145.0,2.7,23.0,791.0,767.89,582.54
2016,9,10,13,30,803.0,144.0,2.7,23.0,773.0,723.81,551.12
2016,9,10,13,45,795.5,141.5,2.75,23.0,748.0,675.09,515.79
2016,9,10,14,0,788.0,139.0,2.8,23.0,723.0,624.94,478.48
2016,9,10,14,15,776.5,137.0,2.8,22.5,691.0,571.79,438.56
2016,9,10,14,30,765.0,135.0,2.8,22.0,659.0,518.1,396.88
2016,9,10,14,45,750.0,131.5,2.85,22.0,621.0,459.03,349.22
2016,9,10,15,0,735.0,128.0,2.9,22.0,583.0,401.91,301.59
2016,9,10,15,15,714.5,124.0,2.9,21.5,540.0,343.23,252.04
2016,9,10,15,30,694.0,120.0,2.9,21.0,497.0,286.17,202.9
2016,9,10,15,45,668.0,114.5,2.9,20.5,450.5,228.65,153.82
2016,9,10,16,0,642.0,109.0,2.9,20.0,404.0,174.01,109.37
2016,9,10,16,15,605.5,102.5,2.9,19.5,355.0,120.88,72.66
2016,9,10,16,30,569.0,96.0,2.9,19.0,306.0,72.5,57.91
2016,9,10,16,45,519.5,87.5,2.9,19.0,256.0,64.36,50.93
2016,9,10,17,0,470.0,79.0,2.9,19.0,206.0,60.0,47.06
2016,9,10,17,15,399.0,67.5,2.85,18.0,159.0,50.77,38.92
2016,9,10,17,30,328.0,56.0,2.8,17.0,112.0,42.83,31.63
2016,9,10,17,45,228.0,40.0,2.75,16.5,72.5,31.03,20.5
2016,9,10,18,0,128.0,24.0,2.7,16.0,33.0,18.86,3.23
2016,9,10,18,15,64.0,12.0,2.65,15.5,16.5,10.91,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.0,2.5,13.5,4.5,0.0,0.0
2016,9,11,6,0,27.0,8.0,2.6,14.0,9.0,18.08,0.0
2016,9,11,6,15,112.5,27.5,2.7,14.0,40.5,98.11,58.07
2016,9,11,6,30,198.0,47.0,2.8,14.0,72.0,184.97,146.36
2016,9,11,6,45,99.0,43.0,2.9,14.5,55.5,116.23,93.33
2016,9,11,7,0,0.0,39.0,3.0,15.0,39.0,34.38,23.66
2016,9,11,7,15,0.0,50.5,2.95,15.0,50.5,44.57,32.51
2016,9,11,7,30,0.0,62.0,2.9,15.0,62.0,54.78,41.22
2016,9,11,7,45,0.0,74.0,2.85,15.5,74.0,65.66,50.28
2016,9,11,8,0,0.0,86.0,2.8,16.0,86.0,76.88,59.46
2016,9,11,8,15,0.0,97.0,2.75,16.5,97.0,87.12,67.7
2016,9,11,8,30,0.0,108.0,2.7,17.0,108.0,97.38,75.82
2016,9,11,8,45,0.0,135.5,2.65,17.5,135.5,123.97,97.25
2016,9,11,9,0,0.0,163.0,2.6,18.0,163.0,150.76,118.45
2016,9,11,9,15,5.0,187.5,2.55,18.0,190.5,179.35,141.29
2016,9,11,9,30,10.0,212.0,2.5,18.0,218.0,208.13,164.01
2016,9,11,9,45,16.5,239.5,2.5,18.5,250.5,241.56,189.88
2016,9,11,10,0,23.0,267.0,2.5,19.0,283.0,275.04,215.37
2016,9,11,10,15,28.5,288.0,2.5,19.0,309.5,318.68,248.7
2016,9,11,10,30,34.0,309.0,2.5,19.0,336.0,344.88,268.36
2016,9,11,10,45,31.0,310.5,2.55,19.5,335.5,340.95,264.36
2016,9,11,11,0,28.0,312.0,2.6,20.0,335.0,337.01,260.54
2016,9,11,11,15,26.0,311.5,2.65,20.0,333.0,331.93,256.46
2016,9,11,11,30,24.0,311.0,2.7,20.0,331.0,311.78,240.99
2016,9,11,11,45,25.0,316.0,2.75,20.5,337.0,315.95,243.73
2016,9,11,12,0,26.0,321.0,2.8,21.0,343.0,333.36,256.4
2016,9,11,12,15,21.5,301.5,2.85,21.0,319.5,295.31,227.39
2016,9,11,12,30,17.0,282.0,2.9,21.0,296.0,271.29,209.06
2016,9,11,12,45,15.0,270.5,3.0,21.0,283.0,257.39,198.51
2016,9,11,13,0,13.0,259.0,3.1,21.0,270.0,243.75,188.11
2016,9,11,13,15,20.5,281.0,3.15,20.5,297.5,268.13,207.7
2016,9,11,13,30,28.0,303.0,3.2,20.0,325.0,297.11,230.7
2016,9,11,13,45,23.0,282.5,3.3,20.0,300.5,266.96,207.5
2016,9,11,14,0,18.0,262.0,3.4,20.0,276.0,243.27,189.33
2016,9,11,14,15,37.0,277.5,3.45,19.5,303.5,267.12,208.83
2016,9,11,14,30,56.0,293.0,3.5,19.0,331.0,284.99,223.38
2016,9,11,14,45,56.0,276.0,3.55,19.0,312.5,264.04,207.03
2016,9,11,15,0,56.0,259.0,3.6,19.0,294.0,243.26,190.75
2016,9,11,15,15,53.5,239.5,3.6,18.5,271.0,219.83,172.55
2016,9,11,15,30,51.0,220.0,3.6,18.0,248.0,196.95,154.61
2016,9,11,15,45,41.5,196.5,3.65,18.0,217.5,170.27,133.48
2016,9,11,16,0,32.0,173.0,3.7,18.0,187.0,145.27,113.79
2016,9,11,16,15,16.0,127.0,3.7,17.5,134.0,108.9,85.18
2016,9,11,16,30,0.0,81.0,3.7,17.0,81.0,70.71,56.85
2016,9,11,16,45,0.0,67.5,3.7,16.5,67.5,59.29,46.99
2016,9,11,17,0,0.0,54.0,3.7,16.0,54.0,47.69,36.75
2016,9,11,17,15,0.0,41.5,3.65,15.5,41.5,36.61,26.8
2016,9,11,17,30,0.0,29.0,3.6,15.0,29.0,25.55,16.74
2016,9,11,17,45,0.0,18.5,3.55,15.0,18.5,16.28,8.04
2016,9,11,18,0,0.0,8.0,3.5,15.0,8.0,7.02,0.0
2016,9,11,18,15,0.0,4.0,3.4,14.5,4.0,3.64,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,3.1,12.5,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,3.2,13.0,3.0,2.73,0.0
2016,9,12,6,15,0.0,12.5,3.3,13.0,12.5,10.99,1.15
2016,9,12,6,30,0.0,22.0,3.4,13.0,22.0,19.37,10.36
2016,9,12,6,45,0.0,35.5,3.5,13.5,35.5,31.3,20.9
2016,9,12,7,0,0.0,49.0,3.6,14.0,49.0,43.27,31.35
2016,9,12,7,15,0.0,63.0,3.55,14.5,63.0,56.53,42.76
2016,9,12,7,30,0.0,77.0,3.5,15.0,77.0,69.74,53.93
2016,9,12,7,45,15.0,117.5,3.5,15.5,123.5,122.83,98.91
2016,9,12,8,0,30.0,158.0,3.5,16.0,170.0,190.68,155.05
2016,9,12,8,15,111.0,187.5,3.45,16.0,242.0,307.34,251.88
2016,9,12,8,30,192.0,217.0,3.4,16.0,314.0,414.76,338.37
2016,9,12,8,45,245.5,231.0,3.35,16.5,367.0,499.64,403.38
2016,9,12,9,0,299.0,245.0,3.3,17.0,420.0,569.94,455.83
2016,9,12,9,15,291.0,266.0,3.3,17.0,446.5,591.14,469.74
2016,9,12,9,30,283.0,287.0,3.3,17.0,473.0,610.45,482.41
2016,9,12,9,45,324.5,294.0,3.3,17.5,517.5,660.54,518.4
2016,9,12,10,0,366.0,301.0,3.3,18.0,562.0,710.18,553.22
2016,9,12,10,15,389.5,306.0,3.3,18.0,594.0,738.43,572.86
2016,9,12,10,30,413.0,311.0,3.3,18.0,626.0,781.61,602.78
2016,9,12,10,45,285.5,349.5,3.35,18.5,570.0,675.13,521.03
2016,9,12,11,0,158.0,388.0,3.4,19.0,514.0,566.69,437.25
2016,9,12,11,15,159.5,393.5,3.45,19.0,523.0,568.17,438.65
2016,9,12,11,30,161.0,399.0,3.5,19.0,532.0,568.72,438.84
2016,9,12,11,45,103.0,378.0,3.6,19.0,463.0,468.89,363.37
2016,9,12,12,0,45.0,357.0,3.7,19.0,394.0,387.85,300.8
2016,9,12,12,15,80.0,378.5,3.75,19.0,444.5,437.0,339.36
2016,9,12,12,30,115.0,400.0,3.8,19.0,495.0,494.71,383.27
2016,9,12,12,45,116.5,394.0,3.85,19.0,489.0,481.07,373.0
2016,9,12,13,0,118.0,388.0,3.9,19.0,483.0,466.97,362.66
2016,9,12,13,15,91.0,368.5,3.9,18.5,441.0,410.42,320.17
2016,9,12,13,30,64.0,349.0,3.9,18.0,399.0,365.42,286.06
2016,9,12,13,45,52.5,326.5,3.95,18.0,367.0,330.81,259.5
2016,9,12,14,0,41.0,304.0,4.0,18.0,335.0,297.78,233.96
2016,9,12,14,15,41.0,291.0,4.0,17.5,320.5,281.14,221.64
2016,9,12,14,30,41.0,278.0,4.0,17.0,306.0,264.58,209.21
2016,9,12,14,45,54.0,270.0,4.0,17.0,304.5,258.06,204.19
2016,9,12,15,0,67.0,262.0,4.0,17.0,303.0,249.77,197.47
2016,9,12,15,15,122.5,247.5,3.95,16.5,315.5,247.34,194.55
2016,9,12,15,30,178.0,233.0,3.9,16.0,328.0,238.14,185.07
2016,9,12,15,45,89.0,178.5,3.85,16.0,226.0,166.24,129.28
2016,9,12,16,0,0.0,124.0,3.8,16.0,124.0,106.85,84.32
2016,9,12,16,15,0.0,86.0,3.75,15.5,86.0,75.39,58.37
2016,9,12,16,30,0.0,48.0,3.7,15.0,48.0,42.35,32.19
2016,9,12,16,45,0.0,40.0,3.65,14.5,40.0,35.26,25.97
2016,9,12,17,0,0.0,32.0,3.6,14.0,32.0,28.18,19.63
2016,9,12,17,15,0.0,24.5,3.5,13.5,24.5,21.55,13.61
2016,9,12,17,30,0.0,17.0,3.4,13.0,17.0,14.94,7.52
2016,9,12,17,45,0.0,10.5,3.35,13.0,10.5,9.22,2.07
2016,9,12,18,0,0.0,4.0,3.3,13.0,4.0,3.5,0.0
2016,9,12,18,15,0.0,2.0,3.25,13.0,2.0,1.82,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,15.5,4.5,1.75,13.5,4.5,0.0,0.0
2016,9,13,6,0,31.0,9.0,1.8,14.0,9.0,20.63,0.0
2016,9,13,6,15,140.5,26.5,1.85,14.0,42.0,118.29,61.82
2016,9,13,6,30,250.0,44.0,1.9,14.0,75.0,208.77,164.36
2016,9,13,6,45,331.5,58.0,1.95,14.5,120.0,284.15,231.91
2016,9,13,7,0,413.0,72.0,2.0,15.0,165.0,368.12,303.72
2016,9,13,7,15,472.5,82.0,1.95,15.5,214.5,439.66,362.83
2016,9,13,7,30,532.0,92.0,1.9,16.0,264.0,521.34,427.13
2016,9,13,7,45,574.5,99.5,1.85,16.5,314.0,586.85,476.32
2016,9,13,8,0,617.0,107.0,1.8,17.0,364.0,653.73,523.74
2016,9,13,8,15,648.0,113.0,1.75,17.0,412.5,710.12,562.65
2016,9,13,8,30,679.0,119.0,1.7,17.0,461.0,766.13,600.27
2016,9,13,8,45,704.0,122.5,1.7,17.5,506.0,812.91,629.79
2016,9,13,9,0,729.0,126.0,1.7,18.0,551.0,858.14,657.68
2016,9,13,9,15,746.5,130.0,1.75,18.0,591.0,894.91,681.19
2016,9,13,9,30,764.0,134.0,1.8,18.0,631.0,929.14,702.92
2016,9,13,9,45,775.0,137.5,1.85,18.5,665.0,947.06,712.34
2016,9,13,10,0,786.0,141.0,1.9,19.0,699.0,968.31,724.21
2016,9,13,10,15,795.5,143.0,1.9,19.0,727.5,983.01,732.5
2016,9,13,10,30,805.0,145.0,1.9,19.0,756.0,994.15,738.64
2016,9,13,10,45,819.5,142.0,1.9,19.5,779.0,1001.17,740.84
2016,9,13,11,0,834.0,139.0,1.9,20.0,802.0,1004.4,740.75
2016,9,13,11,15,838.0,140.0,1.85,20.0,815.0,997.75,735.18
2016,9,13,11,30,842.0,141.0,1.8,20.0,828.0,987.35,727.44
2016,9,13,11,45,852.0,137.0,1.8,20.5,836.0,973.58,716.97
2016,9,13,12,0,862.0,133.0,1.8,21.0,844.0,946.53,698.01
2016,9,13,12,15,861.0,132.5,1.75,21.0,841.0,919.55,680.02
2016,9,13,12,30,860.0,132.0,1.7,21.0,838.0,889.38,659.94
2016,9,13,12,45,861.5,129.5,1.7,21.5,828.5,856.3,637.26
2016,9,13,13,0,863.0,127.0,1.7,22.0,819.0,820.13,612.52
2016,9,13,13,15,857.5,126.0,1.7,22.0,800.0,781.99,587.51
2016,9,13,13,30,852.0,125.0,1.7,22.0,781.0,735.8,555.88
2016,9,13,13,45,848.0,121.0,1.7,22.0,756.0,685.69,520.0
2016,9,13,14,0,844.0,117.0,1.7,22.0,731.0,633.71,481.8
2016,9,13,14,15,833.0,115.0,1.7,22.0,698.0,578.04,439.68
2016,9,13,14,30,822.0,113.0,1.7,22.0,665.0,521.64,395.68
2016,9,13,14,45,810.0,109.5,1.7,22.0,627.0,462.99,348.52
2016,9,13,15,0,798.0,106.0,1.7,22.0,589.0,404.3,299.77
2016,9,13,15,15,778.0,102.5,1.7,21.5,545.0,343.24,248.46
2016,9,13,15,30,758.0,99.0,1.7,21.0,501.0,283.67,197.3
2016,9,13,15,45,732.5,95.0,1.75,21.0,453.0,220.28,143.37
2016,9,13,16,0,707.0,91.0,1.8,21.0,405.0,163.13,97.33
2016,9,13,16,15,671.0,85.5,1.8,20.5,355.0,107.03,60.15
2016,9,13,16,30,635.0,80.0,1.8,20.0,305.0,57.23,44.45
2016,9,13,16,45,582.0,73.5,1.85,20.0,253.5,54.08,41.78
2016,9,13,17,0,529.0,67.0,1.9,20.0,202.0,50.86,38.87
2016,9,13,17,15,452.5,57.0,1.8,19.0,154.0,44.43,33.13
2016,9,13,17,30,376.0,47.0,1.7,18.0,106.0,37.78,26.93
2016,9,13,17,45,256.0,33.0,1.6,17.5,66.5,27.0,16.29
2016,9,13,18,0,136.0,19.0,1.5,17.0,27.0,15.02,0.0
2016,9,13,18,15,68.0,9.5,1.5,16.5,13.5,8.64,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,108.5,21.5,0.85,14.5,35.0,95.03,43.64
2016,9,14,6,30,217.0,43.0,0.9,15.0,70.0,191.01,148.61
2016,9,14,6,45,298.5,58.5,0.95,15.5,114.0,266.58,215.32
2016,9,14,7,0,380.0,74.0,1.0,16.0,158.0,350.71,286.1
2016,9,14,7,15,439.0,85.5,1.0,16.5,207.0,422.13,344.1
2016,9,14,7,30,498.0,97.0,1.0,17.0,256.0,498.22,403.18
2016,9,14,7,45,541.0,105.5,1.0,17.5,305.5,568.07,454.79
2016,9,14,8,0,584.0,114.0,1.0,18.0,355.0,635.28,502.24
2016,9,14,8,15,616.0,120.5,1.0,18.0,403.0,692.01,540.89
2016,9,14,8,30,648.0,127.0,1.0,18.0,451.0,748.45,578.42
2016,9,14,8,45,673.5,131.5,1.0,18.5,496.0,796.01,607.81
2016,9,14,9,0,699.0,136.0,1.0,19.0,541.0,842.11,635.62
2016,9,14,9,15,717.0,140.0,1.05,19.5,581.0,878.64,657.33
2016,9,14,9,30,735.0,144.0,1.1,20.0,621.0,912.73,677.32
2016,9,14,9,45,801.5,122.0,1.15,20.5,667.5,955.42,702.73
2016,9,14,10,0,868.0,100.0,1.2,21.0,714.0,991.76,723.67
2016,9,14,10,15,876.5,101.5,1.2,21.0,742.5,1005.5,730.74
2016,9,14,10,30,885.0,103.0,1.2,21.0,771.0,1015.51,735.87
2016,9,14,10,45,891.5,103.5,1.3,21.5,792.5,1018.57,737.19
2016,9,14,11,0,898.0,104.0,1.4,22.0,814.0,1017.75,736.22
2016,9,14,11,15,902.0,104.5,1.45,22.0,827.0,1010.54,731.94
2016,9,14,11,30,906.0,105.0,1.5,22.0,840.0,999.45,725.38
2016,9,14,11,45,908.5,104.5,1.6,22.5,846.0,982.0,714.22
2016,9,14,12,0,911.0,104.0,1.7,23.0,852.0,960.82,700.7
2016,9,14,12,15,910.5,104.0,1.75,23.0,849.5,933.79,684.09
2016,9,14,12,30,910.0,104.0,1.8,23.0,847.0,903.34,665.2
2016,9,14,12,45,899.5,107.5,1.85,23.0,834.0,864.79,640.84
2016,9,14,13,0,889.0,111.0,1.9,23.0,821.0,823.74,614.58
2016,9,14,13,15,884.5,110.5,1.95,23.0,802.5,781.06,586.91
2016,9,14,13,30,880.0,110.0,2.0,23.0,784.0,735.98,556.92
2016,9,14,13,45,875.0,107.5,2.05,23.0,759.0,686.47,521.46
2016,9,14,14,0,870.0,105.0,2.1,23.0,734.0,635.05,483.56
2016,9,14,14,15,860.0,103.0,2.1,23.0,701.0,579.62,441.25
2016,9,14,14,30,850.0,101.0,2.1,23.0,668.0,522.65,396.46
2016,9,14,14,45,838.5,98.0,2.15,23.0,629.5,463.2,348.47
2016,9,14,15,0,827.0,95.0,2.2,23.0,591.0,403.59,298.68
2016,9,14,15,15,808.5,92.0,2.2,22.5,547.0,341.83,246.35
2016,9,14,15,30,790.0,89.0,2.2,22.0,503.0,281.31,194.01
2016,9,14,15,45,767.5,85.0,2.2,22.0,455.5,220.66,141.85
2016,9,14,16,0,745.0,81.0,2.2,22.0,408.0,162.31,94.87
2016,9,14,16,15,710.0,76.5,2.15,21.5,357.0,100.76,54.1
2016,9,14,16,30,675.0,72.0,2.1,21.0,306.0,51.58,39.38
2016,9,14,16,45,628.0,65.0,2.1,20.5,255.0,47.77,36.2
2016,9,14,17,0,581.0,58.0,2.1,20.0,204.0,43.81,32.72
2016,9,14,17,15,503.0,50.0,2.0,19.5,155.0,38.76,28.1
2016,9,14,17,30,425.0,42.0,1.9,19.0,106.0,33.59,23.15
2016,9,14,17,45,299.0,29.5,1.8,18.5,65.5,24.03,13.42
2016,9,14,18,0,173.0,17.0,1.7,18.0,25.0,14.04,0.0
2016,9,14,18,15,86.5,8.5,1.75,17.5,12.5,7.73,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.0,129.09,53.06
2016,9,15,6,30,382.0,34.0,1.6,14.0,78.0,266.33,208.42
2016,9,15,6,45,471.5,42.5,1.65,14.5,126.0,348.39,282.94
2016,9,15,7,0,561.0,51.0,1.7,15.0,174.0,439.1,360.03
2016,9,15,7,15,328.0,88.5,1.6,15.5,165.0,351.84,289.98
2016,9,15,7,30,95.0,126.0,1.5,16.0,156.0,218.67,178.81
2016,9,15,7,45,102.5,147.5,1.45,16.5,185.0,251.68,205.78
2016,9,15,8,0,110.0,169.0,1.4,17.0,214.0,284.86,231.49
2016,9,15,8,15,102.5,190.5,1.3,17.5,236.5,290.24,234.21
2016,9,15,8,30,95.0,212.0,1.2,18.0,259.0,309.04,247.26
2016,9,15,8,45,147.0,233.5,1.15,19.0,314.5,397.57,314.6
2016,9,15,9,0,199.0,255.0,1.1,20.0,370.0,472.2,368.68
2016,9,15,9,15,186.0,276.0,1.1,20.5,389.5,485.77,375.77
2016,9,15,9,30,173.0,297.0,1.1,21.0,409.0,497.82,382.18
2016,9,15,9,45,307.0,283.5,1.15,21.5,495.0,631.77,479.93
2016,9,15,10,0,441.0,270.0,1.2,22.0,581.0,767.91,573.67
2016,9,15,10,15,677.0,180.5,1.25,22.0,679.0,912.84,672.4
2016,9,15,10,30,913.0,91.0,1.3,22.0,777.0,1029.08,744.8
2016,9,15,10,45,918.0,92.0,1.4,22.5,798.0,1031.2,744.0
2016,9,15,11,0,923.0,93.0,1.5,23.0,819.0,1029.34,742.31
2016,9,15,11,15,926.0,93.5,1.6,23.0,832.0,1020.93,738.04
2016,9,15,11,30,929.0,94.0,1.7,23.0,845.0,1008.58,731.36
2016,9,15,11,45,930.0,94.5,1.85,23.5,850.5,990.4,720.26
2016,9,15,12,0,931.0,95.0,2.0,24.0,856.0,968.43,706.65
2016,9,15,12,15,930.5,95.0,2.1,24.0,853.0,940.9,690.11
2016,9,15,12,30,930.0,95.0,2.2,24.0,850.0,909.87,671.16
2016,9,15,12,45,913.0,102.0,2.3,24.0,835.0,868.9,645.38
2016,9,15,13,0,896.0,109.0,2.4,24.0,820.0,825.69,617.77
2016,9,15,13,15,891.0,108.5,2.45,23.5,801.5,782.3,590.45
2016,9,15,13,30,886.0,108.0,2.5,23.0,783.0,736.53,560.68
2016,9,15,13,45,878.5,106.5,2.55,23.0,757.0,685.98,523.97
2016,9,15,14,0,871.0,105.0,2.6,23.0,731.0,633.75,484.97
2016,9,15,14,15,860.5,103.5,2.65,23.0,698.0,578.39,442.45
2016,9,15,14,30,850.0,102.0,2.7,23.0,665.0,521.58,397.45
2016,9,15,14,45,835.5,99.5,2.75,23.0,625.5,461.22,348.29
2016,9,15,15,0,821.0,97.0,2.8,23.0,586.0,401.05,297.7
2016,9,15,15,15,802.0,94.0,2.8,22.5,542.0,339.47,245.18
2016,9,15,15,30,783.0,91.0,2.8,22.0,498.0,279.2,192.83
2016,9,15,15,45,757.0,87.0,2.8,22.0,449.5,218.31,140.54
2016,9,15,16,0,731.0,83.0,2.8,22.0,401.0,160.21,94.01
2016,9,15,16,15,694.5,78.5,2.8,21.5,350.0,99.35,54.14
2016,9,15,16,30,658.0,74.0,2.8,21.0,299.0,53.21,40.81
2016,9,15,16,45,605.0,67.5,2.85,20.5,248.0,49.85,38.0
2016,9,15,17,0,552.0,61.0,2.9,20.0,197.0,46.39,34.94
2016,9,15,17,15,469.5,52.0,2.85,19.0,148.0,40.6,29.71
2016,9,15,17,30,387.0,43.0,2.8,18.0,99.0,34.65,24.06
2016,9,15,17,45,254.0,29.5,2.8,17.5,60.0,24.18,13.06
2016,9,15,18,0,121.0,16.0,2.8,17.0,21.0,14.55,0.0
2016,9,15,18,15,60.5,8.0,2.75,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,15.0,0.7,13.5,15.0,13.21,0.0
2016,9,16,6,30,0.0,30.0,0.6,14.0,30.0,27.28,16.56
2016,9,16,6,45,0.0,49.5,0.55,14.5,49.5,47.53,34.37
2016,9,16,7,0,0.0,69.0,0.5,15.0,69.0,67.04,51.25
2016,9,16,7,15,3.0,89.0,0.4,15.5,90.0,88.76,69.72
2016,9,16,7,30,6.0,109.0,0.3,16.0,111.0,110.52,87.77
2016,9,16,7,45,10.5,127.5,0.25,16.5,132.0,131.8,105.02
2016,9,16,8,0,15.0,146.0,0.2,17.0,153.0,153.4,122.11
2016,9,16,8,15,18.5,164.0,0.15,17.5,173.0,173.89,137.87
2016,9,16,8,30,22.0,182.0,0.1,18.0,193.0,194.58,153.44
2016,9,16,8,45,85.0,219.0,0.1,19.0,267.0,307.3,241.26
2016,9,16,9,0,148.0,256.0,0.1,20.0,341.0,426.41,328.29
2016,9,16,9,15,502.5,174.0,0.15,20.5,491.5,704.61,530.23
2016,9,16,9,30,857.0,92.0,0.2,21.0,642.0,952.79,685.91
2016,9,16,9,45,871.0,92.0,0.3,21.5,677.5,977.15,696.0
2016,9,16,10,0,885.0,92.0,0.4,22.0,713.0,998.19,708.14
2016,9,16,10,15,893.0,93.5,0.5,22.5,741.0,1011.44,715.74
2016,9,16,10,30,901.0,95.0,0.6,23.0,769.0,1020.91,721.28
2016,9,16,10,45,906.5,96.0,0.7,24.0,790.0,1023.4,721.34
2016,9,16,11,0,912.0,97.0,0.8,25.0,811.0,1021.95,719.17
2016,9,16,11,15,915.5,97.5,0.95,25.0,824.0,1014.0,716.94
2016,9,16,11,30,919.0,98.0,1.1,25.0,837.0,1002.12,712.23
2016,9,16,11,45,920.0,98.5,1.25,25.5,842.5,983.98,702.11
2016,9,16,12,0,921.0,99.0,1.4,26.0,848.0,962.09,689.5
2016,9,16,12,15,920.5,99.0,1.45,26.0,845.0,934.68,673.13
2016,9,16,12,30,920.0,99.0,1.5,26.0,842.0,903.81,654.5
2016,9,16,12,45,910.5,102.0,1.6,26.0,829.5,865.21,631.29
2016,9,16,13,0,901.0,105.0,1.7,26.0,817.0,824.01,606.02
2016,9,16,13,15,896.0,104.5,1.75,26.0,798.0,780.4,578.25
2016,9,16,13,30,891.0,104.0,1.8,26.0,779.0,734.38,548.22
2016,9,16,13,45,883.5,102.5,1.85,26.0,753.0,683.59,512.36
2016,9,16,14,0,876.0,101.0,1.9,26.0,727.0,631.1,474.2
2016,9,16,14,15,866.0,99.5,1.9,26.0,694.0,575.77,432.48
2016,9,16,14,30,856.0,98.0,1.9,26.0,661.0,519.47,388.68
2016,9,16,14,45,842.5,95.5,1.95,26.0,622.0,458.58,340.19
2016,9,16,15,0,829.0,93.0,2.0,26.0,583.0,398.41,290.56
2016,9,16,15,15,810.0,90.0,2.0,25.5,539.0,336.39,238.62
2016,9,16,15,30,791.0,87.0,2.0,25.0,495.0,275.68,186.78
2016,9,16,15,45,766.5,83.5,2.05,25.0,446.5,215.08,135.53
2016,9,16,16,0,742.0,80.0,2.1,25.0,398.0,157.05,89.9
2016,9,16,16,15,706.0,75.0,2.1,24.5,347.0,95.39,50.54
2016,9,16,16,30,670.0,70.0,2.1,24.0,296.0,50.43,37.9
2016,9,16,16,45,617.5,64.0,2.1,23.5,244.5,47.33,35.34
2016,9,16,17,0,565.0,58.0,2.1,23.0,193.0,44.16,32.55
2016,9,16,17,15,482.5,49.0,2.05,22.0,144.5,38.26,27.27
2016,9,16,17,30,400.0,40.0,2.0,21.0,96.0,32.18,21.55
2016,9,16,17,45,263.0,27.0,1.95,20.0,57.5,22.07,10.61
2016,9,16,18,0,126.0,14.0,1.9,19.0,19.0,12.73,0.0
2016,9,16,18,15,63.0,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,16.5,0.75,13.5,36.0,120.63,27.71
2016,9,17,6,30,353.0,33.0,0.6,14.0,72.0,250.89,193.31
2016,9,17,6,45,449.5,41.5,0.5,15.0,119.0,335.29,268.33
2016,9,17,7,0,546.0,50.0,0.4,16.0,166.0,429.15,344.57
2016,9,17,7,15,273.0,71.0,0.35,16.5,129.0,292.68,237.61
2016,9,17,7,30,0.0,92.0,0.3,17.0,92.0,86.76,66.91
2016,9,17,7,45,0.0,109.5,0.3,17.5,109.5,103.56,81.24
2016,9,17,8,0,0.0,127.0,0.3,18.0,127.0,120.29,94.52
2016,9,17,8,15,10.5,153.5,0.3,18.5,159.0,155.71,122.96
2016,9,17,8,30,21.0,180.0,0.3,19.0,191.0,191.76,151.15
2016,9,17,8,45,183.5,203.5,0.35,20.0,308.0,394.49,310.3
2016,9,17,9,0,346.0,227.0,0.4,21.0,425.0,593.6,453.29
2016,9,17,9,15,606.0,156.5,0.45,21.5,532.0,791.53,588.88
2016,9,17,9,30,866.0,86.0,0.5,22.0,639.0,953.81,688.81
2016,9,17,9,45,878.5,86.5,0.55,22.5,674.0,977.39,699.24
2016,9,17,10,0,891.0,87.0,0.6,23.0,709.0,997.56,709.82
2016,9,17,10,15,899.0,88.5,0.65,23.5,737.0,1010.83,716.27
2016,9,17,10,30,907.0,90.0,0.7,24.0,765.0,1020.28,720.59
2016,9,17,10,45,912.0,90.5,0.8,25.0,785.5,1021.65,719.87
2016,9,17,11,0,917.0,91.0,0.9,26.0,806.0,1019.08,716.92
2016,9,17,11,15,920.0,91.5,1.0,26.0,819.0,1010.58,713.24
2016,9,17,11,30,923.0,92.0,1.1,26.0,832.0,998.14,707.21
2016,9,17,11,45,924.0,92.5,1.2,26.5,836.5,979.92,696.22
2016,9,17,12,0,925.0,93.0,1.3,27.0,841.0,957.94,682.88
2016,9,17,12,15,924.0,93.0,1.4,27.0,838.0,929.97,667.01
2016,9,17,12,30,923.0,93.0,1.5,27.0,835.0,898.56,648.78
2016,9,17,12,45,908.5,98.5,1.6,27.0,820.5,858.34,624.55
2016,9,17,13,0,894.0,104.0,1.7,27.0,806.0,815.78,598.43
2016,9,17,13,15,889.0,103.0,1.75,27.0,787.0,771.91,570.52
2016,9,17,13,30,884.0,102.0,1.8,27.0,768.0,725.69,540.3
2016,9,17,13,45,876.0,100.5,1.9,27.0,741.5,674.87,504.78
2016,9,17,14,0,868.0,99.0,2.0,27.0,715.0,622.44,466.9
2016,9,17,14,15,857.5,97.5,2.0,26.5,682.0,567.24,426.08
2016,9,17,14,30,847.0,96.0,2.0,26.0,649.0,511.17,383.08
2016,9,17,14,45,832.0,94.0,2.05,26.0,610.0,450.56,334.62
2016,9,17,15,0,817.0,92.0,2.1,26.0,571.0,390.92,285.24
2016,9,17,15,15,797.5,89.0,2.1,25.5,527.0,329.5,233.65
2016,9,17,15,30,778.0,86.0,2.1,25.0,483.0,269.47,182.31
2016,9,17,15,45,751.0,82.5,2.15,25.0,435.0,209.27,131.54
2016,9,17,16,0,724.0,79.0,2.2,25.0,387.0,151.98,86.79
2016,9,17,16,15,687.5,74.5,2.15,24.5,336.5,91.96,49.03
2016,9,17,16,30,651.0,70.0,2.1,24.0,286.0,50.52,37.99
2016,9,17,16,45,597.5,63.5,2.1,23.5,235.5,47.04,35.08
2016,9,17,17,0,544.0,57.0,2.1,23.0,185.0,43.46,31.91
2016,9,17,17,15,460.0,48.0,1.95,22.0,137.5,37.53,26.6
2016,9,17,17,30,376.0,39.0,1.8,21.0,90.0,31.45,20.83
2016,9,17,17,45,239.5,26.0,1.7,20.5,53.0,21.31,9.11
2016,9,17,18,0,103.0,13.0,1.6,20.0,16.0,11.82,0.0
2016,9,17,18,15,51.5,6.5,1.6,19.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.0,15.5,0.85,16.5,34.5,117.94,12.03
2016,9,18,6,30,350.0,31.0,0.9,17.0,69.0,247.44,187.89
2016,9,18,6,45,444.0,40.0,1.0,17.5,115.5,330.6,263.59
2016,9,18,7,0,538.0,49.0,1.1,18.0,162.0,423.18,341.1
2016,9,18,7,15,596.0,55.0,1.05,18.5,212.5,495.92,399.37
2016,9,18,7,30,654.0,61.0,1.0,19.0,263.0,572.55,456.74
2016,9,18,7,45,693.5,65.5,0.95,20.0,313.5,632.65,497.39
2016,9,18,8,0,733.0,70.0,0.9,21.0,364.0,697.7,539.57
2016,9,18,8,15,760.5,73.0,0.9,22.0,412.5,751.17,572.39
2016,9,18,8,30,788.0,76.0,0.9,23.0,461.0,803.71,603.49
2016,9,18,8,45,808.5,78.5,0.9,24.0,506.0,847.95,628.1
2016,9,18,9,0,829.0,81.0,0.9,25.0,551.0,880.89,644.81
2016,9,18,9,15,843.5,83.5,0.85,25.5,591.0,914.68,662.25
2016,9,18,9,30,858.0,86.0,0.8,26.0,631.0,945.58,677.49
2016,9,18,9,45,877.5,84.0,0.75,27.0,667.5,972.79,688.85
2016,9,18,10,0,897.0,82.0,0.7,28.0,704.0,996.82,698.08
2016,9,18,10,15,904.5,83.0,0.6,28.5,732.0,1009.0,700.34
2016,9,18,10,30,912.0,84.0,0.5,29.0,760.0,1017.35,700.47
2016,9,18,10,45,917.0,85.0,0.45,30.0,780.5,1019.28,696.72
2016,9,18,11,0,922.0,86.0,0.4,31.0,801.0,1017.23,690.88
2016,9,18,11,15,925.0,86.5,0.5,31.0,814.0,1008.65,687.67
2016,9,18,11,30,928.0,87.0,0.6,31.0,827.0,996.11,682.28
2016,9,18,11,45,929.5,87.0,0.7,31.5,832.0,977.7,672.06
2016,9,18,12,0,931.0,87.0,0.8,32.0,837.0,955.5,659.55
2016,9,18,12,15,930.5,87.0,0.95,32.0,834.0,927.81,645.79
2016,9,18,12,30,930.0,87.0,1.1,32.0,831.0,896.63,629.48
2016,9,18,12,45,923.0,88.5,1.25,32.5,818.5,858.29,606.96
2016,9,18,13,0,916.0,90.0,1.4,33.0,806.0,817.2,582.22
2016,9,18,13,15,911.5,89.5,1.5,33.0,787.0,773.41,555.86
2016,9,18,13,30,907.0,89.0,1.6,33.0,768.0,727.14,527.33
2016,9,18,13,45,900.0,88.0,1.7,33.0,742.0,676.48,493.0
2016,9,18,14,0,893.0,87.0,1.8,33.0,716.0,624.03,456.14
2016,9,18,14,15,883.5,85.5,1.85,32.5,683.0,568.19,416.13
2016,9,18,14,30,874.0,84.0,1.9,32.0,650.0,511.32,373.73
2016,9,18,14,45,860.5,82.0,2.0,32.0,611.0,451.49,326.93
2016,9,18,15,0,847.0,80.0,2.1,32.0,572.0,391.63,278.38
2016,9,18,15,15,828.5,77.5,2.15,31.5,528.0,330.0,227.61
2016,9,18,15,30,810.0,75.0,2.2,31.0,484.0,265.73,173.99
2016,9,18,15,45,785.0,72.0,2.25,30.5,435.5,204.49,123.55
2016,9,18,16,0,760.0,69.0,2.3,30.0,387.0,145.83,78.9
2016,9,18,16,15,724.5,65.0,2.25,29.0,336.5,88.62,45.11
2016,9,18,16,30,689.0,61.0,2.2,28.0,286.0,48.23,35.39
2016,9,18,16,45,637.0,55.5,2.2,27.5,235.0,44.91,32.65
2016,9,18,17,0,585.0,50.0,2.2,27.0,184.0,38.03,26.71
2016,9,18,17,15,501.0,42.0,2.1,26.0,136.0,32.69,21.98
2016,9,18,17,30,417.0,34.0,2.0,25.0,88.0,27.22,16.82
2016,9,18,17,45,271.5,22.5,1.9,24.0,51.0,18.29,5.73
2016,9,18,18,0,126.0,11.0,1.8,23.0,14.0,10.01,0.0
2016,9,18,18,15,63.0,5.5,1.75,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,154.0,16.0,1.05,17.5,32.5,108.41,0.0
2016,9,19,6,30,308.0,32.0,1.1,18.0,65.0,227.13,170.81
