Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,45,402.0,42.0,1.15,18.5,110.0,309.39,246.08
2016,9,19,7,0,496.0,52.0,1.2,19.0,155.0,401.1,322.84
2016,9,19,7,15,555.5,59.0,1.15,19.5,204.5,474.22,381.65
2016,9,19,7,30,615.0,66.0,1.1,20.0,254.0,551.4,440.25
2016,9,19,7,45,657.5,70.5,1.05,21.0,304.0,615.76,484.46
2016,9,19,8,0,700.0,75.0,1.0,22.0,354.0,677.38,524.58
2016,9,19,8,15,729.0,79.0,1.0,22.5,402.0,732.18,559.8
2016,9,19,8,30,758.0,83.0,1.0,23.0,450.0,786.21,593.44
2016,9,19,8,45,780.5,85.0,1.05,24.0,495.0,830.72,619.3
2016,9,19,9,0,803.0,87.0,1.1,25.0,540.0,873.3,643.4
2016,9,19,9,15,818.5,89.5,1.1,25.5,580.0,907.61,662.2
2016,9,19,9,30,834.0,92.0,1.1,26.0,620.0,929.14,672.7
2016,9,19,9,45,838.5,97.0,1.15,27.0,652.0,949.53,682.1
2016,9,19,10,0,843.0,102.0,1.2,28.0,684.0,966.34,689.24
2016,9,19,10,15,851.5,103.5,1.2,28.0,711.5,979.43,696.07
2016,9,19,10,30,860.0,105.0,1.2,28.0,739.0,988.89,700.81
2016,9,19,10,45,869.0,104.5,1.3,28.5,760.5,992.85,702.59
2016,9,19,11,0,878.0,104.0,1.4,29.0,782.0,993.03,702.17
2016,9,19,11,15,881.5,104.5,1.5,29.0,795.0,985.08,698.21
2016,9,19,11,30,885.0,105.0,1.6,29.0,808.0,973.34,692.01
2016,9,19,11,45,890.0,103.5,1.75,29.5,813.5,957.09,682.28
2016,9,19,12,0,895.0,102.0,1.9,30.0,819.0,937.11,670.11
2016,9,19,12,15,894.5,102.0,1.95,30.0,816.5,910.1,653.64
2016,9,19,12,30,894.0,102.0,2.0,30.0,814.0,879.74,635.0
2016,9,19,12,45,883.5,105.5,2.15,30.5,800.5,841.49,610.72
2016,9,19,13,0,873.0,109.0,2.3,31.0,787.0,800.8,584.52
2016,9,19,13,15,868.0,108.0,2.35,30.5,768.5,757.61,557.9
2016,9,19,13,30,863.0,107.0,2.4,30.0,750.0,712.12,528.54
2016,9,19,13,45,859.5,104.0,2.5,30.0,725.0,663.63,494.3
2016,9,19,14,0,856.0,101.0,2.6,30.0,700.0,613.15,457.54
2016,9,19,14,15,845.5,99.0,2.65,29.5,667.5,558.02,416.83
2016,9,19,14,30,835.0,97.0,2.7,29.0,635.0,501.44,373.52
2016,9,19,14,45,825.5,93.0,2.75,29.0,597.0,442.71,326.31
2016,9,19,15,0,816.0,89.0,2.8,29.0,559.0,383.66,277.3
2016,9,19,15,15,796.5,86.5,2.8,28.5,515.5,322.81,226.23
2016,9,19,15,30,777.0,84.0,2.8,28.0,472.0,263.35,175.57
2016,9,19,15,45,755.5,79.0,2.85,27.5,425.0,203.02,125.23
2016,9,19,16,0,734.0,74.0,2.9,27.0,378.0,144.94,80.54
2016,9,19,16,15,696.5,69.5,2.85,26.5,327.5,88.93,47.46
2016,9,19,16,30,659.0,65.0,2.8,26.0,277.0,47.13,34.77
2016,9,19,16,45,609.5,58.5,2.75,25.5,227.0,43.5,31.72
2016,9,19,17,0,560.0,52.0,2.7,25.0,177.0,39.76,28.41
2016,9,19,17,15,472.5,43.5,2.6,24.0,129.5,34.08,23.31
2016,9,19,17,30,385.0,35.0,2.5,23.0,82.0,28.26,17.71
2016,9,19,17,45,240.0,22.5,2.4,22.0,47.0,18.44,4.27
2016,9,19,18,0,95.0,10.0,2.3,21.0,12.0,9.1,0.0
2016,9,19,18,15,47.5,5.0,2.3,20.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,149.0,17.0,2.6,14.5,32.5,106.7,0.0
2016,9,20,6,30,298.0,34.0,2.7,15.0,65.0,223.95,169.81
2016,9,20,6,45,402.0,44.0,2.8,15.5,111.0,311.87,252.62
2016,9,20,7,0,506.0,54.0,2.9,16.0,157.0,409.93,337.1
2016,9,20,7,15,568.0,60.5,2.9,16.5,207.5,484.73,399.85
2016,9,20,7,30,630.0,67.0,2.9,17.0,258.0,563.64,462.72
2016,9,20,7,45,385.0,114.5,2.95,17.5,238.0,456.37,374.88
2016,9,20,8,0,140.0,162.0,3.0,18.0,218.0,302.43,246.81
2016,9,20,8,15,108.5,182.0,2.95,18.0,228.5,302.2,245.51
2016,9,20,8,30,77.0,202.0,2.9,18.0,239.0,283.21,228.66
2016,9,20,8,45,164.5,221.5,2.85,18.5,310.5,400.71,322.56
2016,9,20,9,0,252.0,241.0,2.8,19.0,382.0,524.15,416.8
2016,9,20,9,15,260.5,259.0,2.8,19.5,414.0,556.26,438.28
2016,9,20,9,30,269.0,277.0,2.8,20.0,446.0,587.34,459.2
2016,9,20,9,45,338.5,276.0,2.8,20.5,501.0,654.78,508.23
2016,9,20,10,0,408.0,275.0,2.8,21.0,556.0,722.53,556.09
2016,9,20,10,15,650.5,185.0,2.8,21.0,653.5,889.01,676.02
2016,9,20,10,30,893.0,95.0,2.8,21.0,751.0,1009.38,754.9
2016,9,20,10,45,899.0,95.5,2.85,21.5,771.0,1011.42,753.22
2016,9,20,11,0,905.0,96.0,2.9,22.0,791.0,1009.56,750.26
2016,9,20,11,15,908.0,96.5,2.95,22.0,803.5,1000.83,744.38
2016,9,20,11,30,911.0,97.0,3.0,22.0,816.0,988.21,736.11
2016,9,20,11,45,911.0,97.5,3.05,22.5,820.5,968.93,722.12
2016,9,20,12,0,911.0,98.0,3.1,23.0,825.0,945.99,705.83
2016,9,20,12,15,910.0,98.0,3.15,23.0,821.5,918.07,687.62
2016,9,20,12,30,909.0,98.0,3.2,23.0,818.0,886.77,667.09
2016,9,20,12,45,903.5,99.0,3.25,23.0,805.5,849.57,642.41
2016,9,20,13,0,898.0,100.0,3.3,23.0,793.0,809.58,615.65
2016,9,20,13,15,721.0,174.5,3.3,23.0,722.0,719.05,550.52
2016,9,20,13,30,544.0,249.0,3.3,23.0,651.0,625.98,480.12
2016,9,20,13,45,483.5,262.5,3.35,23.0,610.5,567.5,436.42
2016,9,20,14,0,423.0,276.0,3.4,23.0,570.0,512.96,394.84
2016,9,20,14,15,634.5,185.0,3.4,22.5,602.0,520.84,401.93
2016,9,20,14,30,846.0,94.0,3.4,22.0,634.0,502.61,386.39
2016,9,20,14,45,697.5,132.0,3.45,22.0,559.0,419.36,319.58
2016,9,20,15,0,549.0,170.0,3.5,22.0,484.0,350.15,264.01
2016,9,20,15,15,504.5,167.0,3.5,21.5,438.0,295.83,219.14
2016,9,20,15,30,460.0,164.0,3.5,21.0,392.0,246.29,178.07
2016,9,20,15,45,589.0,120.5,3.55,21.0,381.5,202.23,134.93
2016,9,20,16,0,718.0,77.0,3.6,21.0,371.0,143.68,82.46
2016,9,20,16,15,679.0,72.5,3.55,20.5,320.5,84.23,46.1
2016,9,20,16,30,640.0,68.0,3.5,20.0,270.0,49.54,37.8
2016,9,20,16,45,583.0,61.5,3.5,19.5,220.0,45.98,34.73
2016,9,20,17,0,526.0,55.0,3.5,19.0,170.0,42.36,31.42
2016,9,20,17,15,435.0,45.5,3.45,18.5,123.5,35.94,25.45
2016,9,20,17,30,344.0,36.0,3.4,18.0,77.0,29.34,18.86
2016,9,20,17,45,172.0,18.0,3.35,17.5,38.5,14.38,0.34
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,143.5,17.0,3.6,14.0,31.0,103.4,0.0
2016,9,21,6,30,287.0,34.0,3.8,14.0,62.0,218.28,164.77
2016,9,21,6,45,392.5,44.0,4.0,14.5,108.0,306.6,249.75
2016,9,21,7,0,498.0,54.0,4.2,15.0,154.0,405.13,335.89
2016,9,21,7,15,561.0,60.5,4.3,15.0,204.0,480.21,400.96
2016,9,21,7,30,624.0,67.0,4.4,15.0,254.0,559.47,466.77
2016,9,21,7,45,329.5,108.0,4.5,15.5,208.5,406.22,339.46
2016,9,21,8,0,35.0,149.0,4.6,16.0,163.0,187.34,152.57
2016,9,21,8,15,132.0,174.0,4.6,16.0,236.0,312.05,257.76
2016,9,21,8,30,229.0,199.0,4.6,16.0,309.0,445.22,365.87
2016,9,21,8,45,345.5,196.0,4.65,16.5,380.0,550.1,449.21
2016,9,21,9,0,462.0,193.0,4.7,17.0,451.0,679.79,548.43
2016,9,21,9,15,659.0,142.0,4.7,17.0,539.0,824.35,656.57
2016,9,21,9,30,856.0,91.0,4.7,17.0,627.0,948.12,743.74
2016,9,21,9,45,870.0,92.0,4.75,17.5,662.5,973.16,758.05
2016,9,21,10,0,884.0,93.0,4.8,18.0,698.0,994.86,770.67
2016,9,21,10,15,893.5,94.5,4.8,18.0,726.5,1009.09,779.23
2016,9,21,10,30,903.0,96.0,4.8,18.0,755.0,1019.52,785.32
2016,9,21,10,45,910.5,96.5,4.8,18.5,776.5,1022.9,785.14
2016,9,21,11,0,918.0,97.0,4.8,19.0,798.0,1022.31,782.43
2016,9,21,11,15,922.5,97.5,4.8,19.0,812.0,1014.77,776.66
2016,9,21,11,30,927.0,98.0,4.8,19.0,826.0,1003.25,768.33
2016,9,21,11,45,929.5,98.0,4.85,19.0,832.0,985.35,756.14
2016,9,21,12,0,932.0,98.0,4.9,19.0,838.0,963.61,741.38
2016,9,21,12,15,933.0,98.0,4.95,19.0,836.0,936.79,723.1
2016,9,21,12,30,934.0,98.0,5.0,19.0,834.0,906.38,702.28
2016,9,21,12,45,930.0,99.0,5.05,19.0,822.5,869.45,676.73
2016,9,21,13,0,926.0,100.0,5.1,19.0,811.0,829.53,648.9
2016,9,21,13,15,922.0,99.5,5.15,19.0,792.5,785.33,617.73
2016,9,21,13,30,918.0,99.0,5.2,19.0,774.0,738.58,583.83
2016,9,21,13,45,914.5,96.5,5.3,19.5,748.5,687.88,543.72
2016,9,21,14,0,911.0,94.0,5.4,20.0,723.0,635.05,501.03
2016,9,21,14,15,791.0,124.5,5.45,19.5,651.5,548.94,432.94
2016,9,21,14,30,671.0,155.0,5.5,19.0,580.0,470.04,369.5
2016,9,21,14,45,770.0,119.5,5.55,19.0,578.0,437.14,339.32
2016,9,21,15,0,869.0,84.0,5.6,19.0,576.0,396.53,300.22
2016,9,21,15,15,849.5,81.5,5.6,18.5,530.5,330.19,241.34
2016,9,21,15,30,830.0,79.0,5.6,18.0,485.0,267.52,184.93
2016,9,21,15,45,807.0,74.5,5.6,18.0,436.0,204.12,129.2
2016,9,21,16,0,784.0,70.0,5.6,18.0,387.0,143.1,80.56
2016,9,21,16,15,746.0,66.0,5.5,17.5,334.5,84.45,46.01
2016,9,21,16,30,708.0,62.0,5.4,17.0,282.0,49.74,38.46
2016,9,21,16,45,650.0,56.5,5.35,17.0,229.5,42.46,31.97
2016,9,21,17,0,592.0,51.0,5.3,17.0,177.0,39.43,29.07
2016,9,21,17,15,495.0,42.5,5.2,16.5,128.0,33.68,23.64
2016,9,21,17,30,398.0,34.0,5.1,16.0,79.0,27.82,17.53
2016,9,21,17,45,199.0,17.0,5.05,15.5,39.5,13.65,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,146.5,16.0,3.8,13.0,30.0,102.96,0.0
2016,9,22,6,30,293.0,32.0,3.9,13.0,60.0,219.83,164.69
2016,9,22,6,45,399.0,42.0,4.05,13.5,106.0,308.31,251.77
2016,9,22,7,0,505.0,52.0,4.2,14.0,152.0,407.3,338.77
2016,9,22,7,15,569.5,59.0,4.1,14.5,203.0,484.19,404.42
2016,9,22,7,30,634.0,66.0,4.0,15.0,254.0,565.47,470.39
2016,9,22,7,45,683.5,69.5,3.95,15.5,306.0,634.49,522.9
2016,9,22,8,0,733.0,73.0,3.9,16.0,358.0,701.2,571.65
2016,9,22,8,15,762.5,76.5,3.7,16.5,407.5,756.78,609.77
2016,9,22,8,30,792.0,80.0,3.5,17.0,457.0,811.49,645.93
2016,9,22,8,45,817.5,81.5,3.35,17.5,503.5,858.79,675.84
2016,9,22,9,0,843.0,83.0,3.2,18.0,550.0,904.18,703.6
2016,9,22,9,15,858.0,85.0,3.1,18.0,590.0,928.41,717.67
2016,9,22,9,30,873.0,87.0,3.0,18.0,630.0,959.02,736.2
2016,9,22,9,45,889.5,86.5,2.9,18.5,666.0,984.86,749.81
2016,9,22,10,0,906.0,86.0,2.8,19.0,702.0,1007.37,761.04
2016,9,22,10,15,913.5,87.0,2.75,19.5,729.5,1019.13,765.53
2016,9,22,10,30,921.0,88.0,2.7,20.0,757.0,1027.01,767.63
2016,9,22,10,45,926.0,88.5,2.65,20.5,777.5,1027.87,765.26
2016,9,22,11,0,931.0,89.0,2.6,21.0,798.0,1024.71,760.48
2016,9,22,11,15,934.0,89.5,2.65,21.0,810.5,1015.59,754.45
2016,9,22,11,30,937.0,90.0,2.7,21.0,823.0,1002.47,745.97
2016,9,22,11,45,937.0,91.0,2.75,21.0,827.0,983.16,733.5
2016,9,22,12,0,937.0,92.0,2.8,21.0,831.0,960.06,718.6
2016,9,22,12,15,936.0,92.0,2.8,21.0,827.0,931.34,699.54
2016,9,22,12,30,935.0,92.0,2.8,21.0,823.0,899.14,678.16
2016,9,22,12,45,928.5,93.0,2.85,21.5,810.5,860.17,651.17
2016,9,22,13,0,922.0,94.0,2.9,22.0,798.0,818.41,622.17
2016,9,22,13,15,916.5,93.5,2.95,22.0,778.5,773.3,591.79
2016,9,22,13,30,911.0,93.0,3.0,22.0,759.0,725.8,558.88
2016,9,22,13,45,900.5,93.0,3.05,22.0,731.5,673.41,519.89
2016,9,22,14,0,890.0,93.0,3.1,22.0,704.0,619.55,478.71
2016,9,22,14,15,879.0,91.0,3.2,21.5,670.0,562.34,434.77
2016,9,22,14,30,868.0,89.0,3.3,21.0,636.0,504.32,388.48
2016,9,22,14,45,850.5,88.0,3.4,21.0,595.5,443.89,337.94
2016,9,22,15,0,833.0,87.0,3.5,21.0,555.0,381.66,284.49
2016,9,22,15,15,812.0,84.5,3.6,20.5,510.0,319.4,230.29
2016,9,22,15,30,791.0,82.0,3.7,20.0,465.0,258.7,176.79
2016,9,22,15,45,757.5,79.5,3.85,20.0,415.5,197.7,124.61
2016,9,22,16,0,724.0,77.0,4.0,20.0,366.0,140.44,80.37
2016,9,22,16,15,683.0,72.0,4.05,19.5,315.0,80.24,44.61
2016,9,22,16,30,642.0,67.0,4.1,19.0,264.0,49.18,37.65
2016,9,22,16,45,577.0,61.0,4.2,18.5,213.0,45.98,34.84
2016,9,22,17,0,512.0,55.0,4.3,18.0,162.0,42.78,31.84
2016,9,22,17,15,413.0,45.0,4.15,17.0,115.5,35.91,25.45
2016,9,22,17,30,314.0,35.0,4.0,16.0,69.0,28.85,18.11
2016,9,22,17,45,157.0,17.5,3.9,15.5,34.5,14.22,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.0,13.5,1.85,12.5,30.0,111.92,0.0
2016,9,23,6,30,348.0,27.0,1.9,13.0,60.0,243.42,179.32
2016,9,23,6,45,446.5,35.5,1.95,14.0,105.5,327.73,264.81
2016,9,23,7,0,545.0,44.0,2.0,15.0,151.0,422.19,346.09
2016,9,23,7,15,604.0,50.0,1.9,15.5,201.0,491.26,403.98
2016,9,23,7,30,663.0,56.0,1.8,16.0,251.0,569.05,464.25
2016,9,23,7,45,702.5,60.0,1.75,16.5,301.0,632.58,510.49
2016,9,23,8,0,742.0,64.0,1.7,17.0,351.0,696.93,555.34
2016,9,23,8,15,768.5,67.5,1.65,17.5,398.5,750.1,590.33
2016,9,23,8,30,795.0,71.0,1.6,18.0,446.0,802.25,623.48
2016,9,23,8,45,815.5,73.0,1.6,19.0,490.5,845.6,648.87
2016,9,23,9,0,836.0,75.0,1.6,20.0,535.0,877.75,666.08
2016,9,23,9,15,850.0,77.0,1.55,20.5,574.0,910.21,683.92
2016,9,23,9,30,864.0,79.0,1.5,21.0,613.0,939.73,699.5
2016,9,23,9,45,875.0,80.0,1.5,21.5,647.0,961.9,710.84
2016,9,23,10,0,886.0,81.0,1.5,22.0,681.0,980.62,720.01
2016,9,23,10,15,893.0,82.0,1.55,22.0,707.5,991.76,726.53
2016,9,23,10,30,900.0,83.0,1.6,22.0,734.0,999.11,730.84
2016,9,23,10,45,904.5,84.0,1.65,22.5,753.5,1000.1,729.86
2016,9,23,11,0,909.0,85.0,1.7,23.0,773.0,997.18,726.59
2016,9,23,11,15,911.5,85.5,1.8,23.0,785.0,987.8,721.42
2016,9,23,11,30,914.0,86.0,1.9,23.0,797.0,974.54,713.86
2016,9,23,11,45,913.0,87.0,2.0,23.5,800.5,954.74,700.71
2016,9,23,12,0,912.0,88.0,2.1,24.0,804.0,931.3,685.25
2016,9,23,12,15,911.0,88.0,2.25,24.0,800.0,903.26,668.49
2016,9,23,12,30,910.0,88.0,2.4,24.0,796.0,871.85,649.26
2016,9,23,12,45,903.5,89.0,2.55,24.0,783.5,833.77,625.23
2016,9,23,13,0,897.0,90.0,2.7,24.0,771.0,793.0,598.98
2016,9,23,13,15,891.5,89.5,2.8,23.5,752.0,748.96,570.85
2016,9,23,13,30,886.0,89.0,2.9,23.0,733.0,702.61,540.01
2016,9,23,13,45,877.5,88.0,3.05,23.0,706.0,651.76,502.54
2016,9,23,14,0,869.0,87.0,3.2,23.0,679.0,599.34,462.69
2016,9,23,14,15,858.5,85.5,3.25,22.5,646.5,544.07,419.91
2016,9,23,14,30,848.0,84.0,3.3,22.0,614.0,487.96,374.9
2016,9,23,14,45,836.0,81.0,3.4,22.0,575.5,429.27,325.7
2016,9,23,15,0,824.0,78.0,3.5,22.0,537.0,370.47,274.85
2016,9,23,15,15,805.0,75.5,3.5,21.5,493.5,307.12,219.77
2016,9,23,15,30,786.0,73.0,3.5,21.0,450.0,247.51,167.16
2016,9,23,15,45,599.0,101.0,3.55,21.0,370.5,182.97,118.86
2016,9,23,16,0,412.0,129.0,3.6,21.0,291.0,141.7,94.25
2016,9,23,16,15,530.5,94.0,3.6,20.5,273.0,89.92,56.92
2016,9,23,16,30,649.0,59.0,3.6,20.0,255.0,47.23,35.78
2016,9,23,16,45,591.5,53.0,3.6,19.5,205.0,39.74,29.23
2016,9,23,17,0,534.0,47.0,3.6,19.0,155.0,36.23,25.97
2016,9,23,17,15,437.0,38.5,3.55,18.5,109.5,30.39,20.48
2016,9,23,17,30,340.0,30.0,3.5,18.0,64.0,24.44,14.0
2016,9,23,17,45,170.0,15.0,3.45,17.5,32.0,12.08,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,186.5,12.5,1.35,14.5,29.5,97.19,0.0
2016,9,24,6,30,373.0,25.0,1.4,15.0,59.0,254.21,182.4
2016,9,24,6,45,472.5,33.0,1.5,16.0,105.0,334.24,266.92
2016,9,24,7,0,572.0,41.0,1.6,17.0,151.0,430.52,348.93
2016,9,24,7,15,631.5,46.0,1.65,17.5,201.5,504.81,410.55
2016,9,24,7,30,691.0,51.0,1.7,18.0,252.0,582.74,470.47
2016,9,24,7,45,730.5,55.0,1.75,18.5,303.0,647.24,517.46
2016,9,24,8,0,770.0,59.0,1.8,19.0,354.0,712.56,563.22
2016,9,24,8,15,797.0,61.5,1.9,19.5,402.5,765.7,599.11
2016,9,24,8,30,824.0,64.0,2.0,20.0,451.0,809.42,627.54
2016,9,24,8,45,844.5,66.0,2.1,21.0,496.0,853.27,654.34
2016,9,24,9,0,865.0,68.0,2.2,22.0,541.0,895.0,679.1
2016,9,24,9,15,879.5,70.0,2.2,22.5,581.5,928.56,698.31
2016,9,24,9,30,894.0,72.0,2.2,23.0,622.0,959.09,715.34
2016,9,24,9,45,908.0,71.5,2.2,24.0,657.0,982.71,726.28
2016,9,24,10,0,922.0,71.0,2.2,25.0,692.0,1002.86,734.96
2016,9,24,10,15,929.5,72.0,2.15,25.5,719.5,1014.73,739.18
2016,9,24,10,30,937.0,73.0,2.1,26.0,747.0,1022.65,741.05
2016,9,24,10,45,942.5,73.5,2.1,26.5,767.5,1023.97,739.49
2016,9,24,11,0,948.0,74.0,2.1,27.0,788.0,1021.21,735.57
2016,9,24,11,15,951.5,74.5,2.05,27.0,800.5,1012.41,728.88
2016,9,24,11,30,955.0,75.0,2.0,27.0,813.0,999.54,719.82
2016,9,24,11,45,956.0,75.0,1.95,27.5,817.5,979.74,705.13
2016,9,24,12,0,957.0,75.0,1.9,28.0,822.0,956.08,688.22
2016,9,24,12,15,956.5,75.0,1.9,28.0,818.5,927.33,670.1
2016,9,24,12,30,956.0,75.0,1.9,28.0,815.0,895.02,649.7
2016,9,24,12,45,943.5,80.0,1.95,28.0,801.5,854.85,624.57
2016,9,24,13,0,931.0,85.0,2.0,28.0,788.0,812.14,597.53
2016,9,24,13,15,926.0,84.5,2.05,28.0,768.0,767.04,568.54
2016,9,24,13,30,921.0,84.0,2.1,28.0,748.0,719.48,537.09
2016,9,24,13,45,912.5,83.0,2.15,28.0,721.0,666.97,499.52
2016,9,24,14,0,904.0,82.0,2.2,28.0,694.0,612.8,459.62
2016,9,24,14,15,893.5,80.5,2.2,28.0,660.0,555.7,416.06
2016,9,24,14,30,883.0,79.0,2.2,28.0,626.0,497.7,370.36
2016,9,24,14,45,868.5,77.5,2.25,28.0,586.0,437.38,321.53
2016,9,24,15,0,854.0,76.0,2.3,28.0,546.0,377.15,271.16
2016,9,24,15,15,834.0,73.5,2.3,27.5,501.0,314.76,218.43
2016,9,24,15,30,814.0,71.0,2.3,27.0,456.0,250.1,163.45
2016,9,24,15,45,786.0,68.0,2.35,26.5,407.5,188.42,112.46
2016,9,24,16,0,758.0,65.0,2.4,26.0,359.0,129.74,68.87
2016,9,24,16,15,718.5,60.5,2.35,25.0,308.0,72.63,38.44
2016,9,24,16,30,679.0,56.0,2.3,24.0,257.0,45.01,33.25
2016,9,24,16,45,617.5,50.5,2.3,23.5,206.0,41.52,30.23
2016,9,24,17,0,556.0,45.0,2.3,23.0,155.0,34.81,24.26
2016,9,24,17,15,455.0,36.5,2.25,22.0,108.5,28.88,18.8
2016,9,24,17,30,354.0,28.0,2.2,21.0,62.0,22.82,12.1
2016,9,24,17,45,177.0,14.0,2.2,20.0,31.0,11.31,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,188.0,12.5,1.7,15.5,29.0,97.91,0.0
2016,9,25,6,30,376.0,25.0,1.8,16.0,58.0,256.15,179.5
2016,9,25,6,45,482.0,33.0,1.9,17.0,105.0,339.66,270.28
2016,9,25,7,0,588.0,41.0,2.0,18.0,152.0,440.46,356.18
2016,9,25,7,15,648.0,46.5,2.05,18.5,203.5,516.49,419.34
2016,9,25,7,30,708.0,52.0,2.1,19.0,255.0,596.15,480.68
2016,9,25,7,45,747.0,56.0,2.15,20.0,306.5,660.98,526.97
2016,9,25,8,0,786.0,60.0,2.2,21.0,358.0,726.49,571.75
2016,9,25,8,15,812.5,63.0,2.2,21.5,407.0,780.4,607.29
2016,9,25,8,30,839.0,66.0,2.2,22.0,456.0,824.72,635.11
2016,9,25,8,45,857.5,68.0,2.25,23.0,501.5,867.08,660.13
2016,9,25,9,0,876.0,70.0,2.3,24.0,547.0,907.14,683.03
2016,9,25,9,15,890.0,72.0,2.25,24.5,587.0,940.34,701.3
2016,9,25,9,30,904.0,74.0,2.2,25.0,627.0,970.43,717.3
2016,9,25,9,45,917.0,73.5,2.2,26.0,661.5,993.07,727.41
2016,9,25,10,0,930.0,73.0,2.2,27.0,696.0,1012.17,735.25
2016,9,25,10,15,937.0,74.0,2.15,27.5,723.5,1023.45,739.01
2016,9,25,10,30,944.0,75.0,2.1,28.0,751.0,1030.75,740.42
2016,9,25,10,45,947.0,76.5,2.1,29.0,770.5,1030.63,736.47
2016,9,25,11,0,950.0,78.0,2.1,30.0,790.0,1026.41,730.2
2016,9,25,11,15,952.5,78.5,2.0,30.5,802.0,1016.46,720.83
2016,9,25,11,30,955.0,79.0,1.9,31.0,814.0,1002.47,709.17
2016,9,25,11,45,954.0,80.0,1.85,31.5,817.5,981.78,694.17
2016,9,25,12,0,953.0,81.0,1.8,32.0,821.0,957.3,677.02
2016,9,25,12,15,952.0,81.0,1.7,32.5,817.0,928.06,656.46
2016,9,25,12,30,951.0,81.0,1.6,33.0,813.0,895.29,633.85
2016,9,25,12,45,943.5,82.5,1.5,33.5,799.5,855.48,606.89
2016,9,25,13,0,936.0,84.0,1.4,34.0,786.0,812.9,578.25
2016,9,25,13,15,931.0,83.5,1.25,34.0,766.0,767.54,548.41
2016,9,25,13,30,926.0,83.0,1.1,34.0,746.0,719.72,516.38
2016,9,25,13,45,915.0,83.0,1.0,34.0,718.0,666.35,478.89
2016,9,25,14,0,904.0,83.0,0.9,34.0,690.0,611.55,439.53
2016,9,25,14,15,893.0,81.5,0.8,34.0,656.0,554.14,397.33
2016,9,25,14,30,882.0,80.0,0.7,34.0,622.0,495.89,353.25
2016,9,25,14,45,863.0,79.5,0.6,34.0,581.0,434.67,305.75
2016,9,25,15,0,844.0,79.0,0.5,34.0,540.0,374.04,257.33
2016,9,25,15,15,823.5,76.5,0.55,33.5,495.0,309.12,205.82
2016,9,25,15,30,803.0,74.0,0.6,33.0,450.0,248.04,156.25
2016,9,25,15,45,580.0,104.0,0.65,32.5,360.5,179.22,110.04
2016,9,25,16,0,357.0,134.0,0.7,32.0,271.0,137.71,88.82
2016,9,25,16,15,334.5,118.0,0.8,31.0,231.5,96.81,64.97
2016,9,25,16,30,312.0,102.0,0.9,30.0,192.0,73.92,56.45
2016,9,25,16,45,418.0,74.5,1.05,29.0,170.0,55.61,41.26
2016,9,25,17,0,524.0,47.0,1.2,28.0,148.0,36.58,25.14
2016,9,25,17,15,420.5,37.5,1.3,26.5,102.5,29.86,19.13
2016,9,25,17,30,317.0,28.0,1.4,25.0,57.0,22.96,11.39
2016,9,25,17,45,158.5,14.0,1.5,24.0,28.5,12.73,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,14.0,0.45,17.5,24.0,66.83,0.0
2016,9,26,6,30,235.0,28.0,0.4,18.0,48.0,185.51,124.24
2016,9,26,6,45,337.5,40.5,0.35,19.0,91.5,272.05,212.02
2016,9,26,7,0,440.0,53.0,0.3,20.0,135.0,368.34,290.92
2016,9,26,7,15,507.0,62.0,0.3,20.5,184.5,446.21,352.67
2016,9,26,7,30,574.0,71.0,0.3,21.0,234.0,528.81,414.9
2016,9,26,7,45,619.5,77.5,0.3,22.0,284.5,596.06,461.09
2016,9,26,8,0,665.0,84.0,0.3,23.0,335.0,664.86,505.93
2016,9,26,8,15,697.5,89.0,0.25,23.5,383.5,721.9,541.0
2016,9,26,8,30,730.0,94.0,0.2,24.0,432.0,778.51,574.57
2016,9,26,8,45,753.0,98.0,0.2,25.0,476.5,824.42,599.69
2016,9,26,9,0,776.0,102.0,0.2,26.0,521.0,863.47,619.86
2016,9,26,9,15,794.0,105.0,0.3,27.0,561.5,899.59,639.67
2016,9,26,9,30,812.0,108.0,0.4,28.0,602.0,932.95,657.71
2016,9,26,9,45,824.5,110.5,0.55,29.0,636.0,957.34,671.3
2016,9,26,10,0,837.0,113.0,0.7,30.0,670.0,978.34,682.93
2016,9,26,10,15,846.5,115.0,0.75,30.0,698.0,992.24,690.96
2016,9,26,10,30,856.0,117.0,0.8,30.0,726.0,1002.4,696.97
2016,9,26,10,45,862.5,118.0,0.9,30.5,746.0,1004.61,697.98
2016,9,26,11,0,869.0,119.0,1.0,31.0,766.0,1002.94,696.82
2016,9,26,11,15,873.0,119.5,1.1,31.5,778.5,984.24,685.44
2016,9,26,11,30,877.0,120.0,1.2,32.0,791.0,972.25,678.32
2016,9,26,11,45,879.5,120.0,1.3,32.5,795.5,954.6,667.64
2016,9,26,12,0,882.0,120.0,1.4,33.0,800.0,933.33,654.73
2016,9,26,12,15,881.0,119.5,1.5,33.0,796.0,904.91,638.62
2016,9,26,12,30,880.0,119.0,1.6,33.0,792.0,873.25,620.31
2016,9,26,12,45,902.5,106.0,1.75,33.0,787.5,844.8,604.33
2016,9,26,13,0,925.0,93.0,1.9,33.0,783.0,811.66,584.93
2016,9,26,13,15,920.0,92.5,1.95,32.5,763.0,766.59,557.67
2016,9,26,13,30,915.0,92.0,2.0,32.0,743.0,719.08,527.47
2016,9,26,13,45,908.5,90.0,2.1,32.0,716.0,666.94,491.13
2016,9,26,14,0,902.0,88.0,2.2,32.0,689.0,613.0,452.25
2016,9,26,14,15,891.0,86.0,2.2,31.5,655.0,555.13,409.61
2016,9,26,14,30,880.0,84.0,2.2,31.0,621.0,496.43,364.72
2016,9,26,14,45,867.5,81.5,2.25,31.0,581.0,436.09,316.36
2016,9,26,15,0,855.0,79.0,2.3,31.0,541.0,375.64,266.31
2016,9,26,15,15,834.5,76.0,2.25,30.5,495.5,309.67,211.44
2016,9,26,15,30,814.0,73.0,2.2,30.0,450.0,247.5,159.02
2016,9,26,15,45,584.0,102.5,2.15,30.0,358.0,177.1,110.24
2016,9,26,16,0,354.0,132.0,2.1,30.0,266.0,134.91,88.12
2016,9,26,16,15,516.0,94.5,1.9,29.0,258.0,85.8,54.07
2016,9,26,16,30,678.0,57.0,1.7,28.0,250.0,46.22,33.66
2016,9,26,16,45,617.0,50.5,1.55,27.0,199.0,41.89,30.02
2016,9,26,17,0,556.0,44.0,1.4,26.0,148.0,34.32,23.43
2016,9,26,17,15,452.0,34.5,1.35,25.0,101.5,27.47,17.2
2016,9,26,17,30,348.0,25.0,1.3,24.0,55.0,20.42,8.86
2016,9,26,17,45,174.0,12.5,1.3,23.0,27.5,11.37,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,133.5,13.0,0.25,17.5,24.0,73.3,0.0
2016,9,27,6,30,267.0,26.0,0.2,18.0,48.0,198.86,128.65
2016,9,27,6,45,364.5,38.0,0.2,18.5,91.5,284.84,221.19
2016,9,27,7,0,462.0,50.0,0.2,19.0,135.0,378.67,299.08
2016,9,27,7,15,528.5,58.0,0.2,19.5,184.5,455.82,360.4
2016,9,27,7,30,595.0,66.0,0.2,20.0,234.0,537.61,422.0
2016,9,27,7,45,635.5,73.0,0.2,21.0,283.0,602.4,466.11
2016,9,27,8,0,676.0,80.0,0.2,22.0,332.0,668.34,508.94
2016,9,27,8,15,707.5,84.5,0.2,22.5,380.5,724.16,543.96
2016,9,27,8,30,739.0,89.0,0.2,23.0,429.0,779.46,577.52
2016,9,27,8,45,761.0,93.0,0.25,24.0,473.5,819.94,600.09
2016,9,27,9,0,783.0,97.0,0.3,25.0,518.0,863.37,624.25
2016,9,27,9,15,800.0,100.0,0.35,25.5,557.5,898.57,643.96
2016,9,27,9,30,817.0,103.0,0.4,26.0,597.0,930.98,661.87
2016,9,27,9,45,852.5,95.5,0.5,27.0,636.5,965.5,680.76
2016,9,27,10,0,888.0,88.0,0.6,28.0,676.0,987.09,691.61
2016,9,27,10,15,896.0,89.5,0.65,28.0,703.5,999.32,698.67
2016,9,27,10,30,904.0,91.0,0.7,28.0,731.0,1007.74,703.7
2016,9,27,10,45,905.0,94.0,0.8,28.5,749.5,1007.1,703.13
2016,9,27,11,0,906.0,97.0,0.9,29.0,768.0,1002.51,700.35
2016,9,27,11,15,909.5,97.5,0.95,29.0,780.0,993.58,695.47
2016,9,27,11,30,913.0,98.0,1.0,29.0,792.0,980.77,688.35
2016,9,27,11,45,910.5,99.5,1.1,29.5,795.0,959.63,675.72
2016,9,27,12,0,908.0,101.0,1.2,30.0,798.0,934.93,660.88
2016,9,27,12,15,907.0,100.5,1.3,30.0,794.0,905.97,644.57
2016,9,27,12,30,906.0,100.0,1.4,30.0,790.0,873.69,625.92
2016,9,27,12,45,911.0,95.5,1.5,30.0,780.0,838.89,605.38
2016,9,27,13,0,916.0,91.0,1.6,30.0,770.0,800.66,582.26
2016,9,27,13,15,910.5,90.5,1.65,30.0,750.0,755.59,553.78
2016,9,27,13,30,905.0,90.0,1.7,30.0,730.0,708.17,522.35
2016,9,27,13,45,893.5,90.0,1.75,30.0,701.5,655.33,485.08
2016,9,27,14,0,882.0,90.0,1.8,30.0,673.0,601.17,445.69
2016,9,27,14,15,870.5,88.0,1.85,29.5,639.0,544.07,403.69
2016,9,27,14,30,859.0,86.0,1.9,29.0,605.0,486.25,359.42
2016,9,27,14,45,648.5,138.5,2.0,29.0,515.5,393.13,288.81
2016,9,27,15,0,438.0,191.0,2.1,29.0,426.0,319.58,233.66
2016,9,27,15,15,611.5,133.5,2.15,28.5,431.0,291.38,205.14
2016,9,27,15,30,785.0,76.0,2.2,28.0,436.0,241.53,156.61
2016,9,27,15,45,566.5,103.5,2.25,28.0,348.5,173.67,109.21
2016,9,27,16,0,348.0,131.0,2.3,28.0,261.0,132.62,87.48
2016,9,27,16,15,497.0,94.5,2.25,27.0,249.5,82.45,52.96
2016,9,27,16,30,646.0,58.0,2.2,26.0,238.0,43.08,31.29
2016,9,27,16,45,584.5,51.0,2.2,25.0,188.5,38.79,27.63
2016,9,27,17,0,523.0,44.0,2.2,24.0,139.0,34.39,23.66
2016,9,27,17,15,417.0,34.0,2.15,23.0,94.0,27.12,16.97
2016,9,27,17,30,311.0,24.0,2.1,22.0,49.0,19.62,7.43
2016,9,27,17,45,155.5,12.0,2.05,21.0,24.5,10.91,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,121.5,13.0,1.75,14.0,22.5,67.79,0.0
2016,9,28,6,30,243.0,26.0,1.8,14.0,45.0,185.21,117.36
2016,9,28,6,45,352.5,37.5,1.9,14.5,88.5,277.55,221.72
2016,9,28,7,0,462.0,49.0,2.0,15.0,132.0,377.55,308.99
2016,9,28,7,15,272.0,78.5,1.9,15.5,131.5,305.91,252.36
2016,9,28,7,30,82.0,108.0,1.8,16.0,131.0,191.91,157.01
2016,9,28,7,45,93.0,129.0,1.75,16.5,160.0,226.64,185.95
2016,9,28,8,0,104.0,150.0,1.7,17.0,189.0,261.79,213.97
2016,9,28,8,15,128.0,172.0,1.65,17.5,226.0,309.45,251.56
2016,9,28,8,30,152.0,194.0,1.6,18.0,263.0,358.11,288.87
2016,9,28,8,45,139.0,214.5,1.6,18.5,283.0,372.4,297.8
2016,9,28,9,0,126.0,235.0,1.6,19.0,303.0,385.3,305.67
2016,9,28,9,15,230.5,242.0,1.65,19.5,377.0,490.87,387.19
2016,9,28,9,30,335.0,249.0,1.7,20.0,451.0,618.49,480.75
2016,9,28,9,45,347.5,262.0,1.75,20.5,481.5,647.24,498.72
2016,9,28,10,0,360.0,275.0,1.8,21.0,512.0,674.55,516.32
2016,9,28,10,15,418.5,266.5,1.85,21.5,553.0,738.42,560.43
2016,9,28,10,30,477.0,258.0,1.9,22.0,594.0,783.9,591.1
2016,9,28,10,45,680.5,181.0,2.0,22.5,674.5,901.0,672.5
2016,9,28,11,0,884.0,104.0,2.1,23.0,755.0,987.59,727.47
2016,9,28,11,15,887.5,104.5,2.2,23.0,767.0,978.75,721.36
2016,9,28,11,30,891.0,105.0,2.3,23.0,779.0,966.11,713.85
2016,9,28,11,45,890.5,106.0,2.4,23.0,783.0,946.54,701.84
2016,9,28,12,0,890.0,107.0,2.5,23.0,787.0,923.41,687.49
2016,9,28,12,15,889.0,107.0,2.55,23.0,782.5,895.34,669.37
2016,9,28,12,30,888.0,107.0,2.6,23.0,778.0,864.0,649.0
2016,9,28,12,45,495.5,227.0,2.7,23.0,600.5,641.56,490.58
2016,9,28,13,0,103.0,347.0,2.8,23.0,423.0,406.89,311.45
2016,9,28,13,15,199.0,331.5,2.85,22.5,473.5,461.46,355.94
2016,9,28,13,30,295.0,316.0,2.9,22.0,524.0,505.02,390.14
2016,9,28,13,45,191.0,306.5,3.0,22.0,439.0,405.43,314.11
2016,9,28,14,0,87.0,297.0,3.1,22.0,354.0,318.37,247.0
2016,9,28,14,15,106.0,284.5,3.1,21.5,350.5,309.12,240.73
2016,9,28,14,30,125.0,272.0,3.1,21.0,347.0,300.09,233.99
2016,9,28,14,45,128.0,253.0,3.15,21.0,325.5,273.38,212.77
2016,9,28,15,0,131.0,234.0,3.2,21.0,304.0,246.49,191.07
2016,9,28,15,15,152.0,213.0,3.25,20.5,287.0,222.93,171.49
2016,9,28,15,30,173.0,192.0,3.3,20.0,270.0,197.01,149.43
2016,9,28,15,45,239.5,163.0,3.35,20.0,258.5,168.1,122.71
2016,9,28,16,0,306.0,134.0,3.4,20.0,247.0,132.41,92.18
2016,9,28,16,15,282.0,117.5,3.35,19.0,209.5,95.19,69.63
2016,9,28,16,30,258.0,101.0,3.3,18.0,172.0,76.16,61.37
2016,9,28,16,45,227.5,82.0,3.3,17.5,135.0,62.89,49.61
2016,9,28,17,0,197.0,63.0,3.3,17.0,98.0,49.16,37.18
2016,9,28,17,15,141.5,44.5,3.25,16.5,65.5,35.29,24.3
2016,9,28,17,30,86.0,26.0,3.2,16.0,33.0,21.04,7.2
2016,9,28,17,45,43.0,13.0,3.15,15.5,16.5,11.82,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,107.5,13.5,2.5,12.5,21.5,61.8,0.0
2016,9,29,6,30,215.0,27.0,2.6,13.0,43.0,170.39,102.29
2016,9,29,6,45,329.5,39.0,2.75,13.5,86.0,266.01,213.27
2016,9,29,7,0,444.0,51.0,2.9,14.0,129.0,368.56,303.87
2016,9,29,7,15,222.0,53.0,2.85,14.0,92.0,237.02,198.1
2016,9,29,7,30,0.0,55.0,2.8,14.0,55.0,48.57,35.94
