Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,45,0.0,67.0,2.8,14.5,67.0,59.61,45.42
2016,9,29,8,0,0.0,79.0,2.8,15.0,79.0,70.9,54.84
2016,9,29,8,15,0.0,104.5,2.8,15.5,104.5,96.14,75.81
2016,9,29,8,30,0.0,130.0,2.8,16.0,130.0,121.58,96.57
2016,9,29,8,45,2.5,151.0,2.8,16.5,152.0,144.47,115.01
2016,9,29,9,0,5.0,172.0,2.8,17.0,174.0,167.44,133.26
2016,9,29,9,15,8.5,188.0,2.8,17.5,192.5,186.07,147.81
2016,9,29,9,30,12.0,204.0,2.8,18.0,211.0,204.79,162.26
2016,9,29,9,45,11.0,209.0,2.8,18.5,216.0,207.63,163.77
2016,9,29,10,0,10.0,214.0,2.8,19.0,221.0,210.58,165.42
2016,9,29,10,15,22.0,248.0,2.8,19.0,263.5,256.24,201.55
2016,9,29,10,30,34.0,282.0,2.8,19.0,306.0,320.27,251.23
2016,9,29,10,45,219.0,294.0,2.85,19.5,454.0,547.77,428.25
2016,9,29,11,0,404.0,306.0,2.9,20.0,602.0,735.26,565.93
2016,9,29,11,15,442.5,293.0,2.95,20.0,622.0,764.65,585.87
2016,9,29,11,30,481.0,280.0,3.0,20.0,642.0,775.53,594.22
2016,9,29,11,45,490.5,274.0,3.05,20.5,645.0,763.43,584.69
2016,9,29,12,0,500.0,268.0,3.1,21.0,648.0,748.83,573.59
2016,9,29,12,15,702.0,181.0,3.15,21.0,711.0,821.18,629.09
2016,9,29,12,30,904.0,94.0,3.2,21.0,774.0,861.84,657.41
2016,9,29,12,45,901.0,93.5,3.25,21.0,761.5,824.8,631.87
2016,9,29,13,0,898.0,93.0,3.3,21.0,749.0,784.88,604.72
2016,9,29,13,15,892.0,92.0,3.3,21.0,729.0,739.6,573.26
2016,9,29,13,30,886.0,91.0,3.3,21.0,709.0,692.09,538.57
2016,9,29,13,45,877.5,89.5,3.35,21.0,682.0,640.53,499.36
2016,9,29,14,0,869.0,88.0,3.4,21.0,655.0,587.44,457.89
2016,9,29,14,15,857.0,86.5,3.45,20.5,621.0,531.27,413.59
2016,9,29,14,30,845.0,85.0,3.5,20.0,587.0,474.46,367.17
2016,9,29,14,45,828.5,83.0,3.55,20.0,547.5,413.5,315.31
2016,9,29,15,0,812.0,81.0,3.6,20.0,508.0,353.8,262.98
2016,9,29,15,15,790.0,78.0,3.65,19.5,463.5,292.43,208.93
2016,9,29,15,30,768.0,75.0,3.7,19.0,419.0,232.82,156.21
2016,9,29,15,45,553.5,101.0,3.75,19.0,334.5,166.68,108.39
2016,9,29,16,0,339.0,127.0,3.8,19.0,250.0,129.34,88.94
2016,9,29,16,15,315.5,111.0,3.75,18.5,211.5,90.63,65.98
2016,9,29,16,30,292.0,95.0,3.7,18.0,173.0,72.26,57.95
2016,9,29,16,45,383.0,69.5,3.7,17.5,149.5,52.23,40.26
2016,9,29,17,0,474.0,44.0,3.7,17.0,126.0,34.63,24.51
2016,9,29,17,15,359.0,33.5,3.55,16.0,83.0,26.93,17.12
2016,9,29,17,30,244.0,23.0,3.4,15.0,40.0,18.99,4.05
2016,9,29,17,45,122.0,11.5,3.3,14.5,20.0,10.46,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,117.0,12.5,3.35,12.0,21.0,65.27,0.0
2016,9,30,6,30,234.0,25.0,3.5,12.0,42.0,177.0,99.3
2016,9,30,6,45,347.5,36.0,3.65,12.5,84.5,273.19,219.67
2016,9,30,7,0,461.0,47.0,3.8,13.0,127.0,374.59,310.66
2016,9,30,7,15,530.0,54.5,3.85,13.5,176.0,452.4,378.6
2016,9,30,7,30,599.0,62.0,3.9,14.0,225.0,535.08,447.44
2016,9,30,7,45,647.0,67.0,4.0,14.5,274.5,602.77,500.52
2016,9,30,8,0,695.0,72.0,4.1,15.0,324.0,672.17,552.96
2016,9,30,8,15,726.0,76.0,4.1,15.5,372.0,722.92,589.17
2016,9,30,8,30,757.0,80.0,4.1,16.0,420.0,777.67,627.4
2016,9,30,8,45,782.0,82.0,4.2,16.5,464.5,823.42,658.44
2016,9,30,9,0,807.0,84.0,4.3,17.0,509.0,867.3,687.61
2016,9,30,9,15,823.0,86.5,4.3,17.0,548.0,901.14,709.97
2016,9,30,9,30,839.0,89.0,4.3,17.0,587.0,932.1,730.27
2016,9,30,9,45,853.0,90.0,4.3,17.5,621.0,946.16,737.1
2016,9,30,10,0,867.0,91.0,4.3,18.0,655.0,966.77,748.72
2016,9,30,10,15,876.0,92.0,4.25,18.0,682.0,978.95,755.58
2016,9,30,10,30,885.0,93.0,4.2,18.0,709.0,987.42,760.04
2016,9,30,10,45,889.5,94.5,4.2,18.5,728.5,988.25,758.23
2016,9,30,11,0,894.0,96.0,4.2,19.0,748.0,985.22,753.97
2016,9,30,11,15,898.0,96.5,4.25,19.0,760.0,976.68,747.84
2016,9,30,11,30,902.0,97.0,4.3,19.0,772.0,964.29,739.22
2016,9,30,11,45,903.5,97.0,4.35,19.0,776.0,945.22,726.09
2016,9,30,12,0,905.0,97.0,4.4,19.0,780.0,922.49,710.6
2016,9,30,12,15,904.0,97.0,4.4,19.0,775.5,894.01,690.81
2016,9,30,12,30,903.0,97.0,4.4,19.0,771.0,862.22,668.7
2016,9,30,12,45,898.0,97.0,4.45,19.0,758.5,824.04,642.3
2016,9,30,13,0,893.0,97.0,4.5,19.0,746.0,783.14,613.76
2016,9,30,13,15,887.5,96.0,4.5,19.0,726.0,738.33,581.84
2016,9,30,13,30,882.0,95.0,4.5,19.0,706.0,691.27,546.35
2016,9,30,13,45,875.0,93.0,4.55,19.0,679.0,640.26,506.68
2016,9,30,14,0,868.0,91.0,4.6,19.0,652.0,587.6,464.62
2016,9,30,14,15,856.0,89.5,4.55,18.5,618.5,531.43,419.13
2016,9,30,14,30,844.0,88.0,4.5,18.0,585.0,473.96,371.14
2016,9,30,14,45,829.5,84.5,4.5,18.0,545.5,413.18,318.47
2016,9,30,15,0,815.0,81.0,4.5,18.0,506.0,352.71,264.67
2016,9,30,15,15,793.5,78.5,4.45,17.5,461.5,291.79,210.15
2016,9,30,15,30,772.0,76.0,4.4,17.0,417.0,232.56,157.1
2016,9,30,15,45,742.0,71.5,4.35,17.0,369.0,172.27,105.66
2016,9,30,16,0,712.0,67.0,4.3,17.0,321.0,115.35,63.6
2016,9,30,16,15,667.0,62.0,4.2,16.5,271.0,57.25,34.53
2016,9,30,16,30,622.0,57.0,4.1,16.0,221.0,42.71,32.34
2016,9,30,16,45,550.5,50.0,4.05,16.0,172.0,38.38,28.29
2016,9,30,17,0,479.0,43.0,4.0,16.0,123.0,33.98,23.99
2016,9,30,17,15,360.5,32.5,3.85,15.5,80.0,26.23,16.39
2016,9,30,17,30,242.0,22.0,3.7,15.0,37.0,18.24,0.95
2016,9,30,17,45,121.0,11.0,3.55,14.5,18.5,10.01,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,127.5,12.0,2.05,11.5,21.0,69.66,0.0
2016,10,1,6,30,255.0,24.0,2.1,12.0,42.0,185.6,94.08
2016,10,1,6,45,375.0,34.5,2.2,13.0,85.5,287.21,228.72
2016,10,1,7,0,495.0,45.0,2.3,14.0,129.0,393.24,322.34
2016,10,1,7,15,565.5,51.5,2.35,14.5,179.0,472.18,390.11
2016,10,1,7,30,636.0,58.0,2.4,15.0,229.0,556.04,458.1
2016,10,1,7,45,684.0,62.5,2.45,15.5,280.0,619.87,506.69
2016,10,1,8,0,732.0,67.0,2.5,16.0,331.0,690.36,558.37
2016,10,1,8,15,763.0,71.0,2.4,16.5,379.5,746.96,596.95
2016,10,1,8,30,794.0,75.0,2.3,17.0,428.0,802.75,633.57
2016,10,1,8,45,817.5,77.0,2.25,17.5,473.5,848.05,661.95
2016,10,1,9,0,841.0,79.0,2.2,18.0,519.0,891.29,688.24
2016,10,1,9,15,857.0,81.0,2.15,18.0,558.5,915.63,702.35
2016,10,1,9,30,873.0,83.0,2.1,18.0,598.0,946.28,720.83
2016,10,1,9,45,890.0,82.5,2.1,18.5,633.5,971.63,734.69
2016,10,1,10,0,907.0,82.0,2.1,19.0,669.0,993.63,746.32
2016,10,1,10,15,915.0,83.5,2.1,19.5,696.0,1005.64,751.39
2016,10,1,10,30,923.0,85.0,2.1,20.0,723.0,1013.76,754.12
2016,10,1,10,45,928.0,86.0,2.1,20.5,743.0,1014.37,752.11
2016,10,1,11,0,933.0,87.0,2.1,21.0,763.0,1010.96,747.74
2016,10,1,11,15,936.5,87.5,2.2,21.0,775.0,1001.51,742.24
2016,10,1,11,30,940.0,88.0,2.3,21.0,787.0,988.06,734.24
2016,10,1,11,45,940.5,88.5,2.4,21.0,790.5,967.9,721.86
2016,10,1,12,0,941.0,89.0,2.5,21.0,794.0,943.96,706.99
2016,10,1,12,15,940.0,88.5,2.6,21.0,789.5,913.97,687.98
2016,10,1,12,30,939.0,88.0,2.7,21.0,785.0,880.55,666.52
2016,10,1,12,45,934.5,88.5,2.85,21.5,772.5,842.09,640.5
2016,10,1,13,0,930.0,89.0,3.0,22.0,760.0,800.74,612.2
2016,10,1,13,15,924.5,88.0,3.05,21.5,739.5,754.43,581.81
2016,10,1,13,30,919.0,87.0,3.1,21.0,719.0,705.76,547.83
2016,10,1,13,45,909.5,86.0,3.2,21.0,691.0,652.48,507.67
2016,10,1,14,0,900.0,85.0,3.3,21.0,663.0,597.69,465.11
2016,10,1,14,15,888.5,83.5,3.35,21.0,628.5,540.14,418.94
2016,10,1,14,30,877.0,82.0,3.4,21.0,594.0,481.84,370.65
2016,10,1,14,45,860.0,80.0,3.5,21.0,553.5,420.4,318.5
2016,10,1,15,0,843.0,78.0,3.6,21.0,513.0,357.24,263.52
2016,10,1,15,15,820.5,75.5,3.65,20.5,467.5,294.42,208.3
2016,10,1,15,30,798.0,73.0,3.7,20.0,422.0,233.39,154.53
2016,10,1,15,45,765.5,69.5,3.75,19.5,372.5,172.06,103.35
2016,10,1,16,0,733.0,66.0,3.8,19.0,323.0,114.39,61.88
2016,10,1,16,15,686.5,61.0,3.75,18.5,272.0,59.12,36.9
2016,10,1,16,30,640.0,56.0,3.7,18.0,221.0,42.17,31.57
2016,10,1,16,45,566.5,49.0,3.7,18.0,171.0,37.79,27.5
2016,10,1,17,0,493.0,42.0,3.7,18.0,121.0,33.34,23.17
2016,10,1,17,15,364.5,31.5,3.6,17.0,78.0,25.53,15.47
2016,10,1,17,30,236.0,21.0,3.5,16.0,35.0,17.48,0.0
2016,10,1,17,45,118.0,10.5,3.45,15.5,17.5,9.55,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.0,11.5,2.35,12.5,19.5,64.36,0.0
2016,10,2,6,30,234.0,23.0,2.5,13.0,39.0,172.57,75.18
2016,10,2,6,45,348.0,34.0,2.65,13.5,81.0,271.37,215.14
2016,10,2,7,0,462.0,45.0,2.8,14.0,123.0,372.77,306.3
2016,10,2,7,15,533.0,52.0,2.9,14.5,171.0,451.06,374.25
2016,10,2,7,30,604.0,59.0,3.0,15.0,219.0,534.4,443.03
2016,10,2,7,45,317.5,96.5,3.15,15.5,182.0,384.37,320.14
2016,10,2,8,0,31.0,134.0,3.3,16.0,145.0,169.96,138.01
2016,10,2,8,15,77.0,160.5,3.35,16.0,193.5,238.63,196.2
2016,10,2,8,30,123.0,187.0,3.4,16.0,242.0,325.72,267.36
2016,10,2,8,45,138.0,207.5,3.45,16.5,275.0,364.26,296.98
2016,10,2,9,0,153.0,228.0,3.5,17.0,308.0,402.9,326.31
2016,10,2,9,15,157.5,247.0,3.5,17.0,334.5,429.7,346.22
2016,10,2,9,30,162.0,266.0,3.5,17.0,361.0,455.84,365.48
2016,10,2,9,45,290.0,258.5,3.55,17.5,440.5,587.22,467.66
2016,10,2,10,0,418.0,251.0,3.6,18.0,520.0,720.1,566.58
2016,10,2,10,15,209.0,172.5,3.6,18.0,307.0,404.75,325.0
2016,10,2,10,30,0.0,94.0,3.6,18.0,94.0,83.41,62.88
2016,10,2,10,45,178.0,203.0,3.65,18.0,331.0,404.26,324.72
2016,10,2,11,0,356.0,312.0,3.7,18.0,568.0,694.41,543.89
2016,10,2,11,15,617.0,209.5,3.7,18.0,662.5,845.72,657.87
2016,10,2,11,30,878.0,107.0,3.7,18.0,757.0,949.48,729.61
2016,10,2,11,45,886.0,104.5,3.75,18.0,763.0,933.84,718.0
2016,10,2,12,0,894.0,102.0,3.8,18.0,769.0,914.38,704.77
2016,10,2,12,15,894.0,102.0,3.85,18.0,765.5,886.89,685.96
2016,10,2,12,30,894.0,102.0,3.9,18.0,762.0,856.05,664.8
2016,10,2,12,45,892.5,101.0,3.95,18.5,750.5,819.78,638.48
2016,10,2,13,0,891.0,100.0,4.0,19.0,739.0,780.56,609.99
2016,10,2,13,15,885.5,99.0,4.05,19.0,719.0,735.73,578.41
2016,10,2,13,30,880.0,98.0,4.1,19.0,699.0,688.65,542.88
2016,10,2,13,45,873.5,96.0,4.2,19.0,672.5,637.95,503.62
2016,10,2,14,0,867.0,94.0,4.3,19.0,646.0,585.57,461.97
2016,10,2,14,15,854.0,92.0,4.3,18.5,611.5,528.64,416.12
2016,10,2,14,30,841.0,90.0,4.3,18.0,577.0,470.22,367.54
2016,10,2,14,45,821.5,88.0,4.35,18.0,536.5,409.06,314.72
2016,10,2,15,0,802.0,86.0,4.4,18.0,496.0,348.78,261.25
2016,10,2,15,15,778.0,83.0,4.35,17.5,450.5,287.54,206.66
2016,10,2,15,30,754.0,80.0,4.3,17.0,405.0,228.37,154.0
2016,10,2,15,45,718.5,76.0,4.3,17.0,356.5,168.98,104.0
2016,10,2,16,0,683.0,72.0,4.3,17.0,308.0,109.68,60.81
2016,10,2,16,15,633.0,66.5,4.2,16.5,258.0,56.78,37.01
2016,10,2,16,30,583.0,61.0,4.1,16.0,208.0,46.2,35.39
2016,10,2,16,45,507.5,53.0,4.0,16.0,160.0,41.19,30.69
2016,10,2,17,0,432.0,45.0,3.9,16.0,112.0,36.09,25.68
2016,10,2,17,15,302.5,33.0,3.7,15.5,71.0,27.03,16.53
2016,10,2,17,30,173.0,21.0,3.5,15.0,30.0,16.64,0.0
2016,10,2,17,45,86.5,10.5,3.3,14.5,15.0,9.55,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.55,12.5,9.0,8.19,0.0
2016,10,3,6,30,0.0,18.0,1.6,13.0,18.0,15.93,0.44
2016,10,3,6,45,7.5,37.0,1.7,13.5,38.5,41.92,28.52
2016,10,3,7,0,15.0,56.0,1.8,14.0,59.0,73.2,56.13
2016,10,3,7,15,25.0,76.5,1.8,14.0,82.5,103.11,82.41
2016,10,3,7,30,35.0,97.0,1.8,14.0,106.0,133.27,108.58
2016,10,3,7,45,41.5,117.0,1.85,14.5,130.0,160.54,131.53
2016,10,3,8,0,48.0,137.0,1.9,15.0,154.0,188.07,154.15
2016,10,3,8,15,24.0,104.5,1.9,15.0,113.0,124.94,100.86
2016,10,3,8,30,0.0,72.0,1.9,15.0,72.0,63.67,48.44
2016,10,3,8,45,0.0,99.5,1.9,15.5,99.5,89.56,69.94
2016,10,3,9,0,0.0,127.0,1.9,16.0,127.0,116.46,91.83
2016,10,3,9,15,15.5,177.5,1.9,16.0,186.5,182.24,145.91
2016,10,3,9,30,31.0,228.0,1.9,16.0,246.0,267.14,213.8
2016,10,3,9,45,15.5,198.5,1.95,16.5,208.0,201.72,160.16
2016,10,3,10,0,0.0,169.0,2.0,17.0,170.0,155.68,122.16
2016,10,3,10,15,0.0,160.0,2.05,17.0,160.5,146.23,114.45
2016,10,3,10,30,0.0,151.0,2.1,17.0,151.0,137.12,106.97
2016,10,3,10,45,4.0,183.5,2.15,17.0,186.5,172.16,135.2
2016,10,3,11,0,8.0,216.0,2.2,17.0,222.0,207.32,163.15
2016,10,3,11,15,27.5,265.5,2.25,17.0,285.5,289.19,227.97
2016,10,3,11,30,47.0,315.0,2.3,17.0,349.0,357.94,281.18
2016,10,3,11,45,73.0,332.0,2.35,17.5,386.0,396.2,310.29
2016,10,3,12,0,99.0,349.0,2.4,18.0,423.0,432.59,337.71
2016,10,3,12,15,49.5,233.0,2.4,18.0,270.0,265.1,208.39
2016,10,3,12,30,0.0,117.0,2.4,18.0,117.0,104.32,79.65
2016,10,3,12,45,0.0,81.5,2.45,18.0,81.5,72.31,53.89
2016,10,3,13,0,0.0,46.0,2.5,18.0,46.0,40.73,28.05
2016,10,3,13,15,0.0,55.5,2.45,18.0,55.5,49.16,35.05
2016,10,3,13,30,0.0,65.0,2.4,18.0,65.0,57.58,42.03
2016,10,3,13,45,0.0,116.5,2.4,18.0,116.5,103.47,79.67
2016,10,3,14,0,0.0,168.0,2.4,18.0,168.0,149.27,116.88
2016,10,3,14,15,1.5,172.5,2.35,17.5,173.5,153.52,120.69
2016,10,3,14,30,3.0,177.0,2.3,17.0,179.0,157.4,124.31
2016,10,3,14,45,1.5,143.5,2.3,17.0,144.5,126.88,99.74
2016,10,3,15,0,0.0,110.0,2.3,17.0,110.0,96.94,75.42
2016,10,3,15,15,0.0,91.5,2.25,17.0,91.5,80.76,62.24
2016,10,3,15,30,0.0,73.0,2.2,17.0,73.0,64.56,48.88
2016,10,3,15,45,0.0,64.0,2.15,17.0,64.0,56.55,42.29
2016,10,3,16,0,0.0,55.0,2.1,17.0,55.0,48.56,35.62
2016,10,3,16,15,0.0,46.0,1.95,16.5,46.0,40.58,30.46
2016,10,3,16,30,0.0,37.0,1.8,16.0,37.0,32.61,23.37
2016,10,3,16,45,191.5,41.0,1.7,16.0,69.5,30.59,21.37
2016,10,3,17,0,383.0,45.0,1.6,16.0,102.0,36.21,25.75
2016,10,3,17,15,256.5,32.0,1.5,15.5,64.0,26.25,15.52
2016,10,3,17,30,130.0,19.0,1.4,15.0,26.0,15.04,0.0
2016,10,3,17,45,65.0,9.5,1.3,15.0,13.0,8.64,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,7.0,1.7,13.0,7.0,6.37,0.0
2016,10,4,6,30,0.0,14.0,1.8,13.0,14.0,12.32,0.0
2016,10,4,6,45,0.0,31.5,1.95,13.5,31.5,29.92,18.53
2016,10,4,7,0,0.0,49.0,2.1,14.0,49.0,47.93,34.64
2016,10,4,7,15,2.5,69.5,2.1,14.0,70.0,70.81,54.63
2016,10,4,7,30,5.0,90.0,2.1,14.0,91.0,93.34,74.15
2016,10,4,7,45,13.0,109.0,2.1,14.5,113.0,118.03,95.19
2016,10,4,8,0,21.0,128.0,2.1,15.0,135.0,143.23,116.26
2016,10,4,8,15,158.5,148.5,2.0,15.5,216.5,306.16,253.38
2016,10,4,8,30,296.0,169.0,1.9,16.0,298.0,468.48,382.41
2016,10,4,8,45,540.5,130.0,1.85,16.5,395.5,661.33,529.79
2016,10,4,9,0,785.0,91.0,1.8,17.0,493.0,852.52,662.4
2016,10,4,9,15,804.0,93.5,1.7,17.0,532.5,888.35,682.27
2016,10,4,9,30,823.0,96.0,1.6,17.0,572.0,921.43,701.54
2016,10,4,9,45,841.0,96.5,1.55,17.5,607.0,948.07,715.54
2016,10,4,10,0,859.0,97.0,1.5,18.0,642.0,971.41,727.26
2016,10,4,10,15,868.5,98.0,1.45,18.0,669.0,973.43,726.34
2016,10,4,10,30,878.0,99.0,1.4,18.0,696.0,981.93,730.08
2016,10,4,10,45,889.0,98.0,1.4,18.5,717.0,985.76,730.24
2016,10,4,11,0,900.0,97.0,1.4,19.0,738.0,985.71,728.1
2016,10,4,11,15,904.0,97.5,1.5,19.0,750.0,976.76,723.31
2016,10,4,11,30,908.0,98.0,1.6,19.0,762.0,963.94,716.14
2016,10,4,11,45,914.0,96.0,1.7,19.5,766.5,946.33,704.52
2016,10,4,12,0,920.0,94.0,1.8,20.0,771.0,924.87,690.38
2016,10,4,12,15,918.5,93.5,1.95,20.0,766.5,894.82,672.29
2016,10,4,12,30,917.0,93.0,2.1,20.0,762.0,861.44,651.71
2016,10,4,12,45,913.0,93.0,2.3,20.5,749.0,823.45,626.79
2016,10,4,13,0,909.0,93.0,2.5,21.0,736.0,782.62,599.46
2016,10,4,13,15,903.0,92.0,2.65,21.0,715.5,736.71,568.86
2016,10,4,13,30,897.0,91.0,2.8,21.0,695.0,688.56,534.12
2016,10,4,13,45,888.0,89.5,2.95,21.0,667.0,636.07,494.73
2016,10,4,14,0,879.0,88.0,3.1,21.0,639.0,582.11,452.89
2016,10,4,14,15,866.5,86.5,3.2,20.5,604.5,525.16,407.96
2016,10,4,14,30,854.0,85.0,3.3,20.0,570.0,466.97,360.36
2016,10,4,14,45,836.5,82.5,3.4,20.0,530.0,405.53,307.91
2016,10,4,15,0,819.0,80.0,3.5,20.0,490.0,344.73,254.52
2016,10,4,15,15,795.0,77.0,3.55,19.5,444.5,282.66,199.81
2016,10,4,15,30,771.0,74.0,3.6,19.0,399.0,222.63,146.99
2016,10,4,15,45,735.0,70.5,3.7,19.0,350.5,162.8,97.39
2016,10,4,16,0,699.0,67.0,3.8,19.0,302.0,107.13,58.49
2016,10,4,16,15,648.0,61.5,3.8,18.5,251.5,49.76,38.2
2016,10,4,16,30,597.0,56.0,3.8,18.0,201.0,42.54,31.84
2016,10,4,16,45,509.0,49.0,3.8,17.5,152.0,38.17,27.77
2016,10,4,17,0,421.0,42.0,3.8,17.0,103.0,33.81,23.44
2016,10,4,17,15,281.5,30.0,3.7,16.5,63.5,24.63,13.64
2016,10,4,17,30,142.0,18.0,3.6,16.0,24.0,16.37,0.0
2016,10,4,17,45,71.0,9.0,3.55,15.5,12.0,8.19,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,111.0,10.5,2.15,11.5,16.5,60.68,0.0
2016,10,5,6,30,222.0,21.0,2.2,12.0,33.0,160.65,16.71
2016,10,5,6,45,358.5,31.0,2.25,12.5,76.0,274.05,214.04
2016,10,5,7,0,495.0,41.0,2.3,13.0,119.0,388.06,317.85
2016,10,5,7,15,569.5,48.0,2.3,13.5,169.0,469.72,388.59
2016,10,5,7,30,644.0,55.0,2.3,14.0,219.0,556.76,459.55
2016,10,5,7,45,696.0,59.0,2.3,15.0,270.5,622.87,509.19
2016,10,5,8,0,748.0,63.0,2.3,16.0,322.0,695.88,561.6
2016,10,5,8,15,779.5,66.5,2.3,16.5,370.5,752.37,600.65
2016,10,5,8,30,811.0,70.0,2.3,17.0,419.0,808.02,637.89
2016,10,5,8,45,836.0,71.5,2.3,17.5,465.0,854.01,667.2
2016,10,5,9,0,861.0,73.0,2.3,18.0,511.0,888.86,688.15
2016,10,5,9,15,877.0,75.0,2.15,18.5,551.0,922.48,706.51
2016,10,5,9,30,893.0,77.0,2.0,19.0,591.0,953.12,722.31
2016,10,5,9,45,905.0,78.5,1.9,19.5,625.0,976.03,733.17
2016,10,5,10,0,917.0,80.0,1.8,20.0,659.0,995.38,741.6
2016,10,5,10,15,925.0,81.0,1.75,20.0,685.5,1006.46,746.72
2016,10,5,10,30,933.0,82.0,1.7,20.0,712.0,1013.64,749.49
2016,10,5,10,45,939.5,82.5,1.65,20.5,732.0,1014.75,747.09
2016,10,5,11,0,946.0,83.0,1.6,21.0,752.0,1011.81,742.31
2016,10,5,11,15,948.5,83.0,1.65,21.0,763.0,1000.39,735.2
2016,10,5,11,30,951.0,83.0,1.7,21.0,774.0,985.0,725.72
2016,10,5,11,45,952.0,83.0,1.8,21.5,777.5,964.3,712.17
2016,10,5,12,0,953.0,83.0,1.9,22.0,781.0,939.8,696.14
2016,10,5,12,15,951.5,83.0,1.95,22.0,776.0,909.45,676.97
2016,10,5,12,30,950.0,83.0,2.0,22.0,771.0,875.65,655.42
2016,10,5,12,45,937.5,86.5,2.15,22.0,755.5,833.65,629.03
2016,10,5,13,0,925.0,90.0,2.3,22.0,740.0,789.25,600.5
2016,10,5,13,15,918.5,89.0,2.35,22.0,719.0,742.33,568.99
2016,10,5,13,30,912.0,88.0,2.4,22.0,698.0,693.17,533.49
2016,10,5,13,45,901.5,87.0,2.5,22.0,669.5,639.57,493.57
2016,10,5,14,0,891.0,86.0,2.6,22.0,641.0,584.6,451.31
2016,10,5,14,15,878.0,84.5,2.65,21.5,605.5,526.8,406.08
2016,10,5,14,30,865.0,83.0,2.7,21.0,570.0,468.44,358.67
2016,10,5,14,45,844.5,81.5,2.8,21.0,528.5,405.55,305.59
2016,10,5,15,0,824.0,80.0,2.9,21.0,487.0,344.28,252.29
2016,10,5,15,15,799.0,77.0,2.95,20.5,441.5,281.71,197.58
2016,10,5,15,30,774.0,74.0,3.0,20.0,396.0,221.29,144.87
2016,10,5,15,45,735.5,70.5,3.05,20.0,346.5,161.03,95.5
2016,10,5,16,0,697.0,67.0,3.1,20.0,297.0,101.45,54.06
2016,10,5,16,15,644.0,61.5,3.05,19.5,246.5,48.1,36.59
2016,10,5,16,30,591.0,56.0,3.0,19.0,196.0,42.71,31.84
2016,10,5,16,45,505.5,48.0,3.0,18.5,147.5,37.5,27.03
2016,10,5,17,0,420.0,40.0,3.0,18.0,99.0,32.21,21.88
2016,10,5,17,15,276.5,28.0,3.05,17.0,60.0,22.96,11.69
2016,10,5,17,30,133.0,16.0,3.1,16.0,21.0,14.55,0.0
2016,10,5,17,45,66.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,107.0,9.5,1.45,12.5,15.5,57.92,0.0
2016,10,6,6,30,214.0,19.0,1.5,13.0,31.0,153.5,0.0
2016,10,6,6,45,350.0,29.5,1.55,13.5,73.0,267.54,205.92
2016,10,6,7,0,486.0,40.0,1.6,14.0,115.0,381.16,309.36
2016,10,6,7,15,560.0,47.0,1.7,14.5,164.0,461.88,378.92
2016,10,6,7,30,634.0,54.0,1.8,15.0,213.0,548.0,448.9
2016,10,6,7,45,683.5,58.0,1.9,15.5,263.0,611.71,497.76
2016,10,6,8,0,733.0,62.0,2.0,16.0,313.0,682.12,549.65
2016,10,6,8,15,764.0,65.5,1.95,16.5,361.0,737.54,587.53
2016,10,6,8,30,795.0,69.0,1.9,17.0,409.0,792.15,623.5
2016,10,6,8,45,819.0,71.0,1.9,18.0,453.5,837.34,650.92
2016,10,6,9,0,843.0,73.0,1.9,19.0,498.0,871.42,669.95
2016,10,6,9,15,859.0,75.0,1.85,19.5,537.5,904.56,688.78
2016,10,6,9,30,875.0,77.0,1.8,20.0,577.0,934.8,705.3
2016,10,6,9,45,891.0,76.5,1.75,20.5,611.0,958.7,717.41
2016,10,6,10,0,907.0,76.0,1.7,21.0,645.0,979.23,727.26
2016,10,6,10,15,915.0,77.0,1.6,21.5,671.5,990.25,730.19
2016,10,6,10,30,923.0,78.0,1.5,22.0,698.0,997.4,730.75
2016,10,6,10,45,928.5,79.0,1.45,22.5,717.5,998.17,728.13
2016,10,6,11,0,934.0,80.0,1.4,23.0,737.0,994.93,723.18
2016,10,6,11,15,937.0,80.0,1.35,23.0,748.0,984.11,715.01
2016,10,6,11,30,940.0,80.0,1.3,23.0,759.0,969.36,704.58
2016,10,6,11,45,941.5,80.0,1.3,23.5,762.5,949.33,690.42
2016,10,6,12,0,943.0,80.0,1.3,24.0,766.0,925.52,674.02
2016,10,6,12,15,942.0,80.0,1.35,24.0,761.0,895.88,655.94
2016,10,6,12,30,941.0,80.0,1.4,24.0,756.0,862.81,635.53
2016,10,6,12,45,936.0,80.0,1.5,24.0,743.0,823.31,611.25
2016,10,6,13,0,931.0,80.0,1.6,24.0,730.0,780.98,584.66
2016,10,6,13,15,925.0,79.5,1.65,24.0,709.5,734.8,554.52
2016,10,6,13,30,919.0,79.0,1.7,24.0,689.0,686.31,520.53
2016,10,6,13,45,909.0,78.0,1.75,24.0,660.5,632.83,481.33
2016,10,6,14,0,899.0,77.0,1.8,24.0,632.0,577.91,439.79
2016,10,6,14,15,887.0,75.5,1.85,24.0,597.5,520.35,394.82
2016,10,6,14,30,875.0,74.0,1.9,24.0,563.0,462.12,347.69
2016,10,6,14,45,857.0,72.5,2.0,24.0,522.5,401.18,297.02
2016,10,6,15,0,839.0,71.0,2.1,24.0,482.0,340.81,245.22
2016,10,6,15,15,701.0,90.0,2.15,23.5,411.0,263.07,183.03
2016,10,6,15,30,563.0,109.0,2.2,23.0,340.0,204.82,138.02
2016,10,6,15,45,534.5,100.0,2.25,23.0,297.5,153.83,97.13
2016,10,6,16,0,506.0,91.0,2.3,23.0,255.0,106.36,64.47
2016,10,6,16,15,563.5,70.0,2.25,22.0,224.5,52.97,40.39
2016,10,6,16,30,621.0,49.0,2.2,21.0,194.0,40.69,29.78
2016,10,6,16,45,536.5,42.5,2.15,20.0,145.5,33.08,22.99
2016,10,6,17,0,452.0,36.0,2.1,19.0,97.0,28.87,18.86
2016,10,6,17,15,226.0,27.5,2.1,18.0,58.0,22.63,10.55
2016,10,6,17,30,0.0,19.0,2.1,17.0,19.0,17.28,0.0
2016,10,6,17,45,0.0,9.5,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.5,14.5,13.19,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,38.61,0.0
2016,10,7,6,45,235.5,34.0,1.5,14.5,69.5,207.1,157.08
2016,10,7,7,0,471.0,39.0,1.6,15.0,110.0,370.55,299.71
2016,10,7,7,15,544.5,46.0,1.6,15.5,158.0,450.05,367.67
2016,10,7,7,30,618.0,53.0,1.6,16.0,206.0,534.96,436.23
2016,10,7,7,45,468.5,87.0,1.6,16.5,217.5,485.46,396.98
2016,10,7,8,0,319.0,121.0,1.6,17.0,229.0,411.34,336.81
2016,10,7,8,15,343.5,137.0,1.6,17.5,269.0,460.34,374.73
2016,10,7,8,30,368.0,153.0,1.6,18.0,309.0,527.09,423.73
2016,10,7,8,45,598.0,113.0,1.65,19.0,398.0,698.84,550.67
2016,10,7,9,0,828.0,73.0,1.7,20.0,487.0,865.8,663.14
2016,10,7,9,15,844.5,75.0,1.7,20.5,526.5,889.91,674.76
2016,10,7,9,30,861.0,77.0,1.7,21.0,566.0,920.28,692.05
2016,10,7,9,45,854.5,86.0,1.75,22.0,595.0,934.27,697.52
2016,10,7,10,0,848.0,95.0,1.8,23.0,624.0,954.21,707.12
2016,10,7,10,15,857.0,96.5,1.75,23.5,650.0,956.16,705.02
2016,10,7,10,30,866.0,98.0,1.7,24.0,676.0,964.51,707.43
2016,10,7,10,45,873.0,98.5,1.7,24.5,695.5,966.02,706.12
2016,10,7,11,0,880.0,99.0,1.7,25.0,715.0,963.74,702.6
2016,10,7,11,15,883.5,99.5,1.6,25.5,726.0,954.33,693.39
2016,10,7,11,30,887.0,100.0,1.5,26.0,737.0,941.16,682.01
2016,10,7,11,45,889.0,100.0,1.45,26.5,740.5,922.36,667.91
2016,10,7,12,0,891.0,100.0,1.4,27.0,744.0,899.95,651.72
2016,10,7,12,15,890.0,100.0,1.3,27.0,739.5,871.46,632.37
2016,10,7,12,30,889.0,100.0,1.2,27.0,735.0,839.73,611.02
2016,10,7,12,45,860.5,110.5,1.1,27.5,716.0,800.01,583.32
2016,10,7,13,0,832.0,121.0,1.0,28.0,697.0,752.87,550.82
2016,10,7,13,15,825.0,119.5,0.9,28.0,677.0,707.72,519.39
2016,10,7,13,30,818.0,118.0,0.8,28.0,657.0,660.68,485.71
2016,10,7,13,45,808.0,116.0,0.75,28.0,629.5,609.66,449.11
2016,10,7,14,0,798.0,114.0,0.7,28.0,602.0,557.53,410.75
2016,10,7,14,15,650.0,148.5,0.7,28.0,531.5,469.78,346.44
2016,10,7,14,30,502.0,183.0,0.7,28.0,461.0,391.99,288.84
2016,10,7,14,45,523.0,162.0,0.7,28.0,433.0,347.64,253.71
2016,10,7,15,0,544.0,141.0,0.7,28.0,405.0,300.47,214.8
2016,10,7,15,15,532.0,128.5,0.75,27.5,366.0,249.2,173.03
2016,10,7,15,30,520.0,116.0,0.8,27.0,327.0,199.09,132.04
2016,10,7,15,45,476.0,110.0,0.9,26.5,285.0,151.23,95.79
2016,10,7,16,0,432.0,104.0,1.0,26.0,243.0,108.57,68.1
2016,10,7,16,15,389.5,90.5,1.1,25.0,199.5,66.41,51.27
2016,10,7,16,30,347.0,77.0,1.2,24.0,156.0,57.56,43.75
2016,10,7,16,45,283.5,61.5,1.35,23.0,115.0,46.75,34.25
2016,10,7,17,0,220.0,46.0,1.5,22.0,74.0,35.56,24.05
2016,10,7,17,15,110.0,29.0,1.55,21.5,43.0,23.35,9.66
2016,10,7,17,30,0.0,12.0,1.6,21.0,12.0,10.91,0.0
2016,10,7,17,45,0.0,6.0,1.65,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,58.0,9.0,1.1,14.5,12.0,34.88,0.0
2016,10,8,6,30,116.0,18.0,1.1,15.0,24.0,98.76,0.0
2016,10,8,6,45,243.5,32.0,1.1,15.5,62.0,208.84,155.51
2016,10,8,7,0,371.0,46.0,1.1,16.0,100.0,316.59,254.08
2016,10,8,7,15,452.5,55.0,1.1,16.5,147.5,400.01,324.77
2016,10,8,7,30,534.0,64.0,1.1,17.0,195.0,489.33,396.85
2016,10,8,7,45,586.5,70.5,1.1,17.5,243.5,559.12,449.95
2016,10,8,8,0,639.0,77.0,1.1,18.0,292.0,630.97,501.74
2016,10,8,8,15,675.5,82.0,1.1,19.0,339.0,689.23,540.49
2016,10,8,8,30,712.0,87.0,1.1,20.0,386.0,747.33,577.64
2016,10,8,8,45,737.5,91.0,1.1,21.0,430.0,793.77,605.39
2016,10,8,9,0,763.0,95.0,1.1,22.0,474.0,833.39,627.81
2016,10,8,9,15,782.0,98.0,1.15,23.0,513.0,869.04,647.83
2016,10,8,9,30,801.0,101.0,1.2,24.0,552.0,901.99,665.76
2016,10,8,9,45,850.5,89.5,1.25,25.0,593.5,943.28,688.84
2016,10,8,10,0,900.0,78.0,1.3,26.0,635.0,971.94,703.4
2016,10,8,10,15,908.0,79.0,1.25,26.5,661.5,982.72,706.5
2016,10,8,10,30,916.0,80.0,1.2,27.0,688.0,989.66,707.49
2016,10,8,10,45,920.5,81.5,1.2,27.5,706.5,989.91,705.34
2016,10,8,11,0,925.0,83.0,1.2,28.0,725.0,986.18,700.97
2016,10,8,11,15,928.0,83.5,1.1,28.0,736.5,975.88,692.41
2016,10,8,11,30,931.0,84.0,1.0,28.0,748.0,961.67,681.61
2016,10,8,11,45,931.0,84.5,0.9,28.5,751.0,940.87,665.58
2016,10,8,12,0,931.0,85.0,0.8,29.0,754.0,916.39,647.5
2016,10,8,12,15,930.0,84.5,0.7,29.0,749.0,886.38,627.42
2016,10,8,12,30,929.0,84.0,0.6,29.0,744.0,853.01,605.34
2016,10,8,12,45,925.5,84.0,0.5,29.5,731.0,814.99,579.24
2016,10,8,13,0,922.0,84.0,0.4,30.0,718.0,774.08,551.42
2016,10,8,13,15,916.0,83.0,0.35,30.0,697.5,727.67,521.96
2016,10,8,13,30,910.0,82.0,0.3,30.0,677.0,679.02,488.74
2016,10,8,13,45,900.5,81.0,0.3,30.0,649.0,626.23,452.33
2016,10,8,14,0,891.0,80.0,0.3,30.0,621.0,572.0,413.72
2016,10,8,14,15,878.5,78.0,0.4,29.5,586.0,514.12,372.88
2016,10,8,14,30,866.0,76.0,0.5,29.0,551.0,455.67,329.5
2016,10,8,14,45,848.0,74.0,0.6,29.0,510.5,394.84,281.69
2016,10,8,15,0,830.0,72.0,0.7,29.0,470.0,332.56,230.99
2016,10,8,15,15,806.0,69.5,0.8,28.5,425.0,270.69,179.86
2016,10,8,15,30,782.0,67.0,0.9,28.0,380.0,210.82,130.28
2016,10,8,15,45,746.5,63.0,1.05,28.0,331.5,150.42,83.35
2016,10,8,16,0,711.0,59.0,1.2,28.0,283.0,94.1,47.29
2016,10,8,16,15,659.0,54.0,1.2,26.5,233.0,44.04,32.0
2016,10,8,16,30,607.0,49.0,1.2,25.0,183.0,37.54,26.52
2016,10,8,16,45,522.0,41.5,1.3,24.0,135.5,32.51,22.01
2016,10,8,17,0,437.0,34.0,1.4,23.0,88.0,27.42,17.07
2016,10,8,17,15,286.5,22.5,1.45,22.0,51.0,18.41,5.1
2016,10,8,17,30,136.0,11.0,1.5,21.0,14.0,10.01,0.0
2016,10,8,17,45,68.0,5.5,1.55,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,93.5,8.0,0.7,14.5,12.5,7.28,0.0
2016,10,9,6,30,187.0,16.0,0.7,15.0,25.0,133.11,0.0
2016,10,9,6,45,318.5,27.5,0.7,15.5,64.5,247.59,181.36
2016,10,9,7,0,450.0,39.0,0.7,16.0,104.0,357.35,284.29
2016,10,9,7,15,527.5,46.5,0.65,16.5,152.0,439.02,352.73
2016,10,9,7,30,605.0,54.0,0.6,17.0,200.0,526.44,421.32
2016,10,9,7,45,653.5,59.5,0.55,17.5,249.5,594.34,470.58
2016,10,9,8,0,702.0,65.0,0.5,18.0,299.0,659.35,515.21
2016,10,9,8,15,736.0,69.0,0.5,19.0,346.5,716.61,551.92
2016,10,9,8,30,770.0,73.0,0.5,20.0,394.0,773.26,586.71
2016,10,9,8,45,793.0,76.0,0.5,21.0,438.0,817.92,612.14
2016,10,9,9,0,816.0,79.0,0.5,22.0,482.0,860.55,635.6
2016,10,9,9,15,833.5,81.5,0.55,22.5,521.0,895.08,655.49
2016,10,9,9,30,851.0,84.0,0.6,23.0,560.0,926.74,673.43
2016,10,9,9,45,867.0,84.5,0.65,24.0,594.0,941.58,679.36
2016,10,9,10,0,883.0,85.0,0.7,25.0,628.0,962.74,689.53
