Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,15,892.0,86.0,0.8,25.5,654.0,974.23,695.95
2016,10,9,10,30,901.0,87.0,0.9,26.0,680.0,981.95,700.25
2016,10,9,10,45,905.0,88.5,1.0,26.5,699.0,981.6,699.66
2016,10,9,11,0,909.0,90.0,1.1,27.0,718.0,977.34,696.81
2016,10,9,11,15,912.0,90.5,1.2,27.0,729.0,967.08,691.66
2016,10,9,11,30,915.0,91.0,1.3,27.0,740.0,952.97,684.17
2016,10,9,11,45,914.0,92.0,1.4,27.5,742.5,932.02,671.01
2016,10,9,12,0,913.0,93.0,1.5,28.0,745.0,907.48,655.57
2016,10,9,12,15,911.0,93.0,1.55,28.0,739.5,877.54,637.24
2016,10,9,12,30,909.0,93.0,1.6,28.0,734.0,844.35,616.71
2016,10,9,12,45,900.5,94.5,1.7,28.0,719.5,804.6,592.16
2016,10,9,13,0,892.0,96.0,1.8,28.0,705.0,762.38,565.58
2016,10,9,13,15,885.0,95.0,1.85,27.5,684.5,716.38,536.23
2016,10,9,13,30,878.0,94.0,1.9,27.0,664.0,668.32,503.03
2016,10,9,13,45,866.0,93.5,1.95,27.0,635.0,615.91,464.62
2016,10,9,14,0,854.0,93.0,2.0,27.0,606.0,563.5,424.96
2016,10,9,14,15,839.5,91.0,2.05,26.5,571.5,505.66,380.8
2016,10,9,14,30,825.0,89.0,2.1,26.0,537.0,447.6,334.76
2016,10,9,14,45,805.0,86.5,2.15,26.0,496.5,387.06,284.62
2016,10,9,15,0,785.0,84.0,2.2,26.0,456.0,327.53,233.94
2016,10,9,15,15,758.0,80.5,2.2,25.5,411.0,266.62,182.03
2016,10,9,15,30,731.0,77.0,2.2,25.0,366.0,208.21,132.62
2016,10,9,15,45,693.5,72.0,2.2,24.5,318.0,146.46,84.05
2016,10,9,16,0,656.0,67.0,2.2,24.0,270.0,92.12,48.89
2016,10,9,16,15,599.5,60.5,2.05,23.0,221.0,45.42,33.68
2016,10,9,16,30,543.0,54.0,1.9,22.0,172.0,41.66,30.4
2016,10,9,16,45,455.0,45.0,1.8,21.5,126.0,35.55,24.8
2016,10,9,17,0,367.0,36.0,1.7,21.0,80.0,29.31,18.65
2016,10,9,17,15,183.5,23.5,1.6,20.0,45.5,18.52,3.39
2016,10,9,17,30,0.0,11.0,1.5,19.0,11.0,10.01,0.0
2016,10,9,17,45,0.0,5.5,1.45,18.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.0,1.2,13.0,9.0,8.19,0.0
2016,10,10,6,30,0.0,18.0,1.2,13.0,18.0,16.37,0.0
2016,10,10,6,45,112.0,33.5,1.3,13.5,49.5,126.3,90.25
2016,10,10,7,0,224.0,49.0,1.4,14.0,81.0,229.83,185.58
2016,10,10,7,15,273.0,66.0,1.45,14.0,120.0,292.64,241.18
2016,10,10,7,30,322.0,83.0,1.5,14.0,159.0,359.31,298.1
2016,10,10,7,45,370.5,92.5,1.55,14.5,199.5,419.1,347.25
2016,10,10,8,0,419.0,102.0,1.6,15.0,240.0,481.75,396.83
2016,10,10,8,15,294.5,137.0,1.55,15.5,241.5,420.24,344.73
2016,10,10,8,30,170.0,172.0,1.5,16.0,243.0,349.53,284.98
2016,10,10,8,45,99.0,179.5,1.5,16.5,222.0,280.36,227.55
2016,10,10,9,0,28.0,187.0,1.5,17.0,201.0,223.52,178.93
2016,10,10,9,15,31.0,203.0,1.5,17.0,220.0,242.75,194.09
2016,10,10,9,30,34.0,219.0,1.5,17.0,239.0,261.93,208.8
2016,10,10,9,45,209.0,232.0,1.5,17.5,359.0,458.97,365.73
2016,10,10,10,0,384.0,245.0,1.5,18.0,479.0,659.43,513.91
2016,10,10,10,15,401.5,252.0,1.55,18.5,506.0,682.58,527.27
2016,10,10,10,30,419.0,259.0,1.6,19.0,533.0,721.1,552.64
2016,10,10,10,45,432.5,262.5,1.65,19.5,552.5,732.41,559.05
2016,10,10,11,0,446.0,266.0,1.7,20.0,572.0,741.35,564.1
2016,10,10,11,15,669.0,183.0,1.75,20.0,650.0,856.78,648.05
2016,10,10,11,30,892.0,100.0,1.8,20.0,728.0,940.09,702.97
2016,10,10,11,45,893.0,100.5,1.85,20.5,731.0,920.67,688.18
2016,10,10,12,0,894.0,101.0,1.9,21.0,734.0,897.68,672.26
2016,10,10,12,15,892.5,100.5,1.95,21.0,729.0,868.01,653.15
2016,10,10,12,30,891.0,100.0,2.0,21.0,724.0,835.15,631.83
2016,10,10,12,45,878.5,103.5,2.1,21.0,709.0,794.93,605.67
2016,10,10,13,0,866.0,107.0,2.2,21.0,694.0,757.26,580.99
2016,10,10,13,15,859.5,105.5,2.25,21.0,673.5,711.2,548.55
2016,10,10,13,30,853.0,104.0,2.3,21.0,653.0,663.12,513.1
2016,10,10,13,45,836.0,105.0,2.35,21.0,624.0,609.5,472.51
2016,10,10,14,0,819.0,106.0,2.4,21.0,595.0,555.3,430.29
2016,10,10,14,15,804.5,103.5,2.4,20.5,560.5,498.7,385.57
2016,10,10,14,30,790.0,101.0,2.4,20.0,526.0,441.96,339.16
2016,10,10,14,45,761.0,100.5,2.45,20.0,484.5,379.93,286.82
2016,10,10,15,0,732.0,100.0,2.5,20.0,443.0,321.4,236.08
2016,10,10,15,15,703.0,95.5,2.55,19.5,398.5,261.72,184.33
2016,10,10,15,30,674.0,91.0,2.6,19.0,354.0,204.87,135.48
2016,10,10,15,45,625.5,86.5,2.7,18.5,306.0,148.71,91.09
2016,10,10,16,0,577.0,82.0,2.8,18.0,258.0,98.47,58.52
2016,10,10,16,15,516.0,73.5,2.75,17.5,209.5,56.2,43.95
2016,10,10,16,30,455.0,65.0,2.7,17.0,161.0,51.25,39.43
2016,10,10,16,45,359.5,53.0,2.7,16.5,116.0,40.75,29.79
2016,10,10,17,0,264.0,41.0,2.7,16.0,71.0,31.98,21.12
2016,10,10,17,15,132.0,20.5,2.6,15.5,35.5,16.11,0.04
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.5,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,13.0,8.0,7.28,0.0
2016,10,11,6,45,0.0,23.0,1.45,13.5,23.0,20.45,9.46
2016,10,11,7,0,0.0,38.0,1.5,14.0,38.0,35.84,24.16
2016,10,11,7,15,0.0,57.0,1.55,14.0,57.0,55.71,41.55
2016,10,11,7,30,0.0,76.0,1.6,14.0,76.0,74.93,58.27
2016,10,11,7,45,2.5,94.5,1.65,14.5,95.5,95.04,75.44
2016,10,11,8,0,5.0,113.0,1.7,15.0,115.0,115.18,92.29
2016,10,11,8,15,9.5,130.0,1.65,15.5,134.0,135.24,108.82
2016,10,11,8,30,14.0,147.0,1.6,16.0,153.0,155.58,125.26
2016,10,11,8,45,38.0,174.5,1.6,16.5,192.5,220.72,178.5
2016,10,11,9,0,62.0,202.0,1.6,17.0,232.0,273.74,220.59
2016,10,11,9,15,176.0,217.0,1.55,17.0,312.5,411.76,331.09
2016,10,11,9,30,290.0,232.0,1.5,17.0,393.0,554.57,439.53
2016,10,11,9,45,350.5,233.5,1.5,17.5,439.0,613.81,481.51
2016,10,11,10,0,411.0,235.0,1.5,18.0,485.0,690.85,535.39
2016,10,11,10,15,649.0,162.5,1.5,18.0,575.5,843.7,644.77
2016,10,11,10,30,887.0,90.0,1.5,18.0,666.0,968.65,726.04
2016,10,11,10,45,893.5,90.5,1.5,18.5,685.0,969.38,722.71
2016,10,11,11,0,900.0,91.0,1.5,19.0,704.0,966.26,718.62
2016,10,11,11,15,903.5,91.5,1.5,19.0,715.5,956.44,711.71
2016,10,11,11,30,907.0,92.0,1.5,19.0,727.0,942.81,702.52
2016,10,11,11,45,907.5,92.5,1.5,19.0,729.5,922.7,689.21
2016,10,11,12,0,908.0,93.0,1.5,19.0,732.0,898.99,673.66
2016,10,11,12,15,906.5,93.0,1.5,19.0,727.5,869.55,654.32
2016,10,11,12,30,905.0,93.0,1.5,19.0,723.0,836.86,632.8
2016,10,11,12,45,883.0,100.5,1.55,19.5,705.5,793.18,603.06
2016,10,11,13,0,861.0,108.0,1.6,20.0,688.0,752.6,575.29
2016,10,11,13,15,854.0,106.5,1.65,19.5,667.0,706.4,544.07
2016,10,11,13,30,847.0,105.0,1.7,19.0,646.0,658.24,509.88
2016,10,11,13,45,712.5,139.0,1.8,19.0,580.5,568.42,442.29
2016,10,11,14,0,578.0,173.0,1.9,19.0,515.0,483.56,377.27
2016,10,11,14,15,523.0,178.5,2.0,19.0,474.0,426.39,332.35
2016,10,11,14,30,468.0,184.0,2.1,19.0,433.0,373.73,289.93
2016,10,11,14,45,505.0,159.0,2.25,19.0,409.5,333.49,255.5
2016,10,11,15,0,542.0,134.0,2.4,19.0,386.0,288.68,215.72
2016,10,11,15,15,509.5,125.0,2.5,18.5,343.0,235.64,170.59
2016,10,11,15,30,477.0,116.0,2.6,18.0,300.0,186.17,128.93
2016,10,11,15,45,435.5,108.5,2.75,17.5,259.5,140.54,93.09
2016,10,11,16,0,394.0,101.0,2.9,17.0,219.0,99.88,66.18
2016,10,11,16,15,437.5,80.0,2.85,16.5,188.5,59.47,46.99
2016,10,11,16,30,481.0,59.0,2.8,16.0,158.0,46.24,35.15
2016,10,11,16,45,385.5,48.0,2.8,15.5,113.5,38.53,27.93
2016,10,11,17,0,290.0,37.0,2.8,15.0,69.0,30.6,19.8
2016,10,11,17,15,145.0,18.5,2.7,14.5,34.5,14.57,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,44.0,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,88.0,14.0,1.3,12.0,17.0,57.5,0.0
2016,10,12,6,45,218.5,29.0,1.2,12.5,54.0,190.93,131.93
2016,10,12,7,0,349.0,44.0,1.1,13.0,91.0,299.67,241.32
2016,10,12,7,15,432.5,54.0,1.0,13.5,137.0,384.19,314.33
2016,10,12,7,30,516.0,64.0,0.9,14.0,183.0,474.81,388.13
2016,10,12,7,45,576.0,70.0,0.85,14.5,231.5,548.6,445.01
2016,10,12,8,0,636.0,76.0,0.8,15.0,280.0,624.88,500.15
2016,10,12,8,15,330.0,114.0,0.8,15.0,221.0,436.68,354.47
2016,10,12,8,30,24.0,152.0,0.8,15.0,162.0,170.34,136.66
2016,10,12,8,45,13.5,154.5,0.85,15.5,160.0,161.21,129.34
2016,10,12,9,0,3.0,157.0,0.9,16.0,158.0,152.32,121.15
2016,10,12,9,15,5.5,170.5,1.0,16.0,173.5,167.33,133.2
2016,10,12,9,30,8.0,184.0,1.1,16.0,189.0,182.44,145.18
2016,10,12,9,45,15.0,204.5,1.25,16.5,213.5,209.37,166.45
2016,10,12,10,0,22.0,225.0,1.4,17.0,238.0,236.33,187.45
2016,10,12,10,15,21.0,232.0,1.6,17.0,245.0,241.1,190.92
2016,10,12,10,30,20.0,239.0,1.8,17.0,252.0,245.9,194.51
2016,10,12,10,45,26.5,256.0,2.0,17.0,274.0,268.27,212.23
2016,10,12,11,0,33.0,273.0,2.2,17.0,296.0,307.48,242.89
2016,10,12,11,15,207.0,282.5,2.2,17.0,426.5,493.22,390.35
2016,10,12,11,30,381.0,292.0,2.2,17.0,557.0,671.56,523.99
2016,10,12,11,45,417.5,280.5,2.2,17.5,572.0,693.17,537.42
2016,10,12,12,0,454.0,269.0,2.2,18.0,587.0,697.48,539.92
2016,10,12,12,15,437.5,274.5,2.15,18.0,579.0,670.92,519.8
2016,10,12,12,30,421.0,280.0,2.1,18.0,571.0,643.36,499.14
2016,10,12,12,45,514.5,238.0,2.1,18.5,587.0,652.79,507.18
2016,10,12,13,0,608.0,196.0,2.1,19.0,603.0,657.94,511.25
2016,10,12,13,15,731.0,147.0,2.15,19.0,621.5,663.07,516.47
2016,10,12,13,30,854.0,98.0,2.2,19.0,640.0,653.49,510.11
2016,10,12,13,45,590.5,171.5,2.3,19.0,538.5,526.2,412.12
2016,10,12,14,0,327.0,245.0,2.4,19.0,437.0,408.81,320.79
2016,10,12,14,15,562.0,168.0,2.45,18.5,474.5,434.37,340.49
2016,10,12,14,30,797.0,91.0,2.5,18.0,512.0,431.64,334.15
2016,10,12,14,45,459.5,144.0,2.65,18.0,382.5,302.41,233.05
2016,10,12,15,0,122.0,197.0,2.8,18.0,253.0,209.06,163.51
2016,10,12,15,15,339.5,148.0,2.65,17.5,282.0,211.36,157.62
2016,10,12,15,30,557.0,99.0,2.5,17.0,311.0,187.36,127.01
2016,10,12,15,45,595.5,81.0,2.45,17.0,280.5,137.62,83.93
2016,10,12,16,0,634.0,63.0,2.4,17.0,250.0,83.14,45.11
2016,10,12,16,15,575.0,57.0,2.3,16.5,202.5,43.03,32.49
2016,10,12,16,30,516.0,51.0,2.2,16.0,155.0,39.6,29.3
2016,10,12,16,45,421.5,41.5,2.15,15.5,110.5,32.96,23.03
2016,10,12,17,0,327.0,32.0,2.1,15.0,66.0,26.16,15.84
2016,10,12,17,15,163.5,16.0,2.1,14.5,33.0,12.88,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,12.0,16.0,14.55,0.0
2016,10,13,6,45,169.0,27.5,1.95,12.5,49.5,159.56,105.78
2016,10,13,7,0,338.0,39.0,2.0,13.0,83.0,287.94,232.77
2016,10,13,7,15,400.5,50.5,2.1,13.5,125.5,358.98,296.61
2016,10,13,7,30,463.0,62.0,2.2,14.0,168.0,434.83,361.34
2016,10,13,7,45,509.5,70.5,2.35,14.5,212.0,499.19,414.5
2016,10,13,8,0,556.0,79.0,2.5,15.0,256.0,565.38,466.16
2016,10,13,8,15,584.0,87.0,2.45,15.5,298.5,617.15,504.1
2016,10,13,8,30,612.0,95.0,2.4,16.0,341.0,668.47,540.4
2016,10,13,8,45,491.0,137.0,2.35,16.5,348.0,622.18,502.38
2016,10,13,9,0,370.0,179.0,2.3,17.0,355.0,556.42,448.08
2016,10,13,9,15,320.5,205.5,2.25,17.0,367.0,548.38,439.59
2016,10,13,9,30,271.0,232.0,2.2,17.0,379.0,536.66,427.92
2016,10,13,9,45,289.5,244.0,2.15,17.5,409.5,568.41,450.14
2016,10,13,10,0,308.0,256.0,2.1,18.0,440.0,599.12,470.93
2016,10,13,10,15,271.5,275.0,2.05,18.0,442.0,584.19,457.42
2016,10,13,10,30,235.0,294.0,2.0,18.0,444.0,549.49,430.1
2016,10,13,10,45,325.5,282.0,2.0,18.5,497.0,634.35,493.2
2016,10,13,11,0,416.0,270.0,2.0,19.0,550.0,714.93,550.56
2016,10,13,11,15,440.5,265.0,2.05,19.0,566.0,722.76,555.83
2016,10,13,11,30,465.0,260.0,2.1,19.0,582.0,727.81,559.82
2016,10,13,11,45,475.5,254.0,2.15,19.5,584.0,716.39,550.93
2016,10,13,12,0,486.0,248.0,2.2,20.0,586.0,702.52,540.44
2016,10,13,12,15,472.0,254.5,2.25,20.0,581.0,678.55,523.03
2016,10,13,12,30,458.0,261.0,2.3,20.0,576.0,653.29,504.63
2016,10,13,12,45,412.0,270.0,2.35,20.0,549.0,604.94,468.79
2016,10,13,13,0,366.0,279.0,2.4,20.0,522.0,549.48,427.58
2016,10,13,13,15,380.5,265.5,2.4,20.0,511.5,525.63,410.2
2016,10,13,13,30,395.0,252.0,2.4,20.0,501.0,499.69,390.67
2016,10,13,13,45,448.0,224.0,2.4,20.0,494.5,487.16,381.09
2016,10,13,14,0,501.0,196.0,2.4,20.0,488.0,461.33,360.64
2016,10,13,14,15,474.5,190.0,2.4,19.5,453.5,411.28,321.18
2016,10,13,14,30,448.0,184.0,2.4,19.0,419.0,363.21,282.46
2016,10,13,14,45,405.0,176.5,2.4,19.0,376.0,310.05,238.77
2016,10,13,15,0,362.0,169.0,2.4,19.0,333.0,259.74,197.1
2016,10,13,15,15,436.5,137.5,2.35,18.5,315.5,226.09,165.2
2016,10,13,15,30,511.0,106.0,2.3,18.0,298.0,181.94,123.88
2016,10,13,15,45,481.0,95.0,2.3,18.0,256.5,133.17,84.97
2016,10,13,16,0,451.0,84.0,2.3,18.0,215.0,88.1,55.04
2016,10,13,16,15,408.0,72.0,2.15,17.5,173.5,53.66,41.66
2016,10,13,16,30,365.0,60.0,2.0,17.0,132.0,45.49,34.27
2016,10,13,16,45,292.0,46.5,1.95,17.0,93.0,35.79,25.23
2016,10,13,17,0,219.0,33.0,1.9,17.0,54.0,25.78,15.02
2016,10,13,17,15,109.5,16.5,1.8,16.5,27.0,13.01,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,16.0,3.0,2.73,0.0
2016,10,14,6,45,0.0,9.5,3.75,16.0,9.5,8.34,0.0
2016,10,14,7,0,0.0,16.0,3.6,16.0,16.0,14.06,5.87
2016,10,14,7,15,0.0,24.5,3.4,16.0,24.5,21.56,12.48
2016,10,14,7,30,0.0,33.0,3.2,16.0,33.0,29.07,19.05
2016,10,14,7,45,0.0,42.5,3.0,16.0,42.5,37.48,26.33
2016,10,14,8,0,0.0,52.0,2.8,16.0,52.0,45.9,33.53
2016,10,14,8,15,0.0,61.0,2.65,16.0,61.0,53.89,40.27
2016,10,14,8,30,0.0,70.0,2.5,16.0,70.0,61.89,46.94
2016,10,14,8,45,0.0,50.5,2.45,16.5,50.5,44.58,32.15
2016,10,14,9,0,0.0,31.0,2.4,17.0,31.0,27.34,17.48
2016,10,14,9,15,0.0,43.0,2.35,17.0,43.0,37.96,26.36
2016,10,14,9,30,0.0,55.0,2.3,17.0,55.0,48.61,35.2
2016,10,14,9,45,0.0,70.0,2.3,17.5,70.0,61.95,46.11
2016,10,14,10,0,0.0,85.0,2.3,18.0,85.0,75.31,56.92
2016,10,14,10,15,0.0,85.5,2.25,18.0,85.5,75.77,57.19
2016,10,14,10,30,0.0,86.0,2.2,18.0,86.0,76.23,57.48
2016,10,14,10,45,0.0,91.0,2.15,18.5,91.0,80.7,60.94
2016,10,14,11,0,0.0,96.0,2.1,19.0,96.0,85.23,64.43
2016,10,14,11,15,0.0,112.0,2.05,19.0,112.0,100.02,76.38
2016,10,14,11,30,0.0,128.0,2.0,19.0,128.0,114.87,88.31
2016,10,14,11,45,0.0,139.0,1.95,19.0,139.0,125.04,96.44
2016,10,14,12,0,0.0,150.0,1.9,19.0,150.0,135.19,104.55
2016,10,14,12,15,9.0,198.5,1.85,19.0,205.0,188.29,147.13
2016,10,14,12,30,18.0,247.0,1.8,19.0,260.0,241.22,188.81
2016,10,14,12,45,9.5,210.0,1.8,19.0,217.0,197.97,154.56
2016,10,14,13,0,1.0,173.0,1.8,19.0,174.0,156.37,121.56
2016,10,14,13,15,3.5,184.0,1.75,19.0,186.5,167.84,130.99
2016,10,14,13,30,6.0,195.0,1.7,19.0,199.0,178.92,139.97
2016,10,14,13,45,3.0,174.5,1.65,19.0,176.5,157.64,123.1
2016,10,14,14,0,0.0,154.0,1.6,19.0,154.0,136.98,106.72
2016,10,14,14,15,0.0,122.0,1.55,18.5,122.0,108.13,83.78
2016,10,14,14,30,0.0,90.0,1.5,18.0,90.0,79.69,60.81
2016,10,14,14,45,0.0,110.5,1.5,18.0,110.5,97.55,75.75
2016,10,14,15,0,0.0,131.0,1.5,18.0,131.0,114.79,90.11
2016,10,14,15,15,0.0,83.0,1.45,18.0,83.0,73.25,55.92
2016,10,14,15,30,0.0,35.0,1.4,18.0,35.0,30.84,20.5
2016,10,14,15,45,0.0,30.0,1.4,18.0,30.0,26.42,16.8
2016,10,14,16,0,0.0,25.0,1.4,18.0,25.0,22.0,13.05
2016,10,14,16,15,0.0,20.0,1.25,17.5,20.0,17.58,9.94
2016,10,14,16,30,0.0,15.0,1.1,17.0,15.0,13.18,5.95
2016,10,14,16,45,0.0,10.5,1.0,16.5,10.5,9.21,2.32
2016,10,14,17,0,0.0,6.0,0.9,16.0,6.0,5.26,0.0
2016,10,14,17,15,0.0,3.0,0.85,15.5,3.0,2.63,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,39.0,5.5,1.8,13.5,6.5,0.0,0.0
2016,10,15,6,30,78.0,11.0,1.9,14.0,13.0,49.52,0.0
2016,10,15,6,45,217.0,24.0,2.0,14.5,47.5,180.52,106.29
2016,10,15,7,0,356.0,37.0,2.1,15.0,82.0,296.19,236.09
2016,10,15,7,15,442.0,45.5,2.2,15.0,126.5,379.61,311.21
2016,10,15,7,30,528.0,54.0,2.3,15.0,171.0,469.67,388.02
2016,10,15,7,45,581.5,60.0,2.45,15.5,217.5,538.16,443.46
2016,10,15,8,0,635.0,66.0,2.6,16.0,264.0,608.89,498.1
2016,10,15,8,15,370.5,115.0,2.9,16.5,235.0,470.33,387.52
2016,10,15,8,30,106.0,164.0,3.2,17.0,206.0,286.54,234.32
2016,10,15,8,45,201.5,176.0,3.5,17.5,267.0,383.42,314.56
2016,10,15,9,0,297.0,188.0,3.8,18.0,328.0,502.18,408.43
2016,10,15,9,15,545.5,138.0,4.0,18.0,420.5,689.45,555.58
2016,10,15,9,30,794.0,88.0,4.2,18.0,513.0,870.13,687.15
2016,10,15,9,45,404.0,148.0,4.45,18.5,365.0,579.16,466.88
2016,10,15,10,0,14.0,208.0,4.7,19.0,217.0,211.18,166.86
2016,10,15,10,15,124.0,248.5,4.85,19.0,327.5,393.48,315.45
2016,10,15,10,30,234.0,289.0,5.0,19.0,438.0,542.58,432.53
2016,10,15,10,45,540.0,194.5,5.15,19.5,550.0,754.6,598.72
2016,10,15,11,0,846.0,100.0,5.3,20.0,662.0,927.83,723.45
2016,10,15,11,15,481.0,210.5,5.4,20.0,531.0,699.26,553.05
2016,10,15,11,30,116.0,321.0,5.5,20.0,400.0,430.85,339.86
2016,10,15,11,45,115.0,322.0,5.65,20.0,400.5,425.45,336.35
2016,10,15,12,0,114.0,323.0,5.8,20.0,401.0,419.73,331.93
2016,10,15,12,15,63.0,275.0,5.85,19.5,318.5,320.39,253.82
2016,10,15,12,30,12.0,227.0,5.9,19.0,236.0,217.23,171.18
2016,10,15,12,45,12.0,223.0,6.0,19.0,231.5,212.3,167.47
2016,10,15,13,0,12.0,219.0,6.1,19.0,227.0,207.38,163.67
2016,10,15,13,15,87.5,253.0,6.1,19.0,308.0,296.95,237.0
2016,10,15,13,30,163.0,287.0,6.1,19.0,389.0,378.53,302.28
2016,10,15,13,45,104.0,261.5,6.15,19.0,325.5,301.99,240.8
2016,10,15,14,0,45.0,236.0,6.2,19.0,262.0,239.24,190.21
2016,10,15,14,15,26.5,205.0,6.15,19.0,220.0,194.57,154.33
2016,10,15,14,30,8.0,174.0,6.1,19.0,178.0,156.96,124.05
2016,10,15,14,45,4.0,156.0,6.05,19.0,158.0,138.5,109.25
2016,10,15,15,0,0.0,138.0,6.0,19.0,138.0,120.74,94.97
2016,10,15,15,15,0.0,76.5,5.8,18.5,76.5,67.64,51.22
2016,10,15,15,30,0.0,15.0,5.6,18.0,15.0,13.19,5.53
2016,10,15,15,45,0.0,12.5,5.45,18.0,12.5,10.99,3.67
2016,10,15,16,0,0.0,10.0,5.3,18.0,10.0,8.78,1.79
2016,10,15,16,15,0.0,8.0,5.15,17.5,8.0,7.02,0.55
2016,10,15,16,30,0.0,6.0,5.0,17.0,6.0,5.26,0.0
2016,10,15,16,45,0.0,4.0,4.85,17.0,4.0,3.5,0.0
2016,10,15,17,0,0.0,2.0,4.7,17.0,2.0,1.75,0.0
2016,10,15,17,15,0.0,1.0,4.55,17.0,1.0,0.91,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,4.0,1.45,14.5,4.0,0.0,0.0
2016,10,16,6,30,0.0,8.0,1.5,15.0,8.0,7.28,0.0
2016,10,16,6,45,47.5,25.0,1.6,15.5,30.5,64.16,30.93
2016,10,16,7,0,95.0,42.0,1.7,16.0,53.0,130.0,100.74
2016,10,16,7,15,121.5,61.5,1.8,16.0,83.0,175.29,141.77
2016,10,16,7,30,148.0,81.0,1.9,16.0,113.0,221.94,182.56
2016,10,16,7,45,162.0,101.0,2.0,16.5,144.0,247.8,204.93
2016,10,16,8,0,176.0,121.0,2.1,17.0,175.0,286.86,237.01
2016,10,16,8,15,184.5,140.5,2.2,17.0,205.0,320.97,264.54
2016,10,16,8,30,193.0,160.0,2.3,17.0,235.0,354.84,291.28
2016,10,16,8,45,96.5,143.5,2.4,17.0,181.0,249.8,204.12
2016,10,16,9,0,0.0,127.0,2.5,17.0,127.0,118.11,92.98
2016,10,16,9,15,0.0,105.0,2.55,17.0,105.0,94.73,73.65
2016,10,16,9,30,0.0,83.0,2.6,17.0,83.0,73.49,55.9
2016,10,16,9,45,0.0,105.5,2.7,17.5,105.5,94.54,73.06
2016,10,16,10,0,0.0,128.0,2.8,18.0,128.0,116.11,90.41
2016,10,16,10,15,0.0,112.5,2.85,18.0,112.5,100.88,77.79
2016,10,16,10,30,0.0,97.0,2.9,18.0,97.0,86.18,65.67
2016,10,16,10,45,0.0,100.5,3.0,18.5,100.5,89.41,68.11
2016,10,16,11,0,0.0,104.0,3.1,19.0,104.0,92.64,70.53
2016,10,16,11,15,0.0,96.5,3.1,19.0,96.5,85.69,64.82
2016,10,16,11,30,0.0,89.0,3.1,19.0,89.0,78.94,59.29
2016,10,16,11,45,0.0,81.5,3.15,19.0,81.5,72.26,53.83
2016,10,16,12,0,0.0,74.0,3.2,19.0,74.0,65.59,48.38
2016,10,16,12,15,15.0,170.5,3.3,19.0,180.5,166.72,130.81
2016,10,16,12,30,30.0,267.0,3.4,19.0,287.0,281.89,222.13
2016,10,16,12,45,15.0,204.5,3.55,19.0,214.5,197.06,154.71
2016,10,16,13,0,0.0,142.0,3.7,19.0,142.0,127.09,98.44
2016,10,16,13,15,0.0,106.0,3.85,19.0,106.0,94.19,71.92
2016,10,16,13,30,0.0,70.0,4.0,19.0,70.0,61.98,45.65
2016,10,16,13,45,0.0,99.0,4.2,19.0,99.0,87.81,66.98
2016,10,16,14,0,0.0,128.0,4.4,19.0,128.0,113.7,88.31
2016,10,16,14,15,0.0,131.5,4.5,19.0,131.5,116.59,90.85
2016,10,16,14,30,0.0,135.0,4.6,19.0,135.0,119.35,93.33
2016,10,16,14,45,179.5,149.0,4.7,19.0,228.0,200.06,156.52
2016,10,16,15,0,359.0,163.0,4.8,19.0,321.0,251.44,191.8
2016,10,16,15,15,264.0,155.0,4.7,18.5,264.5,196.28,147.74
2016,10,16,15,30,169.0,147.0,4.6,18.0,208.0,152.71,114.81
2016,10,16,15,45,155.0,127.5,4.6,18.0,177.5,121.39,89.65
2016,10,16,16,0,141.0,108.0,4.6,18.0,147.0,92.13,68.05
2016,10,16,16,15,122.5,88.0,4.45,17.5,117.0,68.72,54.73
2016,10,16,16,30,104.0,68.0,4.3,17.0,87.0,53.99,41.46
2016,10,16,16,45,70.5,48.5,4.2,16.5,59.5,39.18,27.85
2016,10,16,17,0,37.0,29.0,4.1,16.0,32.0,24.04,11.89
2016,10,16,17,15,18.5,14.5,4.1,16.0,16.0,13.19,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,10.0,5.0,1.6,13.0,5.0,0.0,0.0
2016,10,17,6,30,20.0,10.0,1.6,13.0,10.0,19.2,0.0
2016,10,17,6,45,147.0,26.0,1.6,13.5,42.0,140.97,65.83
2016,10,17,7,0,274.0,42.0,1.6,14.0,74.0,252.3,199.49
2016,10,17,7,15,368.0,53.0,1.6,14.5,118.0,337.15,275.58
2016,10,17,7,30,462.0,64.0,1.6,15.0,162.0,433.96,356.72
2016,10,17,7,45,529.5,70.0,1.6,15.5,209.5,510.9,419.01
2016,10,17,8,0,597.0,76.0,1.6,16.0,257.0,590.73,479.59
2016,10,17,8,15,637.5,81.0,1.6,16.0,302.5,649.93,523.14
2016,10,17,8,30,678.0,86.0,1.6,16.0,348.0,709.22,565.45
2016,10,17,8,45,713.0,87.5,1.6,16.5,391.5,758.8,598.42
2016,10,17,9,0,748.0,89.0,1.6,17.0,435.0,802.01,626.06
2016,10,17,9,15,768.0,92.0,1.6,17.0,472.5,837.45,648.93
2016,10,17,9,30,788.0,95.0,1.6,17.0,510.0,870.28,669.8
2016,10,17,9,45,805.0,96.0,1.6,17.5,542.5,894.97,683.67
2016,10,17,10,0,822.0,97.0,1.6,18.0,575.0,916.47,695.37
2016,10,17,10,15,831.5,98.5,1.6,18.0,600.0,928.06,701.77
2016,10,17,10,30,841.0,100.0,1.6,18.0,625.0,936.04,706.0
2016,10,17,10,45,850.5,99.5,1.65,18.5,643.5,937.9,705.67
2016,10,17,11,0,860.0,99.0,1.7,19.0,662.0,926.77,696.88
2016,10,17,11,15,863.5,99.5,1.75,19.0,672.0,917.07,690.64
2016,10,17,11,30,867.0,100.0,1.8,19.0,682.0,903.74,682.06
2016,10,17,11,45,869.0,99.5,1.9,19.0,684.5,884.37,670.03
2016,10,17,12,0,871.0,99.0,2.0,19.0,687.0,861.53,655.65
2016,10,17,12,15,869.0,98.5,2.05,19.0,681.5,832.0,636.14
2016,10,17,12,30,867.0,98.0,2.1,19.0,676.0,799.43,614.47
2016,10,17,12,45,865.5,96.0,2.15,19.0,663.5,762.74,589.74
2016,10,17,13,0,864.0,94.0,2.2,19.0,651.0,723.3,562.84
2016,10,17,13,15,857.0,93.0,2.25,19.0,630.0,678.61,530.43
2016,10,17,13,30,850.0,92.0,2.3,19.0,609.0,634.67,497.07
2016,10,17,13,45,841.0,89.5,2.35,19.0,581.5,582.81,456.95
2016,10,17,14,0,832.0,87.0,2.4,19.0,554.0,529.72,414.66
2016,10,17,14,15,816.5,85.0,2.4,19.0,520.0,473.08,368.13
2016,10,17,14,30,801.0,83.0,2.4,19.0,486.0,416.4,320.14
2016,10,17,14,45,780.5,80.0,2.45,19.0,446.5,357.24,268.98
2016,10,17,15,0,760.0,77.0,2.5,19.0,407.0,299.22,217.6
2016,10,17,15,15,730.5,73.5,2.45,18.5,363.5,240.06,165.56
2016,10,17,15,30,701.0,70.0,2.4,18.0,320.0,183.75,117.06
2016,10,17,15,45,658.5,65.0,2.4,18.0,273.5,124.59,70.74
2016,10,17,16,0,616.0,60.0,2.4,18.0,227.0,73.26,39.89
2016,10,17,16,15,550.0,53.5,2.25,17.5,180.0,40.95,30.42
2016,10,17,16,30,484.0,47.0,2.1,17.0,133.0,37.02,26.69
2016,10,17,16,45,375.0,37.0,2.0,16.5,91.0,29.79,19.77
2016,10,17,17,0,266.0,27.0,1.9,16.0,49.0,22.37,9.74
2016,10,17,17,15,133.0,13.5,1.9,15.5,24.5,12.28,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,180.0,17.5,1.9,12.5,38.0,147.51,57.32
2016,10,18,7,0,360.0,35.0,1.9,13.0,76.0,295.45,233.84
2016,10,18,7,15,452.5,43.5,2.0,13.5,121.5,382.78,313.85
2016,10,18,7,30,545.0,52.0,2.1,14.0,167.0,477.29,394.17
2016,10,18,7,45,609.5,56.5,2.25,14.5,215.0,552.12,454.86
2016,10,18,8,0,674.0,61.0,2.4,15.0,263.0,624.74,511.1
2016,10,18,8,15,711.0,65.0,2.45,15.5,309.0,682.49,553.49
2016,10,18,8,30,748.0,69.0,2.5,16.0,355.0,739.86,594.17
2016,10,18,8,45,778.0,71.0,2.55,16.5,399.0,787.77,626.73
2016,10,18,9,0,808.0,73.0,2.6,17.0,443.0,834.02,657.37
2016,10,18,9,15,826.0,75.0,2.5,17.0,481.0,867.33,678.34
2016,10,18,9,30,844.0,77.0,2.4,17.0,519.0,897.84,697.08
2016,10,18,9,45,860.0,78.0,2.35,17.5,551.5,912.7,703.9
2016,10,18,10,0,876.0,79.0,2.3,18.0,584.0,933.64,715.03
2016,10,18,10,15,885.0,80.0,2.2,18.0,609.5,944.46,720.0
2016,10,18,10,30,894.0,81.0,2.1,18.0,635.0,951.59,722.63
2016,10,18,10,45,901.0,81.5,2.05,18.5,653.5,952.42,720.35
2016,10,18,11,0,908.0,82.0,2.0,19.0,672.0,949.4,715.71
2016,10,18,11,15,911.5,82.5,1.95,19.0,682.5,939.27,707.87
2016,10,18,11,30,915.0,83.0,1.9,19.0,693.0,925.32,697.7
2016,10,18,11,45,918.5,81.5,1.85,19.5,696.0,905.27,682.32
2016,10,18,12,0,922.0,80.0,1.8,20.0,699.0,881.53,664.67
2016,10,18,12,15,920.5,80.0,1.85,20.0,693.5,851.76,645.37
2016,10,18,12,30,919.0,80.0,1.9,20.0,688.0,818.71,623.77
2016,10,18,12,45,913.5,80.0,1.95,20.5,674.5,779.53,596.6
2016,10,18,13,0,908.0,80.0,2.0,21.0,661.0,737.7,567.43
2016,10,18,13,15,901.0,79.0,2.0,21.0,639.5,691.35,534.55
2016,10,18,13,30,894.0,78.0,2.0,21.0,618.0,642.93,498.2
2016,10,18,13,45,882.5,77.0,2.05,21.0,589.5,590.09,457.81
2016,10,18,14,0,871.0,76.0,2.1,21.0,561.0,536.09,415.24
2016,10,18,14,15,856.0,74.5,2.15,20.5,526.5,479.07,369.64
2016,10,18,14,30,841.0,73.0,2.2,20.0,492.0,421.27,321.69
2016,10,18,14,45,816.5,71.5,2.25,20.0,451.0,360.08,269.05
2016,10,18,15,0,792.0,70.0,2.3,20.0,410.0,300.39,216.45
2016,10,18,15,15,763.0,67.0,2.25,19.5,365.5,240.07,163.48
2016,10,18,15,30,734.0,64.0,2.2,19.0,321.0,182.46,114.02
2016,10,18,15,45,688.0,60.0,2.2,19.0,273.5,125.14,69.81
2016,10,18,16,0,642.0,56.0,2.2,19.0,226.0,69.87,36.78
2016,10,18,16,15,576.5,50.0,2.2,18.0,179.0,38.31,28.02
2016,10,18,16,30,511.0,44.0,2.2,17.0,132.0,34.66,24.58
2016,10,18,16,45,399.5,34.5,2.2,16.5,89.5,27.75,17.92
2016,10,18,17,0,288.0,25.0,2.2,16.0,47.0,20.69,7.38
2016,10,18,17,15,144.0,12.5,2.3,15.5,23.5,11.37,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,214.5,15.0,1.9,12.5,38.5,161.37,45.87
2016,10,19,7,0,429.0,30.0,1.9,13.0,77.0,331.08,260.21
2016,10,19,7,15,516.0,37.0,1.95,13.5,122.5,408.84,334.4
2016,10,19,7,30,603.0,44.0,2.0,14.0,168.0,500.67,412.02
2016,10,19,7,45,656.0,48.5,2.05,14.5,215.5,569.8,467.4
2016,10,19,8,0,709.0,53.0,2.1,15.0,263.0,640.69,521.56
2016,10,19,8,15,743.5,56.5,2.1,15.5,309.0,696.57,561.89
2016,10,19,8,30,778.0,60.0,2.1,16.0,355.0,751.93,600.35
2016,10,19,8,45,802.5,62.5,2.15,16.5,397.5,796.29,630.01
2016,10,19,9,0,827.0,65.0,2.2,17.0,440.0,829.91,651.4
2016,10,19,9,15,844.0,67.0,2.15,17.5,477.5,862.42,670.82
2016,10,19,9,30,861.0,69.0,2.1,18.0,515.0,892.14,687.93
2016,10,19,9,45,873.0,70.5,2.1,18.5,546.5,913.47,699.57
2016,10,19,10,0,885.0,72.0,2.1,19.0,578.0,931.4,708.95
