Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,15,893.0,73.0,2.0,19.5,603.0,941.35,711.88
2016,10,19,10,30,901.0,74.0,1.9,20.0,628.0,947.58,712.44
2016,10,19,10,45,903.5,76.0,1.85,20.5,645.5,946.06,708.57
2016,10,19,11,0,906.0,78.0,1.8,21.0,663.0,940.69,702.41
2016,10,19,11,15,909.0,78.5,1.75,21.0,673.0,930.16,694.38
2016,10,19,11,30,912.0,79.0,1.7,21.0,683.0,915.84,684.05
2016,10,19,11,45,910.5,80.0,1.7,21.5,685.0,894.42,668.47
2016,10,19,12,0,909.0,81.0,1.7,22.0,687.0,869.5,650.76
2016,10,19,12,15,907.5,80.5,1.7,22.0,681.5,839.52,630.96
2016,10,19,12,30,906.0,80.0,1.7,22.0,676.0,806.34,608.98
2016,10,19,12,45,900.0,80.5,1.75,22.0,662.0,767.83,583.68
2016,10,19,13,0,894.0,81.0,1.8,22.0,648.0,726.73,556.34
2016,10,19,13,15,887.5,80.0,1.8,22.0,627.5,681.33,524.12
2016,10,19,13,30,881.0,79.0,1.8,22.0,607.0,633.86,488.65
2016,10,19,13,45,872.5,77.0,1.85,22.5,579.5,582.37,448.65
2016,10,19,14,0,864.0,75.0,1.9,23.0,552.0,529.48,406.45
2016,10,19,14,15,849.5,73.0,1.95,22.5,517.5,472.65,361.41
2016,10,19,14,30,835.0,71.0,2.0,22.0,483.0,415.57,314.44
2016,10,19,14,45,814.5,69.0,2.05,22.0,443.5,355.22,262.83
2016,10,19,15,0,794.0,67.0,2.1,22.0,404.0,296.48,211.3
2016,10,19,15,15,765.5,64.0,2.05,21.5,360.0,236.3,158.86
2016,10,19,15,30,737.0,61.0,2.0,21.0,316.0,178.77,109.9
2016,10,19,15,45,695.0,56.5,1.95,21.0,269.0,121.4,66.02
2016,10,19,16,0,653.0,52.0,1.9,21.0,222.0,68.97,36.03
2016,10,19,16,15,588.0,46.0,1.85,20.0,175.0,38.42,27.84
2016,10,19,16,30,523.0,40.0,1.8,19.0,128.0,31.4,21.51
2016,10,19,16,45,414.5,31.0,1.75,18.0,86.0,24.8,15.2
2016,10,19,17,0,306.0,22.0,1.7,17.0,44.0,18.05,4.28
2016,10,19,17,15,153.0,11.0,1.75,16.5,22.0,10.01,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,208.5,15.0,1.45,13.5,37.5,156.98,22.45
2016,10,20,7,0,417.0,30.0,1.5,14.0,75.0,323.57,250.91
2016,10,20,7,15,508.0,38.0,1.5,14.5,121.0,410.81,332.69
2016,10,20,7,30,599.0,46.0,1.5,15.0,167.0,499.26,407.09
2016,10,20,7,45,656.0,50.5,1.55,15.5,215.0,571.34,464.17
2016,10,20,8,0,713.0,55.0,1.6,16.0,263.0,645.3,519.93
2016,10,20,8,15,748.5,59.0,1.5,16.5,310.0,702.75,559.87
2016,10,20,8,30,784.0,63.0,1.4,17.0,357.0,759.68,597.59
2016,10,20,8,45,810.5,65.0,1.35,17.5,400.0,805.2,626.23
2016,10,20,9,0,837.0,67.0,1.3,18.0,443.0,848.82,652.7
2016,10,20,9,15,854.5,69.0,1.25,18.5,481.0,873.01,665.24
2016,10,20,9,30,872.0,71.0,1.2,19.0,519.0,903.22,681.78
2016,10,20,9,45,886.5,71.5,1.2,20.0,552.0,925.58,692.24
2016,10,20,10,0,901.0,72.0,1.2,21.0,585.0,944.58,700.49
2016,10,20,10,15,909.5,73.0,1.2,21.5,610.0,954.98,704.52
2016,10,20,10,30,918.0,74.0,1.2,22.0,635.0,961.59,706.32
2016,10,20,10,45,923.0,75.0,1.25,22.5,653.0,961.04,704.53
2016,10,20,11,0,928.0,76.0,1.3,23.0,671.0,956.56,700.46
2016,10,20,11,15,930.5,76.5,1.3,23.5,681.0,945.27,691.41
2016,10,20,11,30,933.0,77.0,1.3,24.0,691.0,930.12,680.12
2016,10,20,11,45,933.0,77.0,1.3,24.5,693.0,908.41,664.78
2016,10,20,12,0,933.0,77.0,1.3,25.0,695.0,883.08,647.29
2016,10,20,12,15,931.5,77.0,1.3,25.0,689.5,853.02,628.02
2016,10,20,12,30,930.0,77.0,1.3,25.0,684.0,819.66,606.57
2016,10,20,12,45,923.5,77.5,1.35,25.5,670.0,779.97,580.2
2016,10,20,13,0,917.0,78.0,1.4,26.0,656.0,737.65,551.88
2016,10,20,13,15,910.0,77.0,1.4,26.0,634.5,691.01,519.8
2016,10,20,13,30,903.0,76.0,1.4,26.0,613.0,642.27,484.4
2016,10,20,13,45,893.5,74.5,1.45,26.0,585.0,589.73,445.57
2016,10,20,14,0,884.0,73.0,1.5,26.0,557.0,535.84,404.37
2016,10,20,14,15,869.5,71.5,1.5,25.5,522.0,478.52,359.66
2016,10,20,14,30,855.0,70.0,1.5,25.0,487.0,420.9,312.99
2016,10,20,14,45,835.0,67.5,1.5,25.0,447.0,359.19,261.14
2016,10,20,15,0,815.0,65.0,1.5,25.0,407.0,299.01,209.25
2016,10,20,15,15,786.0,62.0,1.5,24.5,362.0,237.58,156.68
2016,10,20,15,30,757.0,59.0,1.5,24.0,317.0,178.83,107.54
2016,10,20,15,45,715.0,55.0,1.55,23.5,270.0,120.8,64.15
2016,10,20,16,0,673.0,51.0,1.6,23.0,223.0,67.69,34.76
2016,10,20,16,15,606.5,45.0,1.6,22.0,175.0,37.73,26.97
2016,10,20,16,30,540.0,39.0,1.6,21.0,127.0,33.54,23.09
2016,10,20,16,45,424.5,30.0,1.65,20.5,84.5,24.08,14.26
2016,10,20,17,0,309.0,21.0,1.7,20.0,42.0,17.27,1.93
2016,10,20,17,15,154.5,10.5,1.7,19.5,21.0,9.55,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,196.0,14.5,1.2,14.5,35.0,148.15,0.0
2016,10,21,7,0,392.0,29.0,1.2,15.0,70.0,307.05,234.71
2016,10,21,7,15,483.0,37.0,1.15,15.5,114.5,392.81,315.82
2016,10,21,7,30,574.0,45.0,1.1,16.0,159.0,486.09,393.32
2016,10,21,7,45,630.5,50.0,1.05,16.5,206.0,551.1,443.88
2016,10,21,8,0,687.0,55.0,1.0,17.0,253.0,624.2,497.71
2016,10,21,8,15,723.0,58.5,0.9,17.5,298.5,680.4,535.9
2016,10,21,8,30,759.0,62.0,0.8,18.0,344.0,736.18,571.89
2016,10,21,8,45,785.0,64.5,0.7,18.5,386.0,781.15,598.69
2016,10,21,9,0,811.0,67.0,0.6,19.0,428.0,824.31,623.21
2016,10,21,9,15,829.0,69.5,0.55,19.5,466.0,858.07,641.53
2016,10,21,9,30,847.0,72.0,0.5,20.0,504.0,879.87,651.71
2016,10,21,9,45,857.0,74.5,0.5,21.0,535.0,900.26,660.76
2016,10,21,10,0,867.0,77.0,0.5,22.0,566.0,917.27,667.58
2016,10,21,10,15,876.5,78.0,0.5,22.0,591.0,928.37,673.28
2016,10,21,10,30,886.0,79.0,0.5,22.0,616.0,935.82,676.88
2016,10,21,10,45,890.5,80.5,0.55,22.5,633.5,935.46,675.53
2016,10,21,11,0,895.0,82.0,0.6,23.0,651.0,931.31,672.05
2016,10,21,11,15,898.5,82.0,0.7,23.0,661.5,920.65,666.93
2016,10,21,11,30,902.0,82.0,0.8,23.0,672.0,906.27,659.51
2016,10,21,11,45,902.0,82.5,0.9,23.5,674.0,885.72,646.85
2016,10,21,12,0,902.0,83.0,1.0,24.0,676.0,861.66,631.89
2016,10,21,12,15,900.0,83.0,1.1,24.0,670.5,832.01,614.34
2016,10,21,12,30,898.0,83.0,1.2,24.0,665.0,799.21,594.46
2016,10,21,12,45,890.0,84.0,1.35,24.0,650.5,760.04,570.47
2016,10,21,13,0,882.0,85.0,1.5,24.0,636.0,718.45,544.26
2016,10,21,13,15,874.5,84.0,1.65,24.0,615.0,672.91,513.1
2016,10,21,13,30,867.0,83.0,1.8,24.0,594.0,625.42,478.84
2016,10,21,13,45,645.5,142.0,1.95,24.0,513.0,517.48,397.64
2016,10,21,14,0,424.0,201.0,2.1,24.0,432.0,418.06,321.82
2016,10,21,14,15,559.5,151.0,2.2,23.5,434.5,406.68,312.42
2016,10,21,14,30,695.0,101.0,2.3,23.0,437.0,382.8,290.43
2016,10,21,14,45,731.0,86.5,2.4,23.0,413.5,338.06,250.44
2016,10,21,15,0,767.0,72.0,2.5,23.0,390.0,290.28,206.45
2016,10,21,15,15,736.5,68.5,2.5,22.5,346.5,230.95,155.0
2016,10,21,15,30,706.0,65.0,2.5,22.0,303.0,174.57,107.43
2016,10,21,15,45,660.5,60.0,2.55,21.5,256.5,115.56,62.91
2016,10,21,16,0,615.0,55.0,2.6,21.0,210.0,64.54,34.36
2016,10,21,16,15,545.5,48.5,2.6,20.0,164.0,37.42,26.9
2016,10,21,16,30,476.0,42.0,2.6,19.0,118.0,33.32,23.05
2016,10,21,16,45,357.0,32.0,2.6,18.5,77.0,25.91,15.75
2016,10,21,17,0,238.0,22.0,2.6,18.0,36.0,18.3,0.0
2016,10,21,17,15,119.0,11.0,2.65,17.5,18.0,10.01,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,129.0,16.5,1.7,12.5,29.5,109.87,0.0
2016,10,22,7,0,258.0,33.0,1.7,13.0,59.0,230.54,175.9
2016,10,22,7,15,328.0,46.5,1.7,13.0,98.5,301.6,246.45
2016,10,22,7,30,398.0,60.0,1.7,13.0,138.0,379.55,314.66
2016,10,22,7,45,447.5,70.5,1.7,13.5,180.0,447.53,371.44
2016,10,22,8,0,497.0,81.0,1.7,14.0,222.0,515.19,425.6
2016,10,22,8,15,538.0,86.0,1.65,14.5,263.0,571.33,467.69
2016,10,22,8,30,579.0,91.0,1.6,15.0,304.0,627.65,508.22
2016,10,22,8,45,441.0,132.5,1.55,15.5,306.0,567.92,459.45
2016,10,22,9,0,303.0,174.0,1.5,16.0,308.0,488.62,394.58
2016,10,22,9,15,575.5,126.0,1.4,16.0,407.5,704.0,558.62
2016,10,22,9,30,848.0,78.0,1.3,16.0,507.0,896.17,688.87
2016,10,22,9,45,848.5,84.5,1.2,16.5,537.0,912.85,693.4
2016,10,22,10,0,849.0,91.0,1.1,17.0,567.0,925.76,697.58
2016,10,22,10,15,859.5,92.5,1.1,17.0,592.5,938.1,704.44
2016,10,22,10,30,870.0,94.0,1.1,17.0,618.0,946.74,708.99
2016,10,22,10,45,877.0,95.0,1.1,17.5,636.5,947.71,707.36
2016,10,22,11,0,884.0,96.0,1.1,18.0,655.0,935.84,697.58
2016,10,22,11,15,888.0,96.5,1.15,18.0,665.5,926.14,691.72
2016,10,22,11,30,892.0,97.0,1.2,18.0,676.0,912.71,683.47
2016,10,22,11,45,893.5,97.0,1.25,18.5,678.5,892.86,669.78
2016,10,22,12,0,895.0,97.0,1.3,19.0,681.0,869.48,653.85
2016,10,22,12,15,893.5,96.5,1.35,19.0,675.5,839.67,634.83
2016,10,22,12,30,892.0,96.0,1.4,19.0,670.0,806.72,613.6
2016,10,22,12,45,888.0,95.5,1.45,19.0,656.5,768.92,588.82
2016,10,22,13,0,884.0,95.0,1.5,19.0,643.0,728.45,561.92
2016,10,22,13,15,606.0,170.5,1.55,19.0,541.0,587.53,456.7
2016,10,22,13,30,328.0,246.0,1.6,19.0,439.0,446.38,349.11
2016,10,22,13,45,588.0,167.0,1.7,19.0,491.5,503.71,394.75
2016,10,22,14,0,848.0,88.0,1.8,19.0,544.0,529.78,412.65
2016,10,22,14,15,655.5,125.0,1.85,18.5,464.0,428.67,333.5
2016,10,22,14,30,463.0,162.0,1.9,18.0,384.0,341.5,265.28
2016,10,22,14,45,380.0,160.5,1.95,18.0,332.5,280.37,215.84
2016,10,22,15,0,297.0,159.0,2.0,18.0,281.0,226.28,172.17
2016,10,22,15,15,280.0,144.5,2.05,17.5,249.0,188.2,140.18
2016,10,22,15,30,263.0,130.0,2.1,17.0,217.0,152.12,110.26
2016,10,22,15,45,249.0,111.5,2.15,17.0,184.0,115.34,81.08
2016,10,22,16,0,235.0,93.0,2.2,17.0,151.0,80.6,57.19
2016,10,22,16,15,205.5,74.5,2.15,16.5,117.0,57.45,44.81
2016,10,22,16,30,176.0,56.0,2.1,16.0,83.0,43.93,32.48
2016,10,22,16,45,119.5,38.5,2.1,15.5,54.0,30.67,19.69
2016,10,22,17,0,63.0,21.0,2.1,15.0,25.0,17.09,0.0
2016,10,22,17,15,31.5,10.5,2.15,14.5,12.5,9.55,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,15.0,1.35,11.5,32.5,138.63,0.0
2016,10,23,7,0,363.0,30.0,1.3,12.0,65.0,290.12,218.83
2016,10,23,7,15,460.5,38.5,1.3,12.5,109.0,379.29,307.85
2016,10,23,7,30,558.0,47.0,1.3,13.0,153.0,476.41,390.36
2016,10,23,7,45,616.5,52.5,1.3,13.5,200.5,547.81,447.72
2016,10,23,8,0,675.0,58.0,1.3,14.0,248.0,616.42,499.92
2016,10,23,8,15,713.5,62.5,1.3,14.5,294.0,675.45,542.54
2016,10,23,8,30,752.0,67.0,1.3,15.0,340.0,734.18,583.2
2016,10,23,8,45,777.0,70.0,1.3,15.5,382.0,778.67,612.25
2016,10,23,9,0,802.0,73.0,1.3,16.0,424.0,821.26,639.25
2016,10,23,9,15,821.0,75.5,1.3,16.0,461.5,855.58,661.13
2016,10,23,9,30,840.0,78.0,1.3,16.0,499.0,887.14,680.91
2016,10,23,9,45,858.0,78.5,1.35,16.5,532.0,902.82,689.24
2016,10,23,10,0,876.0,79.0,1.4,17.0,565.0,924.54,701.86
2016,10,23,10,15,885.0,80.0,1.45,17.0,590.0,935.04,708.22
2016,10,23,10,30,894.0,81.0,1.5,17.0,615.0,941.87,712.4
2016,10,23,10,45,901.0,81.5,1.55,17.5,633.0,942.44,711.25
2016,10,23,11,0,908.0,82.0,1.6,18.0,651.0,939.19,707.77
2016,10,23,11,15,911.5,82.0,1.65,18.0,661.5,928.3,700.7
2016,10,23,11,30,915.0,82.0,1.7,18.0,672.0,913.64,691.28
2016,10,23,11,45,916.0,82.0,1.75,18.5,674.0,893.08,676.7
2016,10,23,12,0,917.0,82.0,1.8,19.0,676.0,868.93,659.81
2016,10,23,12,15,915.0,82.0,1.85,19.0,670.5,838.87,640.14
2016,10,23,12,30,913.0,82.0,1.9,19.0,665.0,805.61,618.18
2016,10,23,12,45,901.5,84.0,2.0,19.5,649.5,764.48,589.81
2016,10,23,13,0,890.0,86.0,2.1,20.0,634.0,721.14,559.6
2016,10,23,13,15,882.0,85.0,2.15,20.0,612.5,674.98,525.89
2016,10,23,13,30,874.0,84.0,2.2,20.0,591.0,626.9,489.52
2016,10,23,13,45,864.5,81.5,2.25,20.0,563.0,574.78,449.07
2016,10,23,14,0,855.0,79.0,2.3,20.0,535.0,522.41,407.1
2016,10,23,14,15,838.5,77.0,2.3,19.5,500.0,464.62,360.18
2016,10,23,14,30,822.0,75.0,2.3,19.0,465.0,406.88,311.64
2016,10,23,14,45,689.0,92.5,2.35,19.0,400.5,326.58,245.68
2016,10,23,15,0,556.0,110.0,2.4,19.0,336.0,260.78,191.81
2016,10,23,15,15,527.0,102.5,2.35,18.5,297.5,210.2,148.22
2016,10,23,15,30,498.0,95.0,2.3,18.0,259.0,160.62,106.61
2016,10,23,15,45,461.0,84.5,2.3,17.5,218.0,113.34,70.6
2016,10,23,16,0,424.0,74.0,2.3,17.0,177.0,70.55,45.03
2016,10,23,16,15,373.5,61.0,2.15,16.5,136.5,46.27,35.01
2016,10,23,16,30,323.0,48.0,2.0,16.0,96.0,37.0,26.42
2016,10,23,16,45,226.0,34.0,1.9,15.5,61.5,26.54,16.02
2016,10,23,17,0,129.0,20.0,1.8,15.0,27.0,15.79,0.0
2016,10,23,17,15,64.5,10.0,1.8,14.5,13.5,9.1,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,3.45,13.5,5.0,4.38,0.0
2016,10,24,7,0,0.0,10.0,3.6,14.0,10.0,8.78,1.01
2016,10,24,7,15,0.0,18.0,3.65,14.0,18.0,15.82,7.54
2016,10,24,7,30,0.0,26.0,3.7,14.0,26.0,22.88,13.79
2016,10,24,7,45,0.0,34.0,3.8,14.5,34.0,29.95,19.97
2016,10,24,8,0,0.0,42.0,3.9,15.0,42.0,37.03,26.07
2016,10,24,8,15,0.0,50.0,4.0,15.0,50.0,44.12,32.15
2016,10,24,8,30,0.0,58.0,4.1,15.0,58.0,51.22,38.16
2016,10,24,8,45,16.0,113.0,4.25,15.5,120.0,119.81,96.48
2016,10,24,9,0,32.0,168.0,4.4,16.0,182.0,209.51,170.81
2016,10,24,9,15,100.0,193.5,4.4,16.0,242.5,299.44,246.01
2016,10,24,9,30,168.0,219.0,4.4,16.0,303.0,408.15,334.13
2016,10,24,9,45,105.5,222.5,4.4,16.5,276.5,335.1,272.57
2016,10,24,10,0,43.0,226.0,4.4,17.0,250.0,278.26,223.97
2016,10,24,10,15,99.0,249.5,4.45,17.0,307.5,355.65,287.33
2016,10,24,10,30,155.0,273.0,4.5,17.0,365.0,449.74,361.96
2016,10,24,10,45,140.5,281.0,4.55,17.0,366.5,441.13,353.98
2016,10,24,11,0,126.0,289.0,4.6,17.0,368.0,432.09,346.11
2016,10,24,11,15,102.5,289.0,4.6,17.0,353.5,389.41,311.91
2016,10,24,11,30,79.0,289.0,4.6,17.0,339.0,363.88,290.99
2016,10,24,11,45,85.0,292.0,4.65,17.5,346.0,367.92,293.75
2016,10,24,12,0,91.0,295.0,4.7,18.0,353.0,371.38,295.98
2016,10,24,12,15,81.5,289.0,4.75,18.0,340.5,351.93,280.47
2016,10,24,12,30,72.0,283.0,4.8,18.0,328.0,333.06,265.46
2016,10,24,12,45,36.0,225.0,4.85,18.5,247.5,241.88,192.15
2016,10,24,13,0,0.0,167.0,4.9,19.0,167.0,150.6,117.84
2016,10,24,13,15,35.5,209.5,4.95,18.5,230.0,220.19,175.29
2016,10,24,13,30,71.0,252.0,5.0,18.0,293.0,280.11,224.11
2016,10,24,13,45,35.5,145.0,5.05,18.0,165.5,152.87,121.15
2016,10,24,14,0,0.0,38.0,5.1,18.0,38.0,33.55,22.45
2016,10,24,14,15,0.0,70.0,4.95,18.0,70.0,61.91,46.24
2016,10,24,14,30,0.0,102.0,4.8,18.0,102.0,90.27,69.95
2016,10,24,14,45,0.0,82.5,4.7,18.0,82.5,72.97,55.68
2016,10,24,15,0,0.0,63.0,4.6,18.0,63.0,55.66,41.31
2016,10,24,15,15,0.0,55.5,4.45,17.5,55.5,49.0,35.87
2016,10,24,15,30,0.0,48.0,4.3,17.0,48.0,42.35,30.36
2016,10,24,15,45,0.0,40.0,4.15,17.0,40.0,35.26,24.33
2016,10,24,16,0,0.0,32.0,4.0,17.0,32.0,28.18,18.25
2016,10,24,16,15,0.0,24.5,3.9,16.5,24.5,21.56,13.32
2016,10,24,16,30,0.0,17.0,3.8,16.0,17.0,14.94,7.29
2016,10,24,16,45,0.0,10.5,3.7,16.0,10.5,9.22,1.74
2016,10,24,17,0,0.0,4.0,3.6,16.0,4.0,3.5,0.0
2016,10,24,17,15,0.0,2.0,3.65,15.5,2.0,1.82,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,3.45,15.0,10.0,9.1,0.0
2016,10,25,7,0,0.0,20.0,3.6,15.0,20.0,17.62,7.39
2016,10,25,7,15,0.0,36.0,3.6,15.0,36.0,33.31,21.92
2016,10,25,7,30,0.0,52.0,3.6,15.0,52.0,49.66,36.25
2016,10,25,7,45,0.0,69.0,3.65,15.5,69.0,66.84,51.08
2016,10,25,8,0,0.0,86.0,3.7,16.0,86.0,83.74,65.46
2016,10,25,8,15,0.0,103.0,3.65,16.0,103.0,100.49,79.59
2016,10,25,8,30,0.0,120.0,3.6,16.0,120.0,117.14,93.45
2016,10,25,8,45,24.0,146.0,3.55,16.5,156.5,164.89,133.67
2016,10,25,9,0,48.0,172.0,3.5,17.0,193.0,229.31,186.62
2016,10,25,9,15,24.0,145.0,3.55,17.0,155.5,170.99,137.71
2016,10,25,9,30,0.0,118.0,3.6,17.0,118.0,107.91,84.59
2016,10,25,9,45,0.0,124.5,3.7,17.5,124.5,113.81,89.17
2016,10,25,10,0,0.0,131.0,3.8,18.0,131.0,119.74,93.69
2016,10,25,10,15,0.0,117.5,3.85,18.0,117.5,106.01,82.28
2016,10,25,10,30,0.0,104.0,3.9,18.0,104.0,92.87,71.39
2016,10,25,10,45,0.0,76.0,3.95,18.5,76.0,67.31,50.17
2016,10,25,11,0,0.0,48.0,4.0,19.0,48.0,42.45,29.55
2016,10,25,11,15,0.0,69.0,4.0,19.0,69.0,61.1,44.91
2016,10,25,11,30,0.0,90.0,4.0,19.0,90.0,79.79,60.2
2016,10,25,11,45,0.0,120.0,4.05,19.0,120.0,107.48,82.77
2016,10,25,12,0,0.0,150.0,4.1,19.0,150.0,135.63,105.56
2016,10,25,12,15,0.0,148.5,4.0,19.0,148.5,134.0,104.22
2016,10,25,12,30,0.0,147.0,3.9,19.0,147.0,132.38,102.96
2016,10,25,12,45,0.0,142.5,3.85,19.0,142.5,128.0,99.48
2016,10,25,13,0,0.0,138.0,3.8,19.0,138.0,123.65,96.06
2016,10,25,13,15,53.5,198.0,3.75,19.0,228.5,220.71,175.54
2016,10,25,13,30,107.0,258.0,3.7,19.0,319.0,307.9,245.04
2016,10,25,13,45,55.5,214.0,3.65,19.5,245.5,229.34,181.62
2016,10,25,14,0,4.0,170.0,3.6,20.0,172.0,153.9,120.65
2016,10,25,14,15,2.0,126.5,3.5,19.5,127.5,113.17,88.06
2016,10,25,14,30,0.0,83.0,3.4,19.0,83.0,73.46,55.71
2016,10,25,14,45,0.0,47.5,3.35,19.0,47.5,41.92,29.58
2016,10,25,15,0,0.0,12.0,3.3,19.0,12.0,10.56,3.26
2016,10,25,15,15,0.0,10.5,3.15,19.0,10.5,9.23,2.16
2016,10,25,15,30,0.0,9.0,3.0,19.0,9.0,7.91,1.04
2016,10,25,15,45,0.0,7.5,2.9,19.0,7.5,6.58,0.0
2016,10,25,16,0,0.0,6.0,2.8,19.0,6.0,5.26,0.0
2016,10,25,16,15,0.0,4.5,2.6,18.5,4.5,3.95,0.0
2016,10,25,16,30,0.0,3.0,2.4,18.0,3.0,2.63,0.0
2016,10,25,16,45,0.0,1.5,2.25,17.5,1.5,1.31,0.0
2016,10,25,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,172.5,13.0,1.7,13.5,28.0,105.56,0.0
2016,10,26,7,0,345.0,26.0,1.7,14.0,56.0,273.11,191.47
2016,10,26,7,15,446.0,34.5,1.7,14.5,98.5,363.29,291.87
2016,10,26,7,30,547.0,43.0,1.7,15.0,141.0,461.3,376.2
2016,10,26,7,45,608.0,48.0,1.75,15.5,187.0,527.18,430.41
2016,10,26,8,0,669.0,53.0,1.8,16.0,233.0,602.16,488.66
2016,10,26,8,15,708.0,57.0,1.85,16.5,278.0,660.23,531.64
2016,10,26,8,30,747.0,61.0,1.9,17.0,323.0,718.1,572.87
2016,10,26,8,45,774.0,63.5,2.0,17.5,365.0,763.11,603.83
2016,10,26,9,0,801.0,66.0,2.1,18.0,407.0,806.38,632.87
2016,10,26,9,15,820.0,68.0,2.15,18.5,443.5,839.76,653.94
2016,10,26,9,30,839.0,70.0,2.2,19.0,480.0,861.37,666.56
2016,10,26,9,45,855.0,70.5,2.3,19.5,512.0,884.27,680.56
2016,10,26,10,0,871.0,71.0,2.4,20.0,544.0,903.99,692.3
2016,10,26,10,15,880.0,72.5,2.45,20.0,568.5,915.09,699.06
2016,10,26,10,30,889.0,74.0,2.5,20.0,593.0,922.53,703.53
2016,10,26,10,45,892.5,75.5,2.6,20.5,610.0,921.16,701.23
2016,10,26,11,0,896.0,77.0,2.7,21.0,627.0,916.03,696.59
2016,10,26,11,15,900.0,77.5,2.75,21.0,637.5,906.38,689.94
2016,10,26,11,30,904.0,78.0,2.8,21.0,648.0,892.99,680.88
2016,10,26,11,45,903.0,79.5,2.9,21.5,650.0,872.76,666.3
2016,10,26,12,0,902.0,81.0,3.0,22.0,652.0,849.07,649.41
2016,10,26,12,15,901.5,80.5,3.0,22.0,647.5,820.15,629.53
2016,10,26,12,30,901.0,80.0,3.0,22.0,643.0,788.02,607.39
2016,10,26,12,45,894.0,81.0,3.05,22.0,629.5,749.72,581.04
2016,10,26,13,0,887.0,82.0,3.1,22.0,616.0,708.93,552.71
2016,10,26,13,15,880.0,81.0,3.05,21.5,595.5,663.76,519.45
2016,10,26,13,30,873.0,80.0,3.0,21.0,575.0,616.6,483.68
2016,10,26,13,45,861.0,79.0,2.95,21.0,547.0,564.9,442.57
2016,10,26,14,0,849.0,78.0,2.9,21.0,519.0,513.22,400.32
2016,10,26,14,15,833.0,76.0,2.8,20.5,485.0,456.24,353.42
2016,10,26,14,30,817.0,74.0,2.7,20.0,451.0,399.25,305.01
2016,10,26,14,45,794.5,71.5,2.65,20.0,411.0,339.88,253.03
2016,10,26,15,0,772.0,69.0,2.6,20.0,371.0,281.85,201.28
2016,10,26,15,15,739.0,65.5,2.45,19.5,327.5,222.24,149.04
2016,10,26,15,30,706.0,62.0,2.3,19.0,284.0,165.88,101.38
2016,10,26,15,45,658.0,57.0,2.2,19.0,237.5,110.31,60.11
2016,10,26,16,0,610.0,52.0,2.1,19.0,191.0,57.14,31.16
2016,10,26,16,15,531.5,45.0,1.8,18.0,145.5,35.17,25.02
2016,10,26,16,30,453.0,38.0,1.5,17.0,100.0,30.53,20.55
2016,10,26,16,45,226.5,31.0,1.25,16.5,62.0,24.32,12.95
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,21.83,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,10.91,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,2.15,14.5,3.0,2.73,0.0
2016,10,27,7,0,0.0,6.0,2.3,15.0,6.0,5.26,0.0
2016,10,27,7,15,0.0,11.5,2.4,15.0,11.5,10.09,2.67
2016,10,27,7,30,0.0,17.0,2.5,15.0,17.0,14.94,6.97
2016,10,27,7,45,0.0,23.0,2.6,15.5,23.0,20.23,11.59
2016,10,27,8,0,0.0,29.0,2.7,16.0,29.0,25.53,16.16
2016,10,27,8,15,0.0,35.0,2.65,16.0,35.0,30.83,20.72
2016,10,27,8,30,0.0,41.0,2.6,16.0,41.0,36.15,25.23
2016,10,27,8,45,0.0,26.5,2.55,16.5,26.5,23.34,14.24
2016,10,27,9,0,0.0,12.0,2.5,17.0,12.0,10.56,3.32
2016,10,27,9,15,0.0,54.5,2.45,17.0,54.5,48.13,35.05
2016,10,27,9,30,0.0,97.0,2.4,17.0,97.0,87.02,67.42
2016,10,27,9,45,0.0,102.5,2.35,17.5,102.5,92.07,71.26
2016,10,27,10,0,0.0,108.0,2.3,18.0,108.0,97.14,75.14
2016,10,27,10,15,0.0,118.5,2.25,18.0,118.5,107.09,83.15
2016,10,27,10,30,0.0,129.0,2.2,18.0,129.0,117.04,91.13
2016,10,27,10,45,89.5,206.0,2.15,18.0,260.5,306.39,245.64
2016,10,27,11,0,179.0,283.0,2.1,18.0,392.0,473.72,374.89
2016,10,27,11,15,89.5,196.0,2.2,18.0,250.5,288.56,229.92
2016,10,27,11,30,0.0,109.0,2.3,18.0,109.0,97.31,74.51
2016,10,27,11,45,0.0,109.5,2.4,18.0,109.5,97.72,75.08
2016,10,27,12,0,0.0,110.0,2.5,18.0,110.0,98.13,75.42
2016,10,27,12,15,3.0,152.0,2.5,17.5,153.5,139.8,109.64
2016,10,27,12,30,6.0,194.0,2.5,17.0,197.0,181.87,143.89
2016,10,27,12,45,3.0,149.5,2.5,17.0,151.0,136.8,107.38
2016,10,27,13,0,0.0,105.0,2.5,17.0,105.0,93.37,71.95
2016,10,27,13,15,0.0,122.0,2.4,17.0,122.0,108.85,84.81
2016,10,27,13,30,0.0,139.0,2.3,17.0,139.0,124.3,97.56
2016,10,27,13,45,51.5,183.0,2.2,17.0,209.5,197.63,157.88
2016,10,27,14,0,103.0,227.0,2.1,17.0,280.0,260.88,208.34
2016,10,27,14,15,51.5,186.0,2.0,17.0,212.5,192.18,152.88
2016,10,27,14,30,0.0,145.0,1.9,17.0,145.0,128.39,101.48
2016,10,27,14,45,0.0,108.0,1.8,17.0,108.0,95.34,74.49
2016,10,27,15,0,0.0,71.0,1.7,17.0,71.0,62.78,47.48
2016,10,27,15,15,0.0,62.0,1.6,17.0,62.0,54.78,40.86
2016,10,27,15,30,0.0,53.0,1.5,17.0,53.0,46.79,34.14
2016,10,27,15,45,0.0,44.0,1.4,17.0,44.0,38.81,27.35
2016,10,27,16,0,0.0,35.0,1.3,17.0,35.0,30.84,20.48
2016,10,27,16,15,0.0,26.0,1.2,16.5,26.0,22.89,14.45
2016,10,27,16,30,0.0,17.0,1.1,16.0,17.0,14.94,7.21
2016,10,27,16,45,0.0,10.0,1.0,16.0,10.0,8.78,0.86
2016,10,27,17,0,0.0,3.0,0.9,16.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,0.95,16.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,15.5,13.5,0.35,15.0,14.5,20.66,0.0
2016,10,28,7,0,31.0,27.0,0.3,15.0,29.0,60.31,34.73
2016,10,28,7,15,64.5,45.5,0.35,15.0,55.0,108.15,83.68
2016,10,28,7,30,98.0,64.0,0.4,15.0,81.0,154.89,124.97
2016,10,28,7,45,115.5,83.0,0.5,15.5,109.0,192.85,157.58
2016,10,28,8,0,133.0,102.0,0.6,16.0,137.0,231.42,189.85
2016,10,28,8,15,145.0,121.0,0.7,16.0,165.5,266.23,218.47
2016,10,28,8,30,157.0,140.0,0.8,16.0,194.0,301.13,246.53
2016,10,28,8,45,78.5,92.0,0.9,16.5,119.0,170.98,139.6
2016,10,28,9,0,0.0,44.0,1.0,17.0,44.0,38.82,27.19
2016,10,28,9,15,37.0,124.5,1.1,17.0,142.5,158.92,128.4
2016,10,28,9,30,74.0,205.0,1.2,17.0,241.0,289.21,233.08
2016,10,28,9,45,37.0,151.5,1.35,17.5,169.5,187.5,149.93
2016,10,28,10,0,0.0,98.0,1.5,18.0,98.0,87.5,67.04
2016,10,28,10,15,0.0,79.0,1.6,18.0,79.0,69.94,52.62
2016,10,28,10,30,0.0,60.0,1.7,18.0,60.0,53.07,38.62
2016,10,28,10,45,8.5,140.0,1.85,18.0,145.5,135.31,106.35
2016,10,28,11,0,17.0,220.0,2.0,18.0,231.0,223.41,176.95
2016,10,28,11,15,17.5,224.0,2.1,18.0,235.0,226.61,179.13
2016,10,28,11,30,18.0,228.0,2.2,18.0,239.0,229.78,181.6
2016,10,28,11,45,9.0,159.5,2.35,18.5,165.0,152.85,119.71
2016,10,28,12,0,0.0,91.0,2.5,19.0,91.0,80.67,60.86
2016,10,28,12,15,0.0,120.5,2.55,19.0,120.5,107.83,83.08
2016,10,28,12,30,0.0,150.0,2.6,19.0,150.0,135.35,105.37
2016,10,28,12,45,0.0,122.5,2.65,19.0,122.5,109.52,84.49
2016,10,28,13,0,0.0,95.0,2.7,19.0,95.0,84.27,64.0
2016,10,28,13,15,0.0,110.0,2.7,19.0,110.0,97.9,75.26
2016,10,28,13,30,0.0,125.0,2.7,19.0,125.0,111.51,86.48
2016,10,28,13,45,2.0,146.0,2.7,19.0,147.0,131.62,103.02
2016,10,28,14,0,4.0,167.0,2.7,19.0,169.0,151.33,119.18
2016,10,28,14,15,71.0,181.0,2.65,18.5,213.5,196.28,155.84
2016,10,28,14,30,138.0,195.0,2.6,18.0,258.0,232.63,184.23
2016,10,28,14,45,69.0,103.5,2.6,18.0,135.0,117.57,91.13
2016,10,28,15,0,0.0,12.0,2.6,18.0,12.0,10.55,3.29
2016,10,28,15,15,340.5,37.0,2.45,17.5,141.0,106.89,71.12
2016,10,28,15,30,681.0,62.0,2.3,17.0,270.0,160.04,98.6
2016,10,28,15,45,635.5,56.0,2.15,17.0,225.5,102.75,55.5
2016,10,28,16,0,590.0,50.0,2.0,17.0,181.0,53.34,29.53
2016,10,28,16,15,509.5,43.0,1.75,16.5,136.0,33.67,23.81
2016,10,28,16,30,429.0,36.0,1.5,16.0,91.0,28.98,19.15
2016,10,28,16,45,214.5,27.5,1.3,15.5,55.0,21.61,9.69
2016,10,28,17,0,0.0,19.0,1.1,15.0,19.0,17.28,0.0
2016,10,28,17,15,0.0,9.5,1.1,14.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.0,1.7,14.5,2.0,1.82,0.0
2016,10,29,7,0,0.0,4.0,1.8,15.0,4.0,3.5,0.0
2016,10,29,7,15,0.0,8.5,1.9,15.0,8.5,7.46,0.45
2016,10,29,7,30,0.0,13.0,2.0,15.0,13.0,11.41,3.97
2016,10,29,7,45,0.0,18.0,2.15,15.5,18.0,15.82,7.82
2016,10,29,8,0,0.0,23.0,2.3,16.0,23.0,20.23,11.64
2016,10,29,8,15,0.0,28.0,2.4,16.0,28.0,24.65,15.44
2016,10,29,8,30,0.0,33.0,2.5,16.0,33.0,29.07,19.21
2016,10,29,8,45,0.0,29.0,2.6,16.5,29.0,25.54,16.13
2016,10,29,9,0,0.0,25.0,2.7,17.0,25.0,22.02,13.06
2016,10,29,9,15,9.5,101.0,2.8,17.0,105.5,100.12,78.99
2016,10,29,9,30,19.0,177.0,2.9,17.0,186.0,189.49,152.49
2016,10,29,9,45,85.0,207.5,3.05,17.5,252.0,299.2,242.36
2016,10,29,10,0,151.0,238.0,3.2,18.0,318.0,411.85,331.48
2016,10,29,10,15,132.5,248.5,3.25,18.0,321.5,404.18,323.85
2016,10,29,10,30,114.0,259.0,3.3,18.0,325.0,378.9,303.26
2016,10,29,10,45,80.0,255.5,3.35,18.5,302.5,339.53,270.63
2016,10,29,11,0,46.0,252.0,3.4,19.0,280.0,301.0,238.64
2016,10,29,11,15,167.5,262.5,3.35,19.0,366.0,433.58,345.26
2016,10,29,11,30,289.0,273.0,3.3,19.0,452.0,560.62,443.37
