Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,45,346.5,261.0,3.3,19.5,475.5,585.65,461.69
2016,10,29,12,0,404.0,249.0,3.3,20.0,499.0,607.0,477.53
2016,10,29,12,15,417.5,242.5,3.25,20.0,499.5,607.63,477.45
2016,10,29,12,30,431.0,236.0,3.2,20.0,500.0,592.84,466.28
2016,10,29,12,45,658.0,157.5,3.15,20.0,549.5,662.12,521.38
2016,10,29,13,0,885.0,79.0,3.1,20.0,599.0,698.75,550.58
2016,10,29,13,15,877.5,78.0,3.0,20.0,578.0,653.55,515.01
2016,10,29,13,30,870.0,77.0,2.9,20.0,557.0,606.43,477.82
2016,10,29,13,45,860.0,75.0,2.85,20.0,529.5,555.2,436.79
2016,10,29,14,0,850.0,73.0,2.8,20.0,502.0,502.79,393.7
2016,10,29,14,15,833.0,71.0,2.7,19.5,468.0,446.66,347.08
2016,10,29,14,30,816.0,69.0,2.6,19.0,434.0,389.64,298.29
2016,10,29,14,45,792.0,66.5,2.55,19.0,394.5,330.21,245.96
2016,10,29,15,0,768.0,64.0,2.5,19.0,355.0,272.3,194.09
2016,10,29,15,15,734.0,60.5,2.35,18.5,311.5,213.14,142.07
2016,10,29,15,30,700.0,57.0,2.2,18.0,268.0,157.32,94.93
2016,10,29,15,45,647.0,52.5,2.1,18.0,222.5,102.57,54.83
2016,10,29,16,0,594.0,48.0,2.0,18.0,177.0,51.04,27.86
2016,10,29,16,15,512.5,41.0,1.85,17.5,132.5,32.09,22.29
2016,10,29,16,30,431.0,34.0,1.7,17.0,88.0,27.33,17.56
2016,10,29,16,45,285.5,23.5,1.55,16.5,52.5,19.17,7.11
2016,10,29,17,0,140.0,13.0,1.4,16.0,17.0,11.82,0.0
2016,10,29,17,15,70.0,6.5,1.4,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,4.3,15.0,0.5,0.44,0.0
2016,10,30,7,30,0.0,1.0,4.3,15.0,1.0,0.88,0.0
2016,10,30,7,45,0.0,2.0,4.35,15.0,2.0,1.75,0.0
2016,10,30,8,0,0.0,3.0,4.4,15.0,3.0,2.63,0.0
2016,10,30,8,15,0.0,3.5,4.45,15.0,3.5,3.07,0.0
2016,10,30,8,30,0.0,4.0,4.5,15.0,4.0,3.51,0.0
2016,10,30,8,45,0.0,4.5,4.55,15.5,4.5,3.95,0.0
2016,10,30,9,0,0.0,5.0,4.6,16.0,5.0,4.4,0.0
2016,10,30,9,15,0.0,36.0,4.65,16.0,36.0,31.75,21.34
2016,10,30,9,30,0.0,67.0,4.7,16.0,67.0,59.23,44.47
2016,10,30,9,45,0.0,37.5,4.8,16.5,37.5,33.09,22.3
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,7.05,0.28
2016,10,30,10,15,0.0,10.0,4.95,17.0,10.0,8.81,1.76
2016,10,30,10,30,0.0,12.0,5.0,17.0,12.0,10.58,3.24
2016,10,30,10,45,206.5,123.0,5.1,17.5,246.0,332.02,274.09
2016,10,30,11,0,413.0,234.0,5.2,18.0,480.0,659.6,529.94
2016,10,30,11,15,236.5,250.5,5.15,18.0,392.0,497.09,399.37
2016,10,30,11,30,60.0,267.0,5.1,18.0,304.0,324.02,258.75
2016,10,30,11,45,30.0,146.5,5.1,18.0,165.0,165.88,131.84
2016,10,30,12,0,0.0,26.0,5.1,18.0,26.0,22.96,13.47
2016,10,30,12,15,0.0,87.0,5.05,18.0,87.0,77.1,58.37
2016,10,30,12,30,0.0,148.0,5.0,18.0,148.0,133.56,104.66
2016,10,30,12,45,400.0,128.5,4.95,18.5,362.5,437.05,356.66
2016,10,30,13,0,800.0,109.0,4.9,19.0,577.0,675.32,541.6
2016,10,30,13,15,441.0,175.0,4.85,18.5,431.5,472.41,380.19
2016,10,30,13,30,82.0,241.0,4.8,18.0,286.0,276.49,221.16
2016,10,30,13,45,107.5,231.5,4.75,18.0,287.5,275.09,220.61
2016,10,30,14,0,133.0,222.0,4.7,18.0,289.0,276.41,221.47
2016,10,30,14,15,423.5,159.0,4.55,18.0,351.0,345.35,274.79
2016,10,30,14,30,714.0,96.0,4.4,18.0,413.0,374.31,290.95
2016,10,30,14,45,688.0,92.0,4.3,18.0,374.5,317.82,240.58
2016,10,30,15,0,662.0,88.0,4.2,18.0,336.0,263.3,191.6
2016,10,30,15,15,622.0,83.0,4.0,17.5,293.5,207.2,142.56
2016,10,30,15,30,582.0,78.0,3.8,17.0,251.0,155.36,99.09
2016,10,30,15,45,534.5,69.5,3.65,17.0,207.5,104.34,61.18
2016,10,30,16,0,487.0,61.0,3.5,17.0,164.0,59.15,36.8
2016,10,30,16,15,396.0,51.5,3.4,16.5,121.5,41.25,30.29
2016,10,30,16,30,305.0,42.0,3.3,16.0,79.0,32.72,22.07
2016,10,30,16,45,152.5,28.0,3.2,15.5,46.5,22.01,7.89
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,12.73,0.0
2016,10,30,17,15,0.0,7.0,3.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,96.0,13.0,1.7,11.5,20.0,63.31,0.0
2016,10,31,7,0,192.0,26.0,1.7,12.0,40.0,173.25,82.93
2016,10,31,7,15,309.0,37.5,1.8,12.5,79.0,276.77,220.26
2016,10,31,7,30,426.0,49.0,1.9,13.0,118.0,382.48,314.26
2016,10,31,7,45,505.5,55.5,2.0,13.5,163.0,464.56,384.39
2016,10,31,8,0,585.0,62.0,2.1,14.0,208.0,550.54,453.76
2016,10,31,8,15,630.5,67.0,2.15,14.0,252.0,611.36,501.47
2016,10,31,8,30,676.0,72.0,2.2,14.0,296.0,672.66,547.98
2016,10,31,8,45,408.5,121.5,2.3,14.5,262.0,520.65,428.35
2016,10,31,9,0,141.0,171.0,2.4,15.0,228.0,327.39,268.97
2016,10,31,9,15,112.0,185.5,2.45,15.0,233.5,318.83,261.43
2016,10,31,9,30,83.0,200.0,2.5,15.0,239.0,292.19,238.66
2016,10,31,9,45,65.5,208.0,2.55,15.5,240.0,282.95,229.8
2016,10,31,10,0,48.0,216.0,2.6,16.0,241.0,273.5,220.75
2016,10,31,10,15,48.0,225.5,2.6,16.0,252.0,281.79,226.97
2016,10,31,10,30,48.0,235.0,2.6,16.0,263.0,289.97,233.06
2016,10,31,10,45,95.0,254.0,2.65,16.5,310.5,352.01,282.8
2016,10,31,11,0,142.0,273.0,2.7,17.0,358.0,428.98,342.6
2016,10,31,11,15,185.0,275.5,2.75,17.0,387.5,464.26,370.3
2016,10,31,11,30,228.0,278.0,2.8,17.0,417.0,497.52,396.39
2016,10,31,11,45,258.0,274.5,2.85,17.0,432.0,525.15,417.54
2016,10,31,12,0,288.0,271.0,2.9,17.0,447.0,535.09,425.48
2016,10,31,12,15,190.5,272.0,2.95,17.0,388.0,433.69,345.94
2016,10,31,12,30,93.0,273.0,3.0,17.0,329.0,339.83,271.07
2016,10,31,12,45,153.5,268.0,3.1,17.5,358.0,383.12,306.11
2016,10,31,13,0,214.0,263.0,3.2,18.0,387.0,409.76,327.16
2016,10,31,13,15,212.0,254.0,3.25,18.0,373.0,386.92,309.1
2016,10,31,13,30,210.0,245.0,3.3,18.0,359.0,363.86,290.85
2016,10,31,13,45,116.5,216.5,3.35,18.0,279.5,271.91,217.25
2016,10,31,14,0,23.0,188.0,3.4,18.0,200.0,180.16,143.14
2016,10,31,14,15,11.5,156.5,3.45,17.5,162.5,144.49,114.62
2016,10,31,14,30,0.0,125.0,3.5,17.0,125.0,110.74,87.29
2016,10,31,14,45,0.0,113.5,3.55,17.0,113.5,100.19,78.73
2016,10,31,15,0,0.0,102.0,3.6,17.0,102.0,89.72,70.14
2016,10,31,15,15,0.0,89.0,3.55,16.5,89.0,78.06,60.57
2016,10,31,15,30,0.0,76.0,3.5,16.0,76.0,66.51,50.95
2016,10,31,15,45,0.0,62.5,3.5,16.0,62.5,54.68,40.83
2016,10,31,16,0,0.0,49.0,3.5,16.0,49.0,42.99,30.71
2016,10,31,16,15,0.0,36.0,3.5,15.5,36.0,31.76,22.11
2016,10,31,16,30,0.0,23.0,3.5,15.0,23.0,20.26,11.5
2016,10,31,16,45,0.0,13.0,3.5,15.0,13.0,11.43,0.64
2016,10,31,17,0,0.0,3.0,3.5,15.0,3.0,2.73,0.0
2016,10,31,17,15,0.0,1.5,3.6,15.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,102.0,12.0,1.95,12.0,19.0,65.47,0.0
2016,11,1,7,0,204.0,24.0,1.9,12.0,38.0,174.97,68.45
2016,11,1,7,15,324.5,35.0,1.95,12.5,77.0,283.56,224.46
2016,11,1,7,30,445.0,46.0,2.0,13.0,116.0,391.2,321.02
2016,11,1,7,45,520.0,52.5,2.05,13.5,161.0,470.26,388.83
2016,11,1,8,0,595.0,59.0,2.1,14.0,206.0,553.05,455.49
2016,11,1,8,15,642.0,64.0,2.15,14.0,250.5,615.13,504.29
2016,11,1,8,30,689.0,69.0,2.2,14.0,295.0,677.81,551.87
2016,11,1,8,45,722.0,72.5,2.25,14.5,336.5,721.5,582.76
2016,11,1,9,0,755.0,76.0,2.3,15.0,378.0,769.68,616.17
2016,11,1,9,15,777.5,78.5,2.25,15.0,415.0,805.61,640.29
2016,11,1,9,30,800.0,81.0,2.2,15.0,452.0,839.04,662.26
2016,11,1,9,45,817.5,82.5,2.15,15.5,484.0,863.88,676.59
2016,11,1,10,0,835.0,84.0,2.1,16.0,516.0,885.57,688.59
2016,11,1,10,15,845.5,85.5,1.95,16.0,540.5,897.5,693.99
2016,11,1,10,30,856.0,87.0,1.8,16.0,565.0,905.85,696.96
2016,11,1,10,45,863.0,88.0,1.7,16.5,582.5,906.72,694.15
2016,11,1,11,0,870.0,89.0,1.6,17.0,600.0,903.88,689.0
2016,11,1,11,15,874.0,89.5,1.5,17.0,610.0,885.77,674.96
2016,11,1,11,30,878.0,90.0,1.4,17.0,620.0,872.66,664.63
2016,11,1,11,45,877.5,90.5,1.35,17.5,621.5,852.16,648.79
2016,11,1,12,0,877.0,91.0,1.3,18.0,623.0,828.33,630.92
2016,11,1,12,15,874.5,90.5,1.25,18.0,617.5,798.58,610.3
2016,11,1,12,30,872.0,90.0,1.2,18.0,612.0,765.86,587.69
2016,11,1,12,45,868.0,89.0,1.2,18.0,598.5,733.57,565.92
2016,11,1,13,0,864.0,88.0,1.2,18.0,585.0,693.16,537.37
2016,11,1,13,15,855.0,87.0,1.15,18.0,564.0,647.21,502.89
2016,11,1,13,30,846.0,86.0,1.1,18.0,543.0,599.54,466.38
2016,11,1,13,45,832.0,84.5,1.1,18.0,514.5,547.15,425.81
2016,11,1,14,0,818.0,83.0,1.1,18.0,486.0,494.05,383.45
2016,11,1,14,15,799.5,80.5,1.1,18.0,452.0,437.53,337.13
2016,11,1,14,30,781.0,78.0,1.1,18.0,418.0,381.36,289.63
2016,11,1,14,45,752.0,75.5,1.1,18.0,378.5,322.43,238.87
2016,11,1,15,0,723.0,73.0,1.1,18.0,339.0,265.66,189.02
2016,11,1,15,15,685.5,69.0,1.15,17.5,295.5,206.03,137.73
2016,11,1,15,30,648.0,65.0,1.2,17.0,252.0,152.01,92.87
2016,11,1,15,45,591.5,59.0,1.25,17.0,207.5,98.73,54.36
2016,11,1,16,0,535.0,53.0,1.3,17.0,163.0,52.22,30.98
2016,11,1,16,15,444.0,44.5,1.45,16.0,119.5,35.39,25.2
2016,11,1,16,30,353.0,36.0,1.6,15.0,76.0,29.47,19.17
2016,11,1,16,45,207.0,23.0,1.75,14.5,43.5,19.01,3.26
2016,11,1,17,0,61.0,10.0,1.9,14.0,11.0,9.1,0.0
2016,11,1,17,15,30.5,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.0,11.0,1.8,10.0,18.0,72.41,0.0
2016,11,2,7,0,234.0,22.0,1.8,10.0,36.0,188.77,53.29
2016,11,2,7,15,353.0,32.5,1.85,10.5,76.0,298.27,235.95
2016,11,2,7,30,472.0,43.0,1.9,11.0,116.0,405.01,333.75
2016,11,2,7,45,542.0,50.0,2.0,11.5,161.0,481.72,400.27
2016,11,2,8,0,612.0,57.0,2.1,12.0,206.0,561.96,465.54
2016,11,2,8,15,657.5,62.0,2.1,12.5,250.0,623.25,512.92
2016,11,2,8,30,703.0,67.0,2.1,13.0,294.0,685.02,558.7
2016,11,2,8,45,735.0,70.5,2.15,14.0,336.0,728.34,588.27
2016,11,2,9,0,767.0,74.0,2.2,15.0,378.0,775.82,620.0
2016,11,2,9,15,788.5,76.5,2.15,15.5,414.5,811.02,642.28
2016,11,2,9,30,810.0,79.0,2.1,16.0,451.0,843.64,662.3
2016,11,2,9,45,836.0,77.5,2.1,16.5,484.5,872.34,679.68
2016,11,2,10,0,862.0,76.0,2.1,17.0,518.0,888.9,688.45
2016,11,2,10,15,872.0,77.5,1.95,17.0,542.5,900.53,693.66
2016,11,2,10,30,882.0,79.0,1.8,17.0,567.0,908.58,696.4
2016,11,2,10,45,888.0,79.5,1.7,17.5,584.5,908.09,692.66
2016,11,2,11,0,894.0,80.0,1.6,18.0,602.0,903.89,686.62
2016,11,2,11,15,897.0,80.5,1.5,18.0,611.5,893.32,677.75
2016,11,2,11,30,900.0,81.0,1.4,18.0,621.0,879.1,666.61
2016,11,2,11,45,900.5,81.5,1.3,18.5,623.0,859.14,650.54
2016,11,2,12,0,901.0,82.0,1.2,19.0,625.0,835.73,632.36
2016,11,2,12,15,899.0,81.5,1.1,19.0,619.0,805.85,611.12
2016,11,2,12,30,897.0,81.0,1.0,19.0,613.0,772.89,587.89
2016,11,2,12,45,893.5,80.0,0.95,19.5,600.0,735.38,561.11
2016,11,2,13,0,890.0,79.0,0.9,20.0,587.0,695.22,532.05
2016,11,2,13,15,882.0,77.5,0.85,20.0,566.0,649.21,497.97
2016,11,2,13,30,874.0,76.0,0.8,20.0,545.0,601.33,461.79
2016,11,2,13,45,861.5,75.0,0.75,20.0,517.0,549.91,422.03
2016,11,2,14,0,849.0,74.0,0.7,20.0,489.0,498.62,381.19
2016,11,2,14,15,832.0,72.0,0.7,20.0,454.5,441.88,335.4
2016,11,2,14,30,815.0,70.0,0.7,20.0,420.0,385.25,288.16
2016,11,2,14,45,789.0,67.5,0.75,20.0,380.5,325.61,237.56
2016,11,2,15,0,763.0,65.0,0.8,20.0,341.0,267.71,187.27
2016,11,2,15,15,727.5,61.0,0.85,19.5,298.0,208.49,136.6
2016,11,2,15,30,692.0,57.0,0.9,19.0,255.0,152.81,90.73
2016,11,2,15,45,636.5,52.0,0.95,18.5,209.5,98.39,52.11
2016,11,2,16,0,581.0,47.0,1.0,18.0,164.0,47.5,26.69
2016,11,2,16,15,494.5,39.5,1.1,17.0,120.5,31.25,21.47
2016,11,2,16,30,408.0,32.0,1.2,16.0,77.0,26.02,16.05
2016,11,2,16,45,204.0,16.0,1.3,15.5,38.5,12.68,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,121.0,10.5,1.95,10.5,17.5,73.91,0.0
2016,11,3,7,0,242.0,21.0,2.0,11.0,35.0,190.44,25.18
2016,11,3,7,15,363.5,31.0,2.05,11.5,74.5,302.59,236.54
2016,11,3,7,30,485.0,41.0,2.1,12.0,114.0,410.42,336.7
2016,11,3,7,45,556.5,47.5,2.15,12.5,159.0,487.7,403.59
2016,11,3,8,0,628.0,54.0,2.2,13.0,204.0,568.64,469.18
2016,11,3,8,15,673.5,59.0,2.15,13.5,248.5,624.53,512.14
2016,11,3,8,30,719.0,64.0,2.1,14.0,293.0,687.12,558.22
2016,11,3,8,45,750.5,67.0,2.1,14.5,335.0,735.28,592.03
2016,11,3,9,0,782.0,70.0,2.1,15.0,377.0,781.9,623.72
2016,11,3,9,15,803.5,72.5,2.05,15.5,414.0,817.26,646.01
2016,11,3,9,30,825.0,75.0,2.0,16.0,451.0,850.03,666.01
2016,11,3,9,45,844.5,75.5,2.0,17.0,483.0,875.52,679.77
2016,11,3,10,0,864.0,76.0,2.0,18.0,515.0,888.82,684.96
2016,11,3,10,15,874.0,77.5,1.9,18.5,539.5,900.42,689.34
2016,11,3,10,30,884.0,79.0,1.8,19.0,564.0,908.45,691.3
2016,11,3,10,45,890.0,79.5,1.7,19.5,581.5,907.94,687.56
2016,11,3,11,0,896.0,80.0,1.6,20.0,599.0,903.72,681.54
2016,11,3,11,15,899.5,80.5,1.5,20.0,609.0,893.58,673.02
2016,11,3,11,30,903.0,81.0,1.4,20.0,619.0,879.75,662.23
2016,11,3,11,45,902.5,81.5,1.35,20.5,620.5,858.93,646.34
2016,11,3,12,0,902.0,82.0,1.3,21.0,622.0,834.69,628.39
2016,11,3,12,15,900.0,82.0,1.25,21.0,616.0,805.39,608.34
2016,11,3,12,30,898.0,82.0,1.2,21.0,610.0,773.01,586.24
2016,11,3,12,45,891.5,81.5,1.15,21.0,596.0,733.92,559.48
2016,11,3,13,0,885.0,81.0,1.1,21.0,582.0,692.39,530.31
2016,11,3,13,15,876.5,80.0,1.05,21.0,561.0,646.85,496.48
2016,11,3,13,30,868.0,79.0,1.0,21.0,540.0,599.49,460.55
2016,11,3,13,45,853.5,78.0,1.0,21.5,511.5,549.17,421.05
2016,11,3,14,0,839.0,77.0,1.0,22.0,483.0,495.55,378.09
2016,11,3,14,15,821.5,74.5,0.95,21.5,449.0,438.65,332.52
2016,11,3,14,30,804.0,72.0,0.9,21.0,415.0,381.95,285.54
2016,11,3,14,45,726.5,74.0,0.85,21.0,362.0,310.78,226.87
2016,11,3,15,0,649.0,76.0,0.8,21.0,309.0,245.41,172.61
2016,11,3,15,15,604.0,74.0,0.75,20.5,269.5,192.46,128.0
2016,11,3,15,30,559.0,72.0,0.7,20.0,230.0,144.24,89.09
2016,11,3,15,45,506.5,64.5,0.7,20.0,188.0,95.6,54.49
2016,11,3,16,0,454.0,57.0,0.7,20.0,146.0,53.36,33.17
2016,11,3,16,15,381.5,45.5,0.75,19.5,106.5,36.46,25.63
2016,11,3,16,30,309.0,34.0,0.8,19.0,67.0,27.84,17.14
2016,11,3,16,45,154.5,17.0,0.85,18.5,33.5,13.6,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,100.0,10.0,2.0,11.5,15.5,62.13,0.0
2016,11,4,7,0,200.0,20.0,2.0,12.0,31.0,163.32,0.0
2016,11,4,7,15,324.5,31.5,2.05,12.5,70.0,278.23,214.36
2016,11,4,7,30,449.0,43.0,2.1,13.0,109.0,387.85,316.77
2016,11,4,7,45,523.0,50.0,2.2,13.5,153.5,466.3,385.05
2016,11,4,8,0,597.0,57.0,2.3,14.0,198.0,548.5,452.14
2016,11,4,8,15,644.5,62.5,2.15,14.5,242.0,611.3,500.22
2016,11,4,8,30,692.0,68.0,2.0,15.0,286.0,674.73,546.38
2016,11,4,8,45,723.5,72.0,1.95,15.5,327.5,717.34,575.73
2016,11,4,9,0,755.0,76.0,1.9,16.0,369.0,764.64,607.56
2016,11,4,9,15,777.5,78.5,1.75,16.5,406.0,800.42,629.16
2016,11,4,9,30,800.0,81.0,1.6,17.0,443.0,833.68,648.26
2016,11,4,9,45,816.0,83.5,1.45,17.5,474.0,858.31,660.73
2016,11,4,10,0,832.0,86.0,1.3,18.0,505.0,879.76,670.67
2016,11,4,10,15,843.0,87.5,1.15,18.5,530.0,892.06,674.14
2016,11,4,10,30,854.0,89.0,1.0,19.0,555.0,900.81,675.15
2016,11,4,10,45,861.5,89.5,0.9,19.5,572.5,901.5,671.69
2016,11,4,11,0,869.0,90.0,0.8,20.0,590.0,898.5,666.0
2016,11,4,11,15,873.0,90.5,0.7,20.0,599.5,888.68,657.28
2016,11,4,11,30,877.0,91.0,0.6,20.0,609.0,875.21,646.41
2016,11,4,11,45,878.5,91.0,0.5,20.5,611.5,855.43,630.41
2016,11,4,12,0,880.0,91.0,0.4,21.0,614.0,832.19,612.46
2016,11,4,12,15,877.5,90.5,0.3,21.0,608.0,801.88,591.29
2016,11,4,12,30,875.0,90.0,0.2,21.0,602.0,768.57,568.41
2016,11,4,12,45,873.0,88.0,0.15,21.5,589.0,731.09,542.6
2016,11,4,13,0,871.0,86.0,0.1,22.0,576.0,690.93,514.03
2016,11,4,13,15,862.0,85.0,0.15,22.0,555.0,644.95,482.27
2016,11,4,13,30,853.0,84.0,0.2,22.0,534.0,597.22,448.4
2016,11,4,13,45,841.0,82.0,0.25,22.0,506.0,545.34,410.45
2016,11,4,14,0,829.0,80.0,0.3,22.0,478.0,492.55,370.43
2016,11,4,14,15,810.5,77.5,0.3,22.0,444.0,435.78,325.6
2016,11,4,14,30,792.0,75.0,0.3,22.0,410.0,379.34,279.5
2016,11,4,14,45,767.0,72.0,0.35,22.0,371.0,320.95,230.91
2016,11,4,15,0,742.0,69.0,0.4,22.0,332.0,264.23,182.55
2016,11,4,15,15,704.5,64.5,0.45,21.5,289.0,205.55,133.37
2016,11,4,15,30,667.0,60.0,0.5,21.0,246.0,148.29,87.16
2016,11,4,15,45,611.0,54.5,0.55,20.5,201.0,94.75,49.81
2016,11,4,16,0,555.0,49.0,0.6,20.0,156.0,47.84,27.72
2016,11,4,16,15,462.5,40.5,0.7,19.5,113.0,32.31,22.04
2016,11,4,16,30,370.0,32.0,0.8,19.0,70.0,26.23,15.63
2016,11,4,16,45,185.0,16.0,0.9,18.5,35.0,12.82,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,101.5,9.5,0.65,12.0,14.5,62.32,0.0
2016,11,5,7,0,203.0,19.0,0.7,12.0,29.0,162.24,0.0
2016,11,5,7,15,324.0,30.0,0.7,12.5,67.0,275.83,207.89
2016,11,5,7,30,445.0,41.0,0.7,13.0,105.0,382.09,307.55
2016,11,5,7,45,512.5,49.0,0.75,13.5,148.0,456.68,371.1
2016,11,5,8,0,580.0,57.0,0.8,14.0,191.0,534.78,433.3
2016,11,5,8,15,626.5,62.0,0.8,14.5,234.5,595.47,478.92
2016,11,5,8,30,673.0,67.0,0.8,15.0,278.0,656.75,522.94
2016,11,5,8,45,704.0,71.5,0.85,15.5,318.0,704.6,556.12
2016,11,5,9,0,735.0,76.0,0.9,16.0,358.0,745.95,583.79
2016,11,5,9,15,708.0,85.5,0.85,16.5,379.0,752.57,585.11
2016,11,5,9,30,681.0,95.0,0.8,17.0,400.0,749.87,580.23
2016,11,5,9,45,628.5,118.5,0.8,17.5,415.5,737.64,569.58
2016,11,5,10,0,576.0,142.0,0.8,18.0,431.0,719.84,555.26
2016,11,5,10,15,706.5,114.0,0.8,18.0,485.0,804.7,613.19
2016,11,5,10,30,837.0,86.0,0.8,18.0,539.0,879.89,661.73
2016,11,5,10,45,845.5,86.0,0.85,18.5,556.0,880.97,660.25
2016,11,5,11,0,854.0,86.0,0.9,19.0,573.0,878.43,657.57
2016,11,5,11,15,615.5,162.0,1.0,19.0,516.0,748.9,571.01
2016,11,5,11,30,377.0,238.0,1.1,19.0,459.0,593.75,458.72
2016,11,5,11,45,619.0,162.0,1.2,19.5,526.5,721.33,555.61
2016,11,5,12,0,861.0,86.0,1.3,20.0,594.0,802.6,610.93
2016,11,5,12,15,858.0,86.0,1.35,20.0,588.0,773.75,590.83
2016,11,5,12,30,855.0,86.0,1.4,20.0,582.0,742.03,569.88
2016,11,5,12,45,699.5,131.0,1.45,20.0,530.5,655.42,507.84
2016,11,5,13,0,544.0,176.0,1.5,20.0,479.0,561.15,437.5
2016,11,5,13,15,680.5,130.5,1.55,20.0,495.5,578.79,452.17
2016,11,5,13,30,817.0,85.0,1.6,20.0,512.0,575.96,449.85
2016,11,5,13,45,622.5,127.5,1.65,20.0,443.0,473.92,370.7
2016,11,5,14,0,428.0,170.0,1.7,20.0,374.0,381.41,298.53
2016,11,5,14,15,488.5,144.0,1.7,19.5,361.0,356.21,277.57
2016,11,5,14,30,549.0,118.0,1.7,19.0,348.0,327.32,251.62
2016,11,5,14,45,481.5,116.5,1.75,19.0,304.0,266.42,201.01
2016,11,5,15,0,414.0,115.0,1.8,19.0,260.0,215.65,158.72
2016,11,5,15,15,388.5,103.5,1.75,18.5,225.5,171.87,121.5
2016,11,5,15,30,363.0,92.0,1.7,18.0,191.0,130.95,87.83
2016,11,5,15,45,329.5,78.0,1.7,17.5,155.5,90.34,57.67
2016,11,5,16,0,296.0,64.0,1.7,17.0,120.0,53.92,36.28
2016,11,5,16,15,241.0,49.0,1.6,16.5,86.0,37.63,26.84
2016,11,5,16,30,186.0,34.0,1.5,16.0,52.0,26.49,15.82
2016,11,5,16,45,93.0,17.0,1.45,16.0,26.0,13.36,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.0,0.85,14.0,2.0,1.82,0.0
2016,11,6,7,0,0.0,4.0,0.8,14.0,4.0,3.5,0.0
2016,11,6,7,15,0.0,10.5,0.9,14.5,10.5,9.22,1.39
2016,11,6,7,30,0.0,17.0,1.0,15.0,17.0,14.94,6.79
2016,11,6,7,45,0.0,24.5,1.1,15.5,24.5,21.56,12.59
2016,11,6,8,0,0.0,32.0,1.2,16.0,32.0,28.18,18.35
2016,11,6,8,15,0.0,40.0,1.2,16.0,40.0,35.26,24.48
2016,11,6,8,30,0.0,48.0,1.2,16.0,48.0,42.35,30.54
2016,11,6,8,45,0.0,55.0,1.3,16.0,55.0,48.56,35.79
2016,11,6,9,0,0.0,62.0,1.4,16.0,62.0,54.77,40.99
2016,11,6,9,15,15.0,117.0,1.4,16.0,124.0,122.71,98.37
2016,11,6,9,30,30.0,172.0,1.4,16.0,186.0,211.45,171.08
2016,11,6,9,45,96.5,196.0,1.4,16.5,243.5,297.81,241.39
2016,11,6,10,0,163.0,220.0,1.4,17.0,301.0,401.46,322.45
2016,11,6,10,15,107.5,223.0,1.35,17.0,277.5,334.86,268.09
2016,11,6,10,30,52.0,226.0,1.3,17.0,254.0,285.01,227.07
2016,11,6,10,45,114.5,242.5,1.3,17.5,306.5,373.77,297.27
2016,11,6,11,0,177.0,259.0,1.3,18.0,359.0,444.2,350.85
2016,11,6,11,15,130.5,260.0,1.35,18.0,334.5,398.96,314.66
2016,11,6,11,30,84.0,261.0,1.4,18.0,310.0,339.89,268.43
2016,11,6,11,45,189.5,258.0,1.45,18.5,369.0,433.91,342.71
2016,11,6,12,0,295.0,255.0,1.5,19.0,428.0,521.38,408.77
2016,11,6,12,15,328.0,245.5,1.5,19.0,436.0,524.13,410.62
2016,11,6,12,30,361.0,236.0,1.5,19.0,444.0,523.97,410.86
2016,11,6,12,45,333.0,235.5,1.5,19.0,424.5,486.97,382.53
2016,11,6,13,0,305.0,235.0,1.5,19.0,405.0,450.92,354.92
2016,11,6,13,15,337.0,219.5,1.45,19.0,400.5,438.36,345.53
2016,11,6,13,30,369.0,204.0,1.4,19.0,396.0,422.47,333.01
2016,11,6,13,45,480.0,166.0,1.4,19.5,401.5,430.61,338.12
2016,11,6,14,0,591.0,128.0,1.4,20.0,407.0,423.17,329.78
2016,11,6,14,15,443.5,145.5,1.35,19.5,346.5,337.77,262.62
2016,11,6,14,30,296.0,163.0,1.3,19.0,286.0,266.03,206.45
2016,11,6,14,45,286.5,148.5,1.3,19.0,258.0,229.6,175.84
2016,11,6,15,0,277.0,134.0,1.3,19.0,230.0,194.11,145.48
2016,11,6,15,15,262.5,117.5,1.15,18.5,199.5,156.96,114.14
2016,11,6,15,30,248.0,101.0,1.0,18.0,169.0,121.63,85.04
2016,11,6,15,45,227.0,84.0,0.9,17.5,137.5,87.33,58.99
2016,11,6,16,0,206.0,67.0,0.8,17.0,106.0,55.88,38.96
2016,11,6,16,15,165.0,50.0,0.75,16.5,75.5,39.5,28.4
2016,11,6,16,30,124.0,33.0,0.7,16.0,45.0,26.55,15.61
2016,11,6,16,45,62.0,16.5,0.7,16.0,22.5,13.59,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,13.0,8.0,7.28,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,15.33,0.0
2016,11,7,7,15,55.5,32.0,1.5,13.5,39.5,86.07,59.56
2016,11,7,7,30,111.0,48.0,1.5,14.0,63.0,155.11,124.08
2016,11,7,7,45,134.0,66.5,1.55,14.5,91.5,197.89,162.11
2016,11,7,8,0,157.0,85.0,1.6,15.0,120.0,241.38,199.57
2016,11,7,8,15,171.0,102.5,1.55,15.5,148.0,277.18,229.4
2016,11,7,8,30,185.0,120.0,1.5,16.0,176.0,298.08,246.48
2016,11,7,8,45,193.0,137.0,1.45,16.5,203.0,327.68,269.58
2016,11,7,9,0,201.0,154.0,1.4,17.0,230.0,356.88,291.64
2016,11,7,9,15,167.5,172.0,1.35,17.5,239.5,351.09,284.67
2016,11,7,9,30,134.0,190.0,1.3,18.0,249.0,343.35,276.3
2016,11,7,9,45,429.0,146.0,1.3,18.5,353.5,582.96,464.59
2016,11,7,10,0,724.0,102.0,1.3,19.0,458.0,802.53,619.19
2016,11,7,10,15,736.5,104.0,1.25,19.5,481.5,816.13,623.16
2016,11,7,10,30,749.0,106.0,1.2,20.0,505.0,826.59,627.45
2016,11,7,10,45,757.5,107.0,1.15,20.5,521.5,828.96,626.34
2016,11,7,11,0,766.0,108.0,1.1,21.0,538.0,823.39,620.09
2016,11,7,11,15,770.5,108.5,1.05,21.0,547.5,815.34,613.6
2016,11,7,11,30,775.0,109.0,1.0,21.0,557.0,803.99,605.04
2016,11,7,11,45,776.5,109.0,1.0,21.5,559.5,786.31,591.94
2016,11,7,12,0,778.0,109.0,1.0,22.0,562.0,765.53,576.94
2016,11,7,12,15,588.0,167.0,1.0,22.0,507.5,659.36,501.97
2016,11,7,12,30,398.0,225.0,1.0,22.0,453.0,539.15,413.88
2016,11,7,12,45,390.0,221.0,1.05,22.0,440.0,511.49,394.79
2016,11,7,13,0,382.0,217.0,1.1,22.0,427.0,483.23,374.07
2016,11,7,13,15,373.5,210.0,1.05,22.0,409.0,451.11,349.68
2016,11,7,13,30,365.0,203.0,1.0,22.0,391.0,418.8,324.81
2016,11,7,13,45,288.0,202.5,1.0,22.0,346.0,356.45,276.79
2016,11,7,14,0,211.0,202.0,1.0,22.0,301.0,294.92,229.17
2016,11,7,14,15,207.0,187.5,0.95,22.0,279.0,265.53,205.76
2016,11,7,14,30,203.0,173.0,0.9,22.0,257.0,236.47,182.01
2016,11,7,14,45,198.0,156.5,0.9,22.0,231.5,205.65,156.59
2016,11,7,15,0,193.0,140.0,0.9,22.0,206.0,175.45,131.33
2016,11,7,15,15,182.0,122.5,0.8,21.5,178.5,143.86,105.28
2016,11,7,15,30,171.0,105.0,0.7,21.0,151.0,113.74,80.87
2016,11,7,15,45,153.5,86.5,0.6,20.5,122.0,83.37,57.73
2016,11,7,16,0,136.0,68.0,0.5,20.0,93.0,55.28,38.7
2016,11,7,16,15,103.5,50.0,0.5,19.5,66.0,39.31,27.8
2016,11,7,16,30,71.0,32.0,0.5,19.0,39.0,25.68,14.39
2016,11,7,16,45,35.5,16.0,0.55,19.0,19.5,13.66,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,1.3,13.0,11.0,10.01,0.0
2016,11,8,7,0,0.0,22.0,1.3,13.0,22.0,20.01,0.0
2016,11,8,7,15,201.5,30.0,1.3,13.5,57.0,198.42,139.86
2016,11,8,7,30,403.0,38.0,1.3,14.0,92.0,348.49,280.25
2016,11,8,7,45,479.5,45.5,1.35,15.0,134.0,426.35,347.32
2016,11,8,8,0,556.0,53.0,1.4,16.0,176.0,508.55,413.53
2016,11,8,8,15,605.0,58.5,1.3,16.5,218.0,570.53,460.74
2016,11,8,8,30,654.0,64.0,1.2,17.0,260.0,633.43,506.22
2016,11,8,8,45,688.0,67.5,1.15,17.5,300.0,681.56,539.24
2016,11,8,9,0,722.0,71.0,1.1,18.0,340.0,723.91,566.93
2016,11,8,9,15,745.5,73.5,1.05,18.5,375.5,759.66,589.06
2016,11,8,9,30,769.0,76.0,1.0,19.0,411.0,793.09,608.99
2016,11,8,9,45,742.0,87.5,0.95,19.5,429.5,790.3,603.69
2016,11,8,10,0,715.0,99.0,0.9,20.0,448.0,789.12,600.03
2016,11,8,10,15,779.0,88.0,0.85,20.0,485.5,827.93,624.64
2016,11,8,10,30,843.0,77.0,0.8,20.0,523.0,859.72,643.65
2016,11,8,10,45,849.0,78.5,0.8,20.5,540.0,860.74,641.91
2016,11,8,11,0,855.0,80.0,0.8,21.0,557.0,858.22,638.42
2016,11,8,11,15,859.0,80.5,0.75,21.5,566.5,849.17,629.97
2016,11,8,11,30,863.0,81.0,0.7,22.0,576.0,836.62,619.47
2016,11,8,11,45,863.0,81.5,0.7,22.5,578.0,817.28,605.57
2016,11,8,12,0,863.0,82.0,0.7,23.0,580.0,794.67,589.7
2016,11,8,12,15,861.5,81.5,0.7,23.0,575.0,766.59,571.39
2016,11,8,12,30,860.0,81.0,0.7,23.0,570.0,735.56,551.11
2016,11,8,12,45,856.0,80.0,0.7,23.0,557.0,699.39,527.25
2016,11,8,13,0,852.0,79.0,0.7,23.0,544.0,660.76,500.45
2016,11,8,13,15,844.0,78.0,0.7,23.0,524.0,620.63,471.15
2016,11,8,13,30,836.0,77.0,0.7,23.0,504.0,574.77,437.08
2016,11,8,13,45,823.0,75.5,0.75,23.0,477.5,524.19,399.03
2016,11,8,14,0,810.0,74.0,0.8,23.0,451.0,472.81,359.03
2016,11,8,14,15,792.0,72.0,0.7,23.0,418.0,418.27,314.41
2016,11,8,14,30,774.0,70.0,0.6,23.0,385.0,364.01,268.83
2016,11,8,14,45,747.5,67.0,0.55,23.0,347.0,306.65,220.23
2016,11,8,15,0,721.0,64.0,0.5,23.0,309.0,251.15,172.43
2016,11,8,15,15,683.5,60.0,0.45,22.5,267.5,194.67,124.9
2016,11,8,15,30,646.0,56.0,0.4,22.0,226.0,139.78,80.79
