Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,45,586.5,50.5,0.35,22.0,183.0,87.74,45.0
2016,11,8,16,0,527.0,45.0,0.3,22.0,140.0,42.71,24.53
2016,11,8,16,15,432.5,36.5,0.6,21.0,99.0,29.16,19.01
2016,11,8,16,30,338.0,28.0,0.9,20.0,58.0,22.95,11.86
2016,11,8,16,45,169.0,14.0,1.2,19.0,29.0,11.29,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,56.0,7.0,1.45,13.0,9.0,0.0,0.0
2016,11,9,7,0,112.0,14.0,1.4,13.0,18.0,76.08,0.0
2016,11,9,7,15,229.0,27.5,1.45,13.5,52.0,210.3,143.24
2016,11,9,7,30,346.0,41.0,1.5,14.0,86.0,313.34,251.65
2016,11,9,7,45,423.5,50.5,1.55,14.5,127.5,392.41,321.13
2016,11,9,8,0,501.0,60.0,1.6,15.0,169.0,475.9,390.61
2016,11,9,8,15,552.5,67.0,1.5,15.5,211.0,540.22,440.71
2016,11,9,8,30,604.0,74.0,1.4,16.0,253.0,605.56,489.15
2016,11,9,8,45,649.0,72.5,1.35,16.5,290.0,655.08,524.04
2016,11,9,9,0,694.0,71.0,1.3,17.0,327.0,698.77,553.45
2016,11,9,9,15,719.0,73.5,1.3,17.5,362.0,735.25,577.28
2016,11,9,9,30,744.0,76.0,1.3,18.0,397.0,769.56,599.07
2016,11,9,9,45,725.5,88.0,1.35,18.5,419.5,779.68,604.14
2016,11,9,10,0,707.0,100.0,1.4,19.0,442.0,781.76,603.88
2016,11,9,10,15,763.5,94.0,1.4,19.5,480.5,819.67,628.04
2016,11,9,10,30,820.0,88.0,1.4,20.0,519.0,859.97,653.08
2016,11,9,10,45,828.5,89.0,1.4,20.5,536.0,862.42,652.26
2016,11,9,11,0,837.0,90.0,1.4,21.0,553.0,861.29,649.63
2016,11,9,11,15,840.5,90.5,1.4,21.0,563.0,851.63,642.66
2016,11,9,11,30,844.0,91.0,1.4,21.0,573.0,838.47,633.56
2016,11,9,11,45,845.5,91.0,1.4,21.5,575.0,819.6,619.56
2016,11,9,12,0,847.0,91.0,1.4,22.0,577.0,797.43,603.48
2016,11,9,12,15,844.5,91.0,1.35,22.0,571.5,768.95,583.78
2016,11,9,12,30,842.0,91.0,1.3,22.0,566.0,737.58,562.15
2016,11,9,12,45,845.0,87.0,1.3,22.5,554.5,702.87,537.63
2016,11,9,13,0,848.0,83.0,1.3,23.0,543.0,665.26,509.57
2016,11,9,13,15,838.5,82.0,1.25,23.0,522.0,620.4,476.01
2016,11,9,13,30,829.0,81.0,1.2,23.0,501.0,573.92,440.56
2016,11,9,13,45,814.5,79.5,1.15,23.0,474.0,522.89,400.86
2016,11,9,14,0,800.0,78.0,1.1,23.0,447.0,471.24,359.59
2016,11,9,14,15,757.0,77.0,1.05,23.0,405.5,407.59,308.42
2016,11,9,14,30,714.0,76.0,1.0,23.0,364.0,346.94,258.43
2016,11,9,14,45,673.0,77.0,0.95,23.0,327.5,291.0,211.13
2016,11,9,15,0,632.0,78.0,0.9,23.0,291.0,239.42,166.91
2016,11,9,15,15,630.0,68.0,0.85,22.5,256.0,189.18,123.14
2016,11,9,15,30,628.0,58.0,0.8,22.0,221.0,138.75,80.98
2016,11,9,15,45,568.5,52.0,0.75,22.0,178.5,87.42,45.54
2016,11,9,16,0,509.0,46.0,0.7,22.0,136.0,43.14,25.2
2016,11,9,16,15,413.0,37.0,0.75,21.5,95.5,29.68,19.34
2016,11,9,16,30,317.0,28.0,0.8,21.0,55.0,23.03,11.49
2016,11,9,16,45,158.5,14.0,0.85,20.5,27.5,12.73,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.0,13.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.1,14.0,10.0,9.1,0.0
2016,11,10,7,15,22.5,27.0,2.15,14.5,30.0,46.94,26.2
2016,11,10,7,30,45.0,44.0,2.2,15.0,50.0,94.74,72.64
2016,11,10,7,45,62.5,63.0,2.25,15.5,74.5,131.59,105.47
2016,11,10,8,0,80.0,82.0,2.3,16.0,99.0,168.58,137.61
2016,11,10,8,15,91.0,100.5,2.15,16.0,124.0,200.28,164.79
2016,11,10,8,30,102.0,119.0,2.0,16.0,149.0,232.11,191.43
2016,11,10,8,45,111.5,135.5,1.9,16.5,172.5,259.86,213.74
2016,11,10,9,0,121.0,152.0,1.8,17.0,196.0,287.67,235.52
2016,11,10,9,15,207.0,161.0,1.65,17.5,246.0,370.51,302.48
2016,11,10,9,30,293.0,170.0,1.5,18.0,296.0,472.77,381.17
2016,11,10,9,45,419.5,157.0,1.4,18.5,351.0,585.61,465.69
2016,11,10,10,0,546.0,144.0,1.3,19.0,406.0,682.51,534.82
2016,11,10,10,15,477.0,170.5,1.25,19.0,408.0,651.99,509.08
2016,11,10,10,30,408.0,197.0,1.2,19.0,410.0,617.96,481.81
2016,11,10,10,45,454.0,192.5,1.15,19.5,436.5,648.36,502.93
2016,11,10,11,0,500.0,188.0,1.1,20.0,463.0,676.08,521.11
2016,11,10,11,15,355.0,222.5,1.0,20.5,419.5,564.52,435.99
2016,11,10,11,30,210.0,257.0,0.9,21.0,376.0,457.49,353.81
2016,11,10,11,45,208.5,258.0,0.8,21.5,377.0,449.65,347.39
2016,11,10,12,0,207.0,259.0,0.7,22.0,378.0,441.16,339.69
2016,11,10,12,15,131.0,249.0,0.6,22.0,324.0,362.57,279.49
2016,11,10,12,30,55.0,239.0,0.5,22.0,270.0,276.98,213.62
2016,11,10,12,45,292.5,206.0,0.4,22.5,364.5,425.99,329.17
2016,11,10,13,0,530.0,173.0,0.3,23.0,459.0,545.07,414.05
2016,11,10,13,15,665.5,128.5,0.25,23.0,473.0,562.62,424.96
2016,11,10,13,30,801.0,84.0,0.2,23.0,487.0,559.97,421.88
2016,11,10,13,45,786.5,82.0,0.15,23.0,460.5,509.79,383.34
2016,11,10,14,0,772.0,80.0,0.1,23.0,434.0,459.06,343.9
2016,11,10,14,15,752.5,77.5,0.1,23.0,401.0,405.43,301.47
2016,11,10,14,30,733.0,75.0,0.1,23.0,368.0,352.34,258.11
2016,11,10,14,45,705.0,71.5,0.15,23.0,331.0,296.44,211.8
2016,11,10,15,0,677.0,68.0,0.2,23.0,294.0,241.07,165.12
2016,11,10,15,15,636.5,63.5,0.2,22.5,253.0,185.94,119.37
2016,11,10,15,30,596.0,59.0,0.2,22.0,212.0,134.98,78.89
2016,11,10,15,45,535.5,52.5,0.2,22.0,170.5,85.15,44.82
2016,11,10,16,0,475.0,46.0,0.2,22.0,129.0,42.52,25.12
2016,11,10,16,15,379.0,36.5,0.2,21.5,90.0,29.26,18.96
2016,11,10,16,30,283.0,27.0,0.2,21.0,51.0,22.16,10.45
2016,11,10,16,45,141.5,13.5,0.2,20.5,25.5,12.28,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.3,14.0,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.3,14.0,11.0,10.01,0.0
2016,11,11,7,15,72.0,27.0,1.3,14.5,36.0,97.14,56.49
2016,11,11,7,30,144.0,43.0,1.3,15.0,61.0,170.21,134.34
2016,11,11,7,45,182.0,59.5,1.35,15.5,92.0,221.15,180.21
2016,11,11,8,0,220.0,76.0,1.4,16.0,123.0,274.17,225.8
2016,11,11,8,15,243.0,92.5,1.25,16.5,154.5,317.6,261.64
2016,11,11,8,30,266.0,109.0,1.1,17.0,186.0,361.49,296.38
2016,11,11,8,45,287.0,122.0,1.0,17.5,216.0,398.96,324.96
2016,11,11,9,0,308.0,135.0,0.9,18.0,246.0,436.47,352.53
2016,11,11,9,15,418.0,130.0,0.85,18.5,297.5,544.15,433.61
2016,11,11,9,30,528.0,125.0,0.8,19.0,349.0,637.19,499.71
2016,11,11,9,45,376.0,165.0,0.8,19.5,330.0,538.46,422.81
2016,11,11,10,0,224.0,205.0,0.8,20.0,311.0,437.02,343.54
2016,11,11,10,15,179.0,218.5,0.8,20.0,306.0,410.84,322.89
2016,11,11,10,30,134.0,232.0,0.8,20.0,301.0,383.75,300.81
2016,11,11,10,45,111.5,237.5,0.85,20.5,296.0,350.06,274.31
2016,11,11,11,0,89.0,243.0,0.9,21.0,291.0,332.85,260.08
2016,11,11,11,15,126.5,250.5,0.95,21.0,320.5,385.18,300.5
2016,11,11,11,30,164.0,258.0,1.0,21.0,350.0,419.99,326.98
2016,11,11,11,45,245.5,248.5,1.1,21.0,387.0,483.54,375.83
2016,11,11,12,0,327.0,239.0,1.2,21.0,424.0,527.75,409.73
2016,11,11,12,15,254.0,246.5,1.2,21.0,389.0,467.06,362.99
2016,11,11,12,30,181.0,254.0,1.2,21.0,354.0,397.73,310.18
2016,11,11,12,45,175.0,249.0,1.3,21.0,344.0,378.68,296.36
2016,11,11,13,0,169.0,244.0,1.4,21.0,334.0,359.66,282.04
2016,11,11,13,15,189.5,232.0,1.4,21.0,329.5,349.85,274.8
2016,11,11,13,30,210.0,220.0,1.4,21.0,325.0,338.08,265.71
2016,11,11,13,45,259.0,201.0,1.45,21.0,323.5,339.14,266.38
2016,11,11,14,0,308.0,182.0,1.5,21.0,322.0,327.39,256.41
2016,11,11,14,15,226.0,175.0,1.45,20.5,273.5,266.47,208.33
2016,11,11,14,30,144.0,168.0,1.4,20.0,225.0,209.87,163.85
2016,11,11,14,45,137.0,152.0,1.4,20.0,202.5,182.28,141.07
2016,11,11,15,0,130.0,136.0,1.4,20.0,180.0,155.6,118.72
2016,11,11,15,15,120.5,118.5,1.3,19.5,154.5,128.1,95.95
2016,11,11,15,30,111.0,101.0,1.2,19.0,129.0,101.97,74.56
2016,11,11,15,45,97.5,82.0,1.1,18.5,103.5,75.81,54.05
2016,11,11,16,0,84.0,63.0,1.0,18.0,78.0,51.8,36.64
2016,11,11,16,15,54.5,45.5,0.95,17.5,54.0,36.91,25.69
2016,11,11,16,30,25.0,28.0,0.9,17.0,30.0,23.79,11.34
2016,11,11,16,45,12.5,14.0,0.9,17.0,15.0,12.73,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,6.0,0.95,14.0,7.5,0.0,0.0
2016,11,12,7,0,113.0,12.0,0.9,14.0,15.0,74.17,0.0
2016,11,12,7,15,249.5,23.0,0.9,14.5,47.5,211.41,118.04
2016,11,12,7,30,386.0,34.0,0.9,15.0,80.0,329.7,259.24
2016,11,12,7,45,469.0,41.5,0.9,15.5,121.0,410.26,330.55
2016,11,12,8,0,552.0,49.0,0.9,16.0,162.0,495.87,399.98
2016,11,12,8,15,603.0,53.5,0.85,16.5,203.5,557.23,446.89
2016,11,12,8,30,654.0,58.0,0.8,17.0,245.0,614.31,488.36
2016,11,12,8,45,690.5,61.5,0.8,17.5,284.5,664.7,523.59
2016,11,12,9,0,727.0,65.0,0.8,18.0,324.0,714.06,556.8
2016,11,12,9,15,750.5,67.5,0.8,18.0,359.5,749.64,580.39
2016,11,12,9,30,774.0,70.0,0.8,18.0,395.0,782.94,602.06
2016,11,12,9,45,795.0,70.5,0.8,18.5,425.5,808.86,617.2
2016,11,12,10,0,816.0,71.0,0.8,19.0,456.0,831.86,630.23
2016,11,12,10,15,827.5,72.5,0.8,19.0,480.0,844.61,637.52
2016,11,12,10,30,839.0,74.0,0.8,19.0,504.0,845.41,637.01
2016,11,12,10,45,846.5,74.5,0.85,19.5,521.0,846.63,636.73
2016,11,12,11,0,854.0,75.0,0.9,20.0,538.0,844.36,634.22
2016,11,12,11,15,655.5,139.5,0.95,20.0,498.5,750.0,570.54
2016,11,12,11,30,457.0,204.0,1.0,20.0,459.0,634.1,487.41
2016,11,12,11,45,660.0,140.5,1.1,20.5,510.5,723.72,555.18
2016,11,12,12,0,863.0,77.0,1.2,21.0,562.0,782.76,595.01
2016,11,12,12,15,861.0,76.5,1.25,21.0,556.5,754.62,575.65
2016,11,12,12,30,859.0,76.0,1.3,21.0,551.0,723.59,555.15
2016,11,12,12,45,847.5,77.5,1.4,21.0,537.0,685.43,529.89
2016,11,12,13,0,836.0,79.0,1.5,21.0,523.0,649.31,504.16
2016,11,12,13,15,827.0,78.0,1.55,21.0,503.0,605.6,471.51
2016,11,12,13,30,818.0,77.0,1.6,21.0,483.0,560.27,436.77
2016,11,12,13,45,805.0,75.5,1.65,21.0,456.5,510.92,397.94
2016,11,12,14,0,792.0,74.0,1.7,21.0,430.0,460.81,357.29
2016,11,12,14,15,773.0,71.5,1.7,20.5,398.0,406.65,312.73
2016,11,12,14,30,754.0,69.0,1.7,20.0,366.0,352.93,267.07
2016,11,12,14,45,727.5,66.0,1.75,20.0,329.0,297.1,218.29
2016,11,12,15,0,701.0,63.0,1.8,20.0,292.0,243.14,170.43
2016,11,12,15,15,661.0,58.5,1.85,19.5,251.0,187.27,122.31
2016,11,12,15,30,621.0,54.0,1.9,19.0,210.0,133.41,78.17
2016,11,12,15,45,559.0,48.5,1.95,19.0,168.0,83.1,43.12
2016,11,12,16,0,497.0,43.0,2.0,19.0,126.0,40.06,23.42
2016,11,12,16,15,394.5,34.0,2.0,18.0,87.0,27.25,17.39
2016,11,12,16,30,292.0,25.0,2.0,17.0,48.0,20.5,8.46
2016,11,12,16,45,146.0,12.5,2.05,16.5,24.0,11.37,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,47.5,5.5,1.05,13.0,6.5,0.0,0.0
2016,11,13,7,0,95.0,11.0,1.0,13.0,13.0,63.01,0.0
2016,11,13,7,15,229.0,23.0,0.95,13.0,45.0,196.83,97.97
2016,11,13,7,30,363.0,35.0,0.9,13.0,77.0,315.12,248.45
2016,11,13,7,45,445.0,43.5,0.85,13.5,117.5,395.4,320.57
2016,11,13,8,0,527.0,52.0,0.8,14.0,158.0,480.64,390.46
2016,11,13,8,15,579.5,57.5,0.7,14.5,199.5,543.78,438.78
2016,11,13,8,30,632.0,63.0,0.6,15.0,241.0,608.06,485.31
2016,11,13,8,45,335.0,101.0,0.55,15.5,196.5,425.78,344.5
2016,11,13,9,0,38.0,139.0,0.5,16.0,152.0,186.42,149.48
2016,11,13,9,15,41.5,153.0,0.45,16.5,169.0,203.85,164.29
2016,11,13,9,30,45.0,167.0,0.4,17.0,186.0,221.35,177.54
2016,11,13,9,45,60.0,183.5,0.35,17.5,210.5,252.18,201.39
2016,11,13,10,0,75.0,200.0,0.3,18.0,235.0,282.98,224.62
2016,11,13,10,15,92.0,213.0,0.35,18.0,258.5,310.82,246.1
2016,11,13,10,30,109.0,226.0,0.4,18.0,282.0,338.34,267.17
2016,11,13,10,45,469.0,157.0,0.5,18.5,408.0,617.8,481.49
2016,11,13,11,0,829.0,88.0,0.6,19.0,534.0,845.32,635.67
2016,11,13,11,15,833.5,88.5,0.6,19.0,544.0,836.81,626.13
2016,11,13,11,30,838.0,89.0,0.6,19.0,554.0,824.82,617.97
2016,11,13,11,45,841.0,88.5,0.65,19.5,557.0,806.96,605.77
2016,11,13,12,0,844.0,88.0,0.7,20.0,560.0,785.78,591.46
2016,11,13,12,15,842.5,88.0,0.65,20.0,554.5,758.47,572.59
2016,11,13,12,30,841.0,88.0,0.6,20.0,549.0,728.24,551.83
2016,11,13,12,45,845.0,84.0,0.6,20.5,538.0,694.55,528.39
2016,11,13,13,0,849.0,80.0,0.6,21.0,527.0,657.9,501.22
2016,11,13,13,15,840.0,79.0,0.6,21.0,507.0,613.72,468.95
2016,11,13,13,30,831.0,78.0,0.6,21.0,487.0,567.88,434.65
2016,11,13,13,45,819.0,75.5,0.6,21.0,460.5,517.44,396.01
2016,11,13,14,0,807.0,73.0,0.6,21.0,434.0,466.16,355.49
2016,11,13,14,15,787.5,71.0,0.6,21.0,401.5,411.63,311.22
2016,11,13,14,30,768.0,69.0,0.6,21.0,369.0,357.55,265.91
2016,11,13,14,45,740.5,66.0,0.6,21.0,331.0,300.72,217.45
2016,11,13,15,0,713.0,63.0,0.6,21.0,293.0,245.84,169.84
2016,11,13,15,15,672.5,58.5,0.65,20.5,252.0,189.26,122.08
2016,11,13,15,30,632.0,54.0,0.7,20.0,211.0,134.73,78.1
2016,11,13,15,45,570.5,48.0,0.75,19.5,168.5,83.43,42.82
2016,11,13,16,0,509.0,42.0,0.8,19.0,126.0,39.33,22.77
2016,11,13,16,15,407.0,33.0,0.9,18.5,87.0,26.47,16.66
2016,11,13,16,30,305.0,24.0,1.0,18.0,48.0,19.67,7.29
2016,11,13,16,45,152.5,12.0,1.1,17.5,24.0,10.91,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,53.0,5.0,1.55,12.0,6.0,0.0,0.0
2016,11,14,7,0,106.0,10.0,1.5,12.0,12.0,68.03,0.0
2016,11,14,7,15,248.5,21.5,1.45,12.5,44.0,204.89,86.03
2016,11,14,7,30,391.0,33.0,1.4,13.0,76.0,330.2,259.58
2016,11,14,7,45,474.0,41.0,1.35,13.5,117.5,411.16,334.32
2016,11,14,8,0,557.0,49.0,1.3,14.0,159.0,497.21,405.61
2016,11,14,8,15,609.5,54.0,1.2,14.5,201.0,560.36,454.87
2016,11,14,8,30,662.0,59.0,1.1,15.0,243.0,624.63,502.34
2016,11,14,8,45,331.0,83.0,1.0,15.5,175.0,397.53,325.83
2016,11,14,9,0,0.0,107.0,0.9,16.0,107.0,102.45,80.25
2016,11,14,9,15,0.0,120.5,0.8,16.5,120.5,115.56,91.52
2016,11,14,9,30,0.0,134.0,0.7,17.0,134.0,128.67,101.87
2016,11,14,9,45,8.5,153.0,0.6,17.5,157.0,155.43,123.49
2016,11,14,10,0,17.0,172.0,0.5,18.0,180.0,182.29,144.68
2016,11,14,10,15,25.5,186.5,0.45,18.0,199.0,204.02,161.8
2016,11,14,10,30,34.0,201.0,0.4,18.0,218.0,241.41,190.93
2016,11,14,10,45,42.0,212.5,0.35,18.5,234.0,259.37,204.09
2016,11,14,11,0,50.0,224.0,0.3,19.0,250.0,277.01,216.95
2016,11,14,11,15,40.5,221.5,0.35,19.0,243.0,262.74,205.53
2016,11,14,11,30,31.0,219.0,0.4,19.0,236.0,249.01,194.75
2016,11,14,11,45,66.5,234.5,0.45,19.5,271.5,292.97,229.33
2016,11,14,12,0,102.0,250.0,0.5,20.0,307.0,334.89,261.3
2016,11,14,12,15,149.5,248.0,0.55,20.0,330.5,376.13,293.12
2016,11,14,12,30,197.0,246.0,0.6,20.0,354.0,400.85,312.31
2016,11,14,12,45,252.0,232.5,0.65,20.5,367.0,425.57,330.87
2016,11,14,13,0,307.0,219.0,0.7,21.0,380.0,433.97,337.07
2016,11,14,13,15,561.5,151.0,0.75,21.0,431.5,513.6,398.27
2016,11,14,13,30,816.0,83.0,0.8,21.0,483.0,563.85,434.63
2016,11,14,13,45,802.0,81.5,0.9,21.0,456.0,514.14,395.94
2016,11,14,14,0,788.0,80.0,1.0,21.0,429.0,463.76,356.29
2016,11,14,14,15,768.0,77.5,1.1,20.5,396.5,409.47,312.77
2016,11,14,14,30,748.0,75.0,1.2,20.0,364.0,355.72,267.97
2016,11,14,14,45,718.5,71.5,1.35,20.0,326.5,298.88,219.15
2016,11,14,15,0,689.0,68.0,1.5,20.0,289.0,242.81,170.17
2016,11,14,15,15,647.0,63.0,1.55,19.5,248.0,186.56,122.07
2016,11,14,15,30,605.0,58.0,1.6,19.0,207.0,134.63,79.78
2016,11,14,15,45,541.0,51.5,1.65,18.5,164.5,84.32,44.89
2016,11,14,16,0,477.0,45.0,1.7,18.0,122.0,41.6,25.01
2016,11,14,16,15,373.0,35.0,1.8,17.5,83.5,28.31,18.19
2016,11,14,16,30,269.0,25.0,1.9,17.0,45.0,20.66,7.31
2016,11,14,16,45,134.5,12.5,2.0,16.5,22.5,11.37,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,210.5,14.5,1.9,13.5,37.0,170.11,53.02
2016,11,15,7,30,421.0,29.0,2.0,14.0,74.0,343.86,268.39
2016,11,15,7,45,499.0,35.5,2.1,14.5,114.0,413.02,336.41
2016,11,15,8,0,577.0,42.0,2.2,15.0,154.0,494.79,405.39
2016,11,15,8,15,627.0,46.5,2.25,15.5,195.0,556.51,455.44
2016,11,15,8,30,677.0,51.0,2.3,16.0,236.0,618.98,503.87
2016,11,15,8,45,707.5,54.5,2.35,16.5,274.5,664.7,537.76
2016,11,15,9,0,738.0,58.0,2.4,17.0,313.0,709.18,569.62
2016,11,15,9,15,761.0,60.5,2.45,17.0,348.0,744.35,594.84
2016,11,15,9,30,784.0,63.0,2.5,17.0,383.0,777.26,618.0
2016,11,15,9,45,462.5,132.0,2.6,17.5,325.0,588.47,475.24
2016,11,15,10,0,141.0,201.0,2.7,18.0,267.0,359.24,289.92
2016,11,15,10,15,141.5,212.5,2.75,18.0,281.5,370.73,299.4
2016,11,15,10,30,142.0,224.0,2.8,18.0,296.0,381.62,307.38
2016,11,15,10,45,126.0,231.0,2.85,18.0,296.5,371.85,298.79
2016,11,15,11,0,110.0,238.0,2.9,18.0,297.0,346.24,278.08
2016,11,15,11,15,63.5,220.0,3.0,18.0,254.5,280.86,225.07
2016,11,15,11,30,17.0,202.0,3.1,18.0,212.0,205.3,163.28
2016,11,15,11,45,8.5,147.5,3.25,18.0,152.5,141.81,111.83
2016,11,15,12,0,0.0,93.0,3.4,18.0,93.0,82.55,63.04
2016,11,15,12,15,0.0,110.5,3.5,18.0,110.5,98.89,76.58
2016,11,15,12,30,0.0,128.0,3.6,18.0,128.0,115.37,90.14
2016,11,15,12,45,0.0,126.0,3.7,18.0,126.0,113.35,88.53
2016,11,15,13,0,0.0,124.0,3.8,18.0,124.0,111.37,86.99
2016,11,15,13,15,8.0,151.5,3.8,17.5,155.5,142.15,112.73
2016,11,15,13,30,16.0,179.0,3.8,17.0,187.0,172.35,137.87
2016,11,15,13,45,104.5,184.0,3.85,17.0,230.5,234.53,189.3
2016,11,15,14,0,193.0,189.0,3.9,17.0,274.0,273.69,220.46
2016,11,15,14,15,96.5,145.5,3.85,16.5,188.0,178.99,143.31
2016,11,15,14,30,0.0,102.0,3.8,16.0,102.0,90.54,70.99
2016,11,15,14,45,0.0,91.5,3.75,16.0,91.5,80.96,63.11
2016,11,15,15,0,0.0,81.0,3.7,16.0,81.0,71.48,55.16
2016,11,15,15,15,0.0,69.5,3.55,15.5,69.5,61.2,46.54
2016,11,15,15,30,0.0,58.0,3.4,15.0,58.0,51.03,37.87
2016,11,15,15,45,0.0,46.0,3.25,15.0,46.0,40.54,28.74
2016,11,15,16,0,0.0,34.0,3.1,15.0,34.0,29.98,19.48
2016,11,15,16,15,0.0,23.0,2.95,14.5,23.0,20.26,11.54
2016,11,15,16,30,0.0,12.0,2.8,14.0,12.0,10.55,0.65
2016,11,15,16,45,0.0,6.0,2.7,14.0,6.0,5.46,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,202.5,16.0,2.8,10.5,37.0,166.61,30.4
2016,11,16,7,30,405.0,32.0,2.9,11.0,74.0,336.35,263.94
2016,11,16,7,45,497.0,39.5,3.05,11.5,116.5,422.89,348.69
2016,11,16,8,0,589.0,47.0,3.2,12.0,159.0,515.06,428.14
2016,11,16,8,15,642.5,52.0,3.35,12.5,202.0,573.15,476.79
2016,11,16,8,30,696.0,57.0,3.5,13.0,245.0,639.66,529.96
2016,11,16,8,45,733.0,60.0,3.7,13.5,285.5,690.69,569.37
2016,11,16,9,0,770.0,63.0,3.9,14.0,326.0,740.52,606.67
2016,11,16,9,15,794.0,65.5,3.95,14.0,362.5,777.17,633.64
2016,11,16,9,30,818.0,68.0,4.0,14.0,399.0,811.42,658.37
2016,11,16,9,45,833.5,70.0,4.05,14.5,429.5,834.93,673.55
2016,11,16,10,0,849.0,72.0,4.1,15.0,460.0,855.31,686.32
2016,11,16,10,15,860.0,73.5,4.1,15.0,484.0,867.76,694.28
2016,11,16,10,30,871.0,75.0,4.1,15.0,508.0,868.2,693.59
2016,11,16,10,45,873.0,77.5,4.1,15.0,524.5,867.08,691.98
2016,11,16,11,0,875.0,80.0,4.1,15.0,541.0,870.51,693.85
2016,11,16,11,15,879.0,80.5,4.1,15.0,550.5,853.41,680.83
2016,11,16,11,30,883.0,81.0,4.1,15.0,560.0,840.89,671.45
2016,11,16,11,45,875.0,84.0,4.1,15.0,560.5,825.1,659.76
2016,11,16,12,0,867.0,87.0,4.1,15.0,561.0,798.82,640.44
2016,11,16,12,15,864.5,86.5,4.05,15.0,555.5,769.78,618.96
2016,11,16,12,30,862.0,86.0,4.0,15.0,550.0,737.82,595.31
2016,11,16,12,45,859.0,84.5,4.0,15.0,537.5,701.61,568.46
2016,11,16,13,0,856.0,83.0,4.0,15.0,525.0,662.86,537.79
2016,11,16,13,15,846.5,81.5,3.95,15.0,504.5,617.77,501.44
2016,11,16,13,30,837.0,80.0,3.9,15.0,484.0,571.05,463.05
2016,11,16,13,45,817.5,80.0,3.9,15.0,456.5,519.31,419.87
2016,11,16,14,0,798.0,80.0,3.9,15.0,429.0,467.35,375.41
2016,11,16,14,15,777.5,77.0,3.85,15.0,396.0,412.01,327.1
2016,11,16,14,30,757.0,74.0,3.8,15.0,363.0,357.26,278.11
2016,11,16,14,45,719.5,72.0,3.8,15.0,324.0,298.03,224.99
2016,11,16,15,0,682.0,70.0,3.8,15.0,285.0,242.61,174.78
2016,11,16,15,15,638.5,65.0,3.7,14.5,244.0,186.59,125.41
2016,11,16,15,30,595.0,60.0,3.6,14.0,203.0,135.07,82.39
2016,11,16,15,45,517.5,54.0,3.5,13.5,160.0,84.93,47.24
2016,11,16,16,0,440.0,48.0,3.4,13.0,117.0,44.05,27.87
2016,11,16,16,15,333.5,36.5,3.3,12.5,79.0,29.84,19.74
2016,11,16,16,30,227.0,25.0,3.2,12.0,41.0,20.8,6.0
2016,11,16,16,45,113.5,12.5,3.1,11.5,20.5,11.37,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,14.5,1.35,7.5,35.5,164.75,2.22
2016,11,17,7,30,412.0,29.0,1.3,8.0,71.0,336.71,262.26
2016,11,17,7,45,502.0,36.0,1.3,8.5,112.5,420.68,346.03
2016,11,17,8,0,592.0,43.0,1.3,9.0,154.0,503.83,417.02
2016,11,17,8,15,645.5,48.0,1.3,9.5,196.5,569.29,470.08
2016,11,17,8,30,699.0,53.0,1.3,10.0,239.0,635.55,521.2
2016,11,17,8,45,737.0,56.0,1.35,10.5,280.0,687.18,559.54
2016,11,17,9,0,775.0,59.0,1.4,11.0,321.0,737.74,595.78
2016,11,17,9,15,799.0,61.0,1.3,11.5,357.0,773.72,618.61
2016,11,17,9,30,823.0,63.0,1.2,12.0,393.0,807.33,638.97
2016,11,17,9,45,842.0,64.5,1.2,12.5,424.5,824.73,648.66
2016,11,17,10,0,861.0,66.0,1.2,13.0,456.0,847.55,662.22
2016,11,17,10,15,872.5,67.0,1.15,13.5,480.5,859.94,667.58
2016,11,17,10,30,884.0,68.0,1.1,14.0,505.0,868.88,670.69
2016,11,17,10,45,893.0,68.5,1.05,14.5,522.5,871.41,669.5
2016,11,17,11,0,902.0,69.0,1.0,15.0,540.0,870.28,666.03
2016,11,17,11,15,905.5,69.5,0.95,15.0,550.0,860.76,658.27
2016,11,17,11,30,909.0,70.0,0.9,15.0,560.0,847.62,648.3
2016,11,17,11,45,911.0,69.5,0.85,15.5,562.5,828.45,633.24
2016,11,17,12,0,913.0,69.0,0.8,16.0,565.0,805.82,616.05
2016,11,17,12,15,911.0,69.0,0.8,16.0,560.0,777.38,596.93
2016,11,17,12,30,909.0,69.0,0.8,16.0,555.0,745.86,575.7
2016,11,17,12,45,903.0,68.5,0.85,16.0,541.5,708.07,550.62
2016,11,17,13,0,897.0,68.0,0.9,16.0,528.0,667.82,522.22
2016,11,17,13,15,888.5,67.0,0.9,16.0,508.0,623.22,488.59
2016,11,17,13,30,880.0,66.0,0.9,16.0,488.0,576.79,452.7
2016,11,17,13,45,866.0,65.0,0.9,16.0,461.0,525.89,412.38
2016,11,17,14,0,852.0,64.0,0.9,16.0,434.0,474.15,370.13
2016,11,17,14,15,833.5,62.0,0.85,16.0,401.0,419.58,324.08
2016,11,17,14,30,815.0,60.0,0.8,16.0,368.0,363.96,275.91
2016,11,17,14,45,787.5,57.0,0.8,16.0,330.0,305.07,224.35
2016,11,17,15,0,760.0,54.0,0.8,16.0,292.0,248.03,173.57
2016,11,17,15,15,720.0,50.5,0.75,15.5,250.0,190.25,123.33
2016,11,17,15,30,680.0,47.0,0.7,15.0,208.0,136.4,78.87
2016,11,17,15,45,618.0,42.0,0.65,15.0,165.5,83.77,42.14
2016,11,17,16,0,556.0,37.0,0.6,15.0,123.0,38.39,21.96
2016,11,17,16,15,449.5,29.0,0.6,14.5,83.5,25.4,15.8
2016,11,17,16,30,343.0,21.0,0.6,14.0,44.0,18.81,3.97
2016,11,17,16,45,171.5,10.5,0.6,13.5,22.0,9.55,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,186.5,15.0,2.4,7.5,33.0,152.62,0.0
2016,11,18,7,30,373.0,30.0,2.4,8.0,66.0,312.32,241.57
2016,11,18,7,45,465.0,38.0,2.45,8.5,107.0,397.49,329.53
2016,11,18,8,0,557.0,46.0,2.5,9.0,148.0,488.66,409.28
2016,11,18,8,15,614.0,52.0,2.35,9.5,191.0,555.95,464.85
2016,11,18,8,30,671.0,58.0,2.2,10.0,234.0,624.71,518.74
2016,11,18,8,45,710.0,62.0,2.1,10.5,275.0,671.53,553.48
2016,11,18,9,0,749.0,66.0,2.0,11.0,316.0,723.71,590.79
2016,11,18,9,15,774.0,69.0,2.05,12.0,352.5,761.49,616.02
2016,11,18,9,30,799.0,72.0,2.1,13.0,389.0,796.94,638.92
2016,11,18,9,45,822.0,72.5,2.15,14.0,421.0,824.84,655.83
2016,11,18,10,0,845.0,73.0,2.2,15.0,453.0,849.75,670.35
2016,11,18,10,15,855.5,74.5,2.35,15.5,477.0,861.79,677.74
2016,11,18,10,30,866.0,76.0,2.5,16.0,501.0,870.35,682.79
2016,11,18,10,45,872.0,77.5,2.65,16.5,517.5,871.39,682.6
2016,11,18,11,0,878.0,79.0,2.8,17.0,534.0,860.73,674.23
2016,11,18,11,15,880.5,79.5,2.85,17.0,543.5,850.57,666.96
2016,11,18,11,30,883.0,80.0,2.9,17.0,553.0,836.92,657.31
2016,11,18,11,45,881.5,80.5,3.0,17.5,554.5,816.58,642.07
2016,11,18,12,0,880.0,81.0,3.1,18.0,556.0,793.01,624.6
2016,11,18,12,15,877.0,80.5,3.2,18.0,550.0,764.04,604.38
2016,11,18,12,30,874.0,80.0,3.3,18.0,544.0,732.18,581.96
2016,11,18,12,45,869.0,78.5,3.4,18.0,531.0,695.09,555.48
2016,11,18,13,0,864.0,77.0,3.5,18.0,518.0,659.62,528.13
2016,11,18,13,15,855.0,76.0,3.55,18.0,498.5,615.36,493.19
2016,11,18,13,30,846.0,75.0,3.6,18.0,479.0,569.39,456.11
2016,11,18,13,45,833.0,73.5,3.7,18.0,452.5,519.33,414.96
2016,11,18,14,0,820.0,72.0,3.8,18.0,426.0,468.44,371.93
2016,11,18,14,15,801.0,69.5,3.75,17.5,393.5,413.45,324.88
2016,11,18,14,30,782.0,67.0,3.7,17.0,361.0,358.81,276.76
2016,11,18,14,45,755.0,64.0,3.65,17.0,323.5,301.85,225.39
2016,11,18,15,0,728.0,61.0,3.6,17.0,286.0,246.73,175.17
2016,11,18,15,15,686.5,56.5,3.4,16.5,245.0,189.52,124.81
2016,11,18,15,30,645.0,52.0,3.2,16.0,204.0,136.51,80.67
2016,11,18,15,45,580.0,46.0,3.05,15.5,161.5,82.58,42.54
2016,11,18,16,0,515.0,40.0,2.9,15.0,119.0,38.15,21.97
2016,11,18,16,15,403.0,31.0,2.8,14.5,80.0,25.06,15.38
2016,11,18,16,30,291.0,22.0,2.7,14.0,41.0,18.18,2.71
2016,11,18,16,45,145.5,11.0,2.65,13.5,20.5,10.01,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
