Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,190.0,9.5,2.4,7.5,21.5,116.38,0.0
2016,11,29,7,30,380.0,19.0,2.4,8.0,43.0,276.34,87.65
2016,11,29,7,45,486.5,26.0,2.4,8.5,81.5,378.69,300.25
2016,11,29,8,0,593.0,33.0,2.4,9.0,120.0,477.06,394.06
2016,11,29,8,15,653.0,37.5,2.45,9.5,162.0,544.83,452.97
2016,11,29,8,30,713.0,42.0,2.5,10.0,204.0,614.07,509.92
2016,11,29,8,45,750.5,45.5,2.6,10.5,243.5,665.43,550.79
2016,11,29,9,0,788.0,49.0,2.7,11.0,283.0,715.92,589.39
2016,11,29,9,15,813.0,51.0,2.65,11.0,319.0,744.79,610.59
2016,11,29,9,30,838.0,53.0,2.6,11.0,355.0,779.18,635.38
2016,11,29,9,45,854.5,55.0,2.55,11.5,385.5,803.98,651.23
2016,11,29,10,0,871.0,57.0,2.5,12.0,416.0,825.85,664.63
2016,11,29,10,15,882.5,58.0,2.35,12.0,440.5,838.88,671.82
2016,11,29,10,30,894.0,59.0,2.2,12.0,465.0,848.53,676.51
2016,11,29,10,45,899.5,60.5,2.1,12.5,482.5,850.21,674.7
2016,11,29,11,0,905.0,62.0,2.0,13.0,500.0,848.29,670.47
2016,11,29,11,15,909.0,62.5,1.9,13.0,511.0,840.2,663.23
2016,11,29,11,30,913.0,63.0,1.8,13.0,522.0,828.51,653.62
2016,11,29,11,45,912.0,64.0,1.7,13.5,524.5,809.91,638.07
2016,11,29,12,0,911.0,65.0,1.6,14.0,527.0,787.97,620.37
2016,11,29,12,15,909.0,64.5,1.55,14.0,523.0,760.21,600.31
2016,11,29,12,30,907.0,64.0,1.5,14.0,519.0,729.43,578.14
2016,11,29,12,45,890.5,67.5,1.5,14.5,505.5,690.6,549.51
2016,11,29,13,0,874.0,71.0,1.5,15.0,492.0,649.91,517.54
2016,11,29,13,15,865.5,70.0,1.5,15.0,473.0,607.42,484.47
2016,11,29,13,30,857.0,69.0,1.5,15.0,454.0,565.94,451.24
2016,11,29,13,45,843.0,67.5,1.5,15.0,428.5,516.08,410.72
2016,11,29,14,0,829.0,66.0,1.5,15.0,403.0,465.41,368.41
2016,11,29,14,15,809.5,63.5,1.45,14.5,371.0,410.87,322.26
2016,11,29,14,30,790.0,61.0,1.4,14.0,339.0,356.66,274.94
2016,11,29,14,45,761.5,58.0,1.35,14.0,303.0,299.78,224.03
2016,11,29,15,0,733.0,55.0,1.3,14.0,267.0,244.81,174.16
2016,11,29,15,15,689.5,51.0,1.25,13.5,226.5,188.13,124.3
2016,11,29,15,30,646.0,47.0,1.2,13.0,186.0,135.74,80.38
2016,11,29,15,45,576.5,41.5,1.2,12.5,145.0,84.47,43.73
2016,11,29,16,0,507.0,36.0,1.2,12.0,104.0,38.91,20.3
2016,11,29,16,15,384.5,27.0,1.15,11.5,67.5,21.93,12.09
2016,11,29,16,30,262.0,18.0,1.1,11.0,31.0,14.86,0.0
2016,11,29,16,45,131.0,9.0,1.1,11.0,15.5,8.19,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,100.0,11.0,1.15,10.0,17.0,66.51,0.0
2016,11,30,7,30,200.0,22.0,1.1,10.0,34.0,174.61,32.76
2016,11,30,7,45,308.5,33.0,1.05,10.0,69.0,278.79,216.8
2016,11,30,8,0,417.0,44.0,1.0,10.0,104.0,376.29,308.0
2016,11,30,8,15,487.5,51.0,1.1,10.0,143.0,449.06,371.68
2016,11,30,8,30,558.0,58.0,1.2,10.0,182.0,524.34,434.07
2016,11,30,8,45,606.5,62.5,1.35,10.5,221.0,581.38,479.56
2016,11,30,9,0,655.0,67.0,1.5,11.0,260.0,638.41,523.58
2016,11,30,9,15,686.5,70.5,1.6,11.0,295.5,679.8,555.13
2016,11,30,9,30,718.0,74.0,1.7,11.0,331.0,719.6,584.9
2016,11,30,9,45,364.0,111.0,1.8,11.5,241.5,468.16,388.87
2016,11,30,10,0,10.0,148.0,1.9,12.0,152.0,153.02,124.15
2016,11,30,10,15,125.5,169.5,1.9,12.0,226.0,304.18,253.19
2016,11,30,10,30,241.0,191.0,1.9,12.0,300.0,442.94,365.63
2016,11,30,10,45,134.5,189.5,1.95,12.5,251.0,330.16,271.7
2016,11,30,11,0,28.0,188.0,2.0,13.0,202.0,219.75,178.78
2016,11,30,11,15,14.0,161.5,2.05,13.0,168.5,163.58,132.46
2016,11,30,11,30,0.0,135.0,2.1,13.0,135.0,123.99,99.16
2016,11,30,11,45,1.0,150.0,2.2,13.0,150.5,139.54,112.18
2016,11,30,12,0,2.0,165.0,2.3,13.0,166.0,155.1,125.07
2016,11,30,12,15,12.5,178.0,2.4,13.0,184.0,175.65,142.38
2016,11,30,12,30,23.0,191.0,2.5,13.0,202.0,195.57,159.07
2016,11,30,12,45,11.5,158.0,2.6,13.0,163.5,153.11,123.77
2016,11,30,13,0,0.0,125.0,2.7,13.0,125.0,112.92,90.15
2016,11,30,13,15,43.0,158.5,2.65,13.0,178.0,177.87,145.23
2016,11,30,13,30,86.0,192.0,2.6,13.0,231.0,234.02,191.71
2016,11,30,13,45,232.0,169.5,2.6,13.0,265.5,295.12,242.05
2016,11,30,14,0,378.0,147.0,2.6,13.0,300.0,333.46,271.56
2016,11,30,14,15,333.5,140.5,2.5,13.0,267.5,280.01,226.12
2016,11,30,14,30,289.0,134.0,2.4,13.0,235.0,237.4,189.62
2016,11,30,14,45,467.5,101.5,2.35,13.0,244.5,247.66,191.34
2016,11,30,15,0,646.0,69.0,2.3,13.0,254.0,235.85,171.42
2016,11,30,15,15,597.5,63.5,2.15,12.5,215.0,181.19,123.26
2016,11,30,15,30,549.0,58.0,2.0,12.0,176.0,131.54,81.64
2016,11,30,15,45,466.5,51.0,1.95,12.0,136.0,83.1,46.79
2016,11,30,16,0,384.0,44.0,1.9,12.0,96.0,44.35,26.15
2016,11,30,16,15,263.5,32.0,1.9,11.5,61.5,26.44,15.63
2016,11,30,16,30,143.0,20.0,1.9,11.0,27.0,15.82,0.0
2016,11,30,16,45,71.5,10.0,1.9,11.0,13.5,9.1,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,160.0,9.5,2.15,7.5,18.5,98.75,0.0
2016,12,1,7,30,320.0,19.0,2.1,8.0,37.0,235.53,13.52
2016,12,1,7,45,438.5,27.0,2.1,8.5,75.0,346.27,269.61
2016,12,1,8,0,557.0,35.0,2.1,9.0,113.0,452.05,372.39
2016,12,1,8,15,622.0,40.0,2.3,9.0,154.5,523.2,435.62
2016,12,1,8,30,687.0,45.0,2.5,9.0,196.0,595.95,497.29
2016,12,1,8,45,730.0,48.5,2.75,9.5,236.5,651.0,542.19
2016,12,1,9,0,773.0,52.0,3.0,10.0,277.0,705.4,585.02
2016,12,1,9,15,800.5,54.5,3.1,10.5,313.5,744.77,614.3
2016,12,1,9,30,828.0,57.0,3.2,11.0,350.0,782.01,641.21
2016,12,1,9,45,840.0,60.5,3.3,11.5,380.5,805.14,656.94
2016,12,1,10,0,852.0,64.0,3.4,12.0,411.0,825.17,670.19
2016,12,1,10,15,865.0,65.5,3.45,12.0,436.0,831.85,674.38
2016,12,1,10,30,878.0,67.0,3.5,12.0,461.0,843.42,682.35
2016,12,1,10,45,887.0,68.0,3.55,12.5,479.5,847.47,683.51
2016,12,1,11,0,896.0,69.0,3.6,13.0,498.0,847.96,682.21
2016,12,1,11,15,900.5,69.5,3.55,13.0,509.0,840.45,675.89
2016,12,1,11,30,905.0,70.0,3.5,13.0,520.0,829.37,667.15
2016,12,1,11,45,907.0,70.0,3.5,13.5,523.5,812.14,653.09
2016,12,1,12,0,909.0,70.0,3.5,14.0,527.0,791.49,636.68
2016,12,1,12,15,907.0,69.5,3.45,14.0,523.0,763.93,616.18
2016,12,1,12,30,905.0,69.0,3.4,14.0,519.0,733.34,593.48
2016,12,1,12,45,899.0,69.0,3.35,14.5,507.0,697.73,565.91
2016,12,1,13,0,893.0,69.0,3.3,15.0,495.0,659.65,534.64
2016,12,1,13,15,883.5,68.0,3.25,15.0,475.5,616.04,499.4
2016,12,1,13,30,874.0,67.0,3.2,15.0,456.0,570.66,462.03
2016,12,1,13,45,858.0,66.0,3.2,15.0,430.0,522.61,421.7
2016,12,1,14,0,842.0,65.0,3.2,15.0,404.0,471.05,377.57
2016,12,1,14,15,821.5,62.5,3.1,14.5,372.0,415.62,329.67
2016,12,1,14,30,801.0,60.0,3.0,14.0,340.0,360.59,280.75
2016,12,1,14,45,771.0,57.5,2.9,14.0,303.0,303.3,228.64
2016,12,1,15,0,741.0,55.0,2.8,14.0,266.0,248.03,177.83
2016,12,1,15,15,697.0,51.0,2.65,13.5,226.0,190.87,126.95
2016,12,1,15,30,653.0,47.0,2.5,13.0,186.0,138.01,82.18
2016,12,1,15,45,581.5,41.0,2.45,12.5,144.5,85.67,44.33
2016,12,1,16,0,510.0,35.0,2.4,12.0,103.0,41.59,21.78
2016,12,1,16,15,386.5,26.5,2.45,11.5,66.5,21.52,11.62
2016,12,1,16,30,263.0,18.0,2.5,11.0,30.0,14.9,0.0
2016,12,1,16,45,131.5,9.0,2.65,10.5,15.0,8.19,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,165.0,9.0,3.15,6.5,17.5,100.81,0.0
2016,12,2,7,30,330.0,18.0,3.2,7.0,35.0,239.19,0.0
2016,12,2,7,45,443.0,26.0,3.25,8.0,73.0,347.35,269.05
2016,12,2,8,0,556.0,34.0,3.3,9.0,111.0,449.16,371.86
2016,12,2,8,15,621.0,39.0,3.4,9.5,152.0,520.07,434.96
2016,12,2,8,30,686.0,44.0,3.5,10.0,193.0,592.65,496.02
2016,12,2,8,45,726.0,47.5,3.65,10.5,233.0,645.3,539.03
2016,12,2,9,0,766.0,51.0,3.8,11.0,273.0,697.2,579.81
2016,12,2,9,15,793.0,53.5,3.9,11.5,309.0,736.02,608.97
2016,12,2,9,30,820.0,56.0,4.0,12.0,345.0,772.75,635.72
2016,12,2,9,45,833.5,59.5,4.1,12.5,375.5,797.12,652.51
2016,12,2,10,0,847.0,63.0,4.2,13.0,406.0,818.44,666.8
2016,12,2,10,15,860.0,64.5,4.1,13.0,431.0,825.18,670.36
2016,12,2,10,30,873.0,66.0,4.0,13.0,456.0,836.85,677.71
2016,12,2,10,45,881.5,67.0,3.95,13.5,474.0,840.59,678.16
2016,12,2,11,0,890.0,68.0,3.9,14.0,492.0,840.81,676.15
2016,12,2,11,15,894.5,68.5,3.85,14.0,503.0,833.48,669.99
2016,12,2,11,30,899.0,69.0,3.8,14.0,514.0,822.61,661.41
2016,12,2,11,45,901.0,69.0,3.75,14.5,517.5,805.61,647.25
2016,12,2,12,0,903.0,69.0,3.7,15.0,521.0,785.23,630.78
2016,12,2,12,15,901.0,68.5,3.7,15.0,517.0,757.95,610.7
2016,12,2,12,30,899.0,68.0,3.7,15.0,513.0,727.66,588.4
2016,12,2,12,45,891.0,68.5,3.7,15.0,500.5,691.61,561.69
2016,12,2,13,0,883.0,69.0,3.7,15.0,488.0,653.23,531.21
2016,12,2,13,15,873.0,68.0,3.65,15.0,469.0,609.82,495.94
2016,12,2,13,30,863.0,67.0,3.6,15.0,450.0,564.71,458.59
2016,12,2,13,45,846.5,66.0,3.6,15.0,424.0,517.01,418.36
2016,12,2,14,0,830.0,65.0,3.6,15.0,398.0,465.85,374.37
2016,12,2,14,15,596.5,94.0,3.45,15.0,323.5,354.46,282.82
2016,12,2,14,30,363.0,123.0,3.3,15.0,249.0,259.43,205.42
2016,12,2,14,45,544.5,89.0,3.15,15.0,255.5,263.61,201.57
2016,12,2,15,0,726.0,55.0,3.0,15.0,262.0,244.86,175.35
2016,12,2,15,15,681.5,51.0,2.8,14.0,222.0,188.48,125.47
2016,12,2,15,30,637.0,47.0,2.6,13.0,182.0,136.48,81.61
2016,12,2,15,45,566.0,41.0,2.45,12.5,141.5,85.09,44.31
2016,12,2,16,0,495.0,35.0,2.3,12.0,101.0,39.66,20.03
2016,12,2,16,15,371.5,26.5,2.3,11.5,65.0,21.51,11.56
2016,12,2,16,30,248.0,18.0,2.3,11.0,29.0,14.9,0.0
2016,12,2,16,45,124.0,9.0,2.35,10.5,14.5,8.19,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,128.0,9.0,1.35,8.5,15.5,79.8,0.0
2016,12,3,7,30,256.0,18.0,1.3,9.0,31.0,199.49,0.0
2016,12,3,7,45,373.5,26.5,1.3,9.5,66.5,311.56,234.69
2016,12,3,8,0,491.0,35.0,1.3,10.0,102.0,413.23,336.59
2016,12,3,8,15,559.0,41.0,1.35,10.0,141.5,477.15,393.72
2016,12,3,8,30,627.0,47.0,1.4,10.0,181.0,551.44,455.4
2016,12,3,8,45,675.0,50.0,1.45,10.5,220.5,608.26,500.26
2016,12,3,9,0,723.0,53.0,1.5,11.0,260.0,664.71,543.07
2016,12,3,9,15,752.0,55.5,1.55,11.5,295.5,704.39,571.84
2016,12,3,9,30,781.0,58.0,1.6,12.0,331.0,742.16,598.45
2016,12,3,9,45,685.5,81.5,1.65,12.5,337.0,706.09,570.18
2016,12,3,10,0,590.0,105.0,1.7,13.0,343.0,658.65,533.86
2016,12,3,10,15,715.5,86.0,1.65,13.5,392.0,742.18,593.99
2016,12,3,10,30,841.0,67.0,1.6,14.0,441.0,818.24,645.51
2016,12,3,10,45,851.0,67.5,1.6,14.5,459.0,814.64,640.17
2016,12,3,11,0,861.0,68.0,1.6,15.0,477.0,815.78,639.22
2016,12,3,11,15,866.0,68.5,1.6,15.0,488.0,809.28,634.14
2016,12,3,11,30,871.0,69.0,1.6,15.0,499.0,799.36,626.83
2016,12,3,11,45,872.5,69.5,1.65,15.5,502.5,783.23,614.63
2016,12,3,12,0,874.0,70.0,1.7,16.0,506.0,763.81,600.23
2016,12,3,12,15,872.5,70.0,1.75,16.0,502.5,738.36,582.65
2016,12,3,12,30,871.0,70.0,1.8,16.0,499.0,709.96,562.9
2016,12,3,12,45,866.0,69.5,1.85,16.0,487.5,675.78,538.8
2016,12,3,13,0,861.0,69.0,1.9,16.0,476.0,639.17,510.85
2016,12,3,13,15,853.0,68.0,1.85,16.0,458.0,597.93,478.13
2016,12,3,13,30,845.0,67.0,1.8,16.0,440.0,557.75,445.4
2016,12,3,13,45,828.5,66.0,1.8,16.5,415.0,508.11,404.13
2016,12,3,14,0,812.0,65.0,1.8,17.0,390.0,457.89,361.46
2016,12,3,14,15,792.0,63.0,1.7,16.5,359.5,404.85,316.49
2016,12,3,14,30,772.0,61.0,1.6,16.0,329.0,352.19,270.52
2016,12,3,14,45,737.5,59.0,1.55,16.0,292.5,295.65,220.35
2016,12,3,15,0,703.0,57.0,1.5,16.0,256.0,241.64,171.83
2016,12,3,15,15,658.5,52.5,1.45,15.5,217.0,186.07,123.26
2016,12,3,15,30,614.0,48.0,1.4,15.0,178.0,134.91,80.48
2016,12,3,15,45,535.0,42.5,1.35,14.5,137.5,82.79,43.04
2016,12,3,16,0,456.0,37.0,1.3,14.0,97.0,41.23,21.4
2016,12,3,16,15,334.0,27.5,1.35,13.5,62.5,22.38,12.1
2016,12,3,16,30,212.0,18.0,1.4,13.0,28.0,14.88,0.0
2016,12,3,16,45,106.0,9.0,1.5,12.5,14.0,8.19,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,105.5,9.0,0.85,9.0,14.0,67.02,0.0
2016,12,4,7,30,211.0,18.0,0.9,9.0,28.0,170.88,0.0
2016,12,4,7,45,334.0,27.5,0.95,9.5,63.0,287.05,212.46
2016,12,4,8,0,457.0,37.0,1.0,10.0,98.0,392.05,318.15
2016,12,4,8,15,528.5,43.5,1.05,10.0,137.5,464.99,382.54
2016,12,4,8,30,600.0,50.0,1.1,10.0,177.0,540.85,445.18
2016,12,4,8,45,645.0,54.5,1.15,10.5,216.0,595.8,488.47
2016,12,4,9,0,690.0,59.0,1.2,11.0,255.0,645.08,525.82
2016,12,4,9,15,720.5,62.5,1.2,11.5,290.5,686.85,555.74
2016,12,4,9,30,751.0,66.0,1.2,12.0,326.0,726.79,583.34
2016,12,4,9,45,648.5,90.0,1.25,12.5,329.0,685.16,551.23
2016,12,4,10,0,546.0,114.0,1.3,13.0,332.0,631.01,510.28
2016,12,4,10,15,527.0,126.5,1.3,13.0,348.0,624.11,505.02
2016,12,4,10,30,508.0,139.0,1.3,13.0,364.0,621.27,501.78
2016,12,4,10,45,509.5,145.5,1.3,13.0,378.5,626.07,504.58
2016,12,4,11,0,511.0,152.0,1.3,13.0,393.0,628.62,505.64
2016,12,4,11,15,514.0,155.5,1.35,13.0,403.0,626.63,503.89
2016,12,4,11,30,517.0,159.0,1.4,13.0,413.0,622.41,500.54
2016,12,4,11,45,669.5,122.5,1.45,13.5,454.0,695.71,555.84
2016,12,4,12,0,822.0,86.0,1.5,14.0,495.0,749.2,593.27
2016,12,4,12,15,603.5,137.5,1.65,14.0,436.5,624.41,500.6
2016,12,4,12,30,385.0,189.0,1.8,14.0,378.0,485.56,393.11
2016,12,4,12,45,339.5,192.0,1.95,14.5,356.0,442.38,359.18
2016,12,4,13,0,294.0,195.0,2.1,15.0,334.0,401.12,325.69
2016,12,4,13,15,332.5,180.5,2.2,15.0,332.0,394.19,320.6
2016,12,4,13,30,371.0,166.0,2.3,15.0,330.0,383.61,311.92
2016,12,4,13,45,359.0,158.0,2.4,15.0,309.0,349.78,283.9
2016,12,4,14,0,347.0,150.0,2.5,15.0,288.0,316.35,255.77
2016,12,4,14,15,317.5,145.5,2.45,14.5,264.0,279.61,224.81
2016,12,4,14,30,288.0,141.0,2.4,14.0,240.0,245.18,195.41
2016,12,4,14,45,280.5,126.0,2.35,14.0,214.5,210.17,164.53
2016,12,4,15,0,273.0,111.0,2.3,14.0,189.0,175.89,133.95
2016,12,4,15,15,247.0,96.5,2.25,13.5,159.0,139.14,102.32
2016,12,4,15,30,221.0,82.0,2.2,13.0,129.0,105.38,74.0
2016,12,4,15,45,192.5,66.0,2.15,13.0,100.0,73.26,48.66
2016,12,4,16,0,164.0,50.0,2.1,13.0,71.0,44.75,28.83
2016,12,4,16,15,82.0,34.5,2.15,12.5,45.0,27.53,16.2
2016,12,4,16,30,0.0,19.0,2.2,12.0,19.0,16.33,0.0
2016,12,4,16,45,0.0,9.5,2.3,12.0,9.5,8.64,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,2.0,8.0,3.5,3.18,0.0
2016,12,5,7,30,0.0,7.0,2.0,8.0,7.0,6.14,0.0
2016,12,5,7,45,0.0,16.5,2.0,8.5,16.5,14.52,5.29
2016,12,5,8,0,0.0,26.0,2.0,9.0,26.0,22.91,13.66
2016,12,5,8,15,0.0,37.0,2.0,9.0,37.0,32.64,22.44
2016,12,5,8,30,0.0,48.0,2.0,9.0,48.0,42.93,31.64
2016,12,5,8,45,0.0,58.5,2.0,9.5,58.5,53.08,40.56
2016,12,5,9,0,0.0,69.0,2.0,10.0,69.0,63.2,49.34
2016,12,5,9,15,0.0,79.0,1.95,10.0,79.0,72.76,57.61
2016,12,5,9,30,0.0,89.0,1.9,10.0,89.0,82.34,65.81
2016,12,5,9,45,0.0,111.0,1.9,10.0,111.0,105.23,85.31
2016,12,5,10,0,0.0,133.0,1.9,10.0,133.0,128.31,104.76
2016,12,5,10,15,11.0,150.5,1.9,10.0,155.0,155.59,128.03
2016,12,5,10,30,22.0,168.0,1.9,10.0,177.0,182.9,151.06
2016,12,5,10,45,71.0,188.0,1.9,10.5,220.5,260.32,216.18
2016,12,5,11,0,120.0,208.0,1.9,11.0,264.0,337.94,279.43
2016,12,5,11,15,70.0,196.5,1.85,11.0,229.5,263.22,216.91
2016,12,5,11,30,20.0,185.0,1.8,11.0,195.0,193.07,157.83
2016,12,5,11,45,59.5,202.0,1.8,11.0,232.0,254.79,209.85
2016,12,5,12,0,99.0,219.0,1.8,11.0,269.0,301.79,248.63
2016,12,5,12,15,157.5,217.0,1.75,11.0,295.0,350.62,288.78
2016,12,5,12,30,216.0,215.0,1.7,11.0,321.0,382.74,315.01
2016,12,5,12,45,208.0,210.5,1.7,11.0,310.5,362.7,298.43
2016,12,5,13,0,200.0,206.0,1.7,11.0,300.0,342.73,282.12
2016,12,5,13,15,183.5,198.5,1.6,11.0,282.5,314.54,258.8
2016,12,5,13,30,167.0,191.0,1.5,11.0,265.0,287.4,236.24
2016,12,5,13,45,155.0,180.5,1.45,11.0,246.0,260.65,213.98
2016,12,5,14,0,143.0,170.0,1.4,11.0,227.0,234.89,192.34
2016,12,5,14,15,131.5,159.0,1.4,11.0,208.5,209.92,171.19
2016,12,5,14,30,120.0,148.0,1.4,11.0,190.0,186.05,150.78
2016,12,5,14,45,117.0,132.0,1.4,11.0,169.5,161.28,129.28
2016,12,5,15,0,114.0,116.0,1.4,11.0,149.0,137.03,107.96
2016,12,5,15,15,102.5,99.5,1.45,10.5,125.5,111.15,85.69
2016,12,5,15,30,91.0,83.0,1.5,10.0,102.0,86.82,64.92
2016,12,5,15,45,77.5,65.5,1.55,10.0,79.0,63.16,45.22
2016,12,5,16,0,64.0,48.0,1.6,10.0,56.0,41.56,28.15
2016,12,5,16,15,32.0,31.5,1.6,9.5,35.5,26.05,15.25
2016,12,5,16,30,0.0,15.0,1.6,9.0,15.0,13.22,0.0
2016,12,5,16,45,0.0,7.5,1.65,9.0,7.5,6.82,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,120.0,8.5,2.3,5.5,13.5,74.25,0.0
2016,12,6,7,30,240.0,17.0,2.3,6.0,27.0,184.08,0.0
2016,12,6,7,45,364.5,26.0,2.35,6.5,62.0,302.51,219.19
2016,12,6,8,0,489.0,35.0,2.4,7.0,97.0,409.37,337.59
2016,12,6,8,15,561.5,41.0,2.45,7.5,137.5,475.44,398.69
2016,12,6,8,30,634.0,47.0,2.5,8.0,178.0,553.02,464.28
2016,12,6,8,45,515.0,69.5,2.6,8.5,190.0,513.85,434.57
2016,12,6,9,0,396.0,92.0,2.7,9.0,202.0,455.96,387.31
2016,12,6,9,15,418.0,100.5,2.75,9.5,230.5,490.14,415.42
2016,12,6,9,30,440.0,109.0,2.8,10.0,259.0,523.52,441.56
2016,12,6,9,45,473.0,114.5,2.9,10.5,289.5,561.04,470.76
2016,12,6,10,0,506.0,120.0,3.0,11.0,320.0,597.37,498.43
2016,12,6,10,15,609.0,104.0,3.0,11.0,359.5,672.57,556.08
2016,12,6,10,30,712.0,88.0,3.0,11.0,399.0,738.07,604.87
2016,12,6,10,45,789.0,80.5,3.05,11.5,438.5,784.84,637.98
2016,12,6,11,0,866.0,73.0,3.1,12.0,478.0,832.28,671.26
2016,12,6,11,15,871.0,73.5,3.1,12.0,489.5,825.68,665.49
2016,12,6,11,30,876.0,74.0,3.1,12.0,501.0,808.36,652.38
2016,12,6,11,45,871.5,76.0,3.15,12.0,503.5,796.29,643.65
2016,12,6,12,0,867.0,78.0,3.2,12.0,506.0,773.88,627.24
2016,12,6,12,15,865.5,78.0,3.25,12.0,502.5,748.3,608.55
2016,12,6,12,30,864.0,78.0,3.3,12.0,499.0,719.75,587.6
2016,12,6,12,45,602.0,132.5,3.35,12.0,422.5,573.94,472.19
2016,12,6,13,0,340.0,187.0,3.4,12.0,346.0,422.47,348.91
2016,12,6,13,15,589.0,130.0,3.45,12.0,393.5,511.26,422.29
2016,12,6,13,30,838.0,73.0,3.5,12.0,441.0,561.73,461.68
2016,12,6,13,45,823.0,71.5,3.6,12.0,416.0,512.76,419.89
2016,12,6,14,0,808.0,70.0,3.7,12.0,391.0,463.09,376.89
2016,12,6,14,15,787.5,68.0,3.65,12.0,360.0,410.14,329.88
2016,12,6,14,30,767.0,66.0,3.6,12.0,329.0,357.6,282.1
2016,12,6,14,45,737.5,62.5,3.6,12.0,293.5,301.43,230.66
2016,12,6,15,0,708.0,59.0,3.6,12.0,258.0,247.26,180.48
2016,12,6,15,15,662.0,54.5,3.45,11.5,219.0,191.11,130.08
2016,12,6,15,30,616.0,50.0,3.3,11.0,180.0,137.99,84.52
2016,12,6,15,45,547.5,43.5,3.15,10.5,140.0,87.09,46.54
2016,12,6,16,0,479.0,37.0,3.0,10.0,100.0,43.97,22.59
2016,12,6,16,15,352.0,28.0,2.9,9.5,64.5,22.89,12.69
2016,12,6,16,30,225.0,19.0,2.8,9.0,29.0,15.87,0.0
2016,12,6,16,45,112.5,9.5,2.7,8.5,14.5,8.64,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,1.9,5.0,10.0,9.1,0.0
2016,12,7,7,30,0.0,20.0,1.9,5.0,20.0,18.19,0.0
2016,12,7,7,45,134.5,30.5,1.9,5.5,47.0,161.36,112.79
2016,12,7,8,0,269.0,41.0,1.9,6.0,74.0,267.58,221.49
2016,12,7,8,15,305.5,54.5,1.95,6.0,106.0,317.66,269.11
2016,12,7,8,30,342.0,68.0,2.0,6.0,138.0,369.2,315.53
2016,12,7,8,45,368.0,79.0,2.05,6.0,168.5,410.2,351.67
2016,12,7,9,0,394.0,90.0,2.1,6.0,199.0,451.27,386.7
2016,12,7,9,15,412.0,100.0,2.05,6.5,227.0,484.23,412.99
2016,12,7,9,30,430.0,110.0,2.0,7.0,255.0,516.2,437.63
2016,12,7,9,45,373.0,130.5,2.0,7.5,265.0,497.85,420.12
2016,12,7,10,0,316.0,151.0,2.0,8.0,275.0,459.94,387.51
2016,12,7,10,15,186.0,165.5,2.0,8.0,240.0,351.11,296.12
2016,12,7,10,30,56.0,180.0,2.0,8.0,205.0,241.5,201.81
2016,12,7,10,45,50.5,185.5,2.05,8.5,209.0,240.4,200.49
2016,12,7,11,0,45.0,191.0,2.1,9.0,213.0,239.42,198.91
2016,12,7,11,15,47.0,196.5,2.2,9.0,219.5,244.74,203.22
2016,12,7,11,30,49.0,202.0,2.3,9.0,226.0,249.96,207.45
2016,12,7,11,45,24.5,166.5,2.45,9.5,178.5,186.51,153.77
2016,12,7,12,0,0.0,131.0,2.6,10.0,131.0,119.71,96.77
2016,12,7,12,15,0.0,96.0,2.7,10.0,96.0,85.62,67.98
2016,12,7,12,30,0.0,61.0,2.8,10.0,61.0,53.91,40.92
2016,12,7,12,45,15.0,122.5,2.95,10.0,130.0,121.03,98.65
2016,12,7,13,0,30.0,184.0,3.1,10.0,199.0,200.02,165.25
2016,12,7,13,15,29.0,177.5,3.15,10.0,191.0,190.25,156.95
2016,12,7,13,30,28.0,171.0,3.2,10.0,183.0,180.68,148.99
2016,12,7,13,45,14.0,132.5,3.25,10.0,138.5,127.32,103.93
2016,12,7,14,0,0.0,94.0,3.3,10.0,94.0,83.79,66.86
2016,12,7,14,15,0.0,86.5,3.3,9.5,86.5,76.9,61.19
2016,12,7,14,30,0.0,79.0,3.3,9.0,79.0,70.08,55.47
2016,12,7,14,45,0.0,70.5,3.35,9.0,70.5,62.4,48.85
2016,12,7,15,0,0.0,62.0,3.4,9.0,62.0,54.8,42.22
2016,12,7,15,15,0.0,52.5,3.3,9.0,52.5,46.36,34.8
2016,12,7,15,30,0.0,43.0,3.2,9.0,43.0,37.94,27.32
2016,12,7,15,45,0.0,33.0,3.15,9.0,33.0,29.09,19.39
2016,12,7,16,0,0.0,23.0,3.1,9.0,23.0,20.25,11.44
2016,12,7,16,15,0.0,14.5,3.05,8.5,14.5,12.75,4.61
2016,12,7,16,30,0.0,6.0,3.0,8.0,6.0,5.26,0.0
2016,12,7,16,45,0.0,3.0,2.95,8.0,3.0,2.73,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.2,12.0,3.0,2.73,0.0
2016,12,8,7,30,0.0,6.0,3.2,12.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,16.0,3.2,12.5,16.0,14.08,4.04
2016,12,8,8,0,0.0,26.0,3.2,13.0,26.0,22.91,13.23
2016,12,8,8,15,0.0,37.5,3.15,13.0,37.5,33.14,22.36
2016,12,8,8,30,0.0,49.0,3.1,13.0,49.0,44.52,32.39
2016,12,8,8,45,0.0,60.5,3.05,13.0,60.5,55.79,42.26
2016,12,8,9,0,0.0,72.0,3.0,13.0,72.0,67.01,51.98
2016,12,8,9,15,0.0,82.5,2.9,13.0,82.5,77.06,60.6
2016,12,8,9,30,0.0,93.0,2.8,13.0,93.0,87.14,69.15
2016,12,8,9,45,28.5,126.5,2.75,13.5,137.5,159.0,130.58
2016,12,8,10,0,57.0,160.0,2.7,14.0,182.0,223.88,184.68
2016,12,8,10,15,28.5,145.5,2.65,14.0,156.5,177.52,145.03
2016,12,8,10,30,0.0,131.0,2.6,14.0,131.0,123.34,98.77
2016,12,8,10,45,13.5,156.0,2.55,14.0,162.5,160.77,130.39
2016,12,8,11,0,27.0,181.0,2.5,14.0,194.0,198.29,161.54
2016,12,8,11,15,13.5,147.0,2.45,14.0,153.5,148.65,119.95
2016,12,8,11,30,0.0,113.0,2.4,14.0,113.0,102.42,80.98
2016,12,8,11,45,0.0,114.0,2.35,14.5,114.0,103.18,81.5
2016,12,8,12,0,0.0,115.0,2.3,15.0,115.0,103.99,81.99
2016,12,8,12,15,0.0,109.5,2.25,15.0,109.5,98.53,77.45
2016,12,8,12,30,0.0,104.0,2.2,15.0,104.0,93.19,73.02
2016,12,8,12,45,0.0,97.5,2.2,15.0,97.5,87.01,67.9
2016,12,8,13,0,0.0,91.0,2.2,15.0,91.0,80.92,62.86
2016,12,8,13,15,0.0,99.5,2.15,15.0,99.5,88.88,69.61
2016,12,8,13,30,0.0,108.0,2.1,15.0,108.0,96.87,76.37
2016,12,8,13,45,32.5,136.0,2.1,15.0,148.5,145.28,117.07
2016,12,8,14,0,65.0,164.0,2.1,15.0,189.0,186.62,151.03
2016,12,8,14,15,61.5,151.5,2.05,14.5,174.0,168.42,135.92
2016,12,8,14,30,58.0,139.0,2.0,14.0,159.0,150.72,121.19
2016,12,8,14,45,54.0,124.5,1.95,14.0,141.5,131.46,104.77
2016,12,8,15,0,50.0,110.0,1.9,14.0,124.0,112.83,88.77
2016,12,8,15,15,43.0,94.0,1.8,14.0,105.0,92.88,71.71
2016,12,8,15,30,36.0,78.0,1.7,14.0,86.0,74.01,55.61
2016,12,8,15,45,25.0,61.5,1.65,14.0,66.5,55.5,40.14
2016,12,8,16,0,14.0,45.0,1.6,14.0,47.0,38.71,26.13
2016,12,8,16,15,7.0,29.0,1.55,13.5,30.0,25.01,14.14
2016,12,8,16,30,0.0,13.0,1.5,13.0,13.0,11.45,0.0
2016,12,8,16,45,0.0,6.5,1.45,13.0,6.5,5.91,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
