Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,15,85.5,7.0,1.3,12.0,10.0,6.37,0.0
2016,12,9,7,30,171.0,14.0,1.3,12.0,20.0,113.09,0.0
2016,12,9,7,45,306.5,23.5,1.35,12.5,53.0,257.47,166.13
2016,12,9,8,0,442.0,33.0,1.4,13.0,86.0,373.29,297.59
2016,12,9,8,15,516.0,39.0,1.5,13.0,124.5,445.92,363.95
2016,12,9,8,30,590.0,45.0,1.6,13.0,163.0,515.47,422.7
2016,12,9,8,45,639.5,49.0,1.7,13.5,201.0,573.58,469.49
2016,12,9,9,0,689.0,53.0,1.8,14.0,239.0,631.63,514.39
2016,12,9,9,15,396.5,95.5,1.85,14.0,206.0,465.03,384.72
2016,12,9,9,30,104.0,138.0,1.9,14.0,173.0,255.72,211.16
2016,12,9,9,45,115.0,151.5,2.0,14.5,193.5,279.91,231.46
2016,12,9,10,0,126.0,165.0,2.1,15.0,214.0,303.92,250.38
2016,12,9,10,15,67.0,159.5,2.15,15.0,185.5,228.08,186.88
2016,12,9,10,30,8.0,154.0,2.2,15.0,157.0,155.74,125.38
2016,12,9,10,45,136.0,174.5,2.3,15.5,237.0,313.83,257.97
2016,12,9,11,0,264.0,195.0,2.4,16.0,317.0,457.76,372.93
2016,12,9,11,15,152.0,195.5,2.4,16.0,266.5,344.86,280.59
2016,12,9,11,30,40.0,196.0,2.4,16.0,216.0,235.87,190.31
2016,12,9,11,45,49.0,201.5,2.4,16.0,225.5,246.71,199.53
2016,12,9,12,0,58.0,207.0,2.4,16.0,235.0,257.06,207.96
2016,12,9,12,15,60.0,206.0,2.35,16.0,235.0,254.1,205.47
2016,12,9,12,30,62.0,205.0,2.3,16.0,235.0,251.02,202.95
2016,12,9,12,45,61.0,200.5,2.25,16.0,229.5,241.81,195.45
2016,12,9,13,0,60.0,196.0,2.2,16.0,224.0,232.71,188.05
2016,12,9,13,15,30.0,168.5,2.15,16.0,182.5,181.58,146.04
2016,12,9,13,30,0.0,141.0,2.1,16.0,141.0,128.49,102.15
2016,12,9,13,45,108.5,152.5,2.05,16.0,195.5,208.57,169.01
2016,12,9,14,0,217.0,164.0,2.0,16.0,250.0,264.73,213.72
2016,12,9,14,15,211.5,151.5,1.85,15.5,230.0,242.88,194.92
2016,12,9,14,30,206.0,139.0,1.7,15.0,210.0,214.88,171.07
2016,12,9,14,45,199.5,124.5,1.55,15.0,187.0,185.12,145.15
2016,12,9,15,0,193.0,110.0,1.4,15.0,164.0,156.07,119.6
2016,12,9,15,15,373.5,79.5,1.3,14.5,164.5,154.26,109.44
2016,12,9,15,30,554.0,49.0,1.2,14.0,165.0,130.56,79.89
2016,12,9,15,45,487.5,42.5,1.1,14.0,128.0,83.31,44.67
2016,12,9,16,0,421.0,36.0,1.0,14.0,91.0,43.6,21.94
2016,12,9,16,15,304.5,26.5,1.0,14.0,58.5,21.42,11.31
2016,12,9,16,30,188.0,17.0,1.0,14.0,26.0,13.91,0.0
2016,12,9,16,45,94.0,8.5,1.05,14.0,13.0,7.73,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,3.65,14.0,0.5,0.0,0.0
2016,12,10,7,30,0.0,1.0,3.6,14.0,1.0,0.91,0.0
2016,12,10,7,45,0.0,4.5,3.6,14.0,4.5,3.94,0.0
2016,12,10,8,0,0.0,8.0,3.6,14.0,8.0,7.02,0.07
2016,12,10,8,15,0.0,12.0,3.5,14.0,12.0,10.53,3.22
2016,12,10,8,30,0.0,16.0,3.4,14.0,16.0,14.06,6.33
2016,12,10,8,45,0.0,20.0,3.3,14.0,20.0,17.58,9.44
2016,12,10,9,0,0.0,24.0,3.2,14.0,24.0,21.11,12.53
2016,12,10,9,15,0.0,27.5,3.05,14.0,27.5,24.21,15.21
2016,12,10,9,30,0.0,31.0,2.9,14.0,31.0,27.3,17.87
2016,12,10,9,45,0.0,47.0,2.8,14.5,47.0,41.46,29.93
2016,12,10,10,0,0.0,63.0,2.7,15.0,63.0,55.66,41.89
2016,12,10,10,15,0.0,34.5,2.7,15.0,34.5,30.41,20.35
2016,12,10,10,30,0.0,6.0,2.7,15.0,6.0,5.28,0.0
2016,12,10,10,45,0.0,10.5,2.7,15.0,10.5,9.24,2.25
2016,12,10,11,0,0.0,15.0,2.7,15.0,15.0,13.21,5.63
2016,12,10,11,15,0.0,22.5,2.65,15.0,22.5,19.83,11.26
2016,12,10,11,30,0.0,30.0,2.6,15.0,30.0,26.45,16.89
2016,12,10,11,45,0.0,52.5,2.55,15.0,52.5,46.37,33.76
2016,12,10,12,0,0.0,75.0,2.5,15.0,75.0,66.35,50.59
2016,12,10,12,15,0.0,86.5,2.45,15.0,86.5,76.69,59.25
2016,12,10,12,30,0.0,98.0,2.4,15.0,98.0,87.52,68.33
2016,12,10,12,45,0.0,62.5,2.35,15.0,62.5,55.24,41.24
2016,12,10,13,0,0.0,27.0,2.3,15.0,27.0,23.8,14.64
2016,12,10,13,15,0.0,18.0,2.25,14.5,18.0,15.85,7.92
2016,12,10,13,30,0.0,9.0,2.2,14.0,9.0,7.92,1.15
2016,12,10,13,45,0.0,10.0,2.15,14.0,10.0,8.8,1.91
2016,12,10,14,0,0.0,11.0,2.1,14.0,11.0,9.68,2.68
2016,12,10,14,15,0.0,10.0,2.05,14.0,10.0,8.79,1.93
2016,12,10,14,30,0.0,9.0,2.0,14.0,9.0,7.91,1.17
2016,12,10,14,45,0.0,8.0,2.0,14.0,8.0,7.03,0.41
2016,12,10,15,0,0.0,7.0,2.0,14.0,7.0,6.15,0.0
2016,12,10,15,15,0.0,6.0,1.95,13.5,6.0,5.27,0.0
2016,12,10,15,30,0.0,5.0,1.9,13.0,5.0,4.39,0.0
2016,12,10,15,45,0.0,3.5,1.85,13.0,3.5,3.07,0.0
2016,12,10,16,0,0.0,2.0,1.8,13.0,2.0,1.75,0.0
2016,12,10,16,15,0.0,1.0,1.75,13.0,1.0,0.88,0.0
2016,12,10,16,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,1.55,7.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,1.5,7.0,13.0,11.82,0.0
2016,12,11,7,45,82.5,27.0,1.45,7.0,36.5,105.8,61.19
2016,12,11,8,0,165.0,41.0,1.4,7.0,60.0,198.92,161.03
2016,12,11,8,15,192.5,56.5,1.35,7.0,87.5,227.15,190.46
2016,12,11,8,30,220.0,72.0,1.3,7.0,115.0,270.86,229.92
2016,12,11,8,45,237.0,86.5,1.3,7.5,142.0,305.79,260.27
2016,12,11,9,0,254.0,101.0,1.3,8.0,169.0,340.72,289.58
2016,12,11,9,15,268.0,113.0,1.3,8.0,194.0,369.39,313.43
2016,12,11,9,30,282.0,125.0,1.3,8.0,219.0,397.67,336.36
2016,12,11,9,45,164.5,140.0,1.3,8.5,196.0,305.05,257.26
2016,12,11,10,0,47.0,155.0,1.3,9.0,173.0,209.54,174.43
2016,12,11,10,15,53.5,166.5,1.35,9.5,188.5,226.43,188.51
2016,12,11,10,30,60.0,178.0,1.4,10.0,204.0,243.25,201.92
2016,12,11,10,45,161.0,185.5,1.45,10.5,259.0,349.11,290.26
2016,12,11,11,0,262.0,193.0,1.5,11.0,314.0,453.8,373.96
2016,12,11,11,15,279.5,196.0,1.5,11.0,327.5,465.73,382.41
2016,12,11,11,30,297.0,199.0,1.5,11.0,341.0,476.21,390.36
2016,12,11,11,45,255.5,206.5,1.55,11.5,329.5,443.82,363.16
2016,12,11,12,0,214.0,214.0,1.6,12.0,318.0,398.41,326.15
2016,12,11,12,15,180.0,214.5,1.65,12.0,301.5,365.71,299.66
2016,12,11,12,30,146.0,215.0,1.7,12.0,285.0,334.31,273.95
2016,12,11,12,45,197.0,206.5,1.75,12.5,299.0,352.22,288.86
2016,12,11,13,0,248.0,198.0,1.8,13.0,313.0,376.81,308.24
2016,12,11,13,15,162.0,191.5,1.85,12.5,265.5,295.52,242.26
2016,12,11,13,30,76.0,185.0,1.9,12.0,218.0,223.1,182.75
2016,12,11,13,45,38.0,123.0,2.0,12.0,139.5,135.39,109.93
2016,12,11,14,0,0.0,61.0,2.1,12.0,61.0,53.89,40.79
2016,12,11,14,15,0.0,56.0,1.95,11.5,56.0,49.45,37.18
2016,12,11,14,30,0.0,51.0,1.8,11.0,51.0,45.01,33.47
2016,12,11,14,45,0.0,45.5,1.65,11.0,45.5,40.13,29.27
2016,12,11,15,0,0.0,40.0,1.5,11.0,40.0,35.26,25.04
2016,12,11,15,15,0.0,34.0,1.45,10.5,34.0,29.95,20.42
2016,12,11,15,30,0.0,28.0,1.4,10.0,28.0,24.65,15.75
2016,12,11,15,45,0.0,21.5,1.35,10.0,21.5,18.91,10.62
2016,12,11,16,0,0.0,15.0,1.3,10.0,15.0,13.18,5.47
2016,12,11,16,15,0.0,9.5,1.35,9.5,9.5,8.34,1.09
2016,12,11,16,30,0.0,4.0,1.4,9.0,4.0,3.5,0.0
2016,12,11,16,45,0.0,2.0,1.45,9.0,2.0,1.82,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.7,6.5,8.5,0.0,0.0
2016,12,12,7,30,0.0,17.0,1.7,7.0,17.0,15.46,0.0
2016,12,12,7,45,209.0,25.0,1.75,7.5,48.5,193.27,109.34
2016,12,12,8,0,418.0,33.0,1.8,8.0,80.0,355.46,287.21
2016,12,12,8,15,496.0,39.5,1.85,8.0,118.5,430.59,358.46
2016,12,12,8,30,574.0,46.0,1.9,8.0,157.0,509.4,426.39
2016,12,12,8,45,618.5,51.5,1.95,8.5,195.0,564.43,471.89
2016,12,12,9,0,663.0,57.0,2.0,9.0,233.0,613.66,511.02
2016,12,12,9,15,696.0,60.5,1.9,9.0,268.0,657.16,544.29
2016,12,12,9,30,729.0,64.0,1.8,9.0,303.0,699.07,575.12
2016,12,12,9,45,593.5,94.0,1.75,9.5,301.0,638.92,527.16
2016,12,12,10,0,458.0,124.0,1.7,10.0,299.0,560.18,464.27
2016,12,12,10,15,536.0,116.5,1.6,10.0,334.5,616.03,507.81
2016,12,12,10,30,614.0,109.0,1.5,10.0,370.0,678.9,553.56
2016,12,12,10,45,546.0,131.0,1.45,10.5,371.0,637.08,519.44
2016,12,12,11,0,478.0,153.0,1.4,11.0,372.0,601.02,489.11
2016,12,12,11,15,419.5,170.0,1.4,11.0,366.0,565.01,460.17
2016,12,12,11,30,361.0,187.0,1.4,11.0,360.0,513.49,419.47
2016,12,12,11,45,384.5,184.5,1.45,11.0,370.0,519.58,424.9
2016,12,12,12,0,408.0,182.0,1.5,11.0,380.0,537.49,438.52
2016,12,12,12,15,367.5,188.5,1.5,11.0,366.0,487.85,399.14
2016,12,12,12,30,327.0,195.0,1.5,11.0,352.0,452.9,371.06
2016,12,12,12,45,311.5,193.0,1.5,11.0,340.0,426.62,350.03
2016,12,12,13,0,296.0,191.0,1.5,11.0,328.0,400.43,328.82
2016,12,12,13,15,244.0,189.0,1.5,11.0,299.5,352.35,289.54
2016,12,12,13,30,192.0,187.0,1.5,11.0,271.0,299.17,246.02
2016,12,12,13,45,195.5,176.0,1.5,11.0,257.0,278.95,229.31
2016,12,12,14,0,199.0,165.0,1.5,11.0,243.0,258.22,211.68
2016,12,12,14,15,189.5,154.0,1.45,11.0,224.0,231.43,188.7
2016,12,12,14,30,180.0,143.0,1.4,11.0,205.0,205.42,166.11
2016,12,12,14,45,173.5,128.0,1.35,11.0,182.5,177.39,141.54
2016,12,12,15,0,167.0,113.0,1.3,11.0,160.0,150.12,117.37
2016,12,12,15,15,153.5,97.5,1.3,10.5,135.5,121.72,92.66
2016,12,12,15,30,140.0,82.0,1.3,10.0,111.0,94.98,69.65
2016,12,12,15,45,121.0,65.0,1.3,10.0,86.0,68.24,47.58
2016,12,12,16,0,102.0,48.0,1.3,10.0,61.0,43.67,28.71
2016,12,12,16,15,51.0,32.5,1.35,9.5,39.0,26.84,16.09
2016,12,12,16,30,0.0,17.0,1.4,9.0,17.0,14.85,0.0
2016,12,12,16,45,0.0,8.5,1.45,9.0,8.5,7.73,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.45,8.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.5,9.0,5.0,4.55,0.0
2016,12,13,7,45,0.0,17.0,1.6,9.5,17.0,14.97,2.54
2016,12,13,8,0,0.0,29.0,1.7,10.0,29.0,26.42,16.03
2016,12,13,8,15,0.0,43.5,1.65,10.0,43.5,41.99,30.06
2016,12,13,8,30,0.0,58.0,1.6,10.0,58.0,56.97,43.39
2016,12,13,8,45,0.0,73.0,1.6,10.5,73.0,72.32,56.8
2016,12,13,9,0,0.0,88.0,1.6,11.0,88.0,87.49,69.87
2016,12,13,9,15,1.0,101.5,1.55,11.0,102.0,101.46,81.9
2016,12,13,9,30,2.0,115.0,1.5,11.0,116.0,115.49,93.83
2016,12,13,9,45,5.0,126.0,1.5,11.5,128.0,128.19,104.39
2016,12,13,10,0,8.0,137.0,1.5,12.0,140.0,141.06,114.97
2016,12,13,10,15,259.5,134.5,1.5,12.0,244.5,388.71,325.31
2016,12,13,10,30,511.0,132.0,1.5,12.0,349.0,612.67,501.63
2016,12,13,10,45,404.5,159.5,1.5,12.0,336.0,552.89,450.91
2016,12,13,11,0,298.0,187.0,1.5,12.0,323.0,476.43,389.64
2016,12,13,11,15,308.0,190.5,1.45,12.0,334.5,482.63,394.51
2016,12,13,11,30,318.0,194.0,1.4,12.0,346.0,487.42,397.63
2016,12,13,11,45,168.5,188.0,1.35,12.5,269.0,339.27,277.63
2016,12,13,12,0,19.0,182.0,1.3,13.0,192.0,187.19,151.19
2016,12,13,12,15,124.5,195.5,1.25,13.0,255.5,302.94,248.07
2016,12,13,12,30,230.0,209.0,1.2,13.0,319.0,387.8,316.17
2016,12,13,12,45,138.0,199.5,1.2,13.0,265.5,304.69,248.04
2016,12,13,13,0,46.0,190.0,1.2,13.0,212.0,217.72,176.65
2016,12,13,13,15,23.0,115.5,1.2,13.0,126.5,123.0,98.86
2016,12,13,13,30,0.0,41.0,1.2,13.0,41.0,36.17,25.41
2016,12,13,13,45,0.0,46.0,1.2,13.0,46.0,40.59,29.3
2016,12,13,14,0,0.0,51.0,1.2,13.0,51.0,45.01,33.13
2016,12,13,14,15,0.0,46.5,1.2,13.0,46.5,41.02,29.75
2016,12,13,14,30,0.0,42.0,1.2,13.0,42.0,37.03,26.36
2016,12,13,14,45,0.0,37.5,1.25,13.0,37.5,33.05,22.94
2016,12,13,15,0,0.0,33.0,1.3,13.0,33.0,29.06,19.49
2016,12,13,15,15,0.0,28.0,1.25,12.5,28.0,24.64,15.67
2016,12,13,15,30,0.0,23.0,1.2,12.0,23.0,20.23,11.81
2016,12,13,15,45,0.0,17.5,1.2,12.0,17.5,15.38,7.5
2016,12,13,16,0,0.0,12.0,1.2,12.0,12.0,10.53,3.19
2016,12,13,16,15,0.0,7.5,1.3,11.5,7.5,6.58,0.0
2016,12,13,16,30,0.0,3.0,1.4,11.0,3.0,2.63,0.0
2016,12,13,16,45,0.0,1.5,1.5,11.0,1.5,1.36,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,2.45,12.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,2.5,12.0,9.0,8.19,0.0
2016,12,14,7,45,42.5,23.5,2.65,12.5,28.5,62.99,26.31
2016,12,14,8,0,85.0,38.0,2.8,13.0,48.0,126.95,98.06
2016,12,14,8,15,108.0,54.5,2.8,13.0,72.0,153.13,124.55
2016,12,14,8,30,131.0,71.0,2.8,13.0,96.0,192.12,159.49
2016,12,14,8,45,145.5,87.5,2.85,13.5,120.5,225.26,188.33
2016,12,14,9,0,160.0,104.0,2.9,14.0,145.0,258.4,216.44
2016,12,14,9,15,169.0,118.5,2.95,14.0,168.0,284.07,238.07
2016,12,14,9,30,178.0,133.0,3.0,14.0,191.0,309.5,259.06
2016,12,14,9,45,179.0,146.0,3.05,14.0,209.5,325.81,272.09
2016,12,14,10,0,180.0,159.0,3.1,14.0,228.0,341.5,284.43
2016,12,14,10,15,118.5,167.0,3.1,14.0,214.0,297.43,246.37
2016,12,14,10,30,57.0,175.0,3.1,14.0,200.0,237.43,195.16
2016,12,14,10,45,112.0,187.5,3.1,14.5,238.0,311.17,256.34
2016,12,14,11,0,167.0,200.0,3.1,15.0,276.0,368.63,302.86
2016,12,14,11,15,111.0,200.0,3.1,15.0,251.0,317.66,259.9
2016,12,14,11,30,55.0,200.0,3.1,15.0,226.0,253.7,206.55
2016,12,14,11,45,27.5,166.0,3.1,15.0,179.0,189.11,153.17
2016,12,14,12,0,0.0,132.0,3.1,15.0,132.0,120.96,96.09
2016,12,14,12,15,0.0,121.0,3.05,15.0,121.0,109.83,86.92
2016,12,14,12,30,0.0,110.0,3.0,15.0,110.0,99.02,77.94
2016,12,14,12,45,0.0,110.5,2.95,15.0,110.5,99.43,78.33
2016,12,14,13,0,0.0,111.0,2.9,15.0,111.0,99.86,78.74
2016,12,14,13,15,1.5,129.5,2.9,15.0,130.5,118.5,94.41
2016,12,14,13,30,3.0,148.0,2.9,15.0,150.0,137.2,110.05
2016,12,14,13,45,1.5,127.0,2.9,15.0,128.0,115.79,92.29
2016,12,14,14,0,0.0,106.0,2.9,15.0,106.0,95.05,75.04
2016,12,14,14,15,0.0,97.5,2.9,14.5,97.5,87.11,68.61
2016,12,14,14,30,0.0,89.0,2.9,14.0,89.0,79.25,62.17
2016,12,14,14,45,0.0,79.5,2.9,14.0,79.5,70.57,54.83
2016,12,14,15,0,0.0,70.0,2.9,14.0,70.0,61.96,47.48
2016,12,14,15,15,0.0,59.0,2.9,14.0,59.0,52.11,38.99
2016,12,14,15,30,0.0,48.0,2.9,14.0,48.0,42.36,30.5
2016,12,14,15,45,0.0,37.5,2.9,14.0,37.5,33.08,22.34
2016,12,14,16,0,0.0,27.0,2.9,14.0,27.0,23.79,14.12
2016,12,14,16,15,0.0,17.5,2.85,13.5,17.5,15.4,6.73
2016,12,14,16,30,0.0,8.0,2.8,13.0,8.0,7.02,0.0
2016,12,14,16,45,0.0,4.0,2.8,13.0,4.0,3.64,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.95,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.8,14.0,3.0,2.73,0.0
2016,12,15,7,45,0.0,11.0,4.7,14.0,11.0,9.67,0.0
2016,12,15,8,0,0.0,19.0,4.6,14.0,19.0,16.72,7.75
2016,12,15,8,15,0.0,28.5,4.35,14.0,28.5,25.11,15.36
2016,12,15,8,30,0.0,38.0,4.1,14.0,38.0,33.52,22.8
2016,12,15,8,45,0.0,48.5,3.9,14.0,48.5,42.82,30.96
2016,12,15,9,0,0.0,59.0,3.7,14.0,59.0,53.0,39.8
2016,12,15,9,15,0.0,68.5,3.6,14.0,68.5,62.1,47.62
2016,12,15,9,30,0.0,78.0,3.5,14.0,78.0,71.2,55.38
2016,12,15,9,45,0.0,86.0,3.45,14.0,86.0,78.71,61.71
2016,12,15,10,0,0.0,94.0,3.4,14.0,94.0,86.25,68.03
2016,12,15,10,15,0.0,89.0,3.3,14.0,89.0,80.35,62.94
2016,12,15,10,30,0.0,84.0,3.2,14.0,84.0,74.94,58.28
2016,12,15,10,45,0.0,80.0,3.1,14.0,80.0,70.82,54.74
2016,12,15,11,0,0.0,76.0,3.0,14.0,76.0,67.23,51.64
2016,12,15,11,15,0.0,56.5,2.95,14.0,56.5,49.91,36.93
2016,12,15,11,30,0.0,37.0,2.9,14.0,37.0,32.64,22.24
2016,12,15,11,45,0.0,37.5,2.85,14.5,37.5,33.09,22.56
2016,12,15,12,0,0.0,38.0,2.8,15.0,38.0,33.53,22.88
2016,12,15,12,15,0.0,27.5,2.8,15.0,27.5,24.25,15.0
2016,12,15,12,30,0.0,17.0,2.8,15.0,17.0,14.98,7.12
2016,12,15,12,45,0.0,19.5,2.8,15.0,19.5,17.18,9.0
2016,12,15,13,0,0.0,22.0,2.8,15.0,22.0,19.38,10.89
2016,12,15,13,15,0.0,39.5,2.75,15.0,39.5,34.85,24.07
2016,12,15,13,30,0.0,57.0,2.7,15.0,57.0,50.35,37.26
2016,12,15,13,45,0.0,39.5,2.7,15.0,39.5,34.84,24.11
2016,12,15,14,0,0.0,22.0,2.7,15.0,22.0,19.37,10.95
2016,12,15,14,15,0.0,20.0,2.6,14.5,20.0,17.6,9.48
2016,12,15,14,30,0.0,18.0,2.5,14.0,18.0,15.83,8.0
2016,12,15,14,45,0.0,16.0,2.45,14.0,16.0,14.07,6.48
2016,12,15,15,0,0.0,14.0,2.4,14.0,14.0,12.3,4.96
2016,12,15,15,15,0.0,12.0,2.25,14.0,12.0,10.54,3.42
2016,12,15,15,30,0.0,10.0,2.1,14.0,10.0,8.78,1.87
2016,12,15,15,45,0.0,7.5,2.0,14.0,7.5,6.58,0.0
2016,12,15,16,0,0.0,5.0,1.9,14.0,5.0,4.38,0.0
2016,12,15,16,15,0.0,3.0,1.8,13.5,3.0,2.63,0.0
2016,12,15,16,30,0.0,1.0,1.7,13.0,1.0,0.87,0.0
2016,12,15,16,45,0.0,0.5,1.6,13.0,0.5,0.45,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,62.5,5.5,3.85,7.0,7.0,0.0,0.0
2016,12,16,7,30,125.0,11.0,3.9,7.0,14.0,81.98,0.0
2016,12,16,7,45,280.0,21.5,4.0,7.5,46.0,228.41,90.44
2016,12,16,8,0,435.0,32.0,4.1,8.0,78.0,362.96,291.05
2016,12,16,8,15,519.5,39.0,4.2,8.0,118.0,443.47,371.84
2016,12,16,8,30,604.0,46.0,4.3,8.0,158.0,528.12,446.96
2016,12,16,8,45,655.5,50.5,4.45,8.5,197.5,581.25,492.93
2016,12,16,9,0,707.0,55.0,4.6,9.0,237.0,642.16,543.3
2016,12,16,9,15,740.5,58.5,4.6,9.0,274.0,687.12,579.73
2016,12,16,9,30,774.0,62.0,4.6,9.0,311.0,730.4,613.77
2016,12,16,9,45,800.5,63.5,4.7,9.5,343.5,763.32,638.27
2016,12,16,10,0,827.0,65.0,4.8,10.0,376.0,793.62,660.29
2016,12,16,10,15,842.5,66.5,4.8,10.0,402.5,811.82,673.37
2016,12,16,10,30,858.0,68.0,4.8,10.0,429.0,826.78,683.93
2016,12,16,10,45,867.0,69.5,4.8,10.5,448.5,832.88,686.45
2016,12,16,11,0,876.0,71.0,4.8,11.0,468.0,835.46,686.42
2016,12,16,11,15,882.0,72.0,4.75,11.0,480.5,823.79,676.68
2016,12,16,11,30,888.0,73.0,4.7,11.0,493.0,816.39,670.41
2016,12,16,11,45,890.5,73.5,4.7,11.0,498.5,802.07,659.28
2016,12,16,12,0,893.0,74.0,4.7,11.0,504.0,784.37,645.73
2016,12,16,12,15,892.0,73.5,4.7,11.0,501.5,759.54,626.79
2016,12,16,12,30,891.0,73.0,4.7,11.0,499.0,731.66,605.57
2016,12,16,12,45,856.5,71.5,4.75,11.0,474.5,681.7,567.31
2016,12,16,13,0,822.0,70.0,4.8,11.0,450.0,625.8,522.21
2016,12,16,13,15,844.5,70.0,4.8,11.0,448.0,606.4,505.28
2016,12,16,13,30,867.0,70.0,4.8,11.0,446.0,582.7,484.09
2016,12,16,13,45,853.0,69.0,4.85,11.0,421.5,534.35,442.55
2016,12,16,14,0,839.0,68.0,4.9,11.0,397.0,485.03,399.24
2016,12,16,14,15,819.0,65.5,4.85,11.0,367.0,430.85,350.71
2016,12,16,14,30,799.0,63.0,4.8,11.0,337.0,376.9,301.24
2016,12,16,14,45,770.5,60.0,4.8,11.0,301.5,320.18,248.73
2016,12,16,15,0,742.0,57.0,4.8,11.0,266.0,265.2,197.15
2016,12,16,15,15,698.5,53.0,4.65,10.5,226.5,208.04,144.87
2016,12,16,15,30,655.0,49.0,4.5,10.0,187.0,154.96,97.95
2016,12,16,15,45,587.5,43.0,4.4,9.5,147.0,101.95,56.4
2016,12,16,16,0,520.0,37.0,4.3,9.0,107.0,54.53,26.65
2016,12,16,16,15,260.0,35.0,4.2,8.5,70.0,27.44,16.96
2016,12,16,16,30,0.0,33.0,4.1,8.0,33.0,26.15,0.0
2016,12,16,16,45,0.0,16.5,4.05,8.0,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,249.0,14.5,1.85,3.5,40.5,194.55,67.21
2016,12,17,8,0,498.0,29.0,1.8,4.0,81.0,390.57,313.61
2016,12,17,8,15,579.0,35.5,1.85,4.5,122.0,471.45,393.9
2016,12,17,8,30,660.0,42.0,1.9,5.0,163.0,555.44,466.23
2016,12,17,8,45,709.0,46.5,1.95,5.5,204.0,615.71,516.37
2016,12,17,9,0,758.0,51.0,2.0,6.0,245.0,675.8,564.17
2016,12,17,9,15,790.0,54.0,2.0,6.5,282.5,719.89,597.42
2016,12,17,9,30,822.0,57.0,2.0,7.0,320.0,762.14,628.08
2016,12,17,9,45,843.0,59.0,2.0,7.5,352.5,791.82,648.38
2016,12,17,10,0,864.0,61.0,2.0,8.0,385.0,818.68,666.15
2016,12,17,10,15,878.5,62.5,2.0,8.0,411.5,828.3,672.17
2016,12,17,10,30,893.0,64.0,2.0,8.0,438.0,842.62,681.76
2016,12,17,10,45,901.0,65.5,2.0,8.5,458.0,848.07,683.59
2016,12,17,11,0,909.0,67.0,2.0,9.0,478.0,849.96,683.0
2016,12,17,11,15,914.5,67.5,2.0,9.0,490.5,844.88,678.74
2016,12,17,11,30,920.0,68.0,2.0,9.0,503.0,836.2,672.07
2016,12,17,11,45,920.5,69.0,2.0,9.5,508.0,820.57,659.32
2016,12,17,12,0,921.0,70.0,2.0,10.0,513.0,801.52,644.27
2016,12,17,12,15,920.0,70.0,2.0,10.0,510.5,776.77,626.34
2016,12,17,12,30,919.0,70.0,2.0,10.0,508.0,748.86,606.13
2016,12,17,12,45,909.0,71.0,2.0,10.0,497.0,712.93,579.9
2016,12,17,13,0,899.0,72.0,2.0,10.0,486.0,674.66,550.27
2016,12,17,13,15,890.0,71.0,1.95,10.0,469.0,632.61,516.45
2016,12,17,13,30,881.0,70.0,1.9,10.0,452.0,591.8,482.77
2016,12,17,13,45,866.5,68.5,1.85,10.0,427.5,542.09,441.42
2016,12,17,14,0,852.0,67.0,1.8,10.0,403.0,491.45,398.27
2016,12,17,14,15,832.0,65.0,1.75,10.0,372.0,437.23,351.12
2016,12,17,14,30,812.0,63.0,1.7,10.0,341.0,383.19,302.84
2016,12,17,14,45,781.5,60.0,1.65,10.0,305.0,325.13,250.39
2016,12,17,15,0,751.0,57.0,1.6,10.0,269.0,269.01,198.8
2016,12,17,15,15,707.0,53.0,1.6,9.5,229.5,211.19,146.74
2016,12,17,15,30,663.0,49.0,1.6,9.0,190.0,157.51,99.69
2016,12,17,15,45,592.5,43.5,1.6,8.5,149.0,104.1,57.98
2016,12,17,16,0,522.0,38.0,1.6,8.0,108.0,56.6,28.05
2016,12,17,16,15,261.0,36.0,1.65,7.5,71.0,28.22,17.82
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,26.85,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,15.46,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,14.0,2.85,2.5,39.5,193.91,55.95
2016,12,18,8,0,501.0,28.0,2.9,3.0,79.0,391.08,315.46
2016,12,18,8,15,584.0,34.5,2.95,3.5,120.5,473.11,399.23
2016,12,18,8,30,667.0,41.0,3.0,4.0,162.0,558.57,474.24
2016,12,18,8,45,717.5,45.0,3.1,4.5,203.0,619.47,526.21
2016,12,18,9,0,768.0,49.0,3.2,5.0,244.0,680.26,575.87
2016,12,18,9,15,800.5,51.5,3.15,5.5,282.0,724.27,609.78
2016,12,18,9,30,833.0,54.0,3.1,6.0,320.0,766.46,641.0
2016,12,18,9,45,851.5,57.5,3.1,6.5,353.0,796.35,662.07
2016,12,18,10,0,870.0,61.0,3.1,7.0,386.0,823.34,680.48
2016,12,18,10,15,885.5,62.5,3.0,7.0,413.0,833.95,686.81
2016,12,18,10,30,901.0,64.0,2.9,7.0,440.0,849.23,696.66
2016,12,18,10,45,911.5,65.0,2.85,7.5,460.5,856.2,699.32
2016,12,18,11,0,922.0,66.0,2.8,8.0,481.0,859.58,699.44
2016,12,18,11,15,927.5,66.5,2.75,8.0,494.5,854.51,694.71
2016,12,18,11,30,933.0,67.0,2.7,8.0,508.0,845.79,687.51
2016,12,18,11,45,935.5,67.0,2.7,8.5,513.5,830.4,674.69
2016,12,18,12,0,938.0,67.0,2.7,9.0,519.0,811.48,659.46
2016,12,18,12,15,937.0,67.0,2.7,9.0,516.5,786.48,641.01
2016,12,18,12,30,936.0,67.0,2.7,9.0,514.0,758.26,620.21
2016,12,18,12,45,931.5,66.5,2.7,9.5,504.0,723.94,593.69
2016,12,18,13,0,927.0,66.0,2.7,10.0,494.0,686.9,563.92
2016,12,18,13,15,918.5,65.0,2.7,10.0,476.5,644.29,529.54
2016,12,18,13,30,910.0,64.0,2.7,10.0,459.0,599.65,492.78
2016,12,18,13,45,897.0,63.0,2.7,10.0,434.5,550.82,451.76
2016,12,18,14,0,884.0,62.0,2.7,10.0,410.0,500.82,408.65
2016,12,18,14,15,865.5,60.0,2.6,10.0,379.5,446.44,360.6
2016,12,18,14,30,847.0,58.0,2.5,10.0,349.0,392.76,311.87
2016,12,18,14,45,819.5,55.5,2.45,10.0,313.0,334.48,258.54
2016,12,18,15,0,792.0,53.0,2.4,10.0,277.0,277.72,205.71
2016,12,18,15,15,750.5,49.5,2.3,9.0,237.0,218.7,152.17
2016,12,18,15,30,709.0,46.0,2.2,8.0,197.0,163.44,103.28
2016,12,18,15,45,643.5,40.5,2.1,7.5,155.5,107.81,59.09
2016,12,18,16,0,578.0,35.0,2.0,7.0,114.0,59.46,28.61
2016,12,18,16,15,460.0,27.0,2.0,6.5,75.5,23.9,14.39
2016,12,18,16,30,342.0,19.0,2.0,6.0,37.0,17.13,0.0
2016,12,18,16,45,171.0,9.5,2.0,5.5,18.5,8.64,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,15.0,1.95,3.0,37.0,180.66,40.14
2016,12,19,8,0,443.0,30.0,1.9,4.0,74.0,364.29,290.1
2016,12,19,8,15,526.5,36.5,1.9,4.0,113.5,434.96,365.01
2016,12,19,8,30,610.0,43.0,1.9,4.0,153.0,519.29,438.99
2016,12,19,8,45,662.0,47.5,1.9,4.5,192.5,580.63,490.35
2016,12,19,9,0,714.0,52.0,1.9,5.0,232.0,642.02,539.47
2016,12,19,9,15,747.0,55.0,1.85,5.5,269.0,686.18,572.84
2016,12,19,9,30,780.0,58.0,1.8,6.0,306.0,728.66,603.65
2016,12,19,9,45,794.0,62.5,1.8,6.5,337.0,755.52,622.09
2016,12,19,10,0,808.0,67.0,1.8,7.0,368.0,779.54,638.05
2016,12,19,10,15,824.0,68.5,1.8,7.5,394.5,798.37,649.85
2016,12,19,10,30,840.0,70.0,1.8,8.0,421.0,814.03,659.21
2016,12,19,10,45,849.5,71.5,1.85,8.5,440.5,820.9,662.65
2016,12,19,11,0,859.0,73.0,1.9,9.0,460.0,824.32,663.71
2016,12,19,11,15,865.5,74.0,1.85,9.0,473.0,821.09,660.28
2016,12,19,11,30,872.0,75.0,1.8,9.0,486.0,814.34,654.48
2016,12,19,11,45,873.0,75.5,1.8,9.5,491.0,799.06,641.98
2016,12,19,12,0,874.0,76.0,1.8,10.0,496.0,780.46,627.29
2016,12,19,12,15,792.0,88.0,1.8,10.0,467.5,710.21,575.63
2016,12,19,12,30,710.0,100.0,1.8,10.0,439.0,643.81,526.05
2016,12,19,12,45,654.5,113.0,1.8,10.5,420.5,595.38,487.07
2016,12,19,13,0,599.0,126.0,1.8,11.0,402.0,547.27,447.82
2016,12,19,13,15,570.5,127.5,1.75,11.0,383.0,505.29,413.95
2016,12,19,13,30,542.0,129.0,1.7,11.0,364.0,459.23,376.42
2016,12,19,13,45,679.0,99.0,1.65,11.0,377.5,478.95,390.6
2016,12,19,14,0,816.0,69.0,1.6,11.0,391.0,478.83,387.06
