Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,15,795.0,67.0,1.5,10.5,361.0,425.95,341.47
2016,12,19,14,30,774.0,65.0,1.4,10.0,331.0,373.41,295.23
2016,12,19,14,45,743.5,62.0,1.3,10.0,296.0,317.32,244.67
2016,12,19,15,0,713.0,59.0,1.2,10.0,261.0,263.2,195.1
2016,12,19,15,15,668.5,55.0,1.2,9.5,222.5,207.28,145.03
2016,12,19,15,30,624.0,51.0,1.2,9.0,184.0,154.27,98.71
2016,12,19,15,45,552.5,45.0,1.3,9.0,144.5,101.98,57.57
2016,12,19,16,0,481.0,39.0,1.4,9.0,105.0,57.68,29.24
2016,12,19,16,15,363.5,29.5,1.4,8.5,69.0,23.97,14.41
2016,12,19,16,30,246.0,20.0,1.4,8.0,33.0,16.49,0.0
2016,12,19,16,45,123.0,10.0,1.4,8.0,16.5,9.1,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,15.0,2.2,5.0,33.5,159.22,23.76
2016,12,20,8,0,375.0,30.0,2.2,6.0,67.0,319.83,252.49
2016,12,20,8,15,460.5,37.0,2.15,6.5,104.5,398.41,332.46
2016,12,20,8,30,546.0,44.0,2.1,7.0,142.0,481.67,405.16
2016,12,20,8,45,600.0,48.5,2.05,7.5,180.0,541.59,455.25
2016,12,20,9,0,654.0,53.0,2.0,8.0,218.0,596.74,499.36
2016,12,20,9,15,688.5,56.5,1.95,8.5,253.5,641.56,533.56
2016,12,20,9,30,723.0,60.0,1.9,9.0,289.0,684.98,565.37
2016,12,20,9,45,754.0,61.0,1.85,9.5,321.5,720.52,590.15
2016,12,20,10,0,785.0,62.0,1.8,10.0,354.0,753.77,612.54
2016,12,20,10,15,660.5,92.5,1.75,10.5,350.0,697.25,567.88
2016,12,20,10,30,536.0,123.0,1.7,11.0,346.0,622.18,509.7
2016,12,20,10,45,687.0,95.0,1.65,11.5,395.0,719.29,581.41
2016,12,20,11,0,838.0,67.0,1.6,12.0,444.0,791.59,631.04
2016,12,20,11,15,844.5,68.0,1.5,12.0,457.0,788.98,626.73
2016,12,20,11,30,851.0,69.0,1.4,12.0,470.0,783.01,620.95
2016,12,20,11,45,852.5,69.5,1.35,12.5,475.0,769.04,609.03
2016,12,20,12,0,854.0,70.0,1.3,13.0,480.0,751.88,595.06
2016,12,20,12,15,663.0,117.0,1.25,13.0,434.5,651.41,521.06
2016,12,20,12,30,472.0,164.0,1.2,13.0,389.0,538.33,433.42
2016,12,20,12,45,470.0,161.0,1.2,13.0,381.5,515.58,416.61
2016,12,20,13,0,468.0,158.0,1.2,13.0,374.0,491.43,397.62
2016,12,20,13,15,640.5,115.0,1.2,13.0,399.5,536.37,433.04
2016,12,20,13,30,813.0,72.0,1.2,13.0,425.0,558.66,449.21
2016,12,20,13,45,799.5,70.5,1.25,13.0,402.0,512.57,411.56
2016,12,20,14,0,786.0,69.0,1.3,13.0,379.0,465.61,372.7
2016,12,20,14,15,766.5,67.0,1.25,13.0,350.5,414.86,329.28
2016,12,20,14,30,747.0,65.0,1.2,13.0,322.0,364.36,284.91
2016,12,20,14,45,721.0,61.5,1.15,13.0,289.0,310.67,237.09
2016,12,20,15,0,695.0,58.0,1.1,13.0,256.0,258.54,189.8
2016,12,20,15,15,652.5,54.0,1.05,12.5,218.5,204.03,141.41
2016,12,20,15,30,610.0,50.0,1.0,12.0,181.0,152.24,96.53
2016,12,20,15,45,548.0,43.5,1.0,11.5,142.5,101.25,56.47
2016,12,20,16,0,486.0,37.0,1.0,11.0,104.0,57.13,28.04
2016,12,20,16,15,372.5,28.5,1.05,10.5,69.0,23.02,13.57
2016,12,20,16,30,259.0,20.0,1.1,10.0,34.0,16.46,0.0
2016,12,20,16,45,129.5,10.0,1.15,9.5,17.0,9.1,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,188.0,14.5,2.25,8.5,32.5,157.97,12.0
2016,12,21,8,0,376.0,29.0,2.3,9.0,65.0,318.94,247.97
2016,12,21,8,15,461.5,36.0,2.35,9.0,102.5,397.33,328.74
2016,12,21,8,30,547.0,43.0,2.4,9.0,140.0,480.54,402.08
2016,12,21,8,45,602.0,48.0,2.5,9.5,178.5,541.91,453.83
2016,12,21,9,0,657.0,53.0,2.6,10.0,217.0,598.58,499.85
2016,12,21,9,15,692.5,56.0,2.65,10.5,253.0,643.69,534.98
2016,12,21,9,30,728.0,59.0,2.7,11.0,289.0,687.41,567.85
2016,12,21,9,45,757.0,60.5,2.8,11.5,321.5,722.1,593.18
2016,12,21,10,0,786.0,62.0,2.9,12.0,354.0,754.47,616.26
2016,12,21,10,15,803.0,64.0,2.75,12.0,380.0,774.85,629.67
2016,12,21,10,30,820.0,66.0,2.6,12.0,406.0,792.18,640.64
2016,12,21,10,45,832.5,66.5,2.5,12.5,426.5,800.53,644.04
2016,12,21,11,0,845.0,67.0,2.4,13.0,447.0,797.71,639.34
2016,12,21,11,15,852.5,68.0,2.35,13.0,460.0,795.97,637.18
2016,12,21,11,30,860.0,69.0,2.3,13.0,473.0,790.81,632.64
2016,12,21,11,45,864.5,68.5,2.3,13.5,479.5,777.92,621.84
2016,12,21,12,0,869.0,68.0,2.3,14.0,486.0,761.7,608.82
2016,12,21,12,15,869.5,68.0,2.3,14.0,485.0,739.8,592.87
2016,12,21,12,30,870.0,68.0,2.3,14.0,484.0,714.83,574.72
2016,12,21,12,45,863.0,68.5,2.3,14.5,474.5,682.31,549.92
2016,12,21,13,0,856.0,69.0,2.3,15.0,465.0,647.39,522.14
2016,12,21,13,15,848.5,68.5,2.25,15.0,449.0,612.65,494.06
2016,12,21,13,30,841.0,68.0,2.2,15.0,433.0,571.54,460.63
2016,12,21,13,45,829.0,66.5,2.2,15.0,410.5,525.17,422.59
2016,12,21,14,0,817.0,65.0,2.2,15.0,388.0,477.72,382.66
2016,12,21,14,15,798.5,63.0,2.1,14.5,359.5,426.03,338.68
2016,12,21,14,30,780.0,61.0,2.0,14.0,331.0,374.41,293.48
2016,12,21,14,45,753.0,58.0,1.95,14.0,297.0,319.25,244.03
2016,12,21,15,0,726.0,55.0,1.9,14.0,263.0,265.65,195.12
2016,12,21,15,15,684.5,51.5,1.75,13.5,225.0,210.15,145.4
2016,12,21,15,30,643.0,48.0,1.6,13.0,187.0,158.46,100.21
2016,12,21,15,45,578.0,42.0,1.5,12.5,147.5,105.88,58.82
2016,12,21,16,0,513.0,36.0,1.4,12.0,108.0,60.55,29.62
2016,12,21,16,15,401.0,28.0,1.4,11.5,72.0,22.57,13.21
2016,12,21,16,30,289.0,20.0,1.4,11.0,36.0,16.44,0.0
2016,12,21,16,45,144.5,10.0,1.45,10.5,18.0,9.1,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,206.5,14.5,1.4,7.5,34.5,168.61,1.48
2016,12,22,8,0,413.0,29.0,1.3,8.0,69.0,342.4,264.17
2016,12,22,8,15,500.5,36.0,1.2,8.0,108.0,423.4,347.32
2016,12,22,8,30,588.0,43.0,1.1,8.0,147.0,501.78,414.73
2016,12,22,8,45,641.0,48.0,1.05,8.5,186.5,564.0,465.03
2016,12,22,9,0,694.0,53.0,1.0,9.0,226.0,626.45,512.96
2016,12,22,9,15,728.5,56.5,0.9,9.5,263.0,672.28,545.6
2016,12,22,9,30,763.0,60.0,0.8,10.0,300.0,716.57,575.58
2016,12,22,9,45,786.5,62.5,0.75,10.5,332.5,748.68,596.16
2016,12,22,10,0,810.0,65.0,0.7,11.0,365.0,778.23,614.34
2016,12,22,10,15,826.5,66.5,0.8,11.5,391.5,797.8,627.53
2016,12,22,10,30,843.0,68.0,0.9,12.0,418.0,814.22,638.5
2016,12,22,10,45,854.0,69.5,1.0,12.5,438.5,822.69,643.88
2016,12,22,11,0,865.0,71.0,1.1,13.0,459.0,827.7,646.94
2016,12,22,11,15,872.0,71.5,1.15,13.0,472.5,824.56,644.85
2016,12,22,11,30,879.0,72.0,1.2,13.0,486.0,810.57,635.33
2016,12,22,11,45,882.0,72.5,1.25,13.5,492.0,797.48,625.49
2016,12,22,12,0,885.0,73.0,1.3,14.0,498.0,781.03,613.32
2016,12,22,12,15,884.5,73.0,1.3,14.0,496.5,758.01,597.1
2016,12,22,12,30,884.0,73.0,1.3,14.0,495.0,731.91,578.76
2016,12,22,12,45,881.5,72.0,1.3,14.0,486.0,700.28,556.4
2016,12,22,13,0,879.0,71.0,1.3,14.0,477.0,665.96,530.83
2016,12,22,13,15,870.5,70.0,1.2,14.0,460.5,629.24,501.38
2016,12,22,13,30,862.0,69.0,1.1,14.0,444.0,586.14,466.72
2016,12,22,13,45,849.5,67.5,1.05,14.0,421.0,538.63,428.4
2016,12,22,14,0,837.0,66.0,1.0,14.0,398.0,490.02,388.23
2016,12,22,14,15,817.0,64.0,0.95,14.0,368.0,436.71,343.34
2016,12,22,14,30,797.0,62.0,0.9,14.0,338.0,383.57,297.35
2016,12,22,14,45,766.5,59.5,0.85,14.0,303.0,326.82,247.55
2016,12,22,15,0,736.0,57.0,0.8,14.0,268.0,271.96,198.46
2016,12,22,15,15,693.0,53.0,0.85,13.5,229.5,214.97,148.4
2016,12,22,15,30,650.0,49.0,0.9,13.0,191.0,161.97,102.6
2016,12,22,15,45,583.5,43.5,1.0,12.5,151.0,109.18,61.18
2016,12,22,16,0,517.0,38.0,1.1,12.0,111.0,61.89,30.25
2016,12,22,16,15,404.5,29.0,1.15,11.5,74.0,23.43,14.01
2016,12,22,16,30,292.0,20.0,1.2,11.0,37.0,16.39,0.64
2016,12,22,16,45,146.0,10.0,1.25,10.5,18.5,9.1,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.0,4.05,8.5,2.0,1.75,0.0
2016,12,23,8,0,0.0,4.0,4.0,9.0,4.0,3.5,0.0
2016,12,23,8,15,0.0,7.0,3.8,9.0,7.0,6.14,0.0
2016,12,23,8,30,0.0,10.0,3.6,9.0,10.0,8.78,1.92
2016,12,23,8,45,0.0,13.0,3.45,9.0,13.0,11.42,4.29
2016,12,23,9,0,0.0,16.0,3.3,9.0,16.0,14.06,6.66
2016,12,23,9,15,0.0,19.0,3.15,9.0,19.0,16.71,9.01
2016,12,23,9,30,0.0,22.0,3.0,9.0,22.0,19.35,11.34
2016,12,23,9,45,0.0,24.5,2.9,9.5,24.5,21.56,13.23
2016,12,23,10,0,0.0,27.0,2.8,10.0,27.0,23.78,15.11
2016,12,23,10,15,0.0,63.5,2.85,10.0,63.5,56.11,43.13
2016,12,23,10,30,0.0,100.0,2.9,10.0,100.0,91.23,73.22
2016,12,23,10,45,96.0,148.0,2.95,10.5,191.0,248.57,208.91
2016,12,23,11,0,192.0,196.0,3.0,11.0,282.0,385.75,322.27
2016,12,23,11,15,113.0,192.0,3.35,11.0,243.0,310.67,258.49
2016,12,23,11,30,34.0,188.0,3.7,11.0,204.0,223.14,184.09
2016,12,23,11,45,17.0,103.0,4.05,11.5,111.0,112.35,90.9
2016,12,23,12,0,0.0,18.0,4.4,12.0,18.0,15.86,7.99
2016,12,23,12,15,14.5,103.5,4.55,11.5,110.5,103.75,83.65
2016,12,23,12,30,29.0,189.0,4.7,11.0,203.0,210.89,174.18
2016,12,23,12,45,187.5,186.5,4.9,11.0,273.5,326.51,273.75
2016,12,23,13,0,346.0,184.0,5.1,11.0,344.0,430.23,360.69
2016,12,23,13,15,173.0,101.0,5.1,11.0,181.0,217.09,182.22
2016,12,23,13,30,0.0,18.0,5.1,11.0,18.0,15.85,8.05
2016,12,23,13,45,0.0,74.0,5.1,11.0,74.0,65.45,50.89
2016,12,23,14,0,0.0,130.0,5.1,11.0,130.0,117.83,95.74
2016,12,23,14,15,0.0,120.0,4.95,11.0,120.0,108.21,87.6
2016,12,23,14,30,0.0,110.0,4.8,11.0,110.0,98.71,79.58
2016,12,23,14,45,0.0,98.5,4.7,11.0,98.5,87.94,70.41
2016,12,23,15,0,0.0,87.0,4.6,11.0,87.0,77.31,61.26
2016,12,23,15,15,0.0,74.5,4.35,10.5,74.5,65.89,51.46
2016,12,23,15,30,0.0,62.0,4.1,10.0,62.0,54.62,41.64
2016,12,23,15,45,0.0,48.5,3.95,9.5,48.5,42.63,31.08
2016,12,23,16,0,0.0,35.0,3.8,9.0,35.0,30.85,20.6
2016,12,23,16,15,0.0,23.5,3.7,9.0,23.5,20.71,11.94
2016,12,23,16,30,0.0,12.0,3.6,9.0,12.0,10.55,0.0
2016,12,23,16,45,0.0,6.0,3.5,9.0,6.0,5.46,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,212.5,13.5,2.7,5.5,33.5,169.35,0.0
2016,12,24,8,0,425.0,27.0,2.7,6.0,67.0,337.46,262.1
2016,12,24,8,15,513.0,34.0,2.75,6.5,106.0,420.64,350.93
2016,12,24,8,30,601.0,41.0,2.8,7.0,145.0,507.97,427.55
2016,12,24,8,45,657.0,45.0,2.85,7.5,185.0,571.46,481.43
2016,12,24,9,0,713.0,49.0,2.9,8.0,225.0,635.3,533.3
2016,12,24,9,15,747.0,52.0,2.9,8.0,262.5,680.47,569.39
2016,12,24,9,30,781.0,55.0,2.9,8.0,300.0,724.13,603.19
2016,12,24,9,45,806.0,56.5,2.95,8.5,332.5,756.48,626.57
2016,12,24,10,0,831.0,58.0,3.0,9.0,365.0,786.32,647.53
2016,12,24,10,15,847.0,59.5,3.0,9.0,392.0,797.7,655.13
2016,12,24,10,30,863.0,61.0,3.0,9.0,419.0,814.04,666.53
2016,12,24,10,45,873.0,62.5,3.05,9.5,439.5,822.07,670.73
2016,12,24,11,0,883.0,64.0,3.1,10.0,460.0,826.65,672.48
2016,12,24,11,15,890.0,64.5,3.1,10.0,473.5,823.9,669.83
2016,12,24,11,30,897.0,65.0,3.1,10.0,487.0,817.63,664.73
2016,12,24,11,45,900.0,65.0,3.1,10.0,493.0,803.96,654.29
2016,12,24,12,0,903.0,65.0,3.1,10.0,499.0,786.86,641.45
2016,12,24,12,15,902.5,65.0,3.1,10.0,498.0,763.75,624.2
2016,12,24,12,30,902.0,65.0,3.1,10.0,497.0,737.5,604.64
2016,12,24,12,45,892.0,67.0,3.1,10.5,487.5,704.02,578.51
2016,12,24,13,0,882.0,69.0,3.1,11.0,478.0,668.16,549.62
2016,12,24,13,15,874.5,68.0,3.05,11.0,462.0,628.27,517.09
2016,12,24,13,30,867.0,67.0,3.0,11.0,446.0,586.36,482.31
2016,12,24,13,45,855.5,65.5,3.0,11.0,423.0,542.59,445.33
2016,12,24,14,0,844.0,64.0,3.0,11.0,400.0,494.32,403.84
2016,12,24,14,15,825.5,62.0,2.9,10.5,371.0,441.43,358.0
2016,12,24,14,30,807.0,60.0,2.8,10.0,342.0,388.53,310.82
2016,12,24,14,45,781.5,57.5,2.75,10.0,308.0,332.99,259.92
2016,12,24,15,0,756.0,55.0,2.7,10.0,274.0,278.75,209.32
2016,12,24,15,15,715.5,51.0,2.6,9.5,235.5,221.16,156.66
2016,12,24,15,30,675.0,47.0,2.5,9.0,197.0,167.22,108.32
2016,12,24,15,45,613.0,42.0,2.4,8.5,156.5,113.76,64.78
2016,12,24,16,0,551.0,37.0,2.3,8.0,116.0,67.13,33.41
2016,12,24,16,15,439.5,29.0,2.3,7.5,78.5,25.52,16.22
2016,12,24,16,30,328.0,21.0,2.3,7.0,41.0,17.25,2.9
2016,12,24,16,45,164.0,10.5,2.35,7.0,20.5,9.55,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,207.0,13.5,2.2,4.5,33.0,165.56,0.0
2016,12,25,8,0,414.0,27.0,2.3,5.0,66.0,329.9,255.67
2016,12,25,8,15,503.0,34.0,2.35,5.0,105.0,413.43,345.99
2016,12,25,8,30,592.0,41.0,2.4,5.0,144.0,501.17,423.95
2016,12,25,8,45,645.0,46.0,2.45,5.5,183.5,563.44,477.03
2016,12,25,9,0,698.0,51.0,2.5,6.0,223.0,626.07,528.15
2016,12,25,9,15,733.0,54.0,2.5,6.5,260.0,671.89,563.84
2016,12,25,9,30,768.0,57.0,2.5,7.0,297.0,716.23,597.11
2016,12,25,9,45,784.0,61.0,2.55,7.5,328.5,744.5,617.37
2016,12,25,10,0,800.0,65.0,2.6,8.0,360.0,770.07,635.18
2016,12,25,10,15,620.0,103.5,2.6,8.0,342.0,677.11,563.14
2016,12,25,10,30,440.0,142.0,2.6,8.0,324.0,566.05,474.48
2016,12,25,10,45,557.5,121.5,2.65,8.5,364.0,643.46,536.6
2016,12,25,11,0,675.0,101.0,2.7,9.0,404.0,712.77,588.11
2016,12,25,11,15,502.5,145.5,2.75,9.0,375.0,607.67,504.86
2016,12,25,11,30,330.0,190.0,2.8,9.0,346.0,495.37,412.93
2016,12,25,11,45,311.5,196.0,2.85,9.5,344.5,479.35,399.27
2016,12,25,12,0,293.0,202.0,2.9,10.0,343.0,462.72,384.59
2016,12,25,12,15,402.5,179.0,2.9,10.0,372.5,522.0,433.5
2016,12,25,12,30,512.0,156.0,2.9,10.0,402.0,561.76,465.95
2016,12,25,12,45,502.0,155.0,2.9,10.0,392.5,534.78,443.68
2016,12,25,13,0,492.0,154.0,2.9,10.0,383.0,506.73,420.75
2016,12,25,13,15,431.5,160.0,2.9,10.0,356.0,453.68,376.97
2016,12,25,13,30,371.0,166.0,2.9,10.0,329.0,394.25,327.88
2016,12,25,13,45,265.5,168.5,2.95,10.0,282.0,321.38,267.01
2016,12,25,14,0,160.0,171.0,3.0,10.0,235.0,249.89,206.99
2016,12,25,14,15,154.5,159.5,2.95,10.0,218.0,226.11,186.61
2016,12,25,14,30,149.0,148.0,2.9,10.0,201.0,202.79,166.23
2016,12,25,14,45,144.5,133.5,2.85,10.0,180.5,177.42,143.87
2016,12,25,15,0,140.0,119.0,2.8,10.0,160.0,152.61,121.73
2016,12,25,15,15,386.0,85.0,2.75,9.5,175.5,174.44,130.02
2016,12,25,15,30,632.0,51.0,2.7,9.0,191.0,164.92,108.49
2016,12,25,15,45,570.0,45.0,2.65,8.5,152.0,111.29,64.56
2016,12,25,16,0,508.0,39.0,2.6,8.0,113.0,65.73,33.32
2016,12,25,16,15,400.5,30.5,2.7,7.5,76.5,24.83,15.71
2016,12,25,16,30,293.0,22.0,2.8,7.0,40.0,18.08,4.15
2016,12,25,16,45,146.5,11.0,2.95,7.0,20.0,10.01,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,210.5,13.5,2.8,2.5,32.5,167.24,0.0
2016,12,26,8,0,421.0,27.0,2.9,3.0,65.0,333.92,260.09
2016,12,26,8,15,509.5,34.0,2.95,3.5,104.5,417.41,351.95
2016,12,26,8,30,598.0,41.0,3.0,4.0,144.0,505.04,430.07
2016,12,26,8,45,649.5,46.0,3.05,4.5,183.5,566.44,483.1
2016,12,26,9,0,701.0,51.0,3.1,5.0,223.0,628.11,534.07
2016,12,26,9,15,736.0,54.0,3.1,5.5,260.5,674.09,570.41
2016,12,26,9,30,771.0,57.0,3.1,6.0,298.0,718.58,604.28
2016,12,26,9,45,792.0,60.5,3.1,6.5,330.5,750.43,627.3
2016,12,26,10,0,813.0,64.0,3.1,7.0,363.0,779.7,647.81
2016,12,26,10,15,829.5,65.5,3.05,7.5,390.0,799.73,660.59
2016,12,26,10,30,846.0,67.0,3.0,8.0,417.0,816.61,670.86
2016,12,26,10,45,857.0,68.5,3.0,8.5,438.0,825.55,675.43
2016,12,26,11,0,868.0,70.0,3.0,9.0,459.0,831.02,677.51
2016,12,26,11,15,874.5,70.5,2.95,9.0,472.5,820.28,668.54
2016,12,26,11,30,881.0,71.0,2.9,9.0,486.0,813.91,663.11
2016,12,26,11,45,884.5,71.0,2.85,9.5,492.5,801.02,651.73
2016,12,26,12,0,888.0,71.0,2.8,10.0,499.0,784.73,638.04
2016,12,26,12,15,887.0,71.0,2.7,10.0,497.5,761.7,620.3
2016,12,26,12,30,886.0,71.0,2.6,10.0,496.0,735.59,600.39
2016,12,26,12,45,882.0,70.5,2.55,10.5,487.5,703.83,575.49
2016,12,26,13,0,878.0,70.0,2.5,11.0,479.0,669.44,547.84
2016,12,26,13,15,870.0,69.0,2.45,11.0,463.0,629.49,515.57
2016,12,26,13,30,862.0,68.0,2.4,11.0,447.0,590.9,483.62
2016,12,26,13,45,848.5,67.0,2.35,11.0,424.0,543.62,444.19
2016,12,26,14,0,835.0,66.0,2.3,11.0,401.0,495.27,402.97
2016,12,26,14,15,816.5,64.0,2.15,10.5,371.5,442.81,357.79
2016,12,26,14,30,798.0,62.0,2.0,10.0,342.0,390.33,311.33
2016,12,26,14,45,770.5,59.0,1.95,10.0,308.0,333.98,260.36
2016,12,26,15,0,743.0,56.0,1.9,10.0,274.0,279.18,209.82
2016,12,26,15,15,703.0,52.5,1.85,9.5,235.5,222.79,158.52
2016,12,26,15,30,663.0,49.0,1.8,9.0,197.0,169.97,111.23
2016,12,26,15,45,601.5,43.5,1.75,8.5,157.5,116.51,67.48
2016,12,26,16,0,540.0,38.0,1.7,8.0,118.0,69.83,35.38
2016,12,26,16,15,434.0,30.0,1.8,7.5,80.5,25.46,16.35
2016,12,26,16,30,328.0,22.0,1.9,7.0,43.0,18.05,4.9
2016,12,26,16,45,164.0,11.0,2.0,6.5,21.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.5,14.5,1.7,4.5,30.5,149.24,0.0
2016,12,27,8,0,357.0,29.0,1.7,5.0,61.0,304.76,233.4
2016,12,27,8,15,447.5,36.5,1.65,5.5,99.0,386.43,321.17
2016,12,27,8,30,538.0,44.0,1.6,6.0,137.0,473.39,397.47
2016,12,27,8,45,597.5,49.0,1.55,6.5,176.0,538.12,451.36
2016,12,27,9,0,657.0,54.0,1.5,7.0,215.0,597.93,498.91
2016,12,27,9,15,693.5,57.5,1.35,7.5,252.0,645.01,533.72
2016,12,27,9,30,730.0,61.0,1.2,8.0,289.0,690.77,565.75
2016,12,27,9,45,759.0,63.0,1.1,8.5,322.0,726.78,589.59
2016,12,27,10,0,788.0,65.0,1.0,9.0,355.0,760.48,610.88
2016,12,27,10,15,805.0,67.0,1.1,9.5,382.0,781.52,625.19
2016,12,27,10,30,822.0,69.0,1.2,10.0,409.0,799.51,637.3
2016,12,27,10,45,832.0,70.5,1.3,10.5,429.5,807.74,642.37
2016,12,27,11,0,842.0,72.0,1.4,11.0,450.0,812.58,645.15
2016,12,27,11,15,849.0,73.0,1.4,11.0,464.0,810.84,643.28
2016,12,27,11,30,856.0,74.0,1.4,11.0,478.0,805.62,639.12
2016,12,27,11,45,761.0,94.0,1.4,11.5,456.5,738.13,589.07
2016,12,27,12,0,666.0,114.0,1.4,12.0,435.0,674.47,541.95
2016,12,27,12,15,582.0,137.0,1.3,12.0,417.0,617.86,497.97
2016,12,27,12,30,498.0,160.0,1.2,12.0,399.0,557.58,450.4
2016,12,27,12,45,464.5,164.0,1.1,12.0,384.0,520.07,420.73
2016,12,27,13,0,431.0,168.0,1.0,12.0,369.0,482.91,390.88
2016,12,27,13,15,506.5,145.5,1.0,12.0,374.0,486.95,394.56
2016,12,27,13,30,582.0,123.0,1.0,12.0,379.0,488.94,395.48
2016,12,27,13,45,551.0,122.0,1.0,12.5,354.5,438.12,353.81
2016,12,27,14,0,520.0,121.0,1.0,13.0,330.0,393.63,316.77
2016,12,27,14,15,497.0,117.5,1.0,12.5,306.0,351.75,282.18
2016,12,27,14,30,474.0,114.0,1.0,12.0,282.0,311.02,247.61
2016,12,27,14,45,455.0,105.0,1.05,12.0,253.0,267.73,209.87
2016,12,27,15,0,436.0,96.0,1.1,12.0,224.0,225.83,172.59
2016,12,27,15,15,406.0,86.0,1.15,11.5,192.5,181.94,134.04
2016,12,27,15,30,376.0,76.0,1.2,11.0,161.0,141.05,98.45
2016,12,27,15,45,335.0,63.5,1.25,10.5,128.0,99.78,64.59
2016,12,27,16,0,294.0,51.0,1.3,10.0,95.0,63.24,37.75
2016,12,27,16,15,221.0,38.0,1.35,9.5,64.5,30.91,20.96
2016,12,27,16,30,148.0,25.0,1.4,9.0,34.0,19.62,6.48
2016,12,27,16,45,74.0,12.5,1.5,9.0,17.0,11.37,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,13.0,2.35,4.5,32.0,164.13,0.0
2016,12,28,8,0,427.0,26.0,2.4,5.0,64.0,336.46,257.78
2016,12,28,8,15,514.5,32.5,2.4,5.5,103.0,418.68,349.2
2016,12,28,8,30,602.0,39.0,2.4,6.0,142.0,505.07,425.28
2016,12,28,8,45,657.5,43.0,2.4,6.5,182.0,568.2,478.76
2016,12,28,9,0,713.0,47.0,2.4,7.0,222.0,631.83,530.21
2016,12,28,9,15,747.0,50.0,2.4,7.5,259.5,677.28,565.4
2016,12,28,9,30,781.0,53.0,2.4,8.0,297.0,721.29,598.18
2016,12,28,9,45,808.0,54.0,2.45,9.0,330.0,754.96,621.28
2016,12,28,10,0,835.0,55.0,2.5,10.0,363.0,778.08,635.85
2016,12,28,10,15,850.5,56.5,2.4,10.5,390.0,797.62,647.55
2016,12,28,10,30,866.0,58.0,2.3,11.0,417.0,814.08,656.74
2016,12,28,10,45,876.5,59.0,2.25,11.5,437.5,822.38,660.26
2016,12,28,11,0,887.0,60.0,2.2,12.0,458.0,827.24,661.39
2016,12,28,11,15,893.5,60.5,2.1,12.0,472.0,824.58,657.94
2016,12,28,11,30,900.0,61.0,2.0,12.0,486.0,818.38,652.12
2016,12,28,11,45,903.0,61.0,1.9,12.5,492.5,805.17,640.21
2016,12,28,12,0,906.0,61.0,1.8,13.0,499.0,788.51,626.04
2016,12,28,12,15,905.5,61.5,1.75,13.0,498.0,766.41,609.74
2016,12,28,12,30,905.0,62.0,1.7,13.0,497.0,741.13,591.23
2016,12,28,12,45,898.5,62.5,1.7,13.5,488.5,708.57,566.81
2016,12,28,13,0,892.0,63.0,1.7,14.0,480.0,673.43,540.19
2016,12,28,13,15,884.5,62.0,1.65,14.0,464.5,633.53,508.79
2016,12,28,13,30,877.0,61.0,1.6,14.0,449.0,591.56,475.18
2016,12,28,13,45,865.5,60.0,1.6,14.0,426.5,545.55,437.95
2016,12,28,14,0,854.0,59.0,1.6,14.0,404.0,498.25,398.66
2016,12,28,14,15,837.0,57.5,1.5,13.5,375.5,446.86,355.3
2016,12,28,14,30,820.0,56.0,1.4,13.0,347.0,396.16,311.15
2016,12,28,14,45,795.0,53.5,1.3,13.0,313.0,340.14,261.17
2016,12,28,15,0,770.0,51.0,1.2,13.0,279.0,285.33,211.28
2016,12,28,15,15,733.0,48.0,1.15,12.5,241.0,228.64,160.35
2016,12,28,15,30,696.0,45.0,1.1,12.0,203.0,175.11,112.83
2016,12,28,15,45,638.0,40.0,1.1,11.5,163.0,120.46,68.23
2016,12,28,16,0,580.0,35.0,1.1,11.0,123.0,72.09,34.79
2016,12,28,16,15,480.0,28.0,1.1,10.5,85.0,28.01,18.46
2016,12,28,16,30,380.0,21.0,1.1,10.0,47.0,18.61,6.45
2016,12,28,16,45,190.0,10.5,1.15,9.5,23.5,9.55,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,185.0,14.5,3.3,6.0,31.0,152.43,0.0
2016,12,29,8,0,370.0,29.0,3.4,6.0,62.0,312.55,238.3
2016,12,29,8,15,464.0,37.0,3.45,6.0,101.0,397.67,332.48
2016,12,29,8,30,558.0,45.0,3.5,6.0,140.0,488.36,414.45
2016,12,29,8,45,614.5,50.0,3.55,6.5,180.0,551.66,469.1
2016,12,29,9,0,671.0,55.0,3.6,7.0,220.0,609.5,517.12
2016,12,29,9,15,708.5,59.0,3.6,7.5,257.5,658.53,556.09
2016,12,29,9,30,746.0,63.0,3.6,8.0,295.0,706.23,592.61
2016,12,29,9,45,757.5,69.0,3.65,8.5,326.5,733.36,612.3
2016,12,29,10,0,769.0,75.0,3.7,9.0,358.0,757.72,629.44
2016,12,29,10,15,787.5,77.0,3.6,9.5,385.5,780.21,644.14
2016,12,29,10,30,806.0,79.0,3.5,10.0,413.0,799.64,656.24
2016,12,29,10,45,822.5,79.5,3.45,10.5,435.0,812.33,663.4
2016,12,29,11,0,839.0,80.0,3.4,11.0,457.0,821.59,668.04
2016,12,29,11,15,846.5,81.0,3.25,11.5,471.5,820.44,664.44
2016,12,29,11,30,854.0,82.0,3.1,12.0,486.0,815.79,658.44
2016,12,29,11,45,860.0,81.5,3.0,12.5,493.0,804.58,648.07
2016,12,29,12,0,866.0,81.0,2.9,13.0,500.0,789.9,635.35
2016,12,29,12,15,865.5,81.0,2.8,13.0,499.0,767.43,618.21
2016,12,29,12,30,865.0,81.0,2.7,13.0,498.0,741.86,598.91
2016,12,29,12,45,871.5,77.5,2.6,13.5,491.5,714.14,577.0
2016,12,29,13,0,878.0,74.0,2.5,14.0,485.0,683.15,551.89
2016,12,29,13,15,869.5,73.0,2.4,14.0,469.5,642.4,519.28
2016,12,29,13,30,861.0,72.0,2.3,14.0,454.0,599.68,484.61
2016,12,29,13,45,849.5,70.5,2.25,14.0,431.0,553.01,446.35
2016,12,29,14,0,838.0,69.0,2.2,14.0,408.0,505.08,406.15
2016,12,29,14,15,819.0,67.0,2.1,13.5,379.0,452.22,361.54
2016,12,29,14,30,800.0,65.0,2.0,13.0,350.0,399.35,315.62
2016,12,29,14,45,773.0,62.0,1.9,13.0,315.5,342.94,265.23
2016,12,29,15,0,746.0,59.0,1.8,13.0,281.0,287.99,215.19
2016,12,29,15,15,706.0,55.0,1.7,12.5,242.5,230.68,163.71
2016,12,29,15,30,666.0,51.0,1.6,12.0,204.0,176.93,116.02
2016,12,29,15,45,602.0,46.0,1.5,11.5,164.0,123.05,72.06
2016,12,29,16,0,538.0,41.0,1.4,11.0,124.0,74.32,37.86
2016,12,29,16,15,433.5,32.5,1.45,10.5,85.5,30.73,16.83
2016,12,29,16,30,329.0,24.0,1.5,10.0,47.0,19.7,7.75
2016,12,29,16,45,164.5,12.0,1.6,9.5,23.5,10.91,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,155.5,15.0,0.7,7.5,29.0,135.18,0.0
2016,12,30,8,0,311.0,30.0,0.6,8.0,58.0,275.57,205.29
2016,12,30,8,15,403.5,39.0,0.55,8.0,95.0,358.99,292.37
2016,12,30,8,30,496.0,48.0,0.5,8.0,132.0,448.05,368.74
2016,12,30,8,45,550.5,54.5,0.45,8.5,170.5,510.34,418.83
2016,12,30,9,0,605.0,61.0,0.4,9.0,209.0,573.63,467.14
2016,12,30,9,15,644.0,65.5,0.55,9.5,245.5,622.53,504.98
2016,12,30,9,30,683.0,70.0,0.7,10.0,282.0,670.56,541.19
2016,12,30,9,45,724.0,70.0,0.85,10.5,317.0,707.39,568.3
2016,12,30,10,0,765.0,70.0,1.0,11.0,352.0,748.68,598.2
2016,12,30,10,15,735.5,77.0,1.15,11.5,364.5,737.12,589.4
2016,12,30,10,30,706.0,84.0,1.3,12.0,377.0,727.24,582.25
2016,12,30,10,45,700.0,93.0,1.45,12.5,396.0,731.65,585.38
2016,12,30,11,0,694.0,102.0,1.6,13.0,415.0,732.86,585.94
2016,12,30,11,15,700.5,104.0,1.6,13.0,428.0,732.89,585.42
2016,12,30,11,30,707.0,106.0,1.6,13.0,441.0,729.94,582.85
2016,12,30,11,45,774.5,93.5,1.65,13.0,465.0,751.32,598.62
2016,12,30,12,0,842.0,81.0,1.7,13.0,489.0,772.39,613.94
2016,12,30,12,15,841.5,81.0,1.7,13.0,488.5,750.56,597.85
2016,12,30,12,30,841.0,81.0,1.7,13.0,488.0,725.71,580.03
2016,12,30,12,45,837.5,80.5,1.75,13.5,480.0,695.27,557.47
2016,12,30,13,0,834.0,80.0,1.8,14.0,472.0,662.24,531.83
2016,12,30,13,15,826.5,79.0,1.85,13.5,457.0,623.69,503.0
2016,12,30,13,30,819.0,78.0,1.9,13.0,442.0,583.19,471.86
2016,12,30,13,45,806.0,76.0,2.0,13.0,419.5,536.86,434.65
2016,12,30,14,0,793.0,74.0,2.1,13.0,397.0,489.53,395.5
2016,12,30,14,15,774.5,72.0,2.15,13.0,369.0,438.93,352.41
2016,12,30,14,30,756.0,70.0,2.2,13.0,341.0,388.38,308.1
2016,12,30,14,45,726.5,67.0,2.3,13.0,307.5,333.24,259.19
2016,12,30,15,0,697.0,64.0,2.4,13.0,274.0,279.9,210.81
2016,12,30,15,15,656.5,60.0,2.35,12.5,236.5,224.08,160.67
2016,12,30,15,30,616.0,56.0,2.3,12.0,199.0,172.59,114.91
2016,12,30,15,45,542.5,51.0,2.25,11.5,159.0,119.81,72.08
2016,12,30,16,0,469.0,46.0,2.2,11.0,119.0,75.19,40.85
2016,12,30,16,15,365.0,36.5,2.2,10.5,82.5,34.5,19.89
2016,12,30,16,30,261.0,27.0,2.2,10.0,46.0,22.35,10.14
2016,12,30,16,45,130.5,13.5,2.25,9.5,23.0,12.28,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
